Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,3.25,4.5,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,1,7,45,178.0,15.0,3.55,4.5,31.0,79.92,0.0
2016,1,1,8,0,356.0,30.0,3.6,5.0,62.0,173.86,123.73
2016,1,1,8,15,453.0,38.5,3.65,5.0,101.5,234.61,186.43
2016,1,1,8,30,550.0,47.0,3.7,5.0,141.0,302.28,248.55
2016,1,1,8,45,608.5,52.5,3.75,5.5,182.0,354.88,296.83
2016,1,1,9,0,667.0,58.0,3.8,6.0,223.0,409.88,345.82
2016,1,1,9,15,705.0,62.5,3.8,6.0,261.5,451.88,383.44
2016,1,1,9,30,743.0,67.0,3.8,6.0,300.0,497.19,422.65
2016,1,1,9,45,769.0,69.5,3.8,6.5,334.0,532.99,452.36
2016,1,1,10,0,795.0,72.0,3.8,7.0,368.0,567.43,480.15
2016,1,1,10,15,813.0,74.5,3.75,7.0,396.5,595.29,502.74
2016,1,1,10,30,831.0,77.0,3.7,7.0,425.0,620.96,523.13
2016,1,1,10,45,842.0,78.5,3.65,7.5,446.5,638.57,535.84
2016,1,1,11,0,853.0,80.0,3.6,8.0,468.0,653.42,546.14
2016,1,1,11,15,860.5,81.0,3.5,8.0,482.5,662.51,552.56
2016,1,1,11,30,868.0,82.0,3.4,8.0,497.0,668.57,556.49
2016,1,1,11,45,870.5,82.5,3.3,8.5,504.5,667.68,553.94
2016,1,1,12,0,873.0,83.0,3.2,9.0,512.0,663.68,548.93
2016,1,1,12,15,873.0,83.0,3.1,9.0,511.5,654.4,540.77
2016,1,1,12,30,873.0,83.0,3.0,9.0,511.0,642.08,530.16
2016,1,1,12,45,873.5,81.5,2.9,9.0,503.5,625.43,516.11
2016,1,1,13,0,874.0,80.0,2.8,9.0,496.0,605.84,499.57
2016,1,1,13,15,866.0,79.0,2.65,9.0,480.5,579.15,476.99
2016,1,1,13,30,858.0,78.0,2.5,9.0,465.0,550.11,452.25
2016,1,1,13,45,847.5,76.0,2.45,9.0,443.0,516.58,423.85
2016,1,1,14,0,837.0,74.0,2.4,9.0,421.0,481.22,393.39
2016,1,1,14,15,818.5,71.5,2.35,9.0,391.5,440.2,357.72
2016,1,1,14,30,800.0,69.0,2.3,9.0,362.0,398.38,320.59
2016,1,1,14,45,774.5,66.0,2.25,9.0,327.5,352.97,279.78
2016,1,1,15,0,749.0,63.0,2.2,9.0,293.0,307.9,238.47
2016,1,1,15,15,710.0,59.0,2.15,9.0,254.5,258.73,193.57
2016,1,1,15,30,671.0,55.0,2.1,9.0,216.0,211.76,150.51
2016,1,1,15,45,611.0,49.5,2.05,9.0,175.0,161.39,106.29
2016,1,1,16,0,551.0,44.0,2.0,9.0,134.0,116.49,68.85
2016,1,1,16,15,451.0,35.5,2.05,8.5,94.5,70.7,35.92
2016,1,1,16,30,351.0,27.0,2.1,8.0,55.0,34.61,13.31
2016,1,1,16,45,175.5,13.5,2.15,8.0,27.5,13.27,0.0
2016,1,1,17,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,2,7,45,81.5,16.0,3.7,6.5,23.5,50.62,0.0
2016,1,2,8,0,163.0,32.0,3.8,7.0,47.0,110.02,76.97
2016,1,2,8,15,218.5,46.5,3.8,7.0,77.5,153.52,120.97
2016,1,2,8,30,274.0,61.0,3.8,7.0,108.0,201.16,164.51
2016,1,2,8,45,310.0,74.0,3.85,7.5,140.5,241.61,201.2
2016,1,2,9,0,346.0,87.0,3.9,8.0,173.0,283.79,238.59
2016,1,2,9,15,369.5,98.5,3.85,8.0,203.5,319.01,269.73
2016,1,2,9,30,393.0,110.0,3.8,8.0,234.0,354.49,300.38
2016,1,2,9,45,426.0,115.0,3.8,8.5,262.0,387.92,328.4
2016,1,2,10,0,459.0,120.0,3.8,9.0,290.0,421.53,355.98
2016,1,2,10,15,319.0,150.5,3.85,9.0,273.0,369.75,311.61
2016,1,2,10,30,179.0,181.0,3.9,9.0,256.0,312.93,262.34
2016,1,2,10,45,328.5,167.5,4.0,9.5,313.5,401.06,336.95
2016,1,2,11,0,478.0,154.0,4.1,10.0,371.0,492.29,411.91
2016,1,2,11,15,255.5,173.0,4.2,10.0,289.5,361.06,301.8
2016,1,2,11,30,33.0,192.0,4.3,10.0,208.0,221.57,182.26
2016,1,2,11,45,101.0,206.5,4.4,10.5,256.5,281.06,232.83
2016,1,2,12,0,169.0,221.0,4.5,11.0,305.0,346.07,286.57
2016,1,2,12,15,155.0,221.0,4.55,11.0,298.0,334.26,276.37
2016,1,2,12,30,141.0,221.0,4.6,11.0,291.0,322.29,266.27
2016,1,2,12,45,246.5,206.0,4.65,11.5,325.0,372.27,308.2
2016,1,2,13,0,352.0,191.0,4.7,12.0,359.0,411.84,340.74
2016,1,2,13,15,300.0,192.0,4.7,12.0,332.5,374.12,309.04
2016,1,2,13,30,248.0,193.0,4.7,12.0,306.0,337.96,278.75
2016,1,2,13,45,154.5,183.5,4.7,12.0,253.0,267.67,220.23
2016,1,2,14,0,61.0,174.0,4.7,12.0,200.0,203.86,166.85
2016,1,2,14,15,30.5,145.5,4.6,12.0,158.5,158.4,128.94
2016,1,2,14,30,0.0,117.0,4.5,12.0,117.0,114.0,91.76
2016,1,2,14,45,0.0,105.5,4.4,12.0,105.5,102.56,82.21
2016,1,2,15,0,0.0,94.0,4.3,12.0,94.0,91.19,72.6
2016,1,2,15,15,0.0,81.5,4.05,11.5,81.5,78.9,62.23
2016,1,2,15,30,0.0,69.0,3.8,11.0,69.0,66.67,51.76
2016,1,2,15,45,0.0,56.0,3.55,11.0,56.0,54.03,40.69
2016,1,2,16,0,0.0,43.0,3.3,11.0,43.0,41.47,29.6
2016,1,2,16,15,0.0,30.0,3.35,10.5,30.0,28.97,18.51
2016,1,2,16,30,0.0,17.0,3.4,10.0,17.0,16.4,6.58
2016,1,2,16,45,0.0,8.5,3.45,10.0,8.5,8.2,0.0
2016,1,2,17,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,4.6,9.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,5.35,8.5,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,5.35,8.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,5.85,9.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,5.5,4.2,9.5,5.5,5.3,0.0
2016,1,3,8,0,0.0,11.0,4.1,10.0,11.0,10.6,2.51
2016,1,3,8,15,0.0,18.0,4.0,10.0,18.0,17.36,8.92
2016,1,3,8,30,0.0,25.0,3.9,10.0,25.0,24.12,15.0
2016,1,3,8,45,0.0,32.5,3.8,10.0,32.5,31.37,21.45
2016,1,3,9,0,0.0,40.0,3.7,10.0,40.0,38.62,27.85
2016,1,3,9,15,0.0,46.5,3.6,10.0,46.5,44.91,33.36
2016,1,3,9,30,0.0,53.0,3.5,10.0,53.0,51.2,38.81
2016,1,3,9,45,0.0,59.0,3.4,10.5,59.0,57.01,43.7
2016,1,3,10,0,0.0,65.0,3.3,11.0,65.0,62.82,48.54
2016,1,3,10,15,9.0,111.5,3.35,11.0,115.5,115.94,93.88
2016,1,3,10,30,18.0,158.0,3.4,11.0,166.0,171.17,140.27
2016,1,3,10,45,9.0,153.0,3.5,11.5,157.0,159.24,129.58
2016,1,3,11,0,0.0,148.0,3.6,12.0,148.0,147.46,119.16
2016,1,3,11,15,0.0,117.5,3.8,12.0,117.5,115.26,92.18
2016,1,3,11,30,0.0,87.0,4.0,12.0,87.0,84.25,66.06
2016,1,3,11,45,7.5,134.5,4.2,12.0,138.5,137.25,110.76
2016,1,3,12,0,15.0,182.0,4.4,12.0,190.0,191.25,155.7
2016,1,3,12,15,25.0,190.5,4.4,12.0,203.5,206.05,168.05
2016,1,3,12,30,35.0,199.0,4.4,12.0,217.0,226.22,184.82
2016,1,3,12,45,181.0,198.0,4.4,12.0,285.0,318.37,263.04
2016,1,3,13,0,327.0,197.0,4.4,12.0,353.0,404.21,333.96
2016,1,3,13,15,328.5,190.0,4.05,12.0,343.0,388.72,320.29
2016,1,3,13,30,330.0,183.0,3.7,12.0,333.0,372.21,306.18
2016,1,3,13,45,201.0,180.0,3.35,12.5,270.5,288.09,235.92
2016,1,3,14,0,72.0,177.0,3.0,13.0,208.0,212.36,172.65
2016,1,3,14,15,36.0,138.5,2.65,13.0,154.0,153.73,124.22
2016,1,3,14,30,0.0,100.0,2.3,13.0,100.0,97.15,77.08
2016,1,3,14,45,0.0,90.0,2.0,13.0,90.0,87.29,68.91
2016,1,3,15,0,0.0,80.0,1.7,13.0,80.0,77.48,60.66
2016,1,3,15,15,0.0,69.5,1.55,12.5,69.5,67.22,52.05
2016,1,3,15,30,0.0,59.0,1.4,12.0,59.0,57.01,43.34
2016,1,3,15,45,0.0,47.5,1.3,12.0,47.5,45.88,33.65
2016,1,3,16,0,0.0,36.0,1.2,12.0,36.0,34.77,23.88
2016,1,3,16,15,0.0,25.5,1.3,12.0,25.5,24.61,14.85
2016,1,3,16,30,0.0,15.0,1.4,12.0,15.0,14.47,5.26
2016,1,3,16,45,0.0,7.5,1.5,12.0,7.5,7.23,0.0
2016,1,3,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,5.85,10.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,5.6,11.5,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,5.45,11.5,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,4,7,45,190.0,13.0,5.05,11.5,30.0,80.58,0.0
2016,1,4,8,0,380.0,26.0,5.1,12.0,60.0,177.48,122.63
2016,1,4,8,15,472.0,33.0,5.15,12.0,98.5,235.24,182.5
2016,1,4,8,30,564.0,40.0,5.2,12.0,137.0,296.72,238.79
2016,1,4,8,45,620.5,44.5,5.3,12.5,177.0,348.17,285.61
2016,1,4,9,0,677.0,49.0,5.4,13.0,217.0,401.82,333.04
2016,1,4,9,15,712.5,52.5,5.5,13.0,254.5,445.04,371.46
2016,1,4,9,30,748.0,56.0,5.6,13.0,292.0,488.22,408.88
2016,1,4,9,45,518.5,101.0,5.7,13.0,273.5,425.28,356.7
2016,1,4,10,0,289.0,146.0,5.8,13.0,255.0,342.71,286.58
2016,1,4,10,15,359.0,147.0,5.9,13.0,291.5,390.72,327.38
2016,1,4,10,30,429.0,148.0,6.0,13.0,328.0,448.34,375.16
2016,1,4,10,45,331.0,173.0,6.15,13.5,316.0,409.6,341.19
2016,1,4,11,0,233.0,198.0,6.3,14.0,304.0,368.22,304.95
2016,1,4,11,15,276.0,198.5,6.4,14.0,328.5,403.98,334.64
2016,1,4,11,30,319.0,199.0,6.5,14.0,353.0,431.66,357.57
2016,1,4,11,45,384.5,189.0,6.6,14.0,377.5,461.25,382.48
2016,1,4,12,0,450.0,179.0,6.7,14.0,402.0,496.3,411.42
2016,1,4,12,15,383.0,192.5,6.75,14.0,382.5,455.69,377.29
2016,1,4,12,30,316.0,206.0,6.8,14.0,363.0,422.17,348.8
2016,1,4,12,45,158.0,164.0,6.9,14.0,242.5,267.98,220.99
2016,1,4,13,0,0.0,122.0,7.0,14.0,122.0,119.12,94.73
2016,1,4,13,15,0.0,99.0,7.0,13.5,99.0,96.11,75.77
2016,1,4,13,30,0.0,76.0,7.0,13.0,76.0,73.49,56.89
2016,1,4,13,45,0.0,77.5,7.0,13.0,77.5,74.94,58.2
2016,1,4,14,0,0.0,79.0,7.0,13.0,79.0,76.41,59.53
2016,1,4,14,15,0.0,64.5,6.75,13.0,64.5,62.34,47.66
2016,1,4,14,30,0.0,50.0,6.5,13.0,50.0,48.3,35.75
2016,1,4,14,45,0.0,45.0,6.3,13.0,45.0,43.46,31.66
2016,1,4,15,0,0.0,40.0,6.1,13.0,40.0,38.62,27.54
2016,1,4,15,15,0.0,35.0,5.95,13.0,35.0,33.79,23.39
2016,1,4,15,30,0.0,30.0,5.8,13.0,30.0,28.95,19.19
2016,1,4,15,45,0.0,24.5,5.7,13.0,24.5,23.64,14.54
2016,1,4,16,0,0.0,19.0,5.6,13.0,19.0,18.32,9.86
2016,1,4,16,15,0.0,13.5,5.55,13.0,13.5,13.01,5.15
2016,1,4,16,30,0.0,8.0,5.5,13.0,8.0,7.71,0.21
2016,1,4,16,45,0.0,4.0,5.5,13.0,4.0,3.85,0.0
2016,1,4,17,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,5.8,12.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,7.0,12.5,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,7.95,12.5,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,8.0,4.45,11.0,8.0,7.71,0.0
2016,1,5,8,0,0.0,16.0,4.7,11.0,16.0,15.43,6.18
2016,1,5,8,15,0.0,27.0,4.8,11.0,27.0,26.07,16.13
2016,1,5,8,30,0.0,38.0,4.9,11.0,38.0,36.7,25.61
2016,1,5,8,45,0.0,49.0,5.0,11.5,49.0,47.63,35.19
2016,1,5,9,0,0.0,60.0,5.1,12.0,60.0,58.72,44.8
2016,1,5,9,15,0.0,70.5,5.1,12.0,70.5,69.25,53.91
2016,1,5,9,30,0.0,81.0,5.1,12.0,81.0,79.78,62.92
2016,1,5,9,45,0.0,90.0,5.1,12.0,90.0,88.72,70.49
2016,1,5,10,0,0.0,99.0,5.1,12.0,99.0,97.69,78.01
2016,1,5,10,15,0.0,52.5,5.15,12.0,52.5,50.72,37.91
2016,1,5,10,30,0.0,6.0,5.2,12.0,6.0,5.79,0.0
2016,1,5,10,45,0.0,22.0,5.3,12.0,22.0,21.24,12.59
2016,1,5,11,0,0.0,38.0,5.4,12.0,38.0,36.7,25.8
2016,1,5,11,15,0.0,36.0,5.5,11.5,36.0,34.77,24.17
2016,1,5,11,30,0.0,34.0,5.6,11.0,34.0,32.84,22.55
2016,1,5,11,45,0.5,97.0,5.7,11.0,97.5,94.55,75.09
2016,1,5,12,0,1.0,160.0,5.8,11.0,161.0,159.1,129.36
2016,1,5,12,15,0.5,157.5,5.8,11.0,158.0,155.93,126.61
2016,1,5,12,30,0.0,155.0,5.8,11.0,155.0,152.84,124.03
2016,1,5,12,45,33.0,182.0,5.8,11.0,198.0,205.53,168.83
2016,1,5,13,0,66.0,209.0,5.8,11.0,241.0,252.93,208.68
2016,1,5,13,15,48.5,195.5,5.7,11.0,218.5,226.37,186.3
2016,1,5,13,30,31.0,182.0,5.6,11.0,196.0,200.77,164.81
2016,1,5,13,45,15.5,137.0,5.55,11.0,144.0,142.07,115.59
2016,1,5,14,0,0.0,92.0,5.5,11.0,92.0,89.21,70.85
2016,1,5,14,15,6.0,115.0,5.45,11.0,117.5,114.7,92.67
2016,1,5,14,30,12.0,138.0,5.4,11.0,143.0,139.83,114.01
2016,1,5,14,45,343.5,105.0,5.4,11.5,214.5,237.96,192.48
2016,1,5,15,0,675.0,72.0,5.4,12.0,286.0,299.69,234.47
2016,1,5,15,15,635.5,67.5,5.15,11.5,249.0,252.63,191.57
2016,1,5,15,30,596.0,63.0,4.9,11.0,212.0,207.94,150.83
2016,1,5,15,45,528.0,57.5,4.7,11.0,172.0,159.48,108.52
2016,1,5,16,0,460.0,52.0,4.5,11.0,132.0,116.89,73.09
2016,1,5,16,15,362.0,43.0,4.25,11.0,94.5,74.38,41.79
2016,1,5,16,30,264.0,34.0,4.0,11.0,57.0,40.8,19.68
2016,1,5,16,45,132.0,17.0,3.75,11.0,28.5,13.25,0.0
2016,1,5,17,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,5.25,10.5,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,9.55,11.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,9.7,11.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,9.45,11.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,8.25,11.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,6.0,6.45,12.0,6.0,5.78,0.0
2016,1,6,8,0,0.0,12.0,6.3,12.0,12.0,11.57,3.18
2016,1,6,8,15,0.0,21.5,6.3,12.0,21.5,20.74,11.62
2016,1,6,8,30,0.0,31.0,6.3,12.0,31.0,29.93,19.75
2016,1,6,8,45,0.0,39.5,6.3,12.0,39.5,38.15,27.02
2016,1,6,9,0,0.0,48.0,6.3,12.0,48.0,46.37,34.23
2016,1,6,9,15,0.0,57.0,6.35,12.0,57.0,55.08,41.78
2016,1,6,9,30,0.0,66.0,6.4,12.0,66.0,63.95,49.39
2016,1,6,9,45,0.0,73.5,6.5,12.0,73.5,71.39,55.72
2016,1,6,10,0,0.0,81.0,6.6,12.0,81.0,78.84,62.01
2016,1,6,10,15,0.0,78.0,6.7,12.0,78.0,75.56,59.11
2016,1,6,10,30,0.0,75.0,6.8,12.0,75.0,72.52,56.44
2016,1,6,10,45,247.5,114.0,6.95,12.0,227.5,288.81,244.18
2016,1,6,11,0,495.0,153.0,7.1,12.0,380.0,504.59,424.52
2016,1,6,11,15,480.0,162.0,7.0,12.0,388.5,505.96,424.35
2016,1,6,11,30,465.0,171.0,6.9,12.0,397.0,505.36,423.03
2016,1,6,11,45,250.5,186.5,6.85,12.0,308.5,371.44,309.94
2016,1,6,12,0,36.0,202.0,6.8,12.0,220.0,232.51,190.59
2016,1,6,12,15,18.0,169.0,6.65,12.0,178.0,179.09,145.93
2016,1,6,12,30,0.0,136.0,6.5,12.0,136.0,133.39,107.33
2016,1,6,12,45,0.0,127.5,6.35,12.0,127.5,124.69,100.09
2016,1,6,13,0,0.0,119.0,6.2,12.0,119.0,116.08,92.92
2016,1,6,13,15,19.5,153.5,6.15,12.0,162.5,162.06,131.93
2016,1,6,13,30,39.0,188.0,6.1,12.0,206.0,211.51,173.4
2016,1,6,13,45,168.0,180.0,6.05,12.0,252.5,272.27,225.1
2016,1,6,14,0,297.0,172.0,6.0,12.0,299.0,324.11,267.87
2016,1,6,14,15,195.5,166.0,5.9,12.0,247.0,257.25,211.54
2016,1,6,14,30,94.0,160.0,5.8,12.0,195.0,198.26,162.15
2016,1,6,14,45,83.5,146.5,5.75,12.0,176.0,176.38,143.59
2016,1,6,15,0,73.0,133.0,5.7,12.0,157.0,155.3,125.56
2016,1,6,15,15,65.5,117.0,5.55,11.5,136.0,133.46,106.95
2016,1,6,15,30,58.0,101.0,5.4,11.0,115.0,112.33,88.78
2016,1,6,15,45,45.0,83.5,5.25,11.0,93.5,89.43,69.1
2016,1,6,16,0,32.0,66.0,5.1,11.0,72.0,67.93,50.71
2016,1,6,16,15,16.0,48.5,5.05,10.5,51.5,47.64,33.64
2016,1,6,16,30,0.0,31.0,5.0,10.0,31.0,29.52,17.59
2016,1,6,16,45,0.0,15.5,4.95,10.0,15.5,14.96,0.0
2016,1,6,17,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,7,7,45,114.0,17.0,2.15,9.5,27.5,61.59,0.0
2016,1,7,8,0,228.0,34.0,2.2,10.0,55.0,134.83,93.77
2016,1,7,8,15,325.5,45.0,2.3,10.0,92.0,192.37,149.92
2016,1,7,8,30,423.0,56.0,2.4,10.0,129.0,258.26,208.34
2016,1,7,8,45,511.5,59.5,2.5,10.5,170.5,318.82,261.46
2016,1,7,9,0,600.0,63.0,2.6,11.0,212.0,383.71,317.12
2016,1,7,9,15,640.5,67.0,2.6,11.0,249.5,427.94,355.33
2016,1,7,9,30,681.0,71.0,2.6,11.0,287.0,472.62,392.93
2016,1,7,9,45,734.0,68.5,2.6,11.0,324.5,514.47,427.68
2016,1,7,10,0,787.0,66.0,2.6,11.0,362.0,559.23,463.89
2016,1,7,10,15,804.5,68.0,2.55,11.0,390.0,586.69,485.4
2016,1,7,10,30,822.0,70.0,2.5,11.0,418.0,612.01,504.87
2016,1,7,10,45,832.5,72.0,2.5,11.0,440.0,630.42,518.87
2016,1,7,11,0,843.0,74.0,2.5,11.0,462.0,646.11,530.61
2016,1,7,11,15,850.5,74.5,2.5,11.0,477.5,655.23,537.22
2016,1,7,11,30,858.0,75.0,2.5,11.0,493.0,661.36,541.51
2016,1,7,11,45,861.5,75.5,2.5,11.0,500.5,661.77,541.36
2016,1,7,12,0,865.0,76.0,2.5,11.0,508.0,659.08,538.82
2016,1,7,12,15,865.5,76.0,2.55,11.0,508.5,647.62,529.9
2016,1,7,12,30,866.0,76.0,2.6,11.0,509.0,639.41,523.16
2016,1,7,12,45,865.5,74.5,2.7,11.0,502.0,620.1,508.17
2016,1,7,13,0,865.0,73.0,2.8,11.0,495.0,600.84,492.89
2016,1,7,13,15,858.0,72.5,2.85,11.0,480.5,578.25,474.36
2016,1,7,13,30,851.0,72.0,2.9,11.0,466.0,550.87,451.76
2016,1,7,13,45,843.0,69.5,2.95,11.0,445.0,518.56,424.83
2016,1,7,14,0,835.0,67.0,3.0,11.0,424.0,484.26,395.66
2016,1,7,14,15,818.5,65.5,2.9,11.0,396.5,445.37,361.78
2016,1,7,14,30,802.0,64.0,2.8,11.0,369.0,405.48,326.35
2016,1,7,14,45,780.5,61.0,2.75,11.0,335.5,361.39,286.86
2016,1,7,15,0,759.0,58.0,2.7,11.0,302.0,317.25,246.51
2016,1,7,15,15,724.5,54.5,2.5,11.0,264.5,269.04,202.36
2016,1,7,15,30,690.0,51.0,2.3,11.0,227.0,222.56,159.5
2016,1,7,15,45,639.0,46.0,2.1,11.0,187.0,173.35,115.62
2016,1,7,16,0,588.0,41.0,1.9,11.0,147.0,128.17,76.93
2016,1,7,16,15,500.5,34.5,1.85,10.5,107.0,82.34,42.67
2016,1,7,16,30,413.0,28.0,1.8,10.0,67.0,43.91,18.3
2016,1,7,16,45,206.5,14.0,1.75,10.0,33.5,10.26,0.0
2016,1,7,17,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,8.5,1.4,9.0,8.5,8.19,0.0
2016,1,8,8,0,0.0,17.0,1.5,9.0,17.0,16.4,7.09
2016,1,8,8,15,0.0,28.0,1.6,9.0,28.0,27.03,17.17
2016,1,8,8,30,0.0,39.0,1.7,9.0,39.0,37.67,26.72
2016,1,8,8,45,0.0,51.0,1.8,9.5,51.0,49.78,37.39
2016,1,8,9,0,0.0,63.0,1.9,10.0,63.0,61.93,47.96
2016,1,8,9,15,0.0,74.0,1.85,10.0,74.0,72.98,57.54
2016,1,8,9,30,0.0,85.0,1.8,10.0,85.0,84.02,67.0
2016,1,8,9,45,0.0,94.0,1.75,10.0,94.0,92.93,74.53
2016,1,8,10,0,0.0,103.0,1.7,10.0,103.0,101.87,82.02
2016,1,8,10,15,13.0,134.0,1.65,10.0,139.5,142.5,116.47
2016,1,8,10,30,26.0,165.0,1.6,10.0,176.0,183.85,150.96
2016,1,8,10,45,13.0,150.5,1.6,10.0,156.0,159.03,129.72
2016,1,8,11,0,0.0,136.0,1.6,10.0,136.0,134.68,108.97
2016,1,8,11,15,15.0,164.5,1.65,10.0,172.0,174.21,142.23
2016,1,8,11,30,30.0,193.0,1.7,10.0,208.0,220.68,180.62
2016,1,8,11,45,71.0,209.0,1.75,10.5,245.0,264.62,216.79
2016,1,8,12,0,112.0,225.0,1.8,11.0,282.0,307.98,251.89
2016,1,8,12,15,164.0,224.5,1.85,11.0,307.0,345.37,282.55
2016,1,8,12,30,216.0,224.0,1.9,11.0,332.0,374.57,306.44
2016,1,8,12,45,178.0,222.5,2.0,11.0,310.5,344.77,281.95
2016,1,8,13,0,140.0,221.0,2.1,11.0,289.0,315.76,258.25
2016,1,8,13,15,189.0,211.0,2.1,11.0,300.5,329.06,269.72
2016,1,8,13,30,238.0,201.0,2.1,11.0,312.0,344.14,282.05
2016,1,8,13,45,200.0,194.0,2.15,11.0,284.5,304.47,249.49
2016,1,8,14,0,162.0,187.0,2.2,11.0,257.0,271.16,222.07
2016,1,8,14,15,81.0,140.0,2.2,11.0,175.0,176.15,143.67
2016,1,8,14,30,0.0,93.0,2.2,11.0,93.0,90.2,71.71
2016,1,8,14,45,0.0,84.0,2.25,11.0,84.0,81.37,64.4
2016,1,8,15,0,0.0,75.0,2.3,11.0,75.0,72.57,56.95
2016,1,8,15,15,0.0,65.5,2.15,11.0,65.5,63.33,49.05
2016,1,8,15,30,0.0,56.0,2.0,11.0,56.0,54.11,41.09
2016,1,8,15,45,0.0,46.0,1.9,11.0,46.0,44.44,32.63
2016,1,8,16,0,0.0,36.0,1.8,11.0,36.0,34.76,24.09
2016,1,8,16,15,0.0,26.0,1.85,11.0,26.0,25.09,15.5
2016,1,8,16,30,0.0,16.0,1.9,11.0,16.0,15.43,6.72
2016,1,8,16,45,0.0,8.0,2.0,11.0,8.0,7.71,0.0
2016,1,8,17,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,1,9,7,45,77.5,16.0,5.6,11.0,23.0,49.33,0.0
2016,1,9,8,0,155.0,32.0,5.7,11.0,46.0,107.07,74.11
2016,1,9,8,15,207.0,46.5,5.7,11.0,76.0,149.06,116.02
2016,1,9,8,30,259.0,61.0,5.7,11.0,106.0,195.03,157.73
2016,1,9,8,45,287.0,76.0,5.7,11.0,137.5,233.95,193.18
2016,1,9,9,0,315.0,91.0,5.7,11.0,169.0,274.06,229.01
2016,1,9,9,15,335.5,103.5,5.55,11.0,199.0,308.21,259.09
2016,1,9,9,30,356.0,116.0,5.4,11.0,229.0,342.56,288.67
2016,1,9,9,45,352.5,128.0,5.25,11.5,250.5,362.36,304.81
2016,1,9,10,0,349.0,140.0,5.1,12.0,272.0,372.94,313.03
2016,1,9,10,15,408.0,141.5,4.85,12.0,307.0,424.81,355.81
2016,1,9,10,30,467.0,143.0,4.6,12.0,342.0,469.49,392.08
2016,1,9,10,45,423.5,160.5,4.4,12.0,348.0,465.47,387.21
2016,1,9,11,0,380.0,178.0,4.2,12.0,354.0,451.09,374.28
2016,1,9,11,15,265.5,199.0,3.9,12.0,324.5,399.53,330.01
2016,1,9,11,30,151.0,220.0,3.6,12.0,295.0,338.71,278.24
2016,1,9,11,45,105.5,218.0,3.3,12.0,270.5,297.67,243.93
2016,1,9,12,0,60.0,216.0,3.0,12.0,246.0,263.83,215.21
2016,1,9,12,15,50.0,211.5,2.75,12.0,236.5,250.91,204.37
2016,1,9,12,30,40.0,207.0,2.5,12.0,227.0,238.2,193.67
2016,1,9,12,45,112.5,214.0,2.25,12.0,269.5,295.16,241.06
2016,1,9,13,0,185.0,221.0,2.0,12.0,312.0,343.15,279.96
2016,1,9,13,15,148.0,214.0,1.8,12.0,286.0,308.9,251.43
2016,1,9,13,30,111.0,207.0,1.6,12.0,260.0,276.07,224.4
2016,1,9,13,45,141.0,197.5,1.4,12.0,261.5,277.6,225.73
2016,1,9,14,0,171.0,188.0,1.2,12.0,263.0,277.03,224.89
2016,1,9,14,15,85.5,145.0,1.05,12.0,182.5,183.51,148.48
2016,1,9,14,30,0.0,102.0,0.9,12.0,102.0,99.07,78.68
2016,1,9,14,45,0.0,93.0,0.75,12.5,93.0,90.19,71.36
2016,1,9,15,0,0.0,84.0,0.6,13.0,84.0,81.36,63.86
2016,1,9,15,15,0.0,73.5,0.55,12.5,73.5,71.1,55.33
2016,1,9,15,30,0.0,63.0,0.5,12.0,63.0,60.88,46.7
2016,1,9,15,45,0.0,51.5,0.45,12.0,51.5,49.75,37.07
2016,1,9,16,0,0.0,40.0,0.4,12.0,40.0,38.64,27.35
2016,1,9,16,15,0.0,29.5,0.45,12.0,29.5,28.48,18.36
2016,1,9,16,30,0.0,19.0,0.5,12.0,19.0,18.33,9.13
2016,1,9,16,45,0.0,9.5,0.6,12.0,9.5,9.16,0.0
2016,1,9,17,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,10,7,45,157.0,15.5,3.4,9.5,29.5,74.03,0.0
2016,1,10,8,0,314.0,31.0,3.6,10.0,59.0,160.29,112.56
2016,1,10,8,15,408.0,40.0,3.7,10.0,97.5,219.21,171.42
2016,1,10,8,30,502.0,49.0,3.8,10.0,136.0,285.06,230.77
2016,1,10,8,45,564.0,54.5,3.9,10.5,176.5,338.28,278.63
2016,1,10,9,0,626.0,60.0,4.0,11.0,217.0,394.34,327.67
2016,1,10,9,15,664.5,64.5,4.0,11.0,255.0,439.17,366.85
2016,1,10,9,30,703.0,69.0,4.0,11.0,293.0,484.34,405.31
2016,1,10,9,45,510.5,107.0,4.0,11.0,279.5,430.36,360.76
2016,1,10,10,0,318.0,145.0,4.0,11.0,266.0,360.53,301.97
2016,1,10,10,15,305.0,159.5,3.85,11.0,282.5,373.94,312.7
2016,1,10,10,30,292.0,174.0,3.7,11.0,299.0,385.75,321.59
2016,1,10,10,45,199.5,190.0,3.6,11.5,277.5,338.4,280.56
2016,1,10,11,0,107.0,206.0,3.5,12.0,256.0,288.65,237.42
2016,1,10,11,15,272.0,193.0,3.3,12.0,325.5,397.49,328.55
2016,1,10,11,30,437.0,180.0,3.1,12.0,395.0,499.79,411.36
2016,1,10,11,45,355.5,199.0,2.95,12.5,376.0,457.03,374.42
2016,1,10,12,0,274.0,218.0,2.8,13.0,357.0,420.97,343.32
2016,1,10,12,15,271.0,219.5,2.75,13.0,357.0,416.73,339.75
2016,1,10,12,30,268.0,221.0,2.7,13.0,357.0,411.59,335.32
2016,1,10,12,45,134.0,156.0,2.65,13.0,224.0,246.34,201.5
2016,1,10,13,0,0.0,91.0,2.6,13.0,91.0,88.15,68.82
2016,1,10,13,15,0.0,72.0,2.55,13.0,72.0,69.62,53.48
2016,1,10,13,30,0.0,53.0,2.5,13.0,53.0,51.21,37.99
2016,1,10,13,45,0.0,61.5,2.5,13.0,61.5,59.44,45.03
2016,1,10,14,0,0.0,70.0,2.5,13.0,70.0,67.67,52.06
2016,1,10,14,15,0.0,55.5,2.45,13.0,55.5,53.63,40.22
2016,1,10,14,30,0.0,41.0,2.4,13.0,41.0,39.59,28.32
2016,1,10,14,45,0.0,37.0,2.4,13.0,37.0,35.72,25.06
2016,1,10,15,0,0.0,33.0,2.4,13.0,33.0,31.85,21.77
2016,1,10,15,15,0.0,29.0,2.3,12.5,29.0,27.99,18.51
2016,1,10,15,30,0.0,25.0,2.2,12.0,25.0,24.12,15.19
2016,1,10,15,45,0.0,20.5,2.15,12.0,20.5,19.77,11.38
2016,1,10,16,0,0.0,16.0,2.1,12.0,16.0,15.43,7.55
2016,1,10,16,15,0.0,12.0,2.15,11.5,12.0,11.57,4.12
2016,1,10,16,30,0.0,8.0,2.2,11.0,8.0,7.71,0.61
2016,1,10,16,45,0.0,4.0,2.3,11.0,4.0,3.85,0.0
2016,1,10,17,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,7,45,56.5,16.0,3.1,11.5,21.0,38.97,0.0
2016,1,11,8,0,113.0,32.0,3.1,12.0,42.0,85.69,58.59
2016,1,11,8,15,151.0,48.0,3.15,12.0,69.5,122.91,94.69
2016,1,11,8,30,189.0,64.0,3.2,12.0,97.0,162.63,130.3
2016,1,11,8,45,210.0,80.0,3.25,12.0,125.5,196.85,161.0
2016,1,11,9,0,231.0,96.0,3.3,12.0,154.0,231.95,191.9
2016,1,11,9,15,245.0,111.0,3.25,12.0,181.5,262.8,218.61
2016,1,11,9,30,259.0,126.0,3.2,12.0,209.0,293.74,244.82
2016,1,11,9,45,269.5,138.5,3.15,12.0,233.0,319.56,266.33
2016,1,11,10,0,280.0,151.0,3.1,12.0,257.0,345.02,287.17
2016,1,11,10,15,159.0,162.0,3.0,12.0,223.0,278.47,230.74
2016,1,11,10,30,38.0,173.0,2.9,12.0,189.0,207.36,169.62
2016,1,11,10,45,32.5,178.0,2.85,12.5,192.5,208.43,169.99
2016,1,11,11,0,27.0,183.0,2.8,13.0,196.0,202.58,164.52
2016,1,11,11,15,27.5,188.5,2.75,13.0,202.5,208.16,168.92
2016,1,11,11,30,28.0,194.0,2.7,13.0,209.0,220.41,178.71
2016,1,11,11,45,14.0,178.0,2.65,13.5,185.5,186.77,150.46
2016,1,11,12,0,0.0,162.0,2.6,14.0,162.0,160.33,128.17
2016,1,11,12,15,0.5,163.0,2.55,14.0,163.5,161.44,129.11
2016,1,11,12,30,1.0,164.0,2.5,14.0,165.0,162.56,130.04
2016,1,11,12,45,22.5,185.0,2.45,14.0,196.5,197.48,159.08
2016,1,11,13,0,44.0,206.0,2.4,14.0,228.0,236.85,191.31
2016,1,11,13,15,39.5,198.5,2.35,14.0,218.0,224.63,181.26
2016,1,11,13,30,35.0,191.0,2.3,14.0,208.0,212.64,171.56
2016,1,11,13,45,133.0,189.0,2.25,14.0,248.0,265.07,215.2
2016,1,11,14,0,231.0,187.0,2.2,14.0,288.0,310.48,251.72
2016,1,11,14,15,496.5,129.0,2.1,14.0,328.5,368.46,297.31
2016,1,11,14,30,762.0,71.0,2.0,14.0,369.0,404.3,321.93
2016,1,11,14,45,740.5,68.0,1.95,14.0,337.0,361.59,284.2
2016,1,11,15,0,719.0,65.0,1.9,14.0,305.0,318.9,246.1
