Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,15,684.0,61.0,1.75,14.0,267.5,271.4,203.64
2016,1,11,15,30,649.0,57.0,1.6,14.0,230.0,225.23,162.02
2016,1,11,15,45,595.5,52.0,1.45,14.0,190.5,176.73,119.52
2016,1,11,16,0,542.0,47.0,1.3,14.0,151.0,132.52,81.99
2016,1,11,16,15,459.5,39.5,1.25,13.5,112.0,87.39,47.72
2016,1,11,16,30,377.0,32.0,1.2,13.0,73.0,50.25,23.34
2016,1,11,16,45,238.0,21.0,1.2,13.0,42.5,17.57,4.11
2016,1,11,17,0,99.0,10.0,1.2,13.0,12.0,9.83,0.0
2016,1,11,17,15,49.5,5.0,1.2,13.0,6.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,12,7,45,176.0,14.5,3.65,10.5,30.5,78.81,0.0
2016,1,12,8,0,352.0,29.0,3.6,11.0,61.0,171.66,121.01
2016,1,12,8,15,444.0,37.0,3.5,11.0,100.0,230.24,179.54
2016,1,12,8,30,536.0,45.0,3.4,11.0,139.0,295.67,238.4
2016,1,12,8,45,593.0,50.0,3.35,11.0,179.5,347.29,285.21
2016,1,12,9,0,650.0,55.0,3.3,11.0,220.0,398.67,330.73
2016,1,12,9,15,687.0,59.0,3.15,11.0,258.0,443.36,369.4
2016,1,12,9,30,724.0,63.0,3.0,11.0,296.0,488.17,406.95
2016,1,12,9,45,478.0,110.0,2.95,11.5,271.0,416.15,346.82
2016,1,12,10,0,232.0,157.0,2.9,12.0,246.0,323.36,268.21
2016,1,12,10,15,259.5,166.5,2.95,12.0,273.0,354.47,294.17
2016,1,12,10,30,287.0,176.0,3.0,12.0,300.0,385.69,319.49
2016,1,12,10,45,409.5,162.0,3.05,12.5,349.0,460.08,380.0
2016,1,12,11,0,532.0,148.0,3.1,13.0,398.0,528.44,434.45
2016,1,12,11,15,511.5,158.5,3.1,13.0,405.5,528.23,433.14
2016,1,12,11,30,491.0,169.0,3.1,13.0,413.0,525.84,430.46
2016,1,12,11,45,459.0,180.0,3.15,13.5,411.0,514.29,419.83
2016,1,12,12,0,427.0,191.0,3.2,14.0,409.0,501.06,407.94
2016,1,12,12,15,437.0,189.0,3.2,14.0,412.5,500.26,407.23
2016,1,12,12,30,447.0,187.0,3.2,14.0,416.0,497.66,405.03
2016,1,12,12,45,346.5,203.0,3.25,14.0,379.0,436.96,355.78
2016,1,12,13,0,246.0,219.0,3.3,14.0,342.0,384.87,312.98
2016,1,12,13,15,158.5,212.5,3.3,14.0,290.5,314.42,255.64
2016,1,12,13,30,71.0,206.0,3.3,14.0,239.0,248.77,201.59
2016,1,12,13,45,36.0,177.5,3.35,14.0,194.5,197.59,159.72
2016,1,12,14,0,1.0,149.0,3.4,14.0,150.0,146.41,117.45
2016,1,12,14,15,97.0,158.0,3.45,14.0,196.5,205.86,167.17
2016,1,12,14,30,193.0,167.0,3.5,14.0,243.0,251.97,204.25
2016,1,12,14,45,183.5,153.5,3.6,14.0,221.0,225.95,182.09
2016,1,12,15,0,174.0,140.0,3.7,14.0,199.0,200.4,160.22
2016,1,12,15,15,165.5,124.0,3.75,13.5,174.5,173.25,137.02
2016,1,12,15,30,157.0,108.0,3.8,13.0,150.0,146.7,114.02
2016,1,12,15,45,142.5,91.0,3.9,13.0,124.5,118.6,89.61
2016,1,12,16,0,128.0,74.0,4.0,13.0,99.0,91.88,66.58
2016,1,12,16,15,104.5,56.5,4.1,13.0,73.5,65.19,44.5
2016,1,12,16,30,81.0,39.0,4.2,13.0,48.0,41.09,25.14
2016,1,12,16,45,40.5,24.0,4.3,13.0,28.5,21.77,7.67
2016,1,12,17,0,0.0,9.0,4.4,13.0,9.0,8.85,0.0
2016,1,12,17,15,0.0,4.5,4.5,13.0,4.5,0.0,0.0
2016,1,12,17,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,8.55,13.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,8.45,13.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,5.65,12.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,13,7,45,145.5,16.5,5.6,12.5,30.0,72.26,0.0
2016,1,13,8,0,291.0,33.0,5.8,13.0,60.0,154.72,108.94
2016,1,13,8,15,389.5,42.5,5.9,13.0,99.0,215.45,167.73
2016,1,13,8,30,488.0,52.0,6.0,13.0,138.0,283.49,228.59
2016,1,13,8,45,548.5,58.0,6.15,13.5,178.5,336.52,276.32
2016,1,13,9,0,609.0,64.0,6.3,14.0,219.0,392.33,325.3
2016,1,13,9,15,649.5,68.5,6.4,14.0,258.0,438.07,365.56
2016,1,13,9,30,690.0,73.0,6.5,14.0,297.0,484.31,405.34
2016,1,13,9,45,710.5,78.5,6.65,14.0,330.5,520.08,435.78
2016,1,13,10,0,731.0,84.0,6.8,14.0,364.0,554.53,464.57
2016,1,13,10,15,751.0,86.5,6.9,14.0,393.5,583.58,488.54
2016,1,13,10,30,771.0,89.0,7.0,14.0,423.0,608.13,508.65
2016,1,13,10,45,652.5,118.5,7.1,14.0,411.5,575.28,480.4
2016,1,13,11,0,534.0,148.0,7.2,14.0,400.0,530.79,442.67
2016,1,13,11,15,678.5,120.5,7.2,14.0,451.5,603.01,502.76
2016,1,13,11,30,823.0,93.0,7.2,14.0,503.0,667.98,556.14
2016,1,13,11,45,824.0,94.5,7.25,14.0,511.0,668.32,555.86
2016,1,13,12,0,825.0,96.0,7.3,14.0,519.0,665.65,553.34
2016,1,13,12,15,419.0,141.0,7.25,13.5,356.0,437.51,365.13
2016,1,13,12,30,13.0,186.0,7.2,13.0,193.0,193.0,156.49
2016,1,13,12,45,249.0,180.0,7.2,13.0,305.5,351.38,292.27
2016,1,13,13,0,485.0,174.0,7.2,13.0,418.0,489.63,407.32
2016,1,13,13,15,647.5,132.5,7.15,13.0,448.5,532.07,442.73
2016,1,13,13,30,810.0,91.0,7.1,13.0,479.0,561.18,466.61
2016,1,13,13,45,798.0,89.0,7.05,13.0,457.5,528.43,438.35
2016,1,13,14,0,786.0,87.0,7.0,13.0,436.0,494.01,408.39
2016,1,13,14,15,768.5,85.0,6.7,13.0,408.5,455.55,374.31
2016,1,13,14,30,751.0,83.0,6.4,13.0,381.0,416.44,339.11
2016,1,13,14,45,732.0,78.5,6.15,13.0,348.5,373.25,300.05
2016,1,13,15,0,713.0,74.0,5.9,13.0,316.0,329.92,260.2
2016,1,13,15,15,677.0,70.0,5.5,12.5,278.5,281.96,216.68
2016,1,13,15,30,641.0,66.0,5.1,12.0,241.0,235.91,174.51
2016,1,13,15,45,600.0,59.0,4.75,12.0,201.5,188.07,131.09
2016,1,13,16,0,559.0,52.0,4.4,12.0,162.0,143.34,91.64
2016,1,13,16,15,473.0,44.5,4.2,11.5,121.5,96.42,55.13
2016,1,13,16,30,387.0,37.0,4.0,11.0,81.0,57.9,29.08
2016,1,13,16,45,242.5,25.0,3.8,11.0,48.5,22.86,7.5
2016,1,13,17,0,98.0,13.0,3.6,11.0,16.0,12.78,0.0
2016,1,13,17,15,49.0,6.5,3.5,10.5,8.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,14,7,45,39.5,16.5,2.75,10.5,20.0,34.7,0.0
2016,1,14,8,0,79.0,33.0,2.9,11.0,40.0,75.31,52.04
2016,1,14,8,15,102.0,50.5,3.1,11.0,65.0,101.73,78.29
2016,1,14,8,30,125.0,68.0,3.3,11.0,90.0,134.87,108.1
2016,1,14,8,45,138.5,85.0,3.5,11.0,115.5,164.16,134.41
2016,1,14,9,0,152.0,102.0,3.7,11.0,141.0,193.99,160.74
2016,1,14,9,15,158.5,118.5,3.85,11.0,165.0,219.89,183.28
2016,1,14,9,30,165.0,135.0,4.0,11.0,189.0,245.69,205.33
2016,1,14,9,45,170.0,149.0,4.2,11.5,210.0,267.39,223.27
2016,1,14,10,0,175.0,163.0,4.4,12.0,231.0,288.83,240.68
2016,1,14,10,15,218.5,172.0,4.55,12.0,263.5,328.2,273.77
2016,1,14,10,30,262.0,181.0,4.7,12.0,296.0,376.23,313.48
2016,1,14,10,45,136.0,175.0,4.85,12.0,235.0,280.37,232.58
2016,1,14,11,0,10.0,169.0,5.0,12.0,174.0,176.07,143.17
2016,1,14,11,15,34.5,191.5,5.2,12.0,208.5,222.91,182.66
2016,1,14,11,30,59.0,214.0,5.4,12.0,243.0,263.69,216.66
2016,1,14,11,45,57.5,217.5,5.65,12.0,246.5,265.35,217.85
2016,1,14,12,0,56.0,221.0,5.9,12.0,250.0,266.89,219.04
2016,1,14,12,15,82.5,227.0,6.1,12.0,270.0,289.6,238.31
2016,1,14,12,30,109.0,233.0,6.3,12.0,290.0,311.49,256.79
2016,1,14,12,45,61.0,208.5,6.5,12.0,240.5,251.9,206.88
2016,1,14,13,0,13.0,184.0,6.7,12.0,191.0,189.97,154.7
2016,1,14,13,15,8.0,173.0,6.75,12.0,177.0,175.25,142.5
2016,1,14,13,30,3.0,162.0,6.8,12.0,163.0,160.87,130.54
2016,1,14,13,45,1.5,146.5,6.85,12.0,147.0,144.23,116.74
2016,1,14,14,0,0.0,131.0,6.9,12.0,131.0,127.83,103.1
2016,1,14,14,15,0.0,129.0,6.75,12.0,129.0,125.78,101.54
2016,1,14,14,30,0.0,127.0,6.6,12.0,127.0,123.74,99.97
2016,1,14,14,45,0.0,114.5,6.5,12.0,114.5,111.3,89.58
2016,1,14,15,0,0.0,102.0,6.4,12.0,102.0,98.94,79.2
2016,1,14,15,15,0.0,89.5,6.3,12.0,89.5,86.65,68.78
2016,1,14,15,30,0.0,77.0,6.2,12.0,77.0,74.42,58.3
2016,1,14,15,45,0.0,63.5,6.15,12.0,63.5,61.29,46.95
2016,1,14,16,0,0.0,50.0,6.1,12.0,50.0,48.24,35.54
2016,1,14,16,15,0.0,37.0,6.1,12.0,37.0,35.74,24.54
2016,1,14,16,30,0.0,24.0,6.1,12.0,24.0,23.17,13.4
2016,1,14,16,45,0.0,14.0,6.2,12.0,14.0,13.5,3.36
2016,1,14,17,0,0.0,4.0,6.3,12.0,4.0,3.93,0.0
2016,1,14,17,15,0.0,2.0,6.35,12.0,2.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,5.65,12.5,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,15,7,45,150.5,16.0,0.4,12.0,30.5,73.71,0.0
2016,1,15,8,0,301.0,32.0,0.4,12.0,61.0,157.78,111.59
2016,1,15,8,15,394.0,41.0,0.55,12.0,99.5,216.36,166.9
2016,1,15,8,30,487.0,50.0,0.7,12.0,138.0,281.89,224.03
2016,1,15,8,45,547.0,56.5,0.9,12.0,178.5,335.35,271.06
2016,1,15,9,0,607.0,63.0,1.1,12.0,219.0,391.66,319.45
2016,1,15,9,15,646.5,67.5,1.3,12.0,257.5,437.03,358.21
2016,1,15,9,30,686.0,72.0,1.5,12.0,296.0,482.87,396.51
2016,1,15,9,45,639.0,86.5,1.7,12.5,313.5,489.47,402.03
2016,1,15,10,0,592.0,101.0,1.9,13.0,331.0,491.29,403.4
2016,1,15,10,15,585.0,112.0,1.95,13.0,353.5,510.23,418.24
2016,1,15,10,30,578.0,123.0,2.0,13.0,376.0,526.71,430.75
2016,1,15,10,45,598.5,124.5,2.15,13.0,398.5,548.76,448.31
2016,1,15,11,0,619.0,126.0,2.3,13.0,421.0,569.02,464.29
2016,1,15,11,15,549.5,150.5,2.25,13.0,419.0,548.27,446.41
2016,1,15,11,30,480.0,175.0,2.2,13.0,417.0,528.2,429.14
2016,1,15,11,45,394.5,197.0,2.2,13.0,398.0,484.94,394.06
2016,1,15,12,0,309.0,219.0,2.2,13.0,379.0,448.52,363.95
2016,1,15,12,15,348.5,212.0,2.15,13.0,393.0,462.96,375.77
2016,1,15,12,30,388.0,205.0,2.1,13.0,407.0,475.5,385.67
2016,1,15,12,45,608.5,146.0,2.05,13.0,458.0,554.52,449.4
2016,1,15,13,0,829.0,87.0,2.0,13.0,509.0,613.68,495.93
2016,1,15,13,15,820.5,86.0,1.9,13.0,494.0,588.22,474.63
2016,1,15,13,30,812.0,85.0,1.8,13.0,479.0,560.51,452.01
2016,1,15,13,45,807.5,81.0,1.75,13.5,459.0,529.69,426.17
2016,1,15,14,0,803.0,77.0,1.7,14.0,439.0,496.74,398.24
2016,1,15,14,15,785.0,75.0,1.6,14.0,411.0,457.49,365.38
2016,1,15,14,30,767.0,73.0,1.5,14.0,383.0,417.39,331.18
2016,1,15,14,45,743.5,70.0,1.45,14.0,349.5,373.46,293.43
2016,1,15,15,0,720.0,67.0,1.4,14.0,316.0,329.69,254.96
2016,1,15,15,15,685.5,63.5,1.3,13.5,279.0,282.4,213.48
2016,1,15,15,30,651.0,60.0,1.2,13.0,242.0,236.34,172.47
2016,1,15,15,45,596.5,55.5,1.1,13.0,201.5,187.34,129.49
2016,1,15,16,0,542.0,51.0,1.0,13.0,161.0,142.71,91.27
2016,1,15,16,15,462.5,43.5,1.0,13.0,121.5,96.9,55.48
2016,1,15,16,30,383.0,36.0,1.0,13.0,82.0,58.81,29.35
2016,1,15,16,45,247.0,25.0,1.05,13.0,50.0,24.3,8.96
2016,1,15,17,0,111.0,14.0,1.1,13.0,18.0,13.76,0.0
2016,1,15,17,15,55.5,7.0,1.15,13.0,9.0,6.88,0.0
2016,1,15,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,16,7,45,128.5,17.5,4.35,13.0,30.0,67.68,0.0
2016,1,16,8,0,257.0,35.0,4.4,13.0,60.0,146.42,104.49
2016,1,16,8,15,350.5,45.5,4.35,13.0,98.0,204.44,159.35
2016,1,16,8,30,444.0,56.0,4.3,13.0,136.0,270.39,217.74
2016,1,16,8,45,512.5,61.5,4.3,13.5,176.5,325.52,266.4
2016,1,16,9,0,581.0,67.0,4.3,14.0,217.0,384.01,316.7
2016,1,16,9,15,290.5,84.5,4.2,14.0,159.5,264.31,219.26
2016,1,16,9,30,0.0,102.0,4.1,14.0,102.0,102.22,81.16
2016,1,16,9,45,0.0,113.0,4.0,14.0,113.0,113.14,90.4
2016,1,16,10,0,0.0,124.0,3.9,14.0,124.0,124.1,99.42
2016,1,16,10,15,0.0,108.5,3.8,14.0,108.5,106.9,84.86
2016,1,16,10,30,0.0,93.0,3.7,14.0,93.0,90.56,71.06
2016,1,16,10,45,0.0,82.0,3.65,14.5,82.0,79.31,61.4
2016,1,16,11,0,0.0,71.0,3.6,15.0,71.0,68.65,52.28
2016,1,16,11,15,0.0,116.5,3.55,15.0,116.5,114.02,90.01
2016,1,16,11,30,0.0,162.0,3.5,15.0,162.0,160.78,128.36
2016,1,16,11,45,51.5,198.0,3.5,15.0,225.0,239.69,193.8
2016,1,16,12,0,103.0,234.0,3.5,15.0,288.0,313.12,253.52
2016,1,16,12,15,51.5,192.5,3.5,15.0,219.5,231.47,186.64
2016,1,16,12,30,0.0,151.0,3.5,15.0,151.0,148.43,117.9
2016,1,16,12,45,0.0,134.5,3.5,15.0,134.5,131.58,104.21
2016,1,16,13,0,0.0,118.0,3.5,15.0,118.0,114.95,90.57
2016,1,16,13,15,0.0,115.0,3.4,15.0,115.0,111.92,88.15
2016,1,16,13,30,0.0,112.0,3.3,15.0,112.0,108.92,85.75
2016,1,16,13,45,0.0,84.0,3.2,15.0,84.0,81.26,62.82
2016,1,16,14,0,0.0,56.0,3.1,15.0,56.0,54.12,40.16
2016,1,16,14,15,0.0,52.5,3.0,15.0,52.5,50.72,37.39
2016,1,16,14,30,0.0,49.0,2.9,15.0,49.0,47.33,34.59
2016,1,16,14,45,0.0,44.5,2.8,15.0,44.5,42.98,30.96
2016,1,16,15,0,0.0,40.0,2.7,15.0,40.0,38.62,27.31
2016,1,16,15,15,0.0,35.5,2.55,14.5,35.5,34.27,23.69
2016,1,16,15,30,0.0,31.0,2.4,14.0,31.0,29.92,20.02
2016,1,16,15,45,0.0,25.5,2.3,14.0,25.5,24.6,15.43
2016,1,16,16,0,0.0,20.0,2.2,14.0,20.0,19.29,10.8
2016,1,16,16,15,0.0,15.0,2.15,14.0,15.0,14.46,6.55
2016,1,16,16,30,0.0,10.0,2.1,14.0,10.0,9.64,2.29
2016,1,16,16,45,0.0,6.0,2.1,14.0,6.0,5.78,0.0
2016,1,16,17,0,0.0,2.0,2.1,14.0,2.0,1.97,0.0
2016,1,16,17,15,0.0,1.0,2.15,13.5,1.0,0.98,0.0
2016,1,16,17,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,7.0,5.65,13.0,7.0,6.75,0.0
2016,1,17,8,0,0.0,14.0,5.7,13.0,14.0,13.5,4.99
2016,1,17,8,15,0.0,23.0,5.7,13.0,23.0,22.19,12.88
2016,1,17,8,30,0.0,32.0,5.7,13.0,32.0,30.89,20.56
2016,1,17,8,45,0.0,41.5,5.75,13.5,41.5,40.08,28.56
2016,1,17,9,0,0.0,51.0,5.8,14.0,51.0,49.27,36.46
2016,1,17,9,15,0.0,60.0,5.8,14.0,60.0,57.99,43.93
2016,1,17,9,30,0.0,69.0,5.8,14.0,69.0,66.9,51.5
2016,1,17,9,45,0.0,77.0,5.8,14.0,77.0,74.85,58.17
2016,1,17,10,0,0.0,85.0,5.8,14.0,85.0,82.8,64.8
2016,1,17,10,15,0.0,83.0,5.75,14.0,83.0,80.53,62.77
2016,1,17,10,30,0.0,81.0,5.7,14.0,81.0,78.37,60.85
2016,1,17,10,45,0.0,90.0,5.7,14.0,90.0,87.36,68.31
2016,1,17,11,0,0.0,99.0,5.7,14.0,99.0,96.35,75.75
2016,1,17,11,15,0.0,121.5,5.7,14.0,121.5,119.11,94.66
2016,1,17,11,30,0.0,144.0,5.7,14.0,144.0,142.02,113.59
2016,1,17,11,45,0.0,138.5,5.75,14.0,138.5,136.13,108.61
2016,1,17,12,0,0.0,133.0,5.8,14.0,133.0,130.35,103.78
2016,1,17,12,15,0.0,142.0,5.85,14.0,142.0,139.37,111.24
2016,1,17,12,30,0.0,151.0,5.9,14.0,151.0,148.39,118.72
2016,1,17,12,45,0.0,151.5,5.95,14.0,151.5,148.77,119.05
2016,1,17,13,0,0.0,152.0,6.0,14.0,152.0,149.15,119.44
2016,1,17,13,15,0.0,137.0,6.0,14.0,137.0,133.93,106.9
2016,1,17,13,30,0.0,122.0,6.0,14.0,122.0,118.86,94.47
2016,1,17,13,45,0.0,64.5,6.0,14.0,64.5,62.35,47.19
2016,1,17,14,0,0.0,7.0,6.0,14.0,7.0,6.75,0.09
2016,1,17,14,15,0.0,25.5,5.95,14.0,25.5,24.62,15.34
2016,1,17,14,30,0.0,44.0,5.9,14.0,44.0,42.5,30.6
2016,1,17,14,45,0.0,53.5,5.85,14.0,53.5,51.69,38.47
2016,1,17,15,0,0.0,63.0,5.8,14.0,63.0,60.89,46.35
2016,1,17,15,15,0.0,55.5,5.65,14.0,55.5,53.62,40.21
2016,1,17,15,30,0.0,48.0,5.5,14.0,48.0,46.36,34.02
2016,1,17,15,45,0.0,40.5,5.4,14.0,40.5,39.11,27.77
2016,1,17,16,0,0.0,33.0,5.3,14.0,33.0,31.85,21.45
2016,1,17,16,15,0.0,25.0,5.25,14.0,25.0,24.12,14.68
2016,1,17,16,30,0.0,17.0,5.2,14.0,17.0,16.4,7.88
2016,1,17,16,45,0.0,10.5,5.2,14.0,10.5,10.12,1.8
2016,1,17,17,0,0.0,4.0,5.2,14.0,4.0,3.93,0.0
2016,1,17,17,15,0.0,2.0,5.2,13.5,2.0,1.97,0.0
2016,1,17,17,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,18,7,45,201.5,14.5,2.5,11.5,34.0,88.28,10.99
2016,1,18,8,0,403.0,29.0,2.7,12.0,68.0,191.09,138.09
2016,1,18,8,15,490.5,36.0,2.65,12.0,109.0,249.68,194.92
2016,1,18,8,30,578.0,43.0,2.6,12.0,150.0,311.68,250.72
2016,1,18,8,45,635.0,48.0,2.6,12.5,192.0,366.05,298.83
2016,1,18,9,0,692.0,53.0,2.6,13.0,234.0,422.8,347.36
2016,1,18,9,15,726.5,56.5,2.6,13.0,273.5,467.62,385.62
2016,1,18,9,30,761.0,60.0,2.6,13.0,313.0,512.36,422.71
2016,1,18,9,45,780.5,63.5,2.6,13.5,347.5,547.75,450.61
2016,1,18,10,0,800.0,67.0,2.6,14.0,382.0,581.58,476.5
2016,1,18,10,15,815.5,69.0,2.7,14.0,411.0,609.28,498.37
2016,1,18,10,30,831.0,71.0,2.8,14.0,440.0,634.75,518.2
2016,1,18,10,45,444.5,138.0,2.95,14.0,336.5,461.51,378.72
2016,1,18,11,0,58.0,205.0,3.1,14.0,233.0,255.07,206.57
2016,1,18,11,15,57.5,212.0,3.2,14.0,240.5,261.61,212.23
2016,1,18,11,30,57.0,219.0,3.3,14.0,248.0,268.01,217.18
2016,1,18,11,45,88.5,229.5,3.4,14.5,275.5,300.07,243.17
2016,1,18,12,0,120.0,240.0,3.5,15.0,303.0,338.44,273.72
2016,1,18,12,15,120.0,240.0,3.5,14.5,303.5,336.05,272.07
2016,1,18,12,30,120.0,240.0,3.5,14.0,304.0,333.3,270.28
2016,1,18,12,45,230.5,226.5,3.5,14.0,347.0,386.82,315.09
2016,1,18,13,0,341.0,213.0,3.5,14.0,390.0,441.74,359.82
2016,1,18,13,15,301.5,213.5,3.5,14.0,367.0,409.4,333.18
2016,1,18,13,30,262.0,214.0,3.5,14.0,344.0,377.91,307.46
2016,1,18,13,45,279.0,202.0,3.5,14.0,335.0,365.72,297.75
2016,1,18,14,0,296.0,190.0,3.5,14.0,326.0,351.82,286.34
2016,1,18,14,15,159.5,174.0,3.4,14.0,247.0,254.12,206.36
2016,1,18,14,30,23.0,158.0,3.3,14.0,168.0,164.8,132.8
2016,1,18,14,45,42.5,151.5,3.25,14.0,167.5,167.07,134.81
2016,1,18,15,0,62.0,145.0,3.2,14.0,167.0,165.41,133.08
2016,1,18,15,15,56.5,129.5,2.95,14.0,148.0,144.93,115.8
2016,1,18,15,30,51.0,114.0,2.7,14.0,129.0,124.98,98.86
2016,1,18,15,45,42.5,97.0,2.45,14.0,108.5,103.45,80.59
2016,1,18,16,0,34.0,80.0,2.2,14.0,88.0,82.85,63.07
2016,1,18,16,15,22.5,62.5,2.2,13.5,67.5,62.4,45.92
2016,1,18,16,30,11.0,45.0,2.2,13.0,47.0,43.6,30.09
2016,1,18,16,45,5.5,28.5,2.2,13.0,29.5,27.2,14.84
2016,1,18,17,0,0.0,12.0,2.2,13.0,12.0,11.58,0.0
2016,1,18,17,15,0.0,6.0,2.2,13.0,6.0,5.9,0.0
2016,1,18,17,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,8.25,13.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,8.55,13.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,4.0,8.7,13.5,4.0,3.85,0.0
2016,1,19,8,0,0.0,8.0,8.8,14.0,8.0,7.71,0.44
2016,1,19,8,15,0.0,12.5,8.95,14.0,12.5,12.05,4.38
2016,1,19,8,30,0.0,17.0,9.1,14.0,17.0,16.39,8.22
2016,1,19,8,45,0.0,22.0,9.25,14.0,22.0,21.22,12.44
2016,1,19,9,0,0.0,27.0,9.4,14.0,27.0,26.05,16.64
2016,1,19,9,15,0.0,32.0,9.25,14.0,32.0,30.89,20.8
2016,1,19,9,30,0.0,37.0,9.1,14.0,37.0,35.72,24.92
2016,1,19,9,45,197.0,89.5,9.0,14.5,167.5,221.23,185.31
2016,1,19,10,0,394.0,142.0,8.9,15.0,298.0,416.44,348.88
2016,1,19,10,15,197.0,127.5,8.6,15.0,205.5,272.01,226.64
2016,1,19,10,30,0.0,113.0,8.3,15.0,113.0,111.09,87.96
2016,1,19,10,45,0.0,113.0,8.05,15.0,113.0,110.78,87.63
2016,1,19,11,0,0.0,113.0,7.8,15.0,113.0,110.56,87.32
2016,1,19,11,15,360.5,120.5,7.65,15.0,306.0,390.09,326.56
2016,1,19,11,30,721.0,128.0,7.5,15.0,499.0,650.84,539.66
2016,1,19,11,45,410.5,183.5,7.4,15.0,395.5,492.62,407.06
2016,1,19,12,0,100.0,239.0,7.3,15.0,292.0,317.05,258.44
2016,1,19,12,15,95.5,242.0,7.05,15.0,293.0,315.41,256.99
2016,1,19,12,30,91.0,245.0,6.8,15.0,294.0,313.58,255.16
2016,1,19,12,45,362.0,191.5,6.55,15.0,381.0,440.91,363.38
2016,1,19,13,0,633.0,138.0,6.3,15.0,468.0,555.74,458.0
2016,1,19,13,15,588.0,147.5,6.3,15.0,448.0,522.7,430.06
2016,1,19,13,30,543.0,157.0,6.3,15.0,428.0,487.63,400.82
2016,1,19,13,45,517.0,155.5,6.35,15.0,405.0,454.64,373.41
2016,1,19,14,0,491.0,154.0,6.4,15.0,382.0,421.61,345.65
2016,1,19,14,15,557.0,129.0,6.35,14.5,373.0,409.71,335.62
2016,1,19,14,30,623.0,104.0,6.3,14.0,364.0,393.84,321.23
2016,1,19,14,45,458.0,121.5,6.25,14.0,304.0,315.55,255.43
2016,1,19,15,0,293.0,139.0,6.2,14.0,244.0,248.88,199.98
2016,1,19,15,15,264.5,129.0,5.95,13.5,216.0,215.33,171.1
2016,1,19,15,30,236.0,119.0,5.7,13.0,188.0,183.87,143.84
2016,1,19,15,45,220.5,102.0,5.5,13.0,159.0,150.94,114.78
2016,1,19,16,0,205.0,85.0,5.3,13.0,130.0,119.35,87.07
2016,1,19,16,15,172.0,68.0,4.9,13.0,100.0,86.94,60.11
2016,1,19,16,30,139.0,51.0,4.5,13.0,70.0,57.93,37.16
2016,1,19,16,45,69.5,35.0,4.15,13.0,44.5,33.29,18.77
2016,1,19,17,0,0.0,19.0,3.8,13.0,19.0,17.88,0.0
2016,1,19,17,15,0.0,9.5,3.6,12.5,9.5,9.34,0.0
2016,1,19,17,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,7,45,85.0,18.0,1.45,11.0,26.5,56.16,11.75
2016,1,20,8,0,170.0,36.0,1.6,11.0,53.0,117.77,85.89
2016,1,20,8,15,206.5,52.0,1.75,11.0,83.5,156.99,123.29
2016,1,20,8,30,243.0,68.0,1.9,11.0,114.0,198.85,160.97
2016,1,20,8,45,269.5,82.5,2.05,11.5,145.0,229.4,188.5
2016,1,20,9,0,296.0,97.0,2.2,12.0,176.0,268.01,221.89
2016,1,20,9,15,313.5,110.0,2.25,12.0,205.5,300.9,250.12
2016,1,20,9,30,331.0,123.0,2.3,12.0,235.0,333.99,277.89
2016,1,20,9,45,516.0,101.5,2.4,12.0,297.0,438.67,364.84
2016,1,20,10,0,701.0,80.0,2.5,12.0,359.0,540.77,447.69
2016,1,20,10,15,603.0,112.0,2.45,12.0,365.0,527.93,435.35
2016,1,20,10,30,505.0,144.0,2.4,12.0,371.0,505.26,415.75
2016,1,20,10,45,544.5,142.0,2.35,12.5,398.5,535.27,438.69
2016,1,20,11,0,584.0,140.0,2.3,13.0,426.0,567.61,462.57
2016,1,20,11,15,546.0,157.0,2.15,13.0,431.5,559.72,454.55
2016,1,20,11,30,508.0,174.0,2.0,13.0,437.0,552.47,447.18
2016,1,20,11,45,426.0,197.0,1.95,13.5,420.0,519.0,418.68
2016,1,20,12,0,344.0,220.0,1.9,14.0,403.0,477.41,384.24
2016,1,20,12,15,296.5,229.0,1.75,14.0,387.0,450.8,362.35
2016,1,20,12,30,249.0,238.0,1.6,14.0,371.0,423.93,340.13
2016,1,20,12,45,209.0,238.5,1.45,14.0,349.0,386.99,310.49
2016,1,20,13,0,169.0,239.0,1.3,14.0,327.0,357.08,286.2
2016,1,20,13,15,200.0,230.0,1.25,14.0,332.0,361.45,290.12
2016,1,20,13,30,231.0,221.0,1.2,14.0,337.0,363.86,292.12
2016,1,20,13,45,368.0,186.5,1.15,14.5,362.5,400.73,321.27
2016,1,20,14,0,505.0,152.0,1.1,15.0,388.0,428.44,341.74
2016,1,20,14,15,470.5,148.5,1.1,15.0,358.5,388.89,309.68
2016,1,20,14,30,436.0,145.0,1.1,15.0,329.0,350.5,278.57
2016,1,20,14,45,422.0,134.5,1.1,15.0,300.5,315.11,249.3
2016,1,20,15,0,408.0,124.0,1.1,15.0,272.0,279.94,219.57
2016,1,20,15,15,392.0,112.5,1.1,14.5,242.0,243.53,188.65
2016,1,20,15,30,376.0,101.0,1.1,14.0,212.0,207.87,157.76
2016,1,20,15,45,350.5,88.5,1.1,14.0,179.5,169.93,124.72
2016,1,20,16,0,325.0,76.0,1.1,14.0,147.0,134.03,93.64
2016,1,20,16,15,291.5,61.0,1.05,14.0,114.0,96.91,62.86
2016,1,20,16,30,258.0,46.0,1.0,14.0,81.0,63.08,36.7
2016,1,20,16,45,129.0,34.5,1.0,14.0,52.0,34.05,18.45
2016,1,20,17,0,0.0,23.0,1.0,14.0,23.0,21.19,0.0
2016,1,20,17,15,0.0,11.5,0.9,13.5,11.5,11.3,0.0
2016,1,20,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,21,7,45,177.0,16.0,4.35,11.5,34.5,84.17,24.3
2016,1,21,8,0,354.0,32.0,4.4,12.0,69.0,178.56,131.38
2016,1,21,8,15,441.0,40.0,4.3,12.0,109.0,236.77,186.52
2016,1,21,8,30,528.0,48.0,4.2,12.0,149.0,301.45,244.52
2016,1,21,8,45,587.0,53.0,4.15,12.5,190.5,354.98,292.14
2016,1,21,9,0,646.0,58.0,4.1,13.0,232.0,411.32,340.68
2016,1,21,9,15,681.5,62.0,3.95,13.0,270.5,453.46,376.99
2016,1,21,9,30,717.0,66.0,3.8,13.0,309.0,498.48,414.5
2016,1,21,9,45,620.5,93.0,3.7,13.5,319.5,493.05,408.77
2016,1,21,10,0,524.0,120.0,3.6,14.0,330.0,474.04,391.88
2016,1,21,10,15,662.0,98.0,3.65,14.0,383.5,551.67,455.26
2016,1,21,10,30,800.0,76.0,3.7,14.0,437.0,625.85,514.56
2016,1,21,10,45,714.0,102.5,3.8,14.5,437.0,610.54,499.9
2016,1,21,11,0,628.0,129.0,3.9,15.0,437.0,587.45,479.63
2016,1,21,11,15,453.0,177.0,4.0,15.0,403.5,518.97,423.15
2016,1,21,11,30,278.0,225.0,4.1,15.0,370.0,442.97,359.99
2016,1,21,11,45,273.5,230.5,4.2,15.0,375.0,444.16,360.98
2016,1,21,12,0,269.0,236.0,4.3,15.0,380.0,444.32,360.87
2016,1,21,12,15,324.0,226.0,4.3,15.0,400.0,467.03,379.66
2016,1,21,12,30,379.0,216.0,4.3,15.0,420.0,487.68,396.56
2016,1,21,12,45,297.0,227.0,4.35,15.0,386.0,438.72,356.37
2016,1,21,13,0,215.0,238.0,4.4,15.0,352.0,385.66,312.99
2016,1,21,13,15,288.5,220.0,4.4,15.0,368.5,410.9,334.26
2016,1,21,13,30,362.0,202.0,4.4,15.0,385.0,426.38,347.2
2016,1,21,13,45,250.5,205.5,4.45,15.0,330.0,355.83,289.35
2016,1,21,14,0,139.0,209.0,4.5,15.0,275.0,287.21,232.94
2016,1,21,14,15,145.5,196.5,4.55,15.0,262.0,271.64,220.39
2016,1,21,14,30,152.0,184.0,4.6,15.0,249.0,255.36,206.89
2016,1,21,14,45,165.0,168.5,4.7,15.0,234.0,238.01,192.24
2016,1,21,15,0,178.0,153.0,4.8,15.0,219.0,219.37,176.09
2016,1,21,15,15,169.0,137.5,4.8,14.5,194.5,192.07,152.95
2016,1,21,15,30,160.0,122.0,4.8,14.0,170.0,165.38,130.03
2016,1,21,15,45,147.5,105.0,4.85,14.0,144.0,137.12,105.48
2016,1,21,16,0,135.0,88.0,4.9,14.0,118.0,110.0,81.96
2016,1,21,16,15,115.5,70.0,4.9,14.0,91.5,82.26,58.56
2016,1,21,16,30,96.0,52.0,4.9,14.0,65.0,56.65,37.64
2016,1,21,16,45,48.0,35.5,4.95,14.0,42.0,33.71,19.87
2016,1,21,17,0,0.0,19.0,5.0,14.0,19.0,18.06,0.0
2016,1,21,17,15,0.0,9.5,5.05,14.0,9.5,9.34,0.0
2016,1,21,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
