Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,8,45,747.5,47.5,7.35,9.5,242.0,440.19,372.06
2016,2,1,9,0,794.0,51.0,7.4,10.0,288.0,496.25,421.58
2016,2,1,9,15,824.0,54.0,7.3,10.0,331.0,539.6,459.88
2016,2,1,9,30,854.0,57.0,7.2,10.0,374.0,585.97,499.45
2016,2,1,9,45,863.5,62.5,7.1,10.5,410.5,621.59,528.12
2016,2,1,10,0,873.0,68.0,7.0,11.0,447.0,654.87,554.08
2016,2,1,10,15,887.5,70.0,6.85,11.0,479.0,684.87,577.12
2016,2,1,10,30,902.0,72.0,6.7,11.0,511.0,712.4,597.56
2016,2,1,10,45,906.5,75.0,6.6,11.0,535.5,731.32,611.19
2016,2,1,11,0,911.0,78.0,6.5,11.0,560.0,747.07,622.36
2016,2,1,11,15,917.0,79.0,6.4,11.0,577.5,758.39,630.11
2016,2,1,11,30,923.0,80.0,6.3,11.0,595.0,766.42,635.38
2016,2,1,11,45,919.0,83.5,6.2,11.5,603.5,766.6,633.47
2016,2,1,12,0,915.0,87.0,6.1,12.0,612.0,763.36,629.1
2016,2,1,12,15,915.0,87.0,6.0,12.0,614.0,755.79,622.71
2016,2,1,12,30,915.0,87.0,5.9,12.0,616.0,744.9,613.91
2016,2,1,12,45,914.0,86.0,5.8,12.0,610.5,728.96,601.34
2016,2,1,13,0,913.0,85.0,5.7,12.0,605.0,709.85,586.44
2016,2,1,13,15,907.0,84.5,5.7,12.0,591.0,684.94,566.45
2016,2,1,13,30,901.0,84.0,5.7,12.0,577.0,657.28,543.8
2016,2,1,13,45,895.5,81.5,5.7,12.0,556.0,625.2,517.35
2016,2,1,14,0,890.0,79.0,5.7,12.0,535.0,590.67,488.46
2016,2,1,14,15,876.5,77.0,5.65,12.0,506.5,551.23,454.87
2016,2,1,14,30,863.0,75.0,5.6,12.0,478.0,508.85,418.25
2016,2,1,14,45,847.5,72.0,5.6,12.0,443.5,463.26,378.29
2016,2,1,15,0,832.0,69.0,5.6,12.0,409.0,416.84,336.68
2016,2,1,15,15,805.5,66.0,5.35,11.5,369.0,365.81,290.77
2016,2,1,15,30,779.0,63.0,5.1,11.0,329.0,315.49,244.56
2016,2,1,15,45,741.0,59.0,4.95,11.0,285.5,262.08,195.18
2016,2,1,16,0,703.0,55.0,4.8,11.0,242.0,211.19,148.15
2016,2,1,16,15,644.0,49.5,4.65,10.5,196.5,158.1,101.71
2016,2,1,16,30,585.0,44.0,4.5,10.0,151.0,110.48,62.88
2016,2,1,16,45,488.5,36.0,4.4,10.0,107.5,62.36,30.04
2016,2,1,17,0,392.0,28.0,4.3,10.0,64.0,25.62,15.35
2016,2,1,17,15,196.0,14.0,4.3,9.5,32.0,10.5,0.0
2016,2,1,17,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,10.5,3.6,9.0,10.5,10.32,0.0
2016,2,2,7,30,0.0,21.0,3.6,9.0,21.0,22.7,0.0
2016,2,2,7,45,168.5,33.5,3.65,9.5,56.0,111.4,76.11
2016,2,2,8,0,337.0,46.0,3.7,10.0,91.0,195.17,152.31
2016,2,2,8,15,420.0,55.0,3.65,10.0,133.5,255.11,206.71
2016,2,2,8,30,503.0,64.0,3.6,10.0,176.0,321.4,265.65
2016,2,2,8,45,562.0,70.0,3.6,10.0,219.5,377.73,315.49
2016,2,2,9,0,621.0,76.0,3.6,10.0,263.0,436.88,366.43
2016,2,2,9,15,658.5,80.5,3.5,10.0,304.5,484.31,406.43
2016,2,2,9,30,696.0,85.0,3.4,10.0,346.0,532.11,445.65
2016,2,2,9,45,734.5,85.0,3.3,10.0,385.0,575.26,480.35
2016,2,2,10,0,773.0,85.0,3.2,10.0,424.0,615.53,512.09
2016,2,2,10,15,792.0,87.5,3.05,10.0,456.0,647.22,536.02
2016,2,2,10,30,811.0,90.0,2.9,10.0,488.0,676.85,557.49
2016,2,2,10,45,832.5,89.0,2.8,10.5,515.5,701.99,574.03
2016,2,2,11,0,854.0,88.0,2.7,11.0,543.0,724.62,588.5
2016,2,2,11,15,862.5,89.0,2.65,11.0,561.5,737.29,596.81
2016,2,2,11,30,871.0,90.0,2.6,11.0,580.0,746.84,602.94
2016,2,2,11,45,884.0,87.5,2.6,11.0,592.0,748.59,603.72
2016,2,2,12,0,897.0,85.0,2.6,11.0,604.0,751.17,605.33
2016,2,2,12,15,898.5,85.0,2.7,11.0,607.0,744.85,601.05
2016,2,2,12,30,900.0,85.0,2.8,11.0,610.0,735.23,594.49
2016,2,2,12,45,906.5,82.0,2.95,11.5,606.0,722.55,584.91
2016,2,2,13,0,913.0,79.0,3.1,12.0,602.0,706.51,572.86
2016,2,2,13,15,908.0,78.0,3.15,12.0,588.5,681.73,554.34
2016,2,2,13,30,903.0,77.0,3.2,12.0,575.0,654.16,532.74
2016,2,2,13,45,897.0,75.0,3.25,12.0,554.5,622.26,507.44
2016,2,2,14,0,891.0,73.0,3.3,12.0,534.0,587.94,479.71
2016,2,2,14,15,878.0,71.5,3.3,12.0,506.0,548.14,446.87
2016,2,2,14,30,865.0,70.0,3.3,12.0,478.0,506.77,412.02
2016,2,2,14,45,847.5,68.0,3.3,12.0,443.5,461.92,373.52
2016,2,2,15,0,830.0,66.0,3.3,12.0,409.0,415.65,332.89
2016,2,2,15,15,804.0,63.0,3.2,11.5,369.5,364.8,288.05
2016,2,2,15,30,778.0,60.0,3.1,11.0,330.0,314.62,242.71
2016,2,2,15,45,739.0,57.0,3.05,11.0,286.0,261.84,194.46
2016,2,2,16,0,700.0,54.0,3.0,11.0,242.0,211.67,148.46
2016,2,2,16,15,643.0,48.5,2.95,10.5,197.0,158.86,102.36
2016,2,2,16,30,586.0,43.0,2.9,10.0,152.0,111.3,63.43
2016,2,2,16,45,488.5,35.5,2.85,10.0,109.0,63.28,30.47
2016,2,2,17,0,391.0,28.0,2.8,10.0,66.0,26.68,12.36
2016,2,2,17,15,195.5,14.0,2.85,10.0,33.0,10.38,0.0
2016,2,2,17,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,3,7,15,92.5,8.5,2.8,7.0,12.5,30.54,0.0
2016,2,3,7,30,185.0,17.0,2.9,7.0,25.0,80.4,0.0
2016,2,3,7,45,306.5,28.5,3.05,7.5,62.0,151.67,106.55
2016,2,3,8,0,428.0,40.0,3.2,8.0,99.0,224.21,176.48
2016,2,3,8,15,504.5,48.0,3.2,8.5,142.5,284.44,231.67
2016,2,3,8,30,581.0,56.0,3.2,9.0,186.0,350.14,290.11
2016,2,3,8,45,423.0,87.5,3.25,9.5,193.0,326.96,273.53
2016,2,3,9,0,265.0,119.0,3.3,10.0,200.0,285.58,239.46
2016,2,3,9,15,283.5,132.5,3.3,10.0,230.0,319.36,268.44
2016,2,3,9,30,302.0,146.0,3.3,10.0,260.0,353.54,296.95
2016,2,3,9,45,272.0,166.0,3.3,10.5,276.5,364.71,304.77
2016,2,3,10,0,242.0,186.0,3.3,11.0,293.0,373.23,310.15
2016,2,3,10,15,314.5,188.5,3.2,11.0,337.5,428.96,355.91
2016,2,3,10,30,387.0,191.0,3.1,11.0,382.0,486.6,402.22
2016,2,3,10,45,414.5,195.0,3.05,11.5,409.5,523.2,429.66
2016,2,3,11,0,442.0,199.0,3.0,12.0,437.0,550.8,449.97
2016,2,3,11,15,338.0,228.0,3.0,12.0,413.0,500.62,408.18
2016,2,3,11,30,234.0,257.0,3.0,12.0,389.0,448.24,364.6
2016,2,3,11,45,136.5,249.0,3.0,12.0,327.0,366.11,297.61
2016,2,3,12,0,39.0,241.0,3.0,12.0,265.0,276.96,223.87
2016,2,3,12,15,79.5,256.5,3.0,12.0,304.0,321.83,261.12
2016,2,3,12,30,120.0,272.0,3.0,12.0,343.0,372.09,301.71
2016,2,3,12,45,117.0,271.0,3.05,12.0,339.5,359.54,291.55
2016,2,3,13,0,114.0,270.0,3.1,12.0,336.0,353.25,286.55
2016,2,3,13,15,253.0,245.5,3.1,12.0,387.5,425.93,347.08
2016,2,3,13,30,392.0,221.0,3.1,12.0,439.0,480.13,391.53
2016,2,3,13,45,259.0,228.5,3.15,12.0,370.5,394.8,321.85
2016,2,3,14,0,126.0,236.0,3.2,12.0,302.0,312.46,254.33
2016,2,3,14,15,131.5,223.5,3.15,12.0,289.0,296.94,242.11
2016,2,3,14,30,137.0,211.0,3.1,12.0,276.0,280.79,228.98
2016,2,3,14,45,137.0,195.5,3.1,12.0,257.0,258.43,210.6
2016,2,3,15,0,137.0,180.0,3.1,12.0,238.0,235.89,191.82
2016,2,3,15,15,127.0,164.5,3.05,11.5,214.0,209.45,169.9
2016,2,3,15,30,117.0,149.0,3.0,11.0,190.0,183.78,148.36
2016,2,3,15,45,107.5,130.0,3.0,11.0,164.0,155.78,124.37
2016,2,3,16,0,98.0,111.0,3.0,11.0,138.0,128.74,101.03
2016,2,3,16,15,84.5,91.5,2.95,11.0,112.0,101.57,77.74
2016,2,3,16,30,71.0,72.0,2.9,11.0,86.0,75.97,55.99
2016,2,3,16,45,49.0,53.0,2.9,11.0,61.5,51.91,36.27
2016,2,3,17,0,27.0,34.0,2.9,11.0,37.0,31.76,19.48
2016,2,3,17,15,13.5,17.0,2.9,11.0,18.5,16.16,0.0
2016,2,3,17,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,4,7,15,93.5,9.0,3.6,8.0,13.0,31.45,0.0
2016,2,4,7,30,187.0,18.0,3.7,8.0,26.0,82.99,0.0
2016,2,4,7,45,313.5,29.0,3.8,8.5,64.0,155.25,110.52
2016,2,4,8,0,440.0,40.0,3.9,9.0,102.0,229.88,181.06
2016,2,4,8,15,516.0,47.5,3.85,9.0,146.0,290.08,236.59
2016,2,4,8,30,592.0,55.0,3.8,9.0,190.0,355.7,295.55
2016,2,4,8,45,639.5,60.5,3.75,9.5,234.0,409.25,342.72
2016,2,4,9,0,687.0,66.0,3.7,10.0,278.0,464.71,389.89
2016,2,4,9,15,720.0,70.0,3.7,10.0,320.0,508.91,427.42
2016,2,4,9,30,753.0,74.0,3.7,10.0,362.0,555.74,466.01
2016,2,4,9,45,774.5,77.5,3.7,10.5,399.0,594.19,496.07
2016,2,4,10,0,796.0,81.0,3.7,11.0,436.0,631.16,524.25
2016,2,4,10,15,812.5,83.0,3.65,11.0,467.5,661.26,547.17
2016,2,4,10,30,829.0,85.0,3.6,11.0,499.0,689.14,567.32
2016,2,4,10,45,840.5,87.0,3.6,11.5,524.0,710.98,581.87
2016,2,4,11,0,852.0,89.0,3.6,12.0,549.0,730.04,594.28
2016,2,4,11,15,859.5,90.0,3.5,12.0,567.0,742.07,602.08
2016,2,4,11,30,867.0,91.0,3.4,12.0,585.0,750.99,607.66
2016,2,4,11,45,870.0,92.0,3.35,12.0,595.0,753.36,608.69
2016,2,4,12,0,873.0,93.0,3.3,12.0,605.0,752.47,607.46
2016,2,4,12,15,874.0,93.0,3.15,12.0,607.5,745.73,601.55
2016,2,4,12,30,875.0,93.0,3.0,12.0,610.0,735.76,593.4
2016,2,4,12,45,875.0,92.0,2.9,12.5,605.0,720.8,580.85
2016,2,4,13,0,875.0,91.0,2.8,13.0,600.0,702.74,566.17
2016,2,4,13,15,870.0,90.0,2.65,13.0,587.0,678.34,546.86
2016,2,4,13,30,865.0,89.0,2.5,13.0,574.0,651.25,525.08
2016,2,4,13,45,686.0,133.5,2.45,13.0,509.0,564.31,455.81
2016,2,4,14,0,507.0,178.0,2.4,13.0,444.0,481.13,389.0
2016,2,4,14,15,588.5,144.5,2.3,13.0,438.0,473.85,383.44
2016,2,4,14,30,670.0,111.0,2.2,13.0,432.0,457.36,369.32
2016,2,4,14,45,615.5,115.0,2.15,13.0,394.0,407.65,327.9
2016,2,4,15,0,561.0,119.0,2.1,13.0,356.0,360.71,288.34
2016,2,4,15,15,530.5,115.0,2.05,13.0,322.0,316.88,250.66
2016,2,4,15,30,500.0,111.0,2.0,13.0,288.0,276.29,215.01
2016,2,4,15,45,573.5,87.5,2.0,13.0,265.5,249.14,187.26
2016,2,4,16,0,647.0,64.0,2.0,13.0,243.0,212.56,150.22
2016,2,4,16,15,589.5,57.5,2.0,12.5,198.5,160.78,105.63
2016,2,4,16,30,532.0,51.0,2.0,12.0,154.0,114.35,67.79
2016,2,4,16,45,442.0,42.0,2.05,12.0,111.5,68.89,35.98
2016,2,4,17,0,352.0,33.0,2.1,12.0,69.0,32.97,16.61
2016,2,4,17,15,176.0,16.5,2.2,11.5,34.5,12.38,0.0
2016,2,4,17,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,5,7,15,97.5,9.5,3.15,8.0,14.5,33.11,0.0
2016,2,5,7,30,195.0,19.0,3.2,8.0,29.0,87.38,0.0
2016,2,5,7,45,323.0,30.5,3.3,8.5,68.0,160.79,116.1
2016,2,5,8,0,451.0,42.0,3.4,9.0,107.0,237.43,187.45
2016,2,5,8,15,527.0,50.0,3.35,9.0,152.0,299.02,243.96
2016,2,5,8,30,603.0,58.0,3.3,9.0,197.0,365.99,303.77
2016,2,5,8,45,649.0,64.0,3.3,9.5,242.5,420.04,351.09
2016,2,5,9,0,695.0,70.0,3.3,10.0,288.0,475.84,398.24
2016,2,5,9,15,729.0,74.0,3.25,10.5,330.5,523.57,437.33
2016,2,5,9,30,763.0,78.0,3.2,11.0,373.0,568.71,473.21
2016,2,5,9,45,793.5,79.5,3.15,11.5,412.5,611.1,505.86
2016,2,5,10,0,824.0,81.0,3.1,12.0,452.0,652.39,536.79
2016,2,5,10,15,840.5,83.5,2.85,12.0,484.0,683.76,558.98
2016,2,5,10,30,857.0,86.0,2.6,12.0,516.0,712.81,578.37
2016,2,5,10,45,867.0,88.0,2.4,12.5,541.5,734.05,590.76
2016,2,5,11,0,877.0,90.0,2.2,13.0,567.0,752.37,600.76
2016,2,5,11,15,783.5,114.0,2.0,13.0,551.0,718.1,573.31
2016,2,5,11,30,690.0,138.0,1.8,13.0,535.0,677.14,540.84
2016,2,5,11,45,696.0,139.5,1.6,13.5,545.5,681.96,541.89
2016,2,5,12,0,702.0,141.0,1.4,14.0,556.0,684.09,540.36
2016,2,5,12,15,793.5,119.5,1.2,14.0,590.5,718.73,563.93
2016,2,5,12,30,885.0,98.0,1.0,14.0,625.0,751.53,584.41
2016,2,5,12,45,881.5,98.0,0.8,14.5,619.0,735.01,568.76
2016,2,5,13,0,878.0,98.0,0.6,15.0,613.0,715.46,551.63
2016,2,5,13,15,872.5,97.0,0.8,15.0,599.0,690.58,536.65
2016,2,5,13,30,867.0,96.0,1.0,15.0,585.0,663.02,518.77
2016,2,5,13,45,867.5,91.0,1.25,15.0,565.5,632.35,498.3
2016,2,5,14,0,868.0,86.0,1.5,15.0,546.0,598.97,474.63
2016,2,5,14,15,856.0,84.0,1.6,14.5,518.0,559.33,444.94
2016,2,5,14,30,844.0,82.0,1.7,14.0,490.0,518.1,412.99
2016,2,5,14,45,830.0,78.5,1.85,14.0,456.5,473.05,376.38
2016,2,5,15,0,816.0,75.0,2.0,14.0,423.0,427.09,337.75
2016,2,5,15,15,791.5,72.0,1.9,14.0,383.5,376.97,294.11
2016,2,5,15,30,767.0,69.0,1.8,14.0,344.0,327.41,249.99
2016,2,5,15,45,725.5,66.0,1.75,14.0,299.5,273.87,202.44
2016,2,5,16,0,684.0,63.0,1.7,14.0,255.0,222.21,156.31
2016,2,5,16,15,627.5,57.0,1.7,13.5,209.5,168.96,110.53
2016,2,5,16,30,571.0,51.0,1.7,13.0,164.0,120.91,71.27
2016,2,5,16,45,467.5,43.0,1.7,13.0,119.0,72.98,38.05
2016,2,5,17,0,364.0,35.0,1.7,13.0,74.0,36.1,18.45
2016,2,5,17,15,182.0,17.5,1.75,12.5,37.0,13.15,0.14
2016,2,5,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,6,7,15,111.5,9.5,3.55,8.0,15.5,36.76,0.0
2016,2,6,7,30,223.0,19.0,3.7,8.0,31.0,96.74,5.05
2016,2,6,7,45,340.5,30.5,3.85,8.5,69.5,167.56,122.53
2016,2,6,8,0,458.0,42.0,4.0,9.0,108.0,241.37,191.34
2016,2,6,8,15,530.5,49.0,3.9,9.0,153.0,300.85,246.21
2016,2,6,8,30,603.0,56.0,3.8,9.0,198.0,365.38,304.16
2016,2,6,8,45,654.0,60.5,3.7,9.5,243.0,420.36,352.27
2016,2,6,9,0,705.0,65.0,3.6,10.0,288.0,474.94,398.51
2016,2,6,9,15,736.5,68.5,3.5,10.5,329.5,521.33,436.55
2016,2,6,9,30,768.0,72.0,3.4,11.0,371.0,567.47,473.13
2016,2,6,9,45,794.0,73.5,3.35,11.5,409.0,607.15,503.73
2016,2,6,10,0,820.0,75.0,3.3,12.0,447.0,645.54,532.53
2016,2,6,10,15,835.5,77.0,3.1,12.0,478.5,675.65,553.78
2016,2,6,10,30,851.0,79.0,2.9,12.0,510.0,703.42,572.75
2016,2,6,10,45,863.5,79.5,2.75,12.5,535.5,720.42,582.54
2016,2,6,11,0,876.0,80.0,2.6,13.0,561.0,738.96,593.44
2016,2,6,11,15,882.5,81.0,2.5,13.0,578.5,750.66,600.58
2016,2,6,11,30,889.0,82.0,2.4,13.0,596.0,759.17,605.49
2016,2,6,11,45,638.0,163.0,2.35,13.5,535.0,666.4,533.18
2016,2,6,12,0,387.0,244.0,2.3,14.0,474.0,552.98,441.78
2016,2,6,12,15,643.5,163.0,2.4,14.0,548.0,660.44,529.04
2016,2,6,12,30,900.0,82.0,2.5,14.0,622.0,744.59,593.11
2016,2,6,12,45,896.0,82.5,2.6,14.5,615.5,728.41,580.15
2016,2,6,13,0,892.0,83.0,2.7,15.0,609.0,709.19,565.85
2016,2,6,13,15,887.0,82.0,2.7,15.0,596.0,684.73,548.24
2016,2,6,13,30,882.0,81.0,2.7,15.0,583.0,657.53,527.31
2016,2,6,13,45,874.0,80.0,2.75,15.5,562.0,625.88,501.88
2016,2,6,14,0,866.0,79.0,2.8,16.0,541.0,591.95,474.31
2016,2,6,14,15,648.0,128.5,2.8,16.0,464.0,494.33,396.37
2016,2,6,14,30,430.0,178.0,2.8,16.0,387.0,404.7,324.25
2016,2,6,14,45,553.5,136.0,2.8,16.0,386.0,401.76,321.3
2016,2,6,15,0,677.0,94.0,2.8,16.0,385.0,389.07,308.53
2016,2,6,15,15,717.5,79.5,2.65,15.5,362.5,358.13,280.24
2016,2,6,15,30,758.0,65.0,2.5,15.0,340.0,322.77,246.95
2016,2,6,15,45,724.0,61.0,2.35,15.0,297.0,270.69,200.14
2016,2,6,16,0,690.0,57.0,2.2,15.0,254.0,220.76,155.0
2016,2,6,16,15,636.0,52.0,2.15,14.5,209.0,168.63,109.87
2016,2,6,16,30,582.0,47.0,2.1,14.0,164.0,120.15,69.98
2016,2,6,16,45,495.0,39.0,2.05,14.0,120.5,72.58,36.31
2016,2,6,17,0,408.0,31.0,2.0,14.0,77.0,34.17,15.68
2016,2,6,17,15,204.0,15.5,1.95,13.5,38.5,11.24,0.34
2016,2,6,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,7,7,15,152.0,9.0,3.2,11.0,17.5,46.55,0.0
2016,2,7,7,30,304.0,18.0,3.4,11.0,35.0,118.38,23.11
2016,2,7,7,45,428.0,26.5,3.6,11.5,76.5,190.56,138.93
2016,2,7,8,0,552.0,35.0,3.8,12.0,118.0,268.2,210.44
2016,2,7,8,15,620.0,40.5,3.9,12.0,164.0,328.59,266.11
2016,2,7,8,30,688.0,46.0,4.0,12.0,210.0,393.39,324.13
2016,2,7,8,45,732.5,49.5,4.15,12.5,256.0,447.55,371.57
2016,2,7,9,0,777.0,53.0,4.3,13.0,302.0,503.12,418.65
2016,2,7,9,15,806.0,56.0,4.2,13.0,345.0,549.93,457.46
2016,2,7,9,30,835.0,59.0,4.1,13.0,388.0,592.21,491.65
2016,2,7,9,45,850.5,62.5,4.05,13.5,425.5,629.3,520.01
2016,2,7,10,0,866.0,66.0,4.0,14.0,463.0,664.44,545.34
2016,2,7,10,15,881.0,68.0,3.8,14.0,495.5,695.25,566.98
2016,2,7,10,30,896.0,70.0,3.6,14.0,528.0,723.62,586.46
2016,2,7,10,45,905.0,72.0,3.45,14.5,553.5,744.93,599.53
2016,2,7,11,0,914.0,74.0,3.3,15.0,579.0,763.19,610.25
2016,2,7,11,15,920.5,74.5,3.2,15.0,597.5,774.69,617.34
2016,2,7,11,30,927.0,75.0,3.1,15.0,616.0,782.86,622.11
2016,2,7,11,45,930.5,76.0,3.05,15.5,626.5,785.95,622.4
2016,2,7,12,0,934.0,77.0,3.0,16.0,637.0,785.57,620.35
2016,2,7,12,15,934.5,77.0,2.95,16.0,639.5,778.36,614.68
2016,2,7,12,30,935.0,77.0,2.9,16.0,642.0,767.73,606.71
2016,2,7,12,45,936.0,75.5,2.9,16.0,636.5,752.43,595.77
2016,2,7,13,0,937.0,74.0,2.9,16.0,631.0,733.79,582.5
2016,2,7,13,15,932.5,73.5,2.9,16.0,617.5,709.27,564.97
2016,2,7,13,30,928.0,73.0,2.9,16.0,604.0,681.81,544.65
2016,2,7,13,45,919.5,72.0,2.95,16.5,583.0,648.55,518.1
2016,2,7,14,0,911.0,71.0,3.0,17.0,562.0,612.91,489.32
2016,2,7,14,15,899.0,70.0,2.95,17.0,533.5,573.14,457.4
2016,2,7,14,30,887.0,69.0,2.9,17.0,505.0,531.65,423.43
2016,2,7,14,45,870.5,67.0,2.9,17.0,470.0,485.5,385.14
2016,2,7,15,0,854.0,65.0,2.9,17.0,435.0,438.5,345.16
2016,2,7,15,15,830.0,62.5,2.7,17.0,395.0,387.3,300.57
2016,2,7,15,30,806.0,60.0,2.5,17.0,355.0,336.44,255.32
2016,2,7,15,45,773.0,56.5,2.35,17.0,311.0,282.69,207.31
2016,2,7,16,0,740.0,53.0,2.2,17.0,267.0,230.89,160.65
2016,2,7,16,15,688.5,48.5,2.15,16.5,221.0,176.92,113.93
2016,2,7,16,30,637.0,44.0,2.1,16.0,175.0,127.55,73.21
2016,2,7,16,45,554.0,37.0,2.05,15.5,129.5,78.16,38.22
2016,2,7,17,0,471.0,30.0,2.0,15.0,84.0,37.55,16.74
2016,2,7,17,15,316.0,20.0,2.0,15.0,48.5,16.51,4.29
2016,2,7,17,30,161.0,10.0,2.0,15.0,13.0,9.83,0.0
2016,2,7,17,45,80.5,5.0,2.0,15.0,6.5,0.0,0.0
2016,2,7,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,8,7,15,123.0,10.5,4.5,11.5,18.0,41.11,0.0
2016,2,8,7,30,246.0,21.0,4.6,12.0,36.0,108.2,32.73
2016,2,8,7,45,367.0,31.5,4.75,12.5,76.5,179.56,132.16
2016,2,8,8,0,488.0,42.0,4.9,13.0,117.0,255.69,201.27
2016,2,8,8,15,561.5,49.0,4.8,13.0,163.5,317.4,257.47
2016,2,8,8,30,635.0,56.0,4.7,13.0,210.0,384.24,316.72
2016,2,8,8,45,680.0,61.0,4.6,13.5,255.5,438.37,363.55
2016,2,8,9,0,725.0,66.0,4.5,14.0,301.0,491.64,408.12
2016,2,8,9,15,756.5,70.0,4.35,14.0,344.0,539.57,447.54
2016,2,8,9,30,788.0,74.0,4.2,14.0,387.0,587.21,485.5
2016,2,8,9,45,823.0,73.0,4.05,14.5,427.5,630.7,518.56
2016,2,8,10,0,858.0,72.0,3.9,15.0,468.0,673.24,549.59
2016,2,8,10,15,873.0,74.0,3.8,15.5,500.5,699.69,566.97
2016,2,8,10,30,888.0,76.0,3.7,16.0,533.0,727.95,585.54
2016,2,8,10,45,900.0,76.5,3.6,16.5,559.0,749.62,598.98
2016,2,8,11,0,912.0,77.0,3.5,17.0,585.0,768.36,610.21
2016,2,8,11,15,918.5,78.0,3.4,17.0,603.5,780.44,617.7
2016,2,8,11,30,925.0,79.0,3.3,17.0,622.0,789.19,622.88
2016,2,8,11,45,929.5,79.0,3.2,17.5,632.5,791.9,622.62
2016,2,8,12,0,934.0,79.0,3.1,18.0,643.0,791.15,620.04
2016,2,8,12,15,934.5,79.0,3.0,18.0,645.0,783.93,614.14
2016,2,8,12,30,935.0,79.0,2.9,18.0,647.0,773.29,605.95
2016,2,8,12,45,934.5,78.0,2.8,18.5,642.0,757.44,593.04
2016,2,8,13,0,934.0,77.0,2.7,19.0,637.0,738.31,577.94
2016,2,8,13,15,929.5,76.5,2.65,19.0,623.0,713.79,560.45
2016,2,8,13,30,925.0,76.0,2.6,19.0,609.0,686.35,540.32
2016,2,8,13,45,916.0,75.0,2.55,19.0,587.5,652.78,514.56
2016,2,8,14,0,907.0,74.0,2.5,19.0,566.0,616.86,486.63
2016,2,8,14,15,895.5,72.5,2.4,19.0,538.0,576.89,454.89
2016,2,8,14,30,884.0,71.0,2.3,19.0,510.0,535.16,421.15
2016,2,8,14,45,866.5,69.5,2.25,19.0,475.0,489.06,383.43
2016,2,8,15,0,849.0,68.0,2.2,19.0,440.0,442.27,344.21
2016,2,8,15,15,825.5,65.5,2.05,19.0,400.0,391.25,300.53
2016,2,8,15,30,802.0,63.0,1.9,19.0,360.0,340.62,256.2
2016,2,8,15,45,767.5,59.5,1.75,19.0,315.5,286.44,208.56
2016,2,8,16,0,733.0,56.0,1.6,19.0,271.0,234.38,162.35
2016,2,8,16,15,681.5,51.0,1.6,18.5,224.5,180.06,115.89
2016,2,8,16,30,630.0,46.0,1.6,18.0,178.0,130.36,75.2
2016,2,8,16,45,546.0,39.0,1.65,18.0,132.5,80.98,40.18
2016,2,8,17,0,462.0,32.0,1.7,18.0,87.0,38.8,17.07
2016,2,8,17,15,305.5,21.5,1.7,17.5,50.5,16.42,5.06
2016,2,8,17,30,149.0,11.0,1.7,17.0,14.0,10.81,0.0
2016,2,8,17,45,74.5,5.5,1.75,17.0,7.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,9,7,15,140.0,11.0,3.2,11.0,19.5,46.2,0.0
2016,2,9,7,30,280.0,22.0,3.4,11.0,39.0,120.91,48.0
2016,2,9,7,45,398.0,32.0,3.6,11.5,81.0,191.91,142.76
2016,2,9,8,0,516.0,42.0,3.8,12.0,123.0,268.17,211.86
2016,2,9,8,15,587.5,48.5,3.85,12.5,170.0,329.9,267.63
2016,2,9,8,30,659.0,55.0,3.9,13.0,217.0,393.67,323.7
2016,2,9,8,45,705.5,59.5,3.95,13.5,263.5,449.5,371.74
2016,2,9,9,0,752.0,64.0,4.0,14.0,310.0,506.87,419.41
2016,2,9,9,15,723.0,72.5,3.75,14.0,335.0,524.95,434.43
2016,2,9,9,30,694.0,81.0,3.5,14.0,360.0,541.43,447.26
2016,2,9,9,45,725.5,82.5,3.25,14.5,398.5,580.5,476.86
2016,2,9,10,0,757.0,84.0,3.0,15.0,437.0,621.35,506.63
2016,2,9,10,15,695.5,109.5,2.7,15.5,450.5,625.63,505.89
2016,2,9,10,30,634.0,135.0,2.4,16.0,464.0,621.74,498.96
2016,2,9,10,45,772.0,108.0,2.15,16.5,528.5,698.65,554.71
2016,2,9,11,0,910.0,81.0,1.9,17.0,593.0,774.68,605.19
2016,2,9,11,15,916.5,82.0,1.75,17.0,611.0,786.75,610.91
2016,2,9,11,30,923.0,83.0,1.6,17.0,629.0,795.51,614.86
2016,2,9,11,45,923.5,84.5,1.45,17.5,639.0,796.86,612.51
2016,2,9,12,0,924.0,86.0,1.3,18.0,649.0,794.77,607.88
2016,2,9,12,15,924.5,86.5,1.2,18.0,651.0,788.13,601.95
2016,2,9,12,30,925.0,87.0,1.1,18.0,653.0,778.09,593.83
2016,2,9,12,45,818.5,114.5,1.05,18.5,612.5,719.99,552.1
2016,2,9,13,0,712.0,142.0,1.0,19.0,572.0,660.01,507.5
2016,2,9,13,15,712.0,138.0,1.05,18.5,560.0,638.65,494.08
2016,2,9,13,30,712.0,134.0,1.1,18.0,548.0,614.88,478.14
2016,2,9,13,45,563.0,172.5,1.2,18.0,493.0,536.94,419.59
2016,2,9,14,0,414.0,211.0,1.3,18.0,438.0,467.85,366.77
2016,2,9,14,15,353.0,211.0,1.35,17.5,397.5,413.71,326.21
2016,2,9,14,30,292.0,211.0,1.4,17.0,357.0,366.89,290.34
2016,2,9,14,45,181.0,199.0,1.5,17.0,287.5,285.4,226.42
2016,2,9,15,0,70.0,187.0,1.6,17.0,218.0,213.83,169.73
2016,2,9,15,15,186.0,165.5,1.5,16.5,237.5,235.85,186.89
2016,2,9,15,30,302.0,144.0,1.4,16.0,257.0,246.17,192.45
2016,2,9,15,45,283.5,129.5,1.35,16.0,225.5,210.19,161.68
2016,2,9,16,0,265.0,115.0,1.3,16.0,194.0,175.69,132.1
2016,2,9,16,15,244.0,97.5,1.25,15.5,161.0,139.54,101.55
2016,2,9,16,30,223.0,80.0,1.2,15.0,128.0,105.5,73.22
2016,2,9,16,45,191.0,62.0,1.15,15.0,95.5,72.31,47.2
2016,2,9,17,0,159.0,44.0,1.1,15.0,63.0,42.76,26.09
2016,2,9,17,15,79.5,27.5,1.1,14.5,37.0,22.92,10.47
2016,2,9,17,30,0.0,11.0,1.1,14.0,11.0,10.81,0.0
2016,2,9,17,45,0.0,5.5,1.15,14.0,5.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,10,7,15,123.5,11.5,2.0,12.0,20.0,42.83,0.0
2016,2,10,7,30,247.0,23.0,2.0,12.0,40.0,113.52,52.73
2016,2,10,7,45,359.5,34.5,2.0,12.5,81.0,182.19,135.73
2016,2,10,8,0,472.0,46.0,2.0,13.0,122.0,256.59,201.72
2016,2,10,8,15,542.0,53.5,2.0,13.0,168.0,317.28,255.86
2016,2,10,8,30,612.0,61.0,2.0,13.0,214.0,382.79,312.61
2016,2,10,8,45,656.5,66.5,2.0,13.0,259.5,436.77,358.65
2016,2,10,9,0,701.0,72.0,2.0,13.0,305.0,492.38,404.55
2016,2,10,9,15,717.5,73.0,1.85,13.0,338.0,524.65,430.45
2016,2,10,9,30,734.0,74.0,1.7,13.0,371.0,558.5,456.59
2016,2,10,9,45,777.0,79.0,1.6,13.5,420.0,612.93,496.69
2016,2,10,10,0,820.0,84.0,1.5,14.0,469.0,667.03,534.89
2016,2,10,10,15,835.5,86.0,1.5,14.0,501.5,697.49,555.62
2016,2,10,10,30,851.0,88.0,1.5,14.0,534.0,725.6,574.68
2016,2,10,10,45,861.5,89.5,1.55,14.5,559.5,746.87,588.14
2016,2,10,11,0,872.0,91.0,1.6,15.0,585.0,765.23,599.57
2016,2,10,11,15,878.5,92.0,1.65,15.0,603.0,776.93,607.45
2016,2,10,11,30,885.0,93.0,1.7,15.0,621.0,785.4,613.23
2016,2,10,11,45,786.0,123.5,1.8,15.5,598.0,742.59,581.98
2016,2,10,12,0,687.0,154.0,1.9,16.0,575.0,699.33,549.87
2016,2,10,12,15,791.5,124.0,1.9,16.0,611.0,736.3,577.59
2016,2,10,12,30,896.0,94.0,1.9,16.0,647.0,767.65,599.64
2016,2,10,12,45,895.0,93.0,1.95,16.5,641.5,751.89,587.51
2016,2,10,13,0,894.0,92.0,2.0,17.0,636.0,732.98,573.66
2016,2,10,13,15,695.5,150.5,2.0,17.0,568.0,642.98,505.9
2016,2,10,13,30,497.0,209.0,2.0,17.0,500.0,551.02,434.7
2016,2,10,13,45,679.5,149.5,2.0,17.5,533.0,590.93,466.65
2016,2,10,14,0,862.0,90.0,2.0,18.0,566.0,614.53,484.37
2016,2,10,14,15,635.5,140.5,1.95,18.0,481.5,508.21,401.15
2016,2,10,14,30,409.0,191.0,1.9,18.0,397.0,412.21,325.61
2016,2,10,14,45,348.0,187.0,1.9,18.0,354.0,357.41,282.65
2016,2,10,15,0,287.0,183.0,1.9,18.0,311.0,309.87,244.66
2016,2,10,15,15,182.5,170.0,1.8,17.5,249.0,239.38,188.96
2016,2,10,15,30,78.0,157.0,1.7,17.0,187.0,179.21,141.62
2016,2,10,15,45,70.0,139.5,1.6,17.0,164.0,155.18,121.94
2016,2,10,16,0,62.0,122.0,1.5,17.0,141.0,131.95,102.68
2016,2,10,16,15,53.5,102.5,1.5,16.5,117.0,107.66,82.63
2016,2,10,16,30,45.0,83.0,1.5,16.0,93.0,84.42,63.32
2016,2,10,16,45,33.0,63.5,1.55,16.0,69.5,61.98,44.75
2016,2,10,17,0,21.0,44.0,1.6,16.0,46.0,41.22,27.59
2016,2,10,17,15,10.5,26.5,1.6,15.5,27.5,24.54,12.35
2016,2,10,17,30,0.0,9.0,1.6,15.0,9.0,8.85,0.0
2016,2,10,17,45,0.0,4.5,1.6,15.0,4.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,11,7,15,90.0,12.0,1.85,12.5,18.5,35.0,0.0
2016,2,11,7,30,180.0,24.0,1.9,13.0,37.0,94.76,48.74
2016,2,11,7,45,251.0,39.0,1.95,13.5,72.0,148.93,111.25
2016,2,11,8,0,322.0,54.0,2.0,14.0,107.0,205.68,161.86
2016,2,11,8,15,367.0,68.0,1.8,14.0,146.5,255.59,206.13
2016,2,11,8,30,412.0,82.0,1.6,14.0,186.0,308.65,251.78
2016,2,11,8,45,447.5,90.5,1.45,14.0,224.0,352.89,289.11
2016,2,11,9,0,483.0,99.0,1.3,14.0,262.0,398.75,326.46
2016,2,11,9,15,417.5,126.5,1.1,14.0,280.0,407.0,331.67
2016,2,11,9,30,352.0,154.0,0.9,14.0,298.0,400.98,325.25
2016,2,11,9,45,390.0,162.5,0.75,14.5,336.0,452.86,363.91
2016,2,11,10,0,428.0,171.0,0.6,15.0,374.0,497.41,395.32
2016,2,11,10,15,324.5,203.5,0.6,15.0,363.5,460.5,364.84
2016,2,11,10,30,221.0,236.0,0.6,15.0,353.0,418.27,330.66
2016,2,11,10,45,188.5,250.0,0.6,15.0,353.0,411.52,324.66
2016,2,11,11,0,156.0,264.0,0.6,15.0,353.0,403.18,317.09
2016,2,11,11,15,257.0,258.5,0.6,15.0,410.5,481.44,377.57
2016,2,11,11,30,358.0,253.0,0.6,15.0,468.0,551.78,430.02
2016,2,11,11,45,352.0,261.5,0.6,15.5,475.5,554.86,430.02
2016,2,11,12,0,346.0,270.0,0.6,16.0,483.0,556.51,429.79
2016,2,11,12,15,362.5,265.0,0.6,16.0,489.5,559.14,431.86
2016,2,11,12,30,379.0,260.0,0.6,16.0,496.0,560.19,432.77
2016,2,11,12,45,379.0,257.5,0.65,16.0,492.0,550.15,425.87
2016,2,11,13,0,379.0,255.0,0.7,16.0,488.0,538.76,418.04
2016,2,11,13,15,489.0,214.5,0.65,16.0,508.0,567.51,440.6
2016,2,11,13,30,599.0,174.0,0.6,16.0,528.0,586.3,455.0
2016,2,11,13,45,675.0,150.0,0.6,16.5,536.0,590.94,457.82
2016,2,11,14,0,751.0,126.0,0.6,17.0,544.0,588.77,455.41
2016,2,11,14,15,681.0,132.0,0.65,17.0,496.5,527.48,409.83
2016,2,11,14,30,611.0,138.0,0.7,17.0,449.0,469.08,365.97
2016,2,11,14,45,547.0,143.5,0.8,17.0,408.0,415.05,324.69
2016,2,11,15,0,483.0,149.0,0.9,17.0,367.0,366.71,286.74
2016,2,11,15,15,547.0,121.5,0.95,16.5,347.5,341.57,265.58
2016,2,11,15,30,611.0,94.0,1.0,16.0,328.0,310.82,238.07
2016,2,11,15,45,549.0,96.0,1.1,16.0,287.5,262.16,196.91
2016,2,11,16,0,487.0,98.0,1.2,16.0,247.0,217.55,159.05
2016,2,11,16,15,439.5,86.5,1.3,15.5,204.5,169.69,118.81
2016,2,11,16,30,392.0,75.0,1.4,15.0,162.0,126.39,83.31
2016,2,11,16,45,325.0,60.5,1.5,15.0,121.0,83.36,50.93
2016,2,11,17,0,258.0,46.0,1.6,15.0,80.0,47.56,27.51
2016,2,11,17,15,129.0,30.5,1.65,14.5,47.5,23.75,12.46
