Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,17,30,0.0,15.0,1.7,14.0,15.0,14.74,0.0
2016,2,11,17,45,0.0,7.5,1.8,14.0,7.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,7,15,128.0,13.0,1.65,12.0,22.5,46.13,0.0
2016,2,12,7,30,256.0,26.0,1.7,12.0,45.0,122.56,69.83
2016,2,12,7,45,368.0,36.5,1.8,12.5,86.5,189.49,142.92
2016,2,12,8,0,480.0,47.0,1.9,13.0,128.0,263.85,208.41
2016,2,12,8,15,431.5,66.5,1.8,13.0,156.5,285.02,230.65
2016,2,12,8,30,383.0,86.0,1.7,13.0,185.0,300.32,246.13
2016,2,12,8,45,422.5,95.0,1.65,13.0,223.0,346.25,285.32
2016,2,12,9,0,462.0,104.0,1.6,13.0,261.0,394.17,324.85
2016,2,12,9,15,330.5,139.5,1.55,13.0,259.5,362.52,298.26
2016,2,12,9,30,199.0,175.0,1.5,13.0,258.0,321.46,263.34
2016,2,12,9,45,322.0,172.0,1.5,13.5,320.0,411.44,336.16
2016,2,12,10,0,445.0,169.0,1.5,14.0,382.0,508.38,411.32
2016,2,12,10,15,465.5,177.5,1.6,14.0,413.5,541.22,435.77
2016,2,12,10,30,486.0,186.0,1.7,14.0,445.0,573.13,459.8
2016,2,12,10,45,537.0,178.5,1.8,14.0,477.0,608.94,487.45
2016,2,12,11,0,588.0,171.0,1.9,14.0,509.0,644.02,514.32
2016,2,12,11,15,721.0,136.5,1.95,14.0,563.5,715.04,568.38
2016,2,12,11,30,854.0,102.0,2.0,14.0,618.0,778.12,613.21
2016,2,12,11,45,853.5,104.0,2.15,14.5,627.5,779.0,612.84
2016,2,12,12,0,853.0,106.0,2.3,15.0,637.0,776.63,610.81
2016,2,12,12,15,853.0,106.5,2.35,15.0,639.0,769.78,606.09
2016,2,12,12,30,853.0,107.0,2.4,15.0,641.0,759.74,599.22
2016,2,12,12,45,581.0,190.0,2.5,15.0,552.5,634.18,504.08
2016,2,12,13,0,309.0,273.0,2.6,15.0,464.0,509.17,405.02
2016,2,12,13,15,450.5,225.5,2.65,15.0,497.0,553.96,442.89
2016,2,12,13,30,592.0,178.0,2.7,15.0,530.0,587.78,470.76
2016,2,12,13,45,454.5,208.5,2.75,15.0,473.5,510.53,409.3
2016,2,12,14,0,317.0,239.0,2.8,15.0,417.0,437.85,351.24
2016,2,12,14,15,191.0,230.0,2.8,14.5,336.0,340.54,274.26
2016,2,12,14,30,65.0,221.0,2.8,14.0,255.0,253.02,203.71
2016,2,12,14,45,61.0,207.0,2.8,14.0,237.0,233.55,188.34
2016,2,12,15,0,57.0,193.0,2.8,14.0,219.0,214.37,172.88
2016,2,12,15,15,86.0,178.5,2.65,14.0,214.0,208.35,167.79
2016,2,12,15,30,115.0,164.0,2.5,14.0,209.0,200.48,160.6
2016,2,12,15,45,104.0,146.0,2.45,14.0,183.0,172.7,137.3
2016,2,12,16,0,93.0,128.0,2.4,14.0,157.0,146.01,114.8
2016,2,12,16,15,81.5,108.0,2.45,14.0,130.5,118.54,91.6
2016,2,12,16,30,70.0,88.0,2.5,14.0,104.0,92.96,70.03
2016,2,12,16,45,52.5,68.0,2.55,14.0,78.0,68.06,49.49
2016,2,12,17,0,35.0,48.0,2.6,14.0,52.0,45.42,31.07
2016,2,12,17,15,17.5,29.5,2.65,13.5,31.5,27.14,15.67
2016,2,12,17,30,0.0,11.0,2.7,13.0,11.0,10.81,0.0
2016,2,12,17,45,0.0,5.5,2.75,13.0,5.5,5.41,0.0
2016,2,12,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,13,7,15,174.5,12.5,3.8,11.0,26.0,58.24,0.0
2016,2,13,7,30,349.0,25.0,3.8,11.0,52.0,152.45,93.34
2016,2,13,7,45,462.0,33.5,3.85,11.5,96.5,221.2,168.85
2016,2,13,8,0,575.0,42.0,3.9,12.0,141.0,295.21,235.57
2016,2,13,8,15,638.0,47.5,3.75,12.0,189.0,356.14,291.02
2016,2,13,8,30,701.0,53.0,3.6,12.0,237.0,420.93,348.02
2016,2,13,8,45,743.5,57.0,3.45,12.5,284.0,476.37,395.02
2016,2,13,9,0,786.0,61.0,3.3,13.0,331.0,533.02,441.16
2016,2,13,9,15,813.5,64.0,3.15,13.0,374.5,580.12,478.99
2016,2,13,9,30,841.0,67.0,3.0,13.0,418.0,626.53,515.1
2016,2,13,9,45,865.5,67.5,2.9,13.5,458.0,662.71,541.33
2016,2,13,10,0,890.0,68.0,2.8,14.0,498.0,701.46,567.68
2016,2,13,10,15,904.0,69.5,2.65,14.0,531.0,732.01,588.19
2016,2,13,10,30,918.0,71.0,2.5,14.0,564.0,759.98,606.52
2016,2,13,10,45,929.0,72.0,2.45,14.5,590.5,782.3,620.05
2016,2,13,11,0,940.0,73.0,2.4,15.0,617.0,801.52,631.31
2016,2,13,11,15,946.5,73.5,2.45,15.0,636.0,813.46,639.3
2016,2,13,11,30,953.0,74.0,2.5,15.0,655.0,821.94,645.01
2016,2,13,11,45,957.5,74.0,2.6,15.5,666.0,824.79,646.02
2016,2,13,12,0,962.0,74.0,2.7,16.0,677.0,824.04,644.64
2016,2,13,12,15,963.0,74.5,2.8,16.0,679.5,817.57,640.52
2016,2,13,12,30,964.0,75.0,2.9,16.0,682.0,807.52,633.98
2016,2,13,12,45,955.5,77.5,3.0,16.0,675.5,789.13,621.53
2016,2,13,13,0,947.0,80.0,3.1,16.0,669.0,767.57,606.83
2016,2,13,13,15,942.0,79.5,3.35,16.0,655.0,742.19,590.01
2016,2,13,13,30,937.0,79.0,3.6,16.0,641.0,713.84,570.77
2016,2,13,13,45,927.0,79.0,3.9,16.0,618.5,679.99,546.0
2016,2,13,14,0,917.0,79.0,4.2,16.0,596.0,643.79,518.32
2016,2,13,14,15,904.5,77.5,4.5,15.5,567.0,602.44,487.26
2016,2,13,14,30,892.0,76.0,4.8,15.0,538.0,559.39,453.61
2016,2,13,14,45,874.0,74.0,5.1,15.0,502.0,511.62,414.13
2016,2,13,15,0,856.0,72.0,5.4,15.0,466.0,463.18,372.83
2016,2,13,15,15,832.5,69.5,5.3,14.5,425.0,411.17,327.56
2016,2,13,15,30,809.0,67.0,5.2,14.0,384.0,359.53,281.45
2016,2,13,15,45,770.5,64.5,5.1,14.0,338.0,303.93,231.0
2016,2,13,16,0,732.0,62.0,5.0,14.0,292.0,250.85,182.37
2016,2,13,16,15,681.5,57.0,4.8,13.5,244.5,195.73,133.28
2016,2,13,16,30,631.0,52.0,4.6,13.0,197.0,143.77,88.66
2016,2,13,16,45,545.5,45.5,4.45,13.0,149.5,93.04,50.29
2016,2,13,17,0,460.0,39.0,4.3,13.0,102.0,51.39,25.28
2016,2,13,17,15,319.5,28.0,4.25,12.5,63.0,21.63,11.75
2016,2,13,17,30,179.0,17.0,4.2,12.0,24.0,13.54,0.0
2016,2,13,17,45,89.5,8.5,4.2,12.0,12.0,8.36,0.0
2016,2,13,18,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,14,7,15,165.5,13.0,4.45,11.5,26.0,56.83,0.0
2016,2,14,7,30,331.0,26.0,4.5,12.0,52.0,149.91,95.88
2016,2,14,7,45,436.0,34.5,4.55,12.5,95.0,214.26,164.04
2016,2,14,8,0,541.0,43.0,4.6,13.0,138.0,287.39,229.66
2016,2,14,8,15,523.5,58.0,4.5,13.0,172.5,320.84,262.59
2016,2,14,8,30,506.0,73.0,4.4,13.0,207.0,351.35,291.21
2016,2,14,8,45,542.5,80.5,4.3,13.5,248.0,399.94,332.73
2016,2,14,9,0,579.0,88.0,4.2,14.0,289.0,449.78,373.83
2016,2,14,9,15,597.5,97.0,4.15,14.0,327.5,491.16,407.62
2016,2,14,9,30,616.0,106.0,4.1,14.0,366.0,531.85,440.01
2016,2,14,9,45,401.0,160.5,4.05,14.5,336.0,461.97,380.03
2016,2,14,10,0,186.0,215.0,4.0,15.0,306.0,366.37,298.7
2016,2,14,10,15,522.0,147.5,4.0,15.0,425.0,551.5,451.95
2016,2,14,10,30,858.0,80.0,4.0,15.0,544.0,729.44,589.79
2016,2,14,10,45,864.5,82.5,4.05,15.5,568.5,749.19,601.53
2016,2,14,11,0,871.0,85.0,4.1,16.0,593.0,765.93,612.03
2016,2,14,11,15,635.0,167.5,4.1,16.0,544.0,687.56,551.24
2016,2,14,11,30,399.0,250.0,4.1,16.0,495.0,583.77,467.12
2016,2,14,11,45,499.0,220.5,4.15,16.5,532.0,635.69,508.17
2016,2,14,12,0,599.0,191.0,4.2,17.0,569.0,680.42,542.56
2016,2,14,12,15,746.5,140.0,4.2,17.0,612.5,733.08,584.03
2016,2,14,12,30,894.0,89.0,4.2,17.0,656.0,773.66,613.67
2016,2,14,12,45,898.0,86.5,4.2,17.0,652.5,759.94,603.43
2016,2,14,13,0,902.0,84.0,4.2,17.0,649.0,742.89,591.18
2016,2,14,13,15,898.5,83.5,4.25,17.0,636.5,719.47,574.41
2016,2,14,13,30,895.0,83.0,4.3,17.0,624.0,693.14,555.63
2016,2,14,13,45,884.5,83.5,4.4,17.5,602.5,660.59,529.92
2016,2,14,14,0,874.0,84.0,4.5,18.0,581.0,625.84,501.87
2016,2,14,14,15,863.0,82.5,4.55,17.5,553.5,587.84,472.49
2016,2,14,14,30,852.0,81.0,4.6,17.0,526.0,546.68,439.85
2016,2,14,14,45,829.5,80.5,4.65,17.0,490.5,499.34,400.63
2016,2,14,15,0,807.0,80.0,4.7,17.0,455.0,451.73,360.23
2016,2,14,15,15,598.5,110.0,4.75,16.5,375.0,357.77,283.85
2016,2,14,15,30,390.0,140.0,4.8,16.0,295.0,279.82,220.86
2016,2,14,15,45,364.5,128.5,4.85,16.0,259.5,239.42,185.9
2016,2,14,16,0,339.0,117.0,4.9,16.0,224.0,201.04,152.35
2016,2,14,16,15,314.0,100.5,4.85,15.5,188.0,160.3,117.22
2016,2,14,16,30,289.0,84.0,4.8,15.0,152.0,122.0,84.72
2016,2,14,16,45,250.0,67.0,4.75,15.0,116.0,84.43,54.84
2016,2,14,17,0,211.0,50.0,4.7,15.0,80.0,51.16,31.05
2016,2,14,17,15,105.5,35.0,4.75,14.5,50.0,28.88,17.77
2016,2,14,17,30,0.0,20.0,4.8,14.0,20.0,18.67,0.0
2016,2,14,17,45,0.0,10.0,4.9,14.0,10.0,9.83,0.0
2016,2,14,18,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,15,7,15,210.0,12.0,2.65,14.5,30.0,68.3,0.0
2016,2,15,7,30,420.0,24.0,2.7,15.0,60.0,174.35,113.92
2016,2,15,7,45,521.0,31.5,2.75,15.5,105.5,240.4,181.94
2016,2,15,8,0,622.0,39.0,2.8,16.0,151.0,315.37,248.21
2016,2,15,8,15,680.5,44.0,2.8,16.0,199.5,376.02,302.35
2016,2,15,8,30,739.0,49.0,2.8,16.0,248.0,440.18,357.62
2016,2,15,8,45,777.0,52.5,2.8,16.0,295.5,494.39,403.36
2016,2,15,9,0,815.0,56.0,2.8,16.0,343.0,549.42,448.22
2016,2,15,9,15,840.0,58.5,2.85,16.0,386.5,591.66,482.18
2016,2,15,9,30,865.0,61.0,2.9,16.0,430.0,636.8,517.38
2016,2,15,9,45,883.5,62.5,2.95,16.5,469.0,675.15,544.49
2016,2,15,10,0,902.0,64.0,3.0,17.0,508.0,711.6,569.38
2016,2,15,10,15,914.0,65.5,3.0,17.0,540.5,741.15,589.74
2016,2,15,10,30,926.0,67.0,3.0,17.0,573.0,767.99,608.03
2016,2,15,10,45,934.5,68.0,3.05,17.0,598.5,788.68,622.11
2016,2,15,11,0,943.0,69.0,3.1,17.0,624.0,806.17,633.97
2016,2,15,11,15,948.5,70.0,3.1,17.0,642.5,818.01,641.59
2016,2,15,11,30,954.0,71.0,3.1,17.0,661.0,826.37,646.86
2016,2,15,11,45,956.0,71.5,3.15,17.5,671.0,827.87,646.48
2016,2,15,12,0,958.0,72.0,3.2,18.0,681.0,825.78,643.73
2016,2,15,12,15,958.5,72.5,3.25,18.0,683.5,818.94,638.98
2016,2,15,12,30,959.0,73.0,3.3,18.0,686.0,808.54,631.84
2016,2,15,12,45,952.0,75.0,3.35,18.5,679.5,790.69,618.3
2016,2,15,13,0,945.0,77.0,3.4,19.0,673.0,769.63,602.58
2016,2,15,13,15,940.5,76.5,3.4,19.0,659.0,744.56,584.95
2016,2,15,13,30,936.0,76.0,3.4,19.0,645.0,716.5,565.13
2016,2,15,13,45,926.0,76.0,3.45,19.0,623.0,682.55,540.38
2016,2,15,14,0,916.0,76.0,3.5,19.0,601.0,646.24,512.51
2016,2,15,14,15,905.0,74.5,3.45,19.0,572.5,605.65,480.55
2016,2,15,14,30,894.0,73.0,3.4,19.0,544.0,563.23,446.51
2016,2,15,14,45,876.0,72.0,3.4,19.0,508.5,516.21,408.22
2016,2,15,15,0,858.0,71.0,3.4,19.0,473.0,468.42,368.33
2016,2,15,15,15,836.0,68.5,3.2,18.5,432.0,416.73,324.7
2016,2,15,15,30,814.0,66.0,3.0,18.0,391.0,365.22,280.05
2016,2,15,15,45,782.0,63.0,2.85,18.0,346.0,310.59,231.68
2016,2,15,16,0,750.0,60.0,2.7,18.0,301.0,257.82,184.29
2016,2,15,16,15,704.0,55.5,2.55,17.5,253.5,202.8,136.12
2016,2,15,16,30,658.0,51.0,2.4,17.0,206.0,151.83,92.75
2016,2,15,16,45,586.0,44.0,2.3,16.5,159.0,100.15,53.47
2016,2,15,17,0,514.0,37.0,2.2,16.0,112.0,54.32,24.99
2016,2,15,17,15,383.0,27.5,2.1,16.0,71.0,20.76,11.34
2016,2,15,17,30,252.0,18.0,2.0,16.0,30.0,14.17,0.0
2016,2,15,17,45,126.0,9.0,1.9,16.0,15.0,8.85,0.0
2016,2,15,18,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,16,7,15,200.0,13.0,2.3,13.0,31.0,76.54,0.0
2016,2,16,7,30,400.0,26.0,2.4,13.0,62.0,171.09,115.87
2016,2,16,7,45,498.5,34.5,2.5,13.5,107.0,236.89,181.46
2016,2,16,8,0,597.0,43.0,2.6,14.0,152.0,311.36,247.44
2016,2,16,8,15,655.5,48.0,2.5,14.0,200.5,371.31,300.95
2016,2,16,8,30,714.0,53.0,2.4,14.0,249.0,434.72,355.47
2016,2,16,8,45,751.5,57.0,2.3,14.5,296.0,488.47,399.77
2016,2,16,9,0,789.0,61.0,2.2,15.0,343.0,543.03,442.91
2016,2,16,9,15,815.5,64.0,2.15,15.0,386.5,590.0,479.68
2016,2,16,9,30,842.0,67.0,2.1,15.0,430.0,636.21,514.78
2016,2,16,9,45,863.5,68.5,2.1,15.5,469.5,671.87,539.6
2016,2,16,10,0,885.0,70.0,2.1,16.0,509.0,709.97,565.17
2016,2,16,10,15,897.5,71.5,2.15,16.5,541.5,739.54,584.46
2016,2,16,10,30,910.0,73.0,2.2,17.0,574.0,766.46,601.74
2016,2,16,10,45,918.0,74.5,2.25,17.5,599.5,787.1,614.48
2016,2,16,11,0,926.0,76.0,2.3,18.0,625.0,804.58,625.02
2016,2,16,11,15,932.0,77.0,2.35,18.0,643.5,816.65,633.01
2016,2,16,11,30,938.0,78.0,2.4,18.0,662.0,825.29,638.76
2016,2,16,11,45,939.5,79.0,2.45,18.5,672.5,826.91,638.53
2016,2,16,12,0,941.0,80.0,2.5,19.0,683.0,824.98,636.02
2016,2,16,12,15,941.5,80.0,2.5,19.0,685.0,817.63,630.71
2016,2,16,12,30,942.0,80.0,2.5,19.0,687.0,806.79,623.13
2016,2,16,12,45,941.5,79.0,2.55,19.0,681.5,790.66,612.29
2016,2,16,13,0,941.0,78.0,2.6,19.0,676.0,771.17,599.16
2016,2,16,13,15,936.5,77.5,2.6,19.0,662.0,746.13,581.8
2016,2,16,13,30,932.0,77.0,2.6,19.0,648.0,718.1,562.31
2016,2,16,13,45,924.5,76.0,2.6,19.5,626.5,684.74,537.32
2016,2,16,14,0,917.0,75.0,2.6,20.0,605.0,648.9,509.16
2016,2,16,14,15,906.0,73.5,2.55,20.0,576.5,608.19,477.64
2016,2,16,14,30,895.0,72.0,2.5,20.0,548.0,565.65,444.06
2016,2,16,14,45,880.5,70.0,2.45,20.0,512.5,519.23,406.72
2016,2,16,15,0,866.0,68.0,2.4,20.0,477.0,471.75,367.58
2016,2,16,15,15,844.5,65.5,2.2,20.0,436.5,420.07,323.84
2016,2,16,15,30,823.0,63.0,2.0,20.0,396.0,367.95,278.77
2016,2,16,15,45,791.5,60.0,1.85,20.0,350.5,312.9,230.76
2016,2,16,16,0,760.0,57.0,1.7,20.0,305.0,259.65,183.61
2016,2,16,16,15,715.0,53.0,1.55,19.5,257.5,204.64,135.94
2016,2,16,16,30,670.0,49.0,1.4,19.0,210.0,153.55,92.81
2016,2,16,16,45,595.0,43.0,1.3,19.0,162.0,101.62,53.57
2016,2,16,17,0,520.0,37.0,1.2,19.0,114.0,57.67,26.74
2016,2,16,17,15,260.0,34.5,1.15,19.0,73.0,26.61,16.12
2016,2,16,17,30,0.0,32.0,1.1,19.0,32.0,27.93,0.0
2016,2,16,17,45,0.0,16.0,1.05,19.0,16.0,15.73,0.0
2016,2,16,18,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,5.6,14.5,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,2,17,7,15,27.5,16.5,7.55,15.0,19.0,27.01,0.0
2016,2,17,7,30,55.0,33.0,7.6,15.0,38.0,59.72,39.34
2016,2,17,7,45,85.5,52.5,7.65,15.0,66.0,95.75,72.5
2016,2,17,8,0,116.0,72.0,7.7,15.0,94.0,133.93,106.24
2016,2,17,8,15,134.5,92.0,7.6,15.0,124.5,169.47,137.68
2016,2,17,8,30,153.0,112.0,7.5,15.0,155.0,206.19,169.67
2016,2,17,8,45,166.5,130.5,7.45,15.0,185.0,239.36,198.16
2016,2,17,9,0,180.0,149.0,7.4,15.0,215.0,273.12,226.65
2016,2,17,9,15,112.5,163.0,7.55,15.0,206.0,251.47,207.48
2016,2,17,9,30,45.0,177.0,7.7,15.0,197.0,217.43,177.54
2016,2,17,9,45,29.5,179.5,7.85,15.5,193.5,208.91,169.49
2016,2,17,10,0,14.0,182.0,8.0,16.0,190.0,192.89,155.22
2016,2,17,10,15,45.5,214.0,8.05,16.0,239.5,257.77,208.89
2016,2,17,10,30,77.0,246.0,8.1,16.0,289.0,316.78,257.15
2016,2,17,10,45,267.0,236.5,8.15,16.0,394.5,467.66,383.25
2016,2,17,11,0,457.0,227.0,8.2,16.0,500.0,614.34,502.96
2016,2,17,11,15,439.0,240.0,8.1,15.5,509.0,616.23,503.79
2016,2,17,11,30,421.0,253.0,8.0,15.0,518.0,616.01,503.33
2016,2,17,11,45,341.0,276.5,7.95,15.0,493.5,569.48,464.25
2016,2,17,12,0,261.0,300.0,7.9,15.0,469.0,529.24,429.91
2016,2,17,12,15,278.0,298.0,7.9,15.0,478.5,536.29,435.81
2016,2,17,12,30,295.0,296.0,7.9,15.0,488.0,541.98,440.54
2016,2,17,12,45,200.0,298.5,7.95,15.0,428.0,460.61,373.85
2016,2,17,13,0,105.0,301.0,8.0,15.0,368.0,382.68,309.36
2016,2,17,13,15,102.5,295.5,8.05,15.0,360.0,371.64,300.69
2016,2,17,13,30,100.0,290.0,8.1,15.0,352.0,360.45,291.79
2016,2,17,13,45,59.0,253.0,8.15,15.0,289.5,291.52,235.61
2016,2,17,14,0,18.0,216.0,8.2,15.0,227.0,222.44,178.87
2016,2,17,14,15,17.0,206.0,8.2,15.0,216.0,210.97,169.77
2016,2,17,14,30,16.0,196.0,8.2,15.0,205.0,199.58,160.68
2016,2,17,14,45,8.0,128.5,8.25,15.0,133.0,128.58,102.22
2016,2,17,15,0,0.0,61.0,8.3,15.0,61.0,58.96,44.15
2016,2,17,15,15,0.0,78.5,8.3,15.0,78.5,75.91,58.55
2016,2,17,15,30,0.0,96.0,8.3,15.0,96.0,92.73,72.86
2016,2,17,15,45,0.0,84.5,8.35,15.0,84.5,81.58,63.61
2016,2,17,16,0,0.0,73.0,8.4,15.0,73.0,70.47,54.31
2016,2,17,16,15,0.0,61.5,8.45,14.5,61.5,59.4,45.03
2016,2,17,16,30,0.0,50.0,8.5,14.0,50.0,48.31,35.57
2016,2,17,16,45,0.0,38.0,8.55,14.0,38.0,36.7,25.47
2016,2,17,17,0,0.0,26.0,8.6,14.0,26.0,25.09,15.33
2016,2,17,17,15,0.0,16.5,8.6,14.0,16.5,15.92,7.69
2016,2,17,17,30,0.0,7.0,8.6,14.0,7.0,6.75,0.0
2016,2,17,17,45,0.0,3.5,8.6,14.0,3.5,3.44,0.0
2016,2,17,18,0,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,8.4,13.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,8.05,13.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,7.25,12.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,6.45,11.5,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,5.9,11.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,2,18,7,15,86.5,20.5,6.0,12.0,29.0,51.99,0.0
2016,2,18,7,30,173.0,41.0,6.1,12.0,58.0,120.44,86.01
2016,2,18,7,45,271.5,56.0,6.25,12.5,100.0,181.82,142.38
2016,2,18,8,0,370.0,71.0,6.4,13.0,142.0,252.78,204.91
2016,2,18,8,15,440.5,81.0,6.35,13.0,188.5,313.24,258.94
2016,2,18,8,30,511.0,91.0,6.3,13.0,235.0,379.06,316.55
2016,2,18,8,45,560.5,97.5,6.3,13.0,281.5,436.08,365.81
2016,2,18,9,0,610.0,104.0,6.3,13.0,328.0,494.05,414.78
2016,2,18,9,15,644.0,109.5,6.2,13.0,371.0,542.8,455.04
2016,2,18,9,30,678.0,115.0,6.1,13.0,414.0,591.67,494.51
2016,2,18,9,45,712.5,116.0,6.1,13.0,454.0,635.63,529.71
2016,2,18,10,0,747.0,117.0,6.1,13.0,494.0,678.89,563.83
2016,2,18,10,15,764.0,119.5,6.05,13.0,526.5,709.92,587.21
2016,2,18,10,30,781.0,122.0,6.0,13.0,559.0,738.83,608.31
2016,2,18,10,45,794.5,123.5,6.0,13.0,585.5,761.57,624.76
2016,2,18,11,0,808.0,125.0,6.0,13.0,612.0,778.64,636.89
2016,2,18,11,15,567.0,202.0,5.95,13.0,548.5,677.49,554.61
2016,2,18,11,30,326.0,279.0,5.9,13.0,485.0,563.28,459.01
2016,2,18,11,45,318.5,289.0,5.85,13.5,493.0,566.44,460.18
2016,2,18,12,0,311.0,299.0,5.8,14.0,501.0,568.26,459.96
2016,2,18,12,15,572.5,214.0,5.7,14.0,587.5,684.05,555.94
2016,2,18,12,30,834.0,129.0,5.6,14.0,674.0,787.18,637.4
2016,2,18,12,45,854.5,118.0,5.6,14.0,672.5,777.24,629.5
2016,2,18,13,0,875.0,107.0,5.6,14.0,671.0,763.5,619.39
2016,2,18,13,15,578.5,194.0,5.5,14.0,564.0,621.55,505.83
2016,2,18,13,30,282.0,281.0,5.4,14.0,457.0,486.0,393.57
2016,2,18,13,45,563.0,192.5,5.35,14.0,528.0,574.46,468.77
2016,2,18,14,0,844.0,104.0,5.3,14.0,599.0,641.16,523.93
2016,2,18,14,15,831.0,102.0,5.2,13.5,570.5,600.53,491.21
2016,2,18,14,30,818.0,100.0,5.1,13.0,542.0,558.45,457.05
2016,2,18,14,45,802.5,96.5,5.0,13.0,507.0,512.34,418.1
2016,2,18,15,0,787.0,93.0,4.9,13.0,472.0,465.51,377.72
2016,2,18,15,15,763.0,89.5,4.75,13.0,431.5,414.61,333.14
2016,2,18,15,30,739.0,86.0,4.6,13.0,391.0,363.48,287.49
2016,2,18,15,45,710.0,80.5,4.5,13.0,347.0,310.29,239.51
2016,2,18,16,0,681.0,75.0,4.4,13.0,303.0,258.84,192.45
2016,2,18,16,15,631.5,69.5,4.1,12.5,255.5,204.9,144.4
2016,2,18,16,30,582.0,64.0,3.8,12.0,208.0,155.51,101.52
2016,2,18,16,45,509.5,55.5,3.55,12.0,161.5,105.6,62.09
2016,2,18,17,0,437.0,47.0,3.3,12.0,115.0,63.49,34.16
2016,2,18,17,15,313.0,35.0,3.15,12.0,74.5,27.27,17.56
2016,2,18,17,30,189.0,23.0,3.0,12.0,34.0,18.04,1.99
2016,2,18,17,45,94.5,11.5,2.95,12.0,17.0,11.3,0.0
2016,2,18,18,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,2,19,7,15,166.0,16.5,5.8,12.0,33.5,74.88,2.58
2016,2,19,7,30,332.0,33.0,6.1,12.0,67.0,163.67,118.49
2016,2,19,7,45,422.0,43.0,6.4,12.5,110.5,225.49,177.1
2016,2,19,8,0,512.0,53.0,6.7,13.0,154.0,295.43,240.05
2016,2,19,8,15,573.0,60.0,6.85,13.0,201.5,355.54,294.7
2016,2,19,8,30,634.0,67.0,7.0,13.0,249.0,419.64,351.53
2016,2,19,8,45,668.5,73.0,7.2,13.0,294.0,471.22,396.84
2016,2,19,9,0,703.0,79.0,7.4,13.0,339.0,523.63,441.74
2016,2,19,9,15,731.0,83.0,7.45,13.0,382.0,570.01,480.61
2016,2,19,9,30,759.0,87.0,7.5,13.0,425.0,613.48,516.44
2016,2,19,9,45,545.0,147.5,7.55,13.5,401.0,553.89,463.38
2016,2,19,10,0,331.0,208.0,7.6,14.0,377.0,472.83,392.3
2016,2,19,10,15,467.0,184.5,7.5,14.0,439.0,561.66,466.28
2016,2,19,10,30,603.0,161.0,7.4,14.0,501.0,649.72,538.18
2016,2,19,10,45,490.0,206.5,7.35,14.0,490.5,617.02,508.47
2016,2,19,11,0,377.0,252.0,7.3,14.0,480.0,574.18,471.02
2016,2,19,11,15,368.5,262.5,7.1,13.5,491.0,580.27,475.66
2016,2,19,11,30,360.0,273.0,6.9,13.0,502.0,584.74,478.91
2016,2,19,11,45,317.5,287.0,6.75,13.0,492.0,564.47,461.07
2016,2,19,12,0,275.0,301.0,6.6,13.0,482.0,542.95,442.36
2016,2,19,12,15,195.0,306.5,6.35,13.0,435.0,474.89,386.13
2016,2,19,12,30,115.0,312.0,6.1,13.0,388.0,408.43,330.88
2016,2,19,12,45,60.0,254.0,5.9,13.0,293.5,302.48,244.87
2016,2,19,13,0,5.0,196.0,5.7,13.0,199.0,195.81,156.87
2016,2,19,13,15,33.0,236.0,5.4,13.0,257.0,260.41,210.35
2016,2,19,13,30,61.0,276.0,5.1,13.0,315.0,319.37,258.28
2016,2,19,13,45,30.5,194.0,4.85,13.0,213.5,212.78,171.58
2016,2,19,14,0,0.0,112.0,4.6,13.0,112.0,108.56,85.41
2016,2,19,14,15,45.0,177.5,4.35,13.0,202.0,201.71,163.37
2016,2,19,14,30,90.0,243.0,4.1,13.0,292.0,289.69,235.09
2016,2,19,14,45,51.0,208.5,3.95,13.0,236.0,230.69,186.75
2016,2,19,15,0,12.0,174.0,3.8,13.0,180.0,174.16,140.48
2016,2,19,15,15,14.5,164.5,3.75,12.5,171.0,165.07,133.55
2016,2,19,15,30,17.0,155.0,3.7,12.0,162.0,155.69,126.18
2016,2,19,15,45,13.0,138.5,3.7,12.0,144.0,137.23,110.95
2016,2,19,16,0,9.0,122.0,3.7,12.0,126.0,119.23,95.99
2016,2,19,16,15,4.5,104.5,3.65,11.5,106.5,100.66,80.59
2016,2,19,16,30,0.0,87.0,3.6,11.0,87.0,82.67,65.45
2016,2,19,16,45,0.0,67.5,3.55,11.0,67.5,64.0,49.19
2016,2,19,17,0,0.0,48.0,3.5,11.0,48.0,45.57,32.97
2016,2,19,17,15,0.0,31.0,3.45,11.0,31.0,29.64,19.82
2016,2,19,17,30,0.0,14.0,3.4,11.0,14.0,13.51,1.41
2016,2,19,17,45,0.0,7.0,3.4,11.0,7.0,6.88,0.0
2016,2,19,18,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,20,7,15,123.0,19.0,3.6,9.0,32.0,65.45,13.28
2016,2,20,7,30,246.0,38.0,3.6,9.0,64.0,141.39,104.63
2016,2,20,7,45,319.0,52.5,3.6,9.5,105.0,197.14,156.6
2016,2,20,8,0,392.0,67.0,3.6,10.0,146.0,259.72,212.55
2016,2,20,8,15,440.5,78.5,3.45,10.0,189.0,313.1,260.42
2016,2,20,8,30,489.0,90.0,3.3,10.0,232.0,369.86,309.82
2016,2,20,8,45,540.5,92.0,3.15,10.0,274.0,423.19,355.25
2016,2,20,9,0,592.0,94.0,3.0,10.0,316.0,476.84,399.75
2016,2,20,9,15,566.5,114.0,2.85,10.0,347.0,503.35,420.3
2016,2,20,9,30,541.0,134.0,2.7,10.0,378.0,523.03,434.86
2016,2,20,9,45,624.0,122.5,2.55,10.5,426.5,586.66,484.29
2016,2,20,10,0,707.0,111.0,2.4,11.0,475.0,648.86,531.01
2016,2,20,10,15,572.0,163.5,2.25,11.0,469.5,617.94,502.71
2016,2,20,10,30,437.0,216.0,2.1,11.0,464.0,582.67,471.4
2016,2,20,10,45,649.5,162.0,1.95,11.5,549.5,697.37,560.1
2016,2,20,11,0,862.0,108.0,1.8,12.0,635.0,808.69,637.84
2016,2,20,11,15,653.0,181.0,1.65,12.0,587.0,730.42,577.06
2016,2,20,11,30,444.0,254.0,1.5,12.0,539.0,639.95,505.11
2016,2,20,11,45,421.5,264.0,1.4,12.0,538.5,630.8,497.53
2016,2,20,12,0,399.0,274.0,1.3,12.0,538.0,613.03,483.06
2016,2,20,12,15,368.5,283.5,1.3,12.0,527.5,594.41,468.52
2016,2,20,12,30,338.0,293.0,1.3,12.0,517.0,574.81,453.24
2016,2,20,12,45,627.0,193.5,1.35,12.5,605.0,691.77,545.22
2016,2,20,13,0,916.0,94.0,1.4,13.0,693.0,783.1,611.5
2016,2,20,13,15,912.0,93.5,1.5,13.0,679.5,758.62,594.53
2016,2,20,13,30,908.0,93.0,1.6,13.0,666.0,731.2,576.62
2016,2,20,13,45,901.0,91.5,1.7,13.0,644.5,697.93,553.8
2016,2,20,14,0,894.0,90.0,1.8,13.0,623.0,662.21,527.57
2016,2,20,14,15,884.0,88.5,1.9,13.0,594.5,622.43,497.53
2016,2,20,14,30,874.0,87.0,2.0,13.0,566.0,581.56,465.74
2016,2,20,14,45,862.5,83.5,2.15,13.5,531.5,535.13,428.14
2016,2,20,15,0,851.0,80.0,2.3,14.0,497.0,487.48,388.43
2016,2,20,15,15,830.0,77.0,2.4,13.5,456.0,435.28,345.12
2016,2,20,15,30,809.0,74.0,2.5,13.0,415.0,383.25,300.43
2016,2,20,15,45,781.0,70.0,2.6,13.0,369.5,328.37,251.71
2016,2,20,16,0,753.0,66.0,2.7,13.0,324.0,274.99,203.29
2016,2,20,16,15,709.0,61.0,2.65,12.5,275.5,218.83,153.17
2016,2,20,16,30,665.0,56.0,2.6,12.0,227.0,166.54,107.32
2016,2,20,16,45,596.5,49.5,2.55,12.0,178.0,112.47,63.95
2016,2,20,17,0,528.0,43.0,2.5,12.0,129.0,67.1,33.56
2016,2,20,17,15,409.5,32.5,2.5,11.5,85.5,25.35,16.22
2016,2,20,17,30,291.0,22.0,2.5,11.0,42.0,17.13,4.6
2016,2,20,17,45,145.5,11.0,2.55,11.0,21.0,10.81,0.0
2016,2,20,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,7,15,216.5,16.0,3.2,10.0,40.0,91.29,31.69
2016,2,21,7,30,433.0,32.0,3.3,10.0,80.0,199.15,148.14
2016,2,21,7,45,526.5,40.0,3.45,10.5,128.0,265.6,210.31
2016,2,21,8,0,620.0,48.0,3.6,11.0,176.0,337.45,274.84
2016,2,21,8,15,676.0,53.5,3.6,11.0,226.0,399.06,330.22
2016,2,21,8,30,732.0,59.0,3.6,11.0,276.0,463.88,386.51
2016,2,21,8,45,771.0,62.5,3.6,11.5,325.0,519.51,432.96
2016,2,21,9,0,810.0,66.0,3.6,12.0,374.0,575.99,478.48
2016,2,21,9,15,835.5,69.0,3.55,12.0,419.0,623.68,516.45
2016,2,21,9,30,861.0,72.0,3.5,12.0,464.0,670.45,552.54
2016,2,21,9,45,880.5,74.0,3.5,12.5,503.5,706.24,577.26
2016,2,21,10,0,900.0,76.0,3.5,13.0,543.0,744.36,603.41
2016,2,21,10,15,912.5,77.5,3.45,13.0,576.5,774.5,624.15
2016,2,21,10,30,925.0,79.0,3.4,13.0,610.0,801.91,642.79
2016,2,21,10,45,934.5,80.5,3.4,13.0,636.5,824.05,657.76
2016,2,21,11,0,944.0,82.0,3.4,13.0,663.0,842.98,670.46
2016,2,21,11,15,949.5,82.5,3.4,13.0,682.0,854.23,677.7
2016,2,21,11,30,955.0,83.0,3.4,13.0,701.0,861.98,682.57
2016,2,21,11,45,957.5,84.0,3.4,13.5,711.5,864.28,682.43
2016,2,21,12,0,960.0,85.0,3.4,14.0,722.0,862.94,679.86
2016,2,21,12,15,960.5,85.0,3.5,14.0,724.0,855.28,674.76
2016,2,21,12,30,961.0,85.0,3.6,14.0,726.0,844.03,667.23
2016,2,21,12,45,958.5,84.5,3.7,14.0,720.0,826.39,655.16
2016,2,21,13,0,956.0,84.0,3.8,14.0,714.0,805.39,640.71
2016,2,21,13,15,951.5,83.5,3.9,14.0,700.0,779.67,622.78
2016,2,21,13,30,947.0,83.0,4.0,14.0,686.0,750.89,602.54
2016,2,21,13,45,935.5,84.0,4.15,14.0,663.0,716.11,577.86
2016,2,21,14,0,924.0,85.0,4.3,14.0,640.0,678.99,549.62
2016,2,21,14,15,913.0,83.5,4.45,14.0,610.0,637.51,517.27
2016,2,21,14,30,902.0,82.0,4.6,14.0,580.0,594.16,482.56
2016,2,21,14,45,707.0,121.0,4.75,14.0,496.5,494.53,401.67
2016,2,21,15,0,512.0,160.0,4.9,14.0,413.0,405.85,328.86
2016,2,21,15,15,513.0,144.5,4.95,13.5,380.0,365.63,295.18
2016,2,21,15,30,514.0,129.0,5.0,13.0,347.0,324.38,259.46
2016,2,21,15,45,634.0,98.0,5.05,13.0,338.0,307.95,240.34
2016,2,21,16,0,754.0,67.0,5.1,13.0,329.0,278.28,207.71
2016,2,21,16,15,708.5,62.5,4.95,12.5,279.5,222.04,156.9
2016,2,21,16,30,663.0,58.0,4.8,12.0,230.0,168.3,109.41
2016,2,21,16,45,592.0,51.0,4.65,12.0,181.0,114.82,66.2
2016,2,21,17,0,521.0,44.0,4.5,12.0,132.0,68.87,34.93
2016,2,21,17,15,402.0,34.0,4.4,11.5,88.0,27.67,18.29
2016,2,21,17,30,283.0,24.0,4.3,11.0,44.0,18.88,6.73
2016,2,21,17,45,141.5,12.0,4.25,11.0,22.0,11.8,0.0
2016,2,21,18,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
