Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,22,7,15,229.0,16.0,2.95,10.0,42.5,96.32,42.77
2016,2,22,7,30,458.0,32.0,3.0,10.0,85.0,209.16,156.88
2016,2,22,7,45,545.0,39.5,3.1,10.5,132.5,271.08,215.09
2016,2,22,8,0,632.0,47.0,3.2,11.0,180.0,343.98,280.31
2016,2,22,8,15,686.0,52.5,3.15,11.0,230.0,405.32,335.13
2016,2,22,8,30,740.0,58.0,3.1,11.0,280.0,469.7,390.64
2016,2,22,8,45,775.5,61.5,3.05,11.5,328.5,523.8,435.36
2016,2,22,9,0,811.0,65.0,3.0,12.0,377.0,578.48,478.9
2016,2,22,9,15,836.0,68.0,3.0,12.5,421.5,625.98,515.55
2016,2,22,9,30,861.0,71.0,3.0,13.0,466.0,672.54,549.98
2016,2,22,9,45,878.0,73.5,3.0,13.5,505.5,707.22,573.53
2016,2,22,10,0,895.0,76.0,3.0,14.0,545.0,744.12,598.44
2016,2,22,10,15,908.0,77.5,2.95,14.0,578.5,774.58,619.11
2016,2,22,10,30,921.0,79.0,2.9,14.0,612.0,802.34,637.69
2016,2,22,10,45,928.5,81.0,2.9,14.5,638.0,823.44,650.5
2016,2,22,11,0,936.0,83.0,2.9,15.0,664.0,841.3,661.02
2016,2,22,11,15,749.5,147.0,2.9,15.0,621.0,776.13,613.13
2016,2,22,11,30,563.0,211.0,2.9,15.0,578.0,692.91,549.19
2016,2,22,11,45,758.0,149.0,2.95,15.5,651.0,785.21,619.04
2016,2,22,12,0,953.0,87.0,3.0,16.0,724.0,863.04,672.82
2016,2,22,12,15,954.5,87.0,3.05,16.0,727.0,856.17,667.45
2016,2,22,12,30,956.0,87.0,3.1,16.0,730.0,845.72,660.38
2016,2,22,12,45,821.5,130.0,3.2,16.0,679.5,776.67,611.53
2016,2,22,13,0,687.0,173.0,3.3,16.0,629.0,706.22,559.62
2016,2,22,13,15,812.5,131.0,3.35,16.0,659.0,734.74,583.28
2016,2,22,13,30,938.0,89.0,3.4,16.0,689.0,754.11,598.06
2016,2,22,13,45,932.0,87.5,3.45,16.0,668.0,720.51,574.04
2016,2,22,14,0,926.0,86.0,3.5,16.0,647.0,684.3,546.66
2016,2,22,14,15,916.5,84.5,3.45,16.0,618.0,643.55,514.71
2016,2,22,14,30,907.0,83.0,3.4,16.0,589.0,600.81,480.57
2016,2,22,14,45,892.5,81.0,3.4,16.0,553.0,553.19,441.99
2016,2,22,15,0,878.0,79.0,3.4,16.0,517.0,504.49,401.55
2016,2,22,15,15,858.0,76.5,3.2,16.0,475.0,451.75,356.49
2016,2,22,15,30,838.0,74.0,3.0,16.0,433.0,399.02,310.36
2016,2,22,15,45,808.0,71.0,2.9,16.0,386.5,342.74,260.67
2016,2,22,16,0,778.0,68.0,2.8,16.0,340.0,288.1,211.52
2016,2,22,16,15,734.5,63.0,2.65,15.5,290.5,230.36,160.46
2016,2,22,16,30,691.0,58.0,2.5,15.0,241.0,176.42,113.46
2016,2,22,16,45,621.5,51.5,2.45,14.5,190.5,120.28,68.66
2016,2,22,17,0,552.0,45.0,2.4,14.0,140.0,73.01,36.68
2016,2,22,17,15,434.5,35.0,2.35,14.0,94.5,29.74,19.96
2016,2,22,17,30,317.0,25.0,2.3,14.0,49.0,19.67,7.98
2016,2,22,17,45,158.5,12.5,2.25,14.0,24.5,12.29,0.0
2016,2,22,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,6.5,1.85,12.0,6.5,0.0,0.0
2016,2,23,7,0,0.0,13.0,2.0,12.0,13.0,12.78,0.0
2016,2,23,7,15,223.5,24.5,2.15,12.0,51.0,106.28,55.15
2016,2,23,7,30,447.0,36.0,2.3,12.0,89.0,211.31,158.47
2016,2,23,7,45,539.5,44.0,2.5,12.5,138.5,279.04,220.18
2016,2,23,8,0,632.0,52.0,2.7,13.0,188.0,354.81,286.84
2016,2,23,8,15,687.5,57.5,2.85,13.0,239.0,414.13,339.56
2016,2,23,8,30,743.0,63.0,3.0,13.0,290.0,479.71,395.66
2016,2,23,8,45,783.5,66.5,3.15,13.0,340.0,537.05,443.66
2016,2,23,9,0,824.0,70.0,3.3,13.0,390.0,595.28,491.05
2016,2,23,9,15,849.5,73.0,3.25,13.0,436.0,643.7,528.96
2016,2,23,9,30,875.0,76.0,3.2,13.0,482.0,691.14,564.68
2016,2,23,9,45,895.5,77.5,3.15,13.5,523.0,727.59,589.19
2016,2,23,10,0,916.0,79.0,3.1,14.0,564.0,766.38,615.08
2016,2,23,10,15,928.5,81.0,2.9,14.0,598.0,797.52,635.22
2016,2,23,10,30,941.0,83.0,2.7,14.0,632.0,825.85,653.01
2016,2,23,10,45,950.0,84.5,2.5,14.5,659.0,847.86,664.73
2016,2,23,11,0,959.0,86.0,2.3,15.0,686.0,866.57,673.91
2016,2,23,11,15,964.5,87.0,2.15,15.0,705.0,878.47,679.88
2016,2,23,11,30,970.0,88.0,2.0,15.0,724.0,886.78,683.39
2016,2,23,11,45,970.5,89.5,1.9,15.5,734.5,887.93,681.29
2016,2,23,12,0,971.0,91.0,1.8,16.0,745.0,885.39,676.84
2016,2,23,12,15,971.0,91.0,1.7,16.0,747.0,877.12,669.9
2016,2,23,12,30,971.0,91.0,1.6,16.0,749.0,865.23,660.67
2016,2,23,12,45,967.5,91.5,1.55,16.5,742.0,847.6,647.06
2016,2,23,13,0,964.0,92.0,1.5,17.0,735.0,826.58,631.32
2016,2,23,13,15,959.0,91.0,1.45,17.0,720.0,799.59,612.78
2016,2,23,13,30,954.0,90.0,1.4,17.0,705.0,769.55,592.19
2016,2,23,13,45,945.0,89.5,1.35,17.5,682.0,734.42,566.95
2016,2,23,14,0,936.0,89.0,1.3,18.0,659.0,696.81,538.52
2016,2,23,14,15,925.0,87.5,1.35,17.5,629.0,654.68,508.89
2016,2,23,14,30,914.0,86.0,1.4,17.0,599.0,610.65,476.89
2016,2,23,14,45,897.0,84.0,1.45,17.0,561.5,561.66,439.21
2016,2,23,15,0,880.0,82.0,1.5,17.0,524.0,511.07,399.15
2016,2,23,15,15,843.5,73.5,1.5,16.5,469.0,444.84,346.55
2016,2,23,15,30,807.0,65.0,1.5,16.0,414.0,380.3,293.61
2016,2,23,15,45,753.5,70.0,1.5,16.0,368.5,325.47,246.44
2016,2,23,16,0,700.0,75.0,1.5,16.0,323.0,273.38,200.88
2016,2,23,16,15,654.0,70.5,1.5,15.5,276.0,219.3,153.87
2016,2,23,16,30,608.0,66.0,1.5,15.0,229.0,169.37,110.96
2016,2,23,16,45,526.5,60.0,1.55,15.0,180.5,118.14,70.74
2016,2,23,17,0,445.0,54.0,1.6,15.0,132.0,75.8,42.22
2016,2,23,17,15,344.5,41.0,1.65,14.5,89.0,35.66,21.4
2016,2,23,17,30,244.0,28.0,1.7,14.0,46.0,22.43,10.69
2016,2,23,17,45,122.0,14.0,1.75,14.0,23.0,13.76,0.0
2016,2,23,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,6.0,1.15,11.0,6.0,0.0,0.0
2016,2,24,7,0,0.0,12.0,1.2,11.0,12.0,11.8,0.0
2016,2,24,7,15,179.0,25.5,1.3,11.0,47.5,95.15,54.43
2016,2,24,7,30,358.0,39.0,1.4,11.0,83.0,184.88,140.01
2016,2,24,7,45,452.0,48.0,1.55,11.5,130.0,250.49,198.67
2016,2,24,8,0,546.0,57.0,1.7,12.0,177.0,324.37,263.0
2016,2,24,8,15,602.0,63.5,1.65,12.0,225.5,384.23,314.96
2016,2,24,8,30,658.0,70.0,1.6,12.0,274.0,447.58,367.99
2016,2,24,8,45,699.5,74.0,1.6,12.5,322.0,502.57,412.18
2016,2,24,9,0,741.0,78.0,1.6,13.0,370.0,556.42,454.04
2016,2,24,9,15,767.5,81.5,1.5,13.0,414.0,603.33,489.4
2016,2,24,9,30,794.0,85.0,1.4,13.0,458.0,649.54,523.09
2016,2,24,9,45,814.0,87.5,1.3,13.5,497.0,688.96,548.6
2016,2,24,10,0,834.0,90.0,1.2,14.0,536.0,726.65,572.08
2016,2,24,10,15,847.5,92.5,1.15,14.5,568.5,757.41,590.64
2016,2,24,10,30,861.0,95.0,1.1,15.0,601.0,785.62,607.2
2016,2,24,10,45,869.5,96.5,1.05,15.5,626.5,806.0,618.14
2016,2,24,11,0,878.0,98.0,1.0,16.0,652.0,823.33,626.99
2016,2,24,11,15,884.0,99.0,0.95,16.0,670.5,830.22,629.96
2016,2,24,11,30,890.0,100.0,0.9,16.0,689.0,838.56,634.13
2016,2,24,11,45,892.0,101.0,0.9,16.5,699.0,840.28,633.56
2016,2,24,12,0,894.0,102.0,0.9,17.0,709.0,838.6,630.93
2016,2,24,12,15,894.5,102.0,1.0,17.0,711.0,831.22,627.4
2016,2,24,12,30,895.0,102.0,1.1,17.0,713.0,820.49,621.67
2016,2,24,12,45,897.5,100.0,1.2,17.0,707.5,805.86,613.29
2016,2,24,13,0,900.0,98.0,1.3,17.0,702.0,787.91,602.62
2016,2,24,13,15,895.0,97.0,1.4,17.0,688.0,762.25,586.51
2016,2,24,13,30,890.0,96.0,1.5,17.0,674.0,733.74,568.27
2016,2,24,13,45,882.0,95.0,1.65,17.0,652.0,700.51,546.83
2016,2,24,14,0,874.0,94.0,1.8,17.0,630.0,664.94,521.67
2016,2,24,14,15,862.5,92.0,1.85,17.0,601.0,625.19,491.96
2016,2,24,14,30,851.0,90.0,1.9,17.0,572.0,582.26,459.16
2016,2,24,14,45,834.0,88.5,1.95,17.0,536.5,535.5,422.52
2016,2,24,15,0,817.0,87.0,2.0,17.0,501.0,488.03,384.27
2016,2,24,15,15,795.5,84.0,2.0,16.5,460.0,436.63,342.38
2016,2,24,15,30,774.0,81.0,2.0,16.0,419.0,385.54,299.38
2016,2,24,15,45,696.0,82.0,2.05,16.0,362.0,318.59,243.13
2016,2,24,16,0,618.0,83.0,2.1,16.0,305.0,259.17,192.54
2016,2,24,16,15,621.0,72.5,2.05,15.5,268.5,215.07,152.2
2016,2,24,16,30,624.0,62.0,2.0,15.0,232.0,169.95,111.14
2016,2,24,16,45,557.5,55.0,1.95,15.0,183.5,118.53,69.77
2016,2,24,17,0,491.0,48.0,1.9,15.0,135.0,74.2,39.02
2016,2,24,17,15,385.0,37.0,1.9,14.5,92.0,32.98,18.35
2016,2,24,17,30,279.0,26.0,1.9,14.0,49.0,20.2,9.62
2016,2,24,17,45,139.5,13.0,1.95,14.0,24.5,12.78,0.0
2016,2,24,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,6,45,33.5,6.0,0.2,12.0,7.0,0.0,0.0
2016,2,25,7,0,67.0,12.0,0.2,12.0,14.0,28.65,0.0
2016,2,25,7,15,192.5,27.5,0.25,12.0,49.0,103.34,63.3
2016,2,25,7,30,318.0,43.0,0.3,12.0,84.0,175.85,132.81
2016,2,25,7,45,400.5,54.5,0.35,12.5,129.0,238.28,187.28
2016,2,25,8,0,483.0,66.0,0.4,13.0,174.0,307.79,246.21
2016,2,25,8,15,539.5,74.0,0.45,13.0,222.0,367.21,296.28
2016,2,25,8,30,596.0,82.0,0.5,13.0,270.0,430.21,347.67
2016,2,25,8,45,636.5,87.5,0.55,13.5,316.5,484.19,389.91
2016,2,25,9,0,677.0,93.0,0.6,14.0,363.0,539.46,431.78
2016,2,25,9,15,705.0,97.5,0.65,14.0,406.0,586.28,466.95
2016,2,25,9,30,733.0,102.0,0.7,14.0,449.0,632.7,501.1
2016,2,25,9,45,679.0,122.5,0.75,14.5,464.5,637.84,502.61
2016,2,25,10,0,625.0,143.0,0.8,15.0,480.0,637.21,500.19
2016,2,25,10,15,599.0,162.5,0.8,15.5,501.0,651.6,508.22
2016,2,25,10,30,573.0,182.0,0.8,16.0,522.0,659.4,511.32
2016,2,25,10,45,511.5,214.5,0.8,16.5,527.5,653.55,503.77
2016,2,25,11,0,450.0,247.0,0.8,17.0,533.0,643.43,493.38
2016,2,25,11,15,504.5,233.0,0.75,17.0,562.0,674.62,515.68
2016,2,25,11,30,559.0,219.0,0.7,17.0,591.0,704.33,536.16
2016,2,25,11,45,559.0,223.0,0.65,17.5,600.0,706.89,535.39
2016,2,25,12,0,559.0,227.0,0.6,18.0,609.0,707.18,533.43
2016,2,25,12,15,709.0,171.0,0.45,18.0,657.0,765.6,573.83
2016,2,25,12,30,859.0,115.0,0.3,18.0,705.0,812.82,601.77
2016,2,25,12,45,868.0,110.0,0.2,18.0,702.0,800.14,591.12
2016,2,25,13,0,877.0,105.0,0.1,18.0,699.0,780.9,577.47
2016,2,25,13,15,873.0,104.5,0.2,18.0,685.5,759.66,565.41
2016,2,25,13,30,869.0,104.0,0.3,18.0,672.0,732.47,549.51
2016,2,25,13,45,858.0,104.0,0.4,18.5,650.0,698.33,527.52
2016,2,25,14,0,847.0,104.0,0.5,19.0,628.0,662.09,502.55
2016,2,25,14,15,835.5,102.0,0.7,18.5,599.0,621.6,476.87
2016,2,25,14,30,824.0,100.0,0.9,18.0,570.0,579.54,448.53
2016,2,25,14,45,803.5,99.0,1.1,18.0,534.5,532.33,413.97
2016,2,25,15,0,783.0,98.0,1.3,18.0,499.0,484.78,377.56
2016,2,25,15,15,761.0,94.5,1.55,17.5,458.0,434.03,338.0
2016,2,25,15,30,739.0,91.0,1.8,17.0,417.0,382.81,296.24
2016,2,25,15,45,709.0,86.0,2.05,17.0,372.0,328.8,250.26
2016,2,25,16,0,679.0,81.0,2.3,17.0,327.0,276.64,204.61
2016,2,25,16,15,635.5,75.0,2.25,16.5,279.5,222.46,157.42
2016,2,25,16,30,592.0,69.0,2.2,16.0,232.0,172.23,114.08
2016,2,25,16,45,536.5,59.5,2.15,15.5,185.0,121.4,72.94
2016,2,25,17,0,481.0,50.0,2.1,15.0,138.0,76.48,41.04
2016,2,25,17,15,377.0,39.0,2.0,14.5,94.5,35.6,20.01
2016,2,25,17,30,273.0,28.0,1.9,14.0,51.0,21.95,11.41
2016,2,25,17,45,136.5,14.0,1.85,14.0,25.5,13.76,0.0
2016,2,25,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,6.5,1.2,13.0,6.5,0.0,0.0
2016,2,26,7,0,0.0,13.0,1.3,13.0,13.0,12.78,0.0
2016,2,26,7,15,90.0,30.5,1.4,13.0,42.5,71.5,45.09
2016,2,26,7,30,180.0,48.0,1.5,13.0,72.0,127.65,96.94
2016,2,26,7,45,223.0,66.5,1.65,13.0,109.0,174.42,138.69
2016,2,26,8,0,266.0,85.0,1.8,13.0,146.0,224.84,182.99
2016,2,26,8,15,294.0,102.5,1.85,13.0,184.5,269.9,222.06
2016,2,26,8,30,322.0,120.0,1.9,13.0,223.0,316.74,261.62
2016,2,26,8,45,350.5,132.5,1.95,13.5,260.5,359.44,296.46
2016,2,26,9,0,379.0,145.0,2.0,14.0,298.0,411.69,337.79
2016,2,26,9,15,372.0,164.5,2.0,14.0,328.5,433.31,354.34
2016,2,26,9,30,365.0,184.0,2.0,14.0,359.0,461.36,375.45
2016,2,26,9,45,367.0,201.0,2.05,14.5,388.5,491.27,397.17
2016,2,26,10,0,369.0,218.0,2.1,15.0,418.0,519.94,417.52
2016,2,26,10,15,450.0,208.5,2.05,15.0,467.0,586.97,468.69
2016,2,26,10,30,531.0,199.0,2.0,15.0,516.0,647.34,513.79
2016,2,26,10,45,487.0,225.0,2.0,15.0,525.5,647.24,511.22
2016,2,26,11,0,443.0,251.0,2.0,15.0,535.0,643.66,506.62
2016,2,26,11,15,442.5,259.5,2.0,15.0,550.0,654.08,513.6
2016,2,26,11,30,442.0,268.0,2.0,15.0,565.0,662.6,519.08
2016,2,26,11,45,447.0,270.0,2.05,15.0,574.0,666.89,522.14
2016,2,26,12,0,452.0,272.0,2.1,15.0,583.0,669.3,523.9
2016,2,26,12,15,425.5,282.0,2.15,15.0,575.5,652.62,511.05
2016,2,26,12,30,399.0,292.0,2.2,15.0,568.0,628.57,493.06
2016,2,26,12,45,361.0,299.0,2.3,15.0,547.5,598.12,470.24
2016,2,26,13,0,323.0,306.0,2.4,15.0,527.0,567.5,447.11
2016,2,26,13,15,368.5,287.5,2.45,15.0,534.5,572.48,452.38
2016,2,26,13,30,414.0,269.0,2.5,15.0,542.0,574.21,454.84
2016,2,26,13,45,363.0,271.5,2.65,15.0,505.5,527.67,419.24
2016,2,26,14,0,312.0,274.0,2.8,15.0,469.0,483.01,384.86
2016,2,26,14,15,308.0,261.0,2.85,15.0,446.0,454.17,362.93
2016,2,26,14,30,304.0,248.0,2.9,15.0,423.0,424.87,340.21
2016,2,26,14,45,308.5,230.5,2.95,15.0,399.0,395.31,317.03
2016,2,26,15,0,313.0,213.0,3.0,15.0,375.0,364.79,292.56
2016,2,26,15,15,293.5,197.5,3.05,14.5,339.5,324.55,260.29
2016,2,26,15,30,274.0,182.0,3.1,14.0,304.0,285.67,228.53
2016,2,26,15,45,137.0,122.0,3.15,14.0,183.0,165.31,131.08
2016,2,26,16,0,0.0,62.0,3.2,14.0,62.0,59.92,45.44
2016,2,26,16,15,303.0,63.5,3.1,13.5,148.0,132.71,96.91
2016,2,26,16,30,606.0,65.0,3.0,13.0,234.0,172.45,115.52
2016,2,26,16,45,541.0,57.5,2.9,13.0,186.5,121.34,73.5
2016,2,26,17,0,476.0,50.0,2.8,13.0,139.0,77.19,41.93
2016,2,26,17,15,371.5,39.5,2.55,13.0,96.0,36.8,20.63
2016,2,26,17,30,267.0,29.0,2.3,13.0,53.0,22.7,12.44
2016,2,26,17,45,133.5,14.5,2.05,13.0,26.5,14.25,0.0
2016,2,26,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,11.0,2.0,11.5,11.0,10.81,0.0
2016,2,27,7,0,0.0,22.0,2.0,12.0,22.0,21.63,0.0
2016,2,27,7,15,222.5,30.5,2.1,12.0,61.0,118.72,79.71
2016,2,27,7,30,445.0,39.0,2.2,12.0,100.0,220.34,169.25
2016,2,27,7,45,532.0,45.5,2.3,12.5,148.5,285.49,227.79
2016,2,27,8,0,619.0,52.0,2.4,13.0,197.0,358.1,291.24
2016,2,27,8,15,669.0,57.5,2.35,13.0,246.5,415.36,341.21
2016,2,27,8,30,719.0,63.0,2.3,13.0,296.0,477.97,393.67
2016,2,27,8,45,754.0,66.5,2.3,13.0,344.0,531.7,437.61
2016,2,27,9,0,789.0,70.0,2.3,13.0,392.0,586.0,480.65
2016,2,27,9,15,813.0,73.0,2.25,13.0,436.0,632.6,516.33
2016,2,27,9,30,837.0,76.0,2.2,13.0,480.0,678.23,549.3
2016,2,27,9,45,851.5,79.0,2.15,13.5,518.5,715.68,574.05
2016,2,27,10,0,866.0,82.0,2.1,14.0,557.0,746.42,593.5
2016,2,27,10,15,878.5,84.0,2.05,14.0,590.0,776.6,613.43
2016,2,27,10,30,891.0,86.0,2.0,14.0,623.0,804.13,631.3
2016,2,27,10,45,897.0,88.5,1.95,14.5,648.5,824.15,642.56
2016,2,27,11,0,903.0,91.0,1.9,15.0,674.0,840.97,651.59
2016,2,27,11,15,783.5,138.5,1.9,15.0,654.5,808.48,627.88
2016,2,27,11,30,664.0,186.0,1.9,15.0,635.0,762.8,594.83
2016,2,27,11,45,648.0,196.0,1.95,15.0,639.0,758.42,591.65
2016,2,27,12,0,632.0,206.0,2.0,15.0,643.0,751.37,586.18
2016,2,27,12,15,581.0,225.0,2.05,15.0,627.5,720.52,563.01
2016,2,27,12,30,530.0,244.0,2.1,15.0,612.0,690.96,540.72
2016,2,27,12,45,514.5,247.5,2.2,15.0,603.0,672.15,527.38
2016,2,27,13,0,499.0,251.0,2.3,15.0,594.0,651.85,512.72
2016,2,27,13,15,547.0,228.0,2.35,15.0,596.5,650.33,513.15
2016,2,27,13,30,595.0,205.0,2.4,15.0,599.0,644.72,510.24
2016,2,27,13,45,742.0,149.5,2.45,15.0,625.0,671.9,533.15
2016,2,27,14,0,889.0,94.0,2.5,15.0,651.0,682.95,543.33
2016,2,27,14,15,772.0,121.5,2.5,15.0,589.5,607.18,484.23
2016,2,27,14,30,655.0,149.0,2.5,15.0,528.0,535.77,428.14
2016,2,27,14,45,748.0,117.5,2.5,15.0,525.0,525.41,419.89
2016,2,27,15,0,841.0,86.0,2.5,15.0,522.0,505.84,402.87
2016,2,27,15,15,820.5,83.0,2.5,15.0,480.5,453.44,358.94
2016,2,27,15,30,800.0,80.0,2.5,15.0,439.0,401.2,314.09
2016,2,27,15,45,775.5,75.0,2.5,15.0,393.5,346.04,265.8
2016,2,27,16,0,751.0,70.0,2.5,15.0,348.0,292.07,217.46
2016,2,27,16,15,710.0,65.5,2.45,14.5,299.0,236.05,167.78
2016,2,27,16,30,669.0,61.0,2.4,14.0,250.0,182.0,120.28
2016,2,27,16,45,612.0,54.0,2.35,13.5,201.0,128.72,76.38
2016,2,27,17,0,555.0,47.0,2.3,13.0,152.0,81.43,42.28
2016,2,27,17,15,450.0,38.0,2.4,12.5,106.0,37.63,19.77
2016,2,27,17,30,345.0,29.0,2.5,12.0,60.0,22.5,12.66
2016,2,27,17,45,172.5,14.5,2.6,12.0,30.0,11.1,0.0
2016,2,27,18,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,4.0,2.75,11.0,4.0,3.93,0.0
2016,2,28,7,0,0.0,8.0,2.8,11.0,8.0,7.71,0.0
2016,2,28,7,15,0.0,22.0,2.85,11.5,22.0,21.24,10.94
2016,2,28,7,30,0.0,36.0,2.9,12.0,36.0,35.11,23.81
2016,2,28,7,45,0.0,53.5,3.0,12.5,53.5,53.15,39.57
2016,2,28,8,0,0.0,71.0,3.1,13.0,71.0,71.0,55.01
2016,2,28,8,15,0.0,88.5,3.05,13.0,88.5,88.74,70.23
2016,2,28,8,30,0.0,106.0,3.0,13.0,106.0,106.42,85.14
2016,2,28,8,45,0.5,122.5,2.95,13.0,123.0,123.27,99.15
2016,2,28,9,0,1.0,139.0,2.9,13.0,140.0,140.15,112.99
2016,2,28,9,15,37.5,174.0,2.8,13.0,192.5,208.25,169.86
2016,2,28,9,30,74.0,209.0,2.7,13.0,245.0,273.11,222.91
2016,2,28,9,45,222.0,215.5,2.65,13.5,336.0,396.31,323.82
2016,2,28,10,0,370.0,222.0,2.6,14.0,427.0,527.67,427.0
2016,2,28,10,15,394.5,231.0,2.55,14.0,460.5,563.42,453.05
2016,2,28,10,30,419.0,240.0,2.5,14.0,494.0,607.1,485.08
2016,2,28,10,45,496.0,223.0,2.5,14.5,536.5,655.86,521.51
2016,2,28,11,0,573.0,206.0,2.5,15.0,579.0,704.49,557.18
2016,2,28,11,15,544.0,224.0,2.55,15.0,585.5,702.88,554.4
2016,2,28,11,30,515.0,242.0,2.6,15.0,592.0,698.52,550.06
2016,2,28,11,45,464.0,266.0,2.65,15.0,585.5,679.82,534.74
2016,2,28,12,0,413.0,290.0,2.7,15.0,579.0,652.13,513.07
2016,2,28,12,15,320.5,312.5,2.75,15.0,537.5,595.5,468.9
2016,2,28,12,30,228.0,335.0,2.8,15.0,496.0,532.25,419.49
2016,2,28,12,45,319.5,311.0,2.9,15.0,534.0,580.15,458.47
2016,2,28,13,0,411.0,287.0,3.0,15.0,572.0,617.19,488.37
2016,2,28,13,15,431.5,274.5,3.05,15.0,568.0,613.26,485.77
2016,2,28,13,30,452.0,262.0,3.1,15.0,564.0,601.55,477.65
2016,2,28,13,45,346.0,277.0,3.15,15.0,504.0,523.54,416.83
2016,2,28,14,0,240.0,292.0,3.2,15.0,444.0,451.65,360.13
2016,2,28,14,15,322.0,261.0,3.2,15.0,455.0,464.47,371.82
2016,2,28,14,30,404.0,230.0,3.2,15.0,466.0,466.9,374.53
2016,2,28,14,45,203.0,198.5,3.25,15.0,317.0,308.12,247.97
2016,2,28,15,0,2.0,167.0,3.3,15.0,168.0,162.52,129.25
2016,2,28,15,15,39.5,179.5,3.3,14.5,197.5,191.66,153.99
2016,2,28,15,30,77.0,192.0,3.3,14.0,227.0,215.65,173.69
2016,2,28,15,45,107.5,174.0,3.3,14.0,217.5,204.41,163.82
2016,2,28,16,0,138.0,156.0,3.3,14.0,208.0,189.32,150.12
2016,2,28,16,15,122.0,137.0,3.3,13.5,178.5,158.54,124.43
2016,2,28,16,30,106.0,118.0,3.3,13.0,149.0,129.48,100.15
2016,2,28,16,45,91.5,96.5,3.3,13.0,119.5,100.32,75.69
2016,2,28,17,0,77.0,75.0,3.3,13.0,90.0,73.02,53.27
2016,2,28,17,15,51.5,54.0,3.3,13.0,63.0,47.94,33.63
2016,2,28,17,30,26.0,33.0,3.3,13.0,36.0,30.17,19.12
2016,2,28,17,45,13.0,16.5,3.3,13.0,18.0,15.57,0.0
2016,2,28,18,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,29,6,45,94.5,9.0,2.35,10.5,13.5,29.51,0.0
2016,2,29,7,0,189.0,18.0,2.4,11.0,27.0,79.99,1.97
2016,2,29,7,15,322.0,29.5,2.45,11.0,67.5,152.37,109.56
2016,2,29,7,30,455.0,41.0,2.5,11.0,108.0,231.25,180.81
2016,2,29,7,45,541.5,47.5,2.6,11.5,157.5,297.76,240.48
2016,2,29,8,0,628.0,54.0,2.7,12.0,207.0,371.68,305.0
2016,2,29,8,15,676.5,59.5,2.7,12.5,257.0,429.3,354.6
2016,2,29,8,30,725.0,65.0,2.7,13.0,307.0,492.0,406.39
2016,2,29,8,45,757.5,69.0,2.7,13.5,355.0,545.46,449.12
2016,2,29,9,0,790.0,73.0,2.7,14.0,403.0,599.29,490.71
2016,2,29,9,15,813.5,76.0,2.65,14.0,447.5,645.87,526.23
2016,2,29,9,30,837.0,79.0,2.6,14.0,492.0,691.42,558.64
2016,2,29,9,45,847.5,83.5,2.55,14.5,529.5,727.79,582.59
2016,2,29,10,0,858.0,88.0,2.5,15.0,567.0,761.79,604.45
2016,2,29,10,15,870.5,90.0,2.4,15.0,600.0,787.17,620.6
2016,2,29,10,30,883.0,92.0,2.3,15.0,633.0,814.59,638.11
2016,2,29,10,45,894.5,92.0,2.25,15.5,659.5,836.12,650.48
2016,2,29,11,0,906.0,92.0,2.2,16.0,686.0,854.61,660.7
2016,2,29,11,15,912.0,93.0,2.1,16.0,704.0,866.42,667.08
2016,2,29,11,30,918.0,94.0,2.0,16.0,722.0,874.81,671.19
2016,2,29,11,45,925.0,92.5,1.95,16.5,733.5,877.81,670.96
2016,2,29,12,0,932.0,91.0,1.9,17.0,745.0,877.26,668.48
2016,2,29,12,15,933.0,91.0,1.9,17.0,747.5,869.8,663.23
2016,2,29,12,30,934.0,91.0,1.9,17.0,750.0,858.81,655.77
2016,2,29,12,45,935.0,89.5,1.9,17.5,744.5,842.73,643.74
2016,2,29,13,0,936.0,88.0,1.9,18.0,739.0,823.23,629.51
2016,2,29,13,15,784.5,141.5,1.85,18.0,680.0,745.76,575.52
2016,2,29,13,30,633.0,195.0,1.8,18.0,621.0,669.73,518.92
2016,2,29,13,45,599.0,198.5,1.8,18.0,591.5,628.53,489.05
2016,2,29,14,0,565.0,202.0,1.8,18.0,562.0,585.78,457.36
2016,2,29,14,15,601.5,179.5,1.75,18.0,547.0,565.52,442.7
2016,2,29,14,30,638.0,157.0,1.7,18.0,532.0,539.21,422.88
2016,2,29,14,45,739.0,122.0,1.65,18.5,530.5,531.18,415.62
2016,2,29,15,0,840.0,87.0,1.6,19.0,529.0,513.25,399.57
2016,2,29,15,15,819.5,84.0,1.5,19.0,487.5,460.55,356.46
2016,2,29,15,30,799.0,81.0,1.4,19.0,446.0,408.02,312.59
2016,2,29,15,45,733.0,79.5,1.3,19.0,388.0,341.15,257.27
2016,2,29,16,0,667.0,78.0,1.2,19.0,330.0,278.45,204.65
2016,2,29,16,15,613.0,77.5,1.1,18.5,284.5,226.8,160.62
2016,2,29,16,30,559.0,77.0,1.0,18.0,239.0,180.24,121.23
2016,2,29,16,45,497.5,68.0,0.95,18.0,192.0,130.04,80.85
2016,2,29,17,0,436.0,59.0,0.9,18.0,145.0,86.54,49.44
2016,2,29,17,15,352.0,46.0,0.85,17.5,102.5,45.57,25.86
2016,2,29,17,30,268.0,33.0,0.8,17.0,60.0,25.71,15.62
2016,2,29,17,45,134.0,16.5,0.8,17.0,30.0,12.77,0.0
2016,2,29,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,15.5,2.15,12.5,15.5,15.24,0.0
2016,3,1,7,0,0.0,31.0,2.3,13.0,31.0,35.44,5.35
2016,3,1,7,15,240.0,36.5,2.35,13.0,73.0,133.88,97.08
2016,3,1,7,30,480.0,42.0,2.4,13.0,115.0,243.5,189.72
2016,3,1,7,45,560.0,49.0,2.5,13.5,165.0,309.44,248.41
2016,3,1,8,0,640.0,56.0,2.6,14.0,215.0,382.14,311.31
2016,3,1,8,15,687.5,61.5,2.5,14.0,265.5,439.92,360.9
2016,3,1,8,30,735.0,67.0,2.4,14.0,316.0,502.74,412.63
2016,3,1,8,45,668.0,87.5,2.35,14.5,339.0,517.92,423.9
2016,3,1,9,0,601.0,108.0,2.3,15.0,362.0,523.15,426.62
2016,3,1,9,15,646.0,108.0,2.35,15.0,407.5,574.49,466.88
2016,3,1,9,30,691.0,108.0,2.4,15.0,453.0,626.6,506.62
2016,3,1,9,45,625.5,140.5,2.45,15.5,471.0,633.85,508.86
2016,3,1,10,0,560.0,173.0,2.5,16.0,489.0,631.04,503.79
2016,3,1,10,15,737.0,128.0,2.5,16.0,568.0,735.82,582.69
2016,3,1,10,30,914.0,83.0,2.5,16.0,647.0,832.66,650.34
2016,3,1,10,45,924.5,83.0,2.55,16.0,673.5,853.88,663.79
2016,3,1,11,0,935.0,83.0,2.6,16.0,700.0,871.93,675.77
2016,3,1,11,15,940.5,84.0,2.55,16.0,719.0,883.57,682.59
2016,3,1,11,30,946.0,85.0,2.5,16.0,738.0,891.68,687.1
2016,3,1,11,45,952.0,84.0,2.5,16.0,749.0,894.39,688.46
2016,3,1,12,0,958.0,83.0,2.5,16.0,760.0,893.46,687.49
2016,3,1,12,15,959.0,83.0,2.5,16.0,762.5,885.79,682.03
2016,3,1,12,30,960.0,83.0,2.5,16.0,765.0,874.5,674.24
2016,3,1,12,45,959.5,82.5,2.5,16.0,759.0,857.88,662.89
2016,3,1,13,0,959.0,82.0,2.5,16.0,753.0,837.79,649.22
2016,3,1,13,15,954.5,81.5,2.5,16.0,738.5,811.29,631.1
2016,3,1,13,30,950.0,81.0,2.5,16.0,724.0,781.71,610.81
2016,3,1,13,45,943.5,80.0,2.55,16.0,701.5,747.27,587.28
2016,3,1,14,0,937.0,79.0,2.6,16.0,679.0,710.21,561.66
2016,3,1,14,15,926.5,77.5,2.6,16.0,648.5,667.66,529.78
2016,3,1,14,30,916.0,76.0,2.6,16.0,618.0,623.19,495.4
2016,3,1,14,45,902.5,74.0,2.6,16.0,581.5,574.87,457.22
2016,3,1,15,0,889.0,72.0,2.6,16.0,545.0,525.37,417.08
2016,3,1,15,15,869.5,69.5,2.55,15.5,502.0,471.69,373.12
2016,3,1,15,30,850.0,67.0,2.5,15.0,459.0,417.95,327.68
2016,3,1,15,45,821.5,64.5,2.5,15.0,412.0,360.09,277.25
2016,3,1,16,0,793.0,62.0,2.5,15.0,365.0,304.55,227.57
2016,3,1,16,15,754.0,58.5,2.3,14.5,315.0,247.19,176.36
2016,3,1,16,30,715.0,55.0,2.1,14.0,265.0,193.12,128.27
2016,3,1,16,45,652.5,50.0,1.95,14.0,214.0,137.9,82.18
2016,3,1,17,0,590.0,45.0,1.8,14.0,163.0,89.3,46.4
2016,3,1,17,15,493.0,37.0,1.7,13.5,116.0,41.75,20.1
2016,3,1,17,30,396.0,29.0,1.6,13.0,69.0,21.71,12.71
2016,3,1,17,45,198.0,14.5,1.55,13.0,34.5,10.63,0.0
2016,3,1,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,2,6,45,22.0,10.0,2.05,12.5,11.5,14.79,0.0
2016,3,2,7,0,44.0,20.0,2.2,13.0,23.0,35.87,10.1
2016,3,2,7,15,100.0,38.5,2.3,13.0,52.0,84.73,61.26
2016,3,2,7,30,156.0,57.0,2.4,13.0,81.0,131.72,102.82
2016,3,2,7,45,180.0,77.0,2.5,13.5,115.0,172.01,138.53
2016,3,2,8,0,204.0,97.0,2.6,14.0,149.0,214.09,175.05
2016,3,2,8,15,223.0,116.0,2.5,14.0,183.5,254.02,209.17
2016,3,2,8,30,242.0,135.0,2.4,14.0,218.0,295.05,243.34
2016,3,2,8,45,384.0,131.0,2.3,14.5,285.0,393.36,323.76
2016,3,2,9,0,526.0,127.0,2.2,15.0,352.0,494.56,403.87
2016,3,2,9,15,371.5,173.5,2.2,15.0,341.0,450.81,366.41
2016,3,2,9,30,217.0,220.0,2.2,15.0,330.0,395.78,319.85
2016,3,2,9,45,278.0,228.5,2.25,15.0,380.0,463.73,373.58
2016,3,2,10,0,339.0,237.0,2.3,15.0,430.0,525.68,421.29
2016,3,2,10,15,414.0,231.0,2.35,15.0,479.5,592.83,472.58
2016,3,2,10,30,489.0,225.0,2.4,15.0,529.0,653.42,518.31
2016,3,2,10,45,485.5,236.5,2.5,15.5,548.5,668.93,527.85
2016,3,2,11,0,482.0,248.0,2.6,16.0,568.0,682.31,536.14
2016,3,2,11,15,496.5,249.0,2.7,16.0,586.5,697.48,547.38
2016,3,2,11,30,511.0,250.0,2.8,16.0,605.0,710.77,557.25
2016,3,2,11,45,349.5,298.0,2.95,16.0,542.5,616.04,483.78
2016,3,2,12,0,188.0,346.0,3.1,16.0,480.0,521.02,408.85
2016,3,2,12,15,313.0,318.5,3.2,16.0,542.0,599.34,471.64
2016,3,2,12,30,438.0,291.0,3.3,16.0,604.0,673.02,528.94
2016,3,2,12,45,301.0,316.5,3.4,16.0,531.0,574.61,452.43
2016,3,2,13,0,164.0,342.0,3.5,16.0,458.0,479.98,378.05
2016,3,2,13,15,157.5,339.5,3.5,15.5,449.0,466.72,368.97
2016,3,2,13,30,151.0,337.0,3.5,15.0,440.0,453.22,359.31
2016,3,2,13,45,97.5,304.5,3.5,15.0,370.5,371.86,295.66
2016,3,2,14,0,44.0,272.0,3.5,15.0,301.0,298.77,237.67
2016,3,2,14,15,35.5,252.5,3.45,15.0,275.0,271.25,216.18
2016,3,2,14,30,27.0,233.0,3.4,15.0,249.0,242.44,193.41
2016,3,2,14,45,25.0,218.5,3.4,15.0,233.0,225.56,180.22
2016,3,2,15,0,23.0,204.0,3.4,15.0,217.0,208.87,167.07
2016,3,2,15,15,94.0,203.5,3.35,14.5,248.5,240.12,193.22
2016,3,2,15,30,165.0,203.0,3.3,14.0,280.0,263.67,211.99
2016,3,2,15,45,165.0,182.0,3.3,14.0,252.5,233.65,186.83
2016,3,2,16,0,165.0,161.0,3.3,14.0,225.0,203.57,161.3
2016,3,2,16,15,148.0,142.0,3.15,14.0,194.0,170.9,133.72
2016,3,2,16,30,131.0,123.0,3.0,14.0,163.0,140.04,107.69
2016,3,2,16,45,119.0,101.5,2.95,14.0,132.5,109.68,82.13
2016,3,2,17,0,107.0,80.0,2.9,14.0,102.0,80.88,58.49
2016,3,2,17,15,80.5,58.5,2.8,13.5,72.5,53.38,37.51
2016,3,2,17,30,54.0,37.0,2.7,13.0,43.0,32.28,21.77
2016,3,2,17,45,27.0,18.5,2.6,13.0,21.5,16.73,1.02
2016,3,2,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
