Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,9.5,2.2,13.0,9.5,9.34,0.0
2016,3,3,7,0,0.0,19.0,2.2,13.0,19.0,18.35,4.65
2016,3,3,7,15,22.0,38.5,2.3,13.0,42.5,49.17,34.23
2016,3,3,7,30,44.0,58.0,2.4,13.0,66.0,79.85,61.14
2016,3,3,7,45,60.0,79.5,2.5,13.5,93.5,112.17,89.25
2016,3,3,8,0,76.0,101.0,2.6,14.0,121.0,145.62,117.99
2016,3,3,8,15,86.0,122.0,2.5,14.0,149.0,182.69,149.36
2016,3,3,8,30,96.0,143.0,2.4,14.0,177.0,214.57,175.86
2016,3,3,8,45,52.5,148.0,2.3,14.0,167.0,188.27,153.29
2016,3,3,9,0,9.0,153.0,2.2,14.0,157.0,159.64,128.43
2016,3,3,9,15,4.5,139.0,2.1,14.0,141.0,140.88,112.58
2016,3,3,9,30,0.0,125.0,2.0,14.0,125.0,122.7,97.17
2016,3,3,9,45,21.5,181.5,1.95,14.5,193.5,197.04,158.07
2016,3,3,10,0,43.0,238.0,1.9,15.0,262.0,282.07,225.45
2016,3,3,10,15,55.0,258.5,1.9,15.0,291.5,313.8,249.87
2016,3,3,10,30,67.0,279.0,1.9,15.0,321.0,345.74,274.42
2016,3,3,10,45,102.0,299.5,1.95,15.0,366.5,396.75,314.24
2016,3,3,11,0,137.0,320.0,2.0,15.0,412.0,456.8,360.15
2016,3,3,11,15,135.0,328.5,2.2,15.0,421.5,463.59,364.95
2016,3,3,11,30,133.0,337.0,2.4,15.0,431.0,469.79,369.65
2016,3,3,11,45,134.5,340.0,2.6,15.0,436.0,472.38,371.84
2016,3,3,12,0,136.0,343.0,2.8,15.0,441.0,474.43,373.66
2016,3,3,12,15,94.0,330.5,2.7,14.5,398.5,415.87,328.29
2016,3,3,12,30,52.0,318.0,2.6,14.0,356.0,365.73,289.03
2016,3,3,12,45,73.0,326.5,2.55,14.0,379.0,389.52,308.19
2016,3,3,13,0,94.0,335.0,2.5,14.0,402.0,412.19,326.04
2016,3,3,13,15,95.0,327.5,2.4,14.0,394.0,401.68,317.87
2016,3,3,13,30,96.0,320.0,2.3,14.0,386.0,390.87,309.64
2016,3,3,13,45,54.5,273.0,2.25,14.0,310.5,309.69,245.98
2016,3,3,14,0,13.0,226.0,2.2,14.0,235.0,229.02,181.79
2016,3,3,14,15,14.5,222.0,2.1,14.0,231.5,225.21,179.23
2016,3,3,14,30,16.0,218.0,2.0,14.0,228.0,221.23,176.32
2016,3,3,14,45,156.0,223.5,1.95,14.5,308.5,306.86,246.23
2016,3,3,15,0,296.0,229.0,1.9,15.0,389.0,376.88,300.61
2016,3,3,15,15,159.5,203.5,1.9,14.5,289.0,271.81,217.21
2016,3,3,15,30,23.0,178.0,1.9,14.0,189.0,180.58,144.53
2016,3,3,15,45,15.5,158.0,1.9,14.0,165.0,157.06,125.81
2016,3,3,16,0,8.0,138.0,1.9,14.0,141.0,134.4,107.49
2016,3,3,16,15,4.0,120.5,1.75,14.0,122.0,115.87,92.36
2016,3,3,16,30,0.0,103.0,1.6,14.0,103.0,97.85,77.51
2016,3,3,16,45,0.0,83.5,1.5,14.0,83.5,79.17,61.72
2016,3,3,17,0,0.0,64.0,1.4,14.0,64.0,60.67,45.84
2016,3,3,17,15,0.0,45.5,1.3,14.0,45.5,43.28,30.7
2016,3,3,17,30,0.0,27.0,1.2,14.0,27.0,26.07,16.58
2016,3,3,17,45,0.0,13.5,1.2,14.0,13.5,13.02,0.79
2016,3,3,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,8.5,1.75,12.5,8.5,8.36,0.0
2016,3,4,7,0,0.0,17.0,1.9,13.0,17.0,16.41,4.78
2016,3,4,7,15,0.0,35.5,2.05,13.0,35.5,35.42,23.54
2016,3,4,7,30,0.0,54.0,2.2,13.0,54.0,54.59,40.47
2016,3,4,7,45,5.0,74.5,2.35,13.5,76.0,77.97,60.65
2016,3,4,8,0,10.0,95.0,2.5,14.0,98.0,101.61,80.8
2016,3,4,8,15,16.5,114.0,2.65,14.0,119.5,124.69,100.35
2016,3,4,8,30,23.0,133.0,2.8,14.0,141.0,148.27,120.07
2016,3,4,8,45,48.0,158.5,2.95,14.5,178.5,197.62,160.88
2016,3,4,9,0,73.0,184.0,3.1,15.0,216.0,243.02,197.76
2016,3,4,9,15,36.5,153.0,3.3,15.0,169.0,183.34,147.97
2016,3,4,9,30,0.0,122.0,3.5,15.0,122.0,119.56,94.28
2016,3,4,9,45,0.0,108.0,3.7,15.0,108.0,105.12,82.2
2016,3,4,10,0,0.0,94.0,3.9,15.0,94.0,91.03,70.38
2016,3,4,10,15,3.0,146.5,3.9,15.0,148.5,146.1,115.58
2016,3,4,10,30,6.0,199.0,3.9,15.0,203.0,202.1,160.73
2016,3,4,10,45,3.0,153.5,3.95,15.0,155.5,152.88,120.53
2016,3,4,11,0,0.0,108.0,4.0,15.0,108.0,104.83,81.15
2016,3,4,11,15,0.0,68.0,4.0,15.0,68.0,65.8,49.03
2016,3,4,11,30,0.0,28.0,4.0,15.0,28.0,27.08,16.92
2016,3,4,11,45,0.0,68.5,4.05,15.0,68.5,66.3,49.4
2016,3,4,12,0,0.0,109.0,4.1,15.0,109.0,105.76,81.74
2016,3,4,12,15,0.0,115.5,4.2,15.0,115.5,112.14,86.9
2016,3,4,12,30,0.0,122.0,4.3,15.0,122.0,118.51,92.09
2016,3,4,12,45,19.5,211.0,4.4,15.0,225.0,222.45,176.79
2016,3,4,13,0,39.0,300.0,4.5,15.0,328.0,332.55,264.33
2016,3,4,13,15,39.5,293.5,4.45,15.0,321.0,324.25,257.65
2016,3,4,13,30,40.0,287.0,4.4,15.0,314.0,315.87,251.23
2016,3,4,13,45,76.5,297.0,4.35,15.0,347.5,349.62,278.94
2016,3,4,14,0,113.0,307.0,4.3,15.0,381.0,380.63,304.08
2016,3,4,14,15,97.5,289.5,4.1,15.0,351.5,347.76,277.88
2016,3,4,14,30,82.0,272.0,3.9,15.0,322.0,315.99,252.73
2016,3,4,14,45,41.0,195.0,3.75,15.0,220.0,213.1,170.36
2016,3,4,15,0,0.0,118.0,3.6,15.0,118.0,114.13,89.55
2016,3,4,15,15,0.0,109.5,3.55,14.5,109.5,105.83,83.2
2016,3,4,15,30,0.0,101.0,3.5,14.0,101.0,97.57,76.7
2016,3,4,15,45,0.0,64.5,3.5,14.0,64.5,62.34,47.32
2016,3,4,16,0,0.0,28.0,3.5,14.0,28.0,27.03,17.46
2016,3,4,16,15,0.0,24.0,3.6,14.0,24.0,23.16,14.21
2016,3,4,16,30,0.0,20.0,3.7,14.0,20.0,19.29,10.91
2016,3,4,16,45,0.0,16.0,3.8,14.0,16.0,15.43,7.58
2016,3,4,17,0,0.0,12.0,3.9,14.0,12.0,11.57,4.22
2016,3,4,17,15,0.0,8.5,4.05,14.0,8.5,8.19,1.25
2016,3,4,17,30,0.0,5.0,4.2,14.0,5.0,4.82,0.0
2016,3,4,17,45,0.0,2.5,4.35,14.0,2.5,2.41,0.0
2016,3,4,18,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,8.0,5.65,14.0,8.0,7.86,0.0
2016,3,5,7,0,0.0,16.0,6.0,14.0,16.0,15.44,4.9
2016,3,5,7,15,0.0,33.0,6.25,14.0,33.0,32.23,20.9
2016,3,5,7,30,0.0,50.0,6.5,14.0,50.0,49.7,36.24
2016,3,5,7,45,0.0,69.0,6.75,14.5,69.0,69.2,53.08
2016,3,5,8,0,0.0,88.0,7.0,15.0,88.0,88.55,69.56
2016,3,5,8,15,2.5,107.0,7.0,15.0,107.5,109.14,86.98
2016,3,5,8,30,5.0,126.0,7.0,15.0,127.0,129.9,104.33
2016,3,5,8,45,2.5,108.5,7.0,15.0,109.0,108.57,86.18
2016,3,5,9,0,0.0,91.0,7.0,15.0,91.0,88.47,69.06
2016,3,5,9,15,0.0,77.5,7.0,15.0,77.5,74.95,57.54
2016,3,5,9,30,0.0,64.0,7.0,15.0,64.0,61.87,46.43
2016,3,5,9,45,1.5,121.0,7.05,15.5,122.0,119.36,94.02
2016,3,5,10,0,3.0,178.0,7.1,16.0,180.0,178.74,142.28
2016,3,5,10,15,7.5,199.0,7.3,16.0,204.0,203.67,162.38
2016,3,5,10,30,12.0,220.0,7.5,16.0,228.0,228.74,182.53
2016,3,5,10,45,6.0,158.5,7.75,16.0,162.5,160.41,126.73
2016,3,5,11,0,0.0,97.0,8.0,16.0,97.0,93.96,72.05
2016,3,5,11,15,4.0,157.0,8.1,16.0,160.0,156.99,123.65
2016,3,5,11,30,8.0,217.0,8.2,16.0,223.0,220.84,175.29
2016,3,5,11,45,34.5,272.5,8.3,16.5,298.0,307.23,244.86
2016,3,5,12,0,61.0,328.0,8.4,17.0,373.0,387.5,308.4
2016,3,5,12,15,77.5,337.5,8.5,16.5,394.5,409.63,326.81
2016,3,5,12,30,94.0,347.0,8.6,16.0,416.0,431.03,344.76
2016,3,5,12,45,47.0,207.5,8.7,16.0,242.0,245.53,196.41
2016,3,5,13,0,0.0,68.0,8.8,16.0,68.0,65.82,48.73
2016,3,5,13,15,0.0,67.0,9.25,15.5,67.0,64.84,48.11
2016,3,5,13,30,0.0,66.0,9.7,15.0,66.0,63.87,47.45
2016,3,5,13,45,0.0,48.0,10.15,15.0,48.0,46.43,33.03
2016,3,5,14,0,0.0,30.0,10.6,15.0,30.0,29.0,18.57
2016,3,5,14,15,0.0,31.5,11.15,15.0,31.5,30.45,19.81
2016,3,5,14,30,0.0,33.0,11.7,15.0,33.0,31.89,21.07
2016,3,5,14,45,0.0,30.5,12.3,15.0,30.5,29.47,19.09
2016,3,5,15,0,0.0,28.0,12.9,15.0,28.0,27.05,17.11
2016,3,5,15,15,0.0,18.5,13.1,15.0,18.5,17.86,9.42
2016,3,5,15,30,0.0,9.0,13.3,15.0,9.0,8.69,1.69
2016,3,5,15,45,0.0,8.5,13.5,15.0,8.5,8.2,1.3
2016,3,5,16,0,0.0,8.0,13.7,15.0,8.0,7.72,0.91
2016,3,5,16,15,0.0,6.5,13.65,15.0,6.5,6.27,0.0
2016,3,5,16,30,0.0,5.0,13.6,15.0,5.0,4.82,0.0
2016,3,5,16,45,0.0,4.0,13.6,15.0,4.0,3.85,0.0
2016,3,5,17,0,0.0,3.0,13.6,15.0,3.0,2.89,0.0
2016,3,5,17,15,0.0,2.0,13.35,14.5,2.0,1.93,0.0
2016,3,5,17,30,0.0,1.0,13.1,14.0,1.0,0.96,0.0
2016,3,5,17,45,0.0,0.5,12.85,14.0,0.5,0.48,0.0
2016,3,5,18,0,0.0,0.0,12.6,14.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,12.2,14.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,11.8,14.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,11.45,14.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,11.1,14.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,10.45,14.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,9.8,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,9.25,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,8.5,13.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,7.95,13.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,7.35,12.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,6,6,45,61.0,16.5,4.8,12.0,21.5,30.83,0.0
2016,3,6,7,0,122.0,33.0,4.8,12.0,43.0,82.57,51.56
2016,3,6,7,15,237.0,49.0,4.95,12.0,85.5,151.44,115.69
2016,3,6,7,30,352.0,65.0,5.1,12.0,128.0,226.75,181.84
2016,3,6,7,45,425.5,76.5,5.25,12.5,176.5,289.5,237.7
2016,3,6,8,0,499.0,88.0,5.4,13.0,225.0,358.78,298.03
2016,3,6,8,15,552.0,96.0,5.45,13.0,275.0,421.14,351.89
2016,3,6,8,30,605.0,104.0,5.5,13.0,325.0,485.27,405.97
2016,3,6,8,45,640.5,110.5,5.6,13.0,372.5,539.5,450.92
2016,3,6,9,0,676.0,117.0,5.7,13.0,420.0,594.54,495.59
2016,3,6,9,15,702.5,121.5,5.65,13.0,464.0,641.49,532.62
2016,3,6,9,30,729.0,126.0,5.6,13.0,508.0,687.85,568.49
2016,3,6,9,45,751.0,128.5,5.6,13.0,547.0,727.64,598.17
2016,3,6,10,0,773.0,131.0,5.6,13.0,586.0,765.92,626.08
2016,3,6,10,15,787.0,134.0,5.5,13.0,619.0,796.51,647.49
2016,3,6,10,30,801.0,137.0,5.4,13.0,652.0,824.7,666.98
2016,3,6,10,45,816.5,136.5,5.35,13.0,678.5,844.47,680.35
2016,3,6,11,0,832.0,136.0,5.3,13.0,705.0,864.85,694.25
2016,3,6,11,15,639.5,211.0,5.35,13.0,655.0,788.57,635.53
2016,3,6,11,30,447.0,286.0,5.4,13.0,605.0,700.78,563.7
2016,3,6,11,45,510.0,265.0,5.45,13.5,634.0,730.4,587.15
2016,3,6,12,0,573.0,244.0,5.5,14.0,663.0,757.61,608.06
2016,3,6,12,15,370.5,302.0,5.65,14.0,573.0,633.75,508.91
2016,3,6,12,30,168.0,360.0,5.8,14.0,483.0,513.13,410.32
2016,3,6,12,45,96.0,318.5,5.95,14.0,388.5,400.03,320.82
2016,3,6,13,0,24.0,277.0,6.1,14.0,294.0,291.53,232.91
2016,3,6,13,15,23.0,272.0,6.25,14.0,288.0,284.72,227.8
2016,3,6,13,30,22.0,267.0,6.4,14.0,282.0,277.92,222.56
2016,3,6,13,45,111.0,290.5,6.55,14.0,364.5,371.99,300.56
2016,3,6,14,0,200.0,314.0,6.7,14.0,447.0,450.84,365.03
2016,3,6,14,15,180.0,300.0,6.8,13.5,416.0,414.7,336.65
2016,3,6,14,30,160.0,286.0,6.9,13.0,385.0,379.69,309.12
2016,3,6,14,45,114.0,263.0,7.05,13.0,331.0,322.56,262.6
2016,3,6,15,0,68.0,240.0,7.2,13.0,277.0,268.03,217.97
2016,3,6,15,15,35.5,199.5,7.3,13.0,219.0,209.38,169.9
2016,3,6,15,30,3.0,159.0,7.4,13.0,161.0,154.21,124.44
2016,3,6,15,45,3.0,148.0,7.5,13.0,150.0,143.1,115.52
2016,3,6,16,0,3.0,137.0,7.6,13.0,139.0,131.97,106.46
2016,3,6,16,15,1.5,119.0,7.65,13.0,120.0,113.93,91.5
2016,3,6,16,30,0.0,101.0,7.7,13.0,101.0,96.15,76.59
2016,3,6,16,45,0.0,81.0,7.8,13.0,81.0,77.08,60.33
2016,3,6,17,0,0.0,61.0,7.9,13.0,61.0,58.19,44.01
2016,3,6,17,15,0.0,44.0,7.95,12.5,44.0,42.18,30.05
2016,3,6,17,30,0.0,27.0,8.0,12.0,27.0,26.07,16.93
2016,3,6,17,45,0.0,13.5,8.1,12.0,13.5,13.02,3.18
2016,3,6,18,0,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,8.25,12.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,8.45,12.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,8.35,12.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,8.15,12.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,6.55,11.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,7.5,10.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,8.5,9.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,8.3,9.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,8.1,9.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,7.45,9.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,6.55,9.5,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,7,6,45,136.0,14.5,4.8,10.0,25.5,47.34,0.0
2016,3,7,7,0,272.0,29.0,5.0,10.0,51.0,128.17,85.17
2016,3,7,7,15,387.0,39.5,5.2,10.0,96.0,194.35,150.13
2016,3,7,7,30,502.0,50.0,5.4,10.0,141.0,272.38,220.47
2016,3,7,7,45,559.0,59.0,5.65,10.0,190.5,333.45,276.9
2016,3,7,8,0,616.0,68.0,5.9,10.0,240.0,398.98,335.9
2016,3,7,8,15,662.5,73.5,5.95,10.0,290.5,458.7,388.55
2016,3,7,8,30,709.0,79.0,6.0,10.0,341.0,520.85,441.84
2016,3,7,8,45,740.0,83.5,6.05,10.0,389.0,574.06,486.52
2016,3,7,9,0,771.0,88.0,6.1,10.0,437.0,625.23,528.62
2016,3,7,9,15,794.5,91.0,6.1,10.0,481.5,671.73,565.39
2016,3,7,9,30,818.0,94.0,6.1,10.0,526.0,717.19,599.81
2016,3,7,9,45,409.0,67.0,6.1,10.5,283.0,397.62,338.01
2016,3,7,10,0,0.0,40.0,6.1,11.0,40.0,38.66,27.17
2016,3,7,10,15,0.0,27.0,6.2,11.0,27.0,26.09,16.53
2016,3,7,10,30,0.0,14.0,6.3,11.0,14.0,13.53,5.83
2016,3,7,10,45,0.0,22.0,6.4,11.0,22.0,21.27,12.37
2016,3,7,11,0,0.0,30.0,6.5,11.0,30.0,29.01,18.89
2016,3,7,11,15,1.0,100.0,6.65,11.0,100.5,97.78,76.59
2016,3,7,11,30,2.0,170.0,6.8,11.0,171.0,168.16,134.83
2016,3,7,11,45,202.5,243.5,6.95,11.5,392.5,436.14,359.1
2016,3,7,12,0,403.0,317.0,7.1,12.0,614.0,683.7,556.55
2016,3,7,12,15,419.5,310.0,7.25,12.0,619.5,691.22,562.13
2016,3,7,12,30,436.0,303.0,7.4,12.0,625.0,690.19,562.01
2016,3,7,12,45,529.0,264.5,7.6,12.0,651.5,717.3,586.27
2016,3,7,13,0,622.0,226.0,7.8,12.0,678.0,741.15,607.68
2016,3,7,13,15,568.5,239.0,7.85,12.0,646.0,694.34,569.84
2016,3,7,13,30,515.0,252.0,7.9,12.0,614.0,649.91,533.76
2016,3,7,13,45,456.0,264.5,7.95,12.0,578.0,601.99,494.6
2016,3,7,14,0,397.0,277.0,8.0,12.0,542.0,552.69,454.16
2016,3,7,14,15,204.5,244.5,8.0,12.0,381.0,375.89,309.05
2016,3,7,14,30,12.0,212.0,8.0,12.0,220.0,212.97,172.32
2016,3,7,14,45,6.0,112.5,8.05,12.5,116.5,112.28,88.95
2016,3,7,15,0,0.0,13.0,8.1,13.0,13.0,12.55,4.99
2016,3,7,15,15,0.0,35.5,8.0,13.0,35.5,34.3,23.48
2016,3,7,15,30,0.0,58.0,7.9,13.0,58.0,56.06,42.03
2016,3,7,15,45,348.0,75.5,7.85,13.0,216.5,203.83,162.74
2016,3,7,16,0,696.0,93.0,7.8,13.0,375.0,312.85,243.05
2016,3,7,16,15,654.0,87.5,7.7,12.5,325.0,256.82,192.23
2016,3,7,16,30,612.0,82.0,7.6,12.0,275.0,204.62,145.19
2016,3,7,16,45,546.5,74.5,7.5,12.0,224.5,151.05,99.47
2016,3,7,17,0,481.0,67.0,7.4,12.0,174.0,104.67,63.51
2016,3,7,17,15,384.5,55.5,7.35,11.5,127.0,60.7,36.04
2016,3,7,17,30,288.0,44.0,7.3,11.0,80.0,33.68,23.71
2016,3,7,17,45,156.5,27.5,7.3,11.0,45.5,21.42,9.73
2016,3,7,18,0,25.0,11.0,7.3,11.0,11.0,10.81,0.0
2016,3,7,18,15,12.5,5.5,7.3,11.0,5.5,0.0,0.0
2016,3,7,18,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,7.75,11.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,7.75,11.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,7.6,10.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,6.85,10.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,6.65,10.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,5.8,9.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,8,6,45,140.5,15.5,4.0,10.5,27.5,58.57,0.0
2016,3,8,7,0,281.0,31.0,4.0,11.0,55.0,133.9,91.54
2016,3,8,7,15,392.0,42.0,3.95,11.0,101.0,200.31,154.78
2016,3,8,7,30,503.0,53.0,3.9,11.0,147.0,278.07,224.08
2016,3,8,7,45,561.5,62.0,3.9,11.5,197.0,340.16,279.78
2016,3,8,8,0,620.0,71.0,3.9,12.0,247.0,406.82,337.57
2016,3,8,8,15,664.0,76.5,3.8,12.0,297.0,465.56,387.76
2016,3,8,8,30,708.0,82.0,3.7,12.0,347.0,526.5,438.12
2016,3,8,8,45,725.0,90.5,3.65,12.0,393.0,575.56,477.48
2016,3,8,9,0,742.0,99.0,3.6,12.0,439.0,623.82,515.12
2016,3,8,9,15,763.5,102.5,3.5,12.0,482.0,668.44,549.04
2016,3,8,9,30,785.0,106.0,3.4,12.0,525.0,709.31,578.15
2016,3,8,9,45,496.0,190.5,3.3,12.0,462.0,602.5,490.54
2016,3,8,10,0,207.0,275.0,3.2,12.0,399.0,461.46,373.6
2016,3,8,10,15,172.0,292.0,3.15,12.0,398.5,454.73,367.17
2016,3,8,10,30,137.0,309.0,3.1,12.0,398.0,445.89,358.44
2016,3,8,10,45,133.0,321.0,3.05,12.0,410.5,455.96,365.45
2016,3,8,11,0,129.0,333.0,3.0,12.0,423.0,465.34,371.84
2016,3,8,11,15,124.0,341.0,2.9,12.0,429.5,468.83,373.66
2016,3,8,11,30,119.0,349.0,2.8,12.0,436.0,471.72,375.08
2016,3,8,11,45,111.0,352.0,2.75,12.0,434.0,458.05,364.06
2016,3,8,12,0,103.0,355.0,2.7,12.0,432.0,452.34,359.18
2016,3,8,12,15,115.5,358.5,2.7,12.0,444.5,471.55,374.08
2016,3,8,12,30,128.0,362.0,2.7,12.0,457.0,482.32,382.49
2016,3,8,12,45,68.0,292.0,2.75,12.0,342.5,349.78,279.13
2016,3,8,13,0,8.0,222.0,2.8,12.0,228.0,223.66,178.02
2016,3,8,13,15,43.0,274.5,2.9,12.0,305.0,307.48,246.37
2016,3,8,13,30,78.0,327.0,3.0,12.0,382.0,385.04,307.97
2016,3,8,13,45,97.5,322.0,3.2,12.0,389.0,390.33,312.8
2016,3,8,14,0,117.0,317.0,3.4,12.0,396.0,397.5,319.3
2016,3,8,14,15,111.0,301.5,3.3,12.0,373.5,369.02,296.97
2016,3,8,14,30,105.0,286.0,3.2,12.0,351.0,344.25,277.54
2016,3,8,14,45,56.0,236.0,3.15,12.0,271.0,261.75,211.31
2016,3,8,15,0,7.0,186.0,3.1,12.0,191.0,183.33,147.49
2016,3,8,15,15,3.5,134.0,2.8,11.5,136.5,131.05,104.98
2016,3,8,15,30,0.0,82.0,2.5,11.0,82.0,79.31,62.03
2016,3,8,15,45,31.0,124.5,2.25,11.0,137.0,131.38,105.85
2016,3,8,16,0,62.0,167.0,2.0,11.0,192.0,178.19,144.12
2016,3,8,16,15,56.5,146.5,1.65,10.5,167.0,153.0,123.07
2016,3,8,16,30,51.0,126.0,1.3,10.0,142.0,128.52,102.59
2016,3,8,16,45,42.0,104.5,1.0,10.0,116.5,103.39,81.42
2016,3,8,17,0,33.0,83.0,0.7,10.0,91.0,79.53,61.34
2016,3,8,17,15,19.5,62.5,1.05,10.0,67.0,57.68,43.15
2016,3,8,17,30,6.0,42.0,1.4,10.0,43.0,39.27,28.84
2016,3,8,17,45,3.0,24.5,1.75,10.0,25.0,23.34,11.9
2016,3,8,18,0,0.0,7.0,2.1,10.0,7.0,6.88,0.0
2016,3,8,18,15,0.0,3.5,2.2,10.0,3.5,0.0,0.0
2016,3,8,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,3.0,4.35,12.0,3.0,2.89,0.0
2016,3,9,7,0,0.0,6.0,4.4,12.0,6.0,5.78,0.0
2016,3,9,7,15,0.0,11.0,4.4,12.0,11.0,10.6,3.27
2016,3,9,7,30,0.0,16.0,4.4,12.0,16.0,15.43,7.56
2016,3,9,7,45,0.0,22.0,4.4,12.5,22.0,21.22,12.61
2016,3,9,8,0,0.0,28.0,4.4,13.0,28.0,27.02,17.61
2016,3,9,8,15,0.0,33.5,4.3,13.0,33.5,32.34,22.16
2016,3,9,8,30,0.0,39.0,4.2,13.0,39.0,37.66,26.67
2016,3,9,8,45,55.5,120.0,4.1,13.0,145.5,158.5,129.92
2016,3,9,9,0,111.0,201.0,4.0,13.0,252.0,295.71,243.26
2016,3,9,9,15,102.0,219.5,3.9,13.0,270.5,304.39,249.13
2016,3,9,9,30,93.0,238.0,3.8,13.0,289.0,319.85,260.6
2016,3,9,9,45,49.5,214.5,3.75,13.5,242.0,260.81,210.98
2016,3,9,10,0,6.0,191.0,3.7,14.0,195.0,194.29,155.09
2016,3,9,10,15,85.5,251.5,3.7,14.0,308.0,330.64,266.85
2016,3,9,10,30,165.0,312.0,3.7,14.0,421.0,472.8,378.82
2016,3,9,10,45,125.5,319.0,3.7,14.5,403.5,447.57,356.28
2016,3,9,11,0,86.0,326.0,3.7,15.0,386.0,412.16,326.72
2016,3,9,11,15,55.0,302.5,3.7,15.0,341.0,358.9,284.38
2016,3,9,11,30,24.0,279.0,3.7,15.0,296.0,297.99,235.69
2016,3,9,11,45,17.0,255.0,3.75,15.0,267.5,266.78,210.98
2016,3,9,12,0,10.0,231.0,3.8,15.0,239.0,235.94,186.34
2016,3,9,12,15,15.0,254.0,3.8,15.0,266.0,263.03,207.97
2016,3,9,12,30,20.0,277.0,3.8,15.0,293.0,289.9,229.19
2016,3,9,12,45,35.5,300.5,3.85,15.5,327.0,331.83,262.0
2016,3,9,13,0,51.0,324.0,3.9,16.0,361.0,366.76,288.99
2016,3,9,13,15,41.0,305.5,3.9,16.0,335.0,337.56,266.13
2016,3,9,13,30,31.0,287.0,3.9,16.0,309.0,308.98,243.85
2016,3,9,13,45,40.5,289.0,3.9,16.0,317.0,315.87,249.81
2016,3,9,14,0,50.0,291.0,3.9,16.0,325.0,321.93,255.02
2016,3,9,14,15,81.0,290.5,3.9,15.5,342.5,338.63,269.58
2016,3,9,14,30,112.0,290.0,3.9,15.0,360.0,352.63,281.82
2016,3,9,14,45,137.5,273.5,3.9,15.0,354.5,346.7,277.68
2016,3,9,15,0,163.0,257.0,3.9,15.0,349.0,336.05,269.57
2016,3,9,15,15,88.5,217.0,3.85,15.0,266.5,251.63,201.78
2016,3,9,15,30,14.0,177.0,3.8,15.0,184.0,176.04,140.73
2016,3,9,15,45,25.5,169.0,3.8,15.0,180.0,171.41,137.25
2016,3,9,16,0,37.0,161.0,3.8,15.0,176.0,164.68,131.66
2016,3,9,16,15,31.0,141.5,3.65,14.5,153.5,141.72,113.01
2016,3,9,16,30,25.0,122.0,3.5,14.0,131.0,119.54,94.84
2016,3,9,16,45,19.0,102.0,3.35,14.0,108.0,99.01,77.72
2016,3,9,17,0,13.0,82.0,3.2,14.0,85.0,78.14,60.18
2016,3,9,17,15,6.5,61.5,3.15,14.0,63.0,57.72,42.87
2016,3,9,17,30,0.0,41.0,3.1,14.0,41.0,38.56,27.79
2016,3,9,17,45,0.0,24.0,3.1,14.0,24.0,22.99,11.9
2016,3,9,18,0,0.0,7.0,3.1,14.0,7.0,6.88,0.0
2016,3,9,18,15,0.0,3.5,3.15,13.5,3.5,0.0,0.0
2016,3,9,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,5.6,12.5,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,15.0,6.05,13.5,15.0,14.48,0.0
2016,3,10,7,0,0.0,30.0,6.2,14.0,30.0,29.89,18.11
2016,3,10,7,15,12.0,51.0,6.3,14.0,53.5,56.49,41.37
2016,3,10,7,30,24.0,72.0,6.4,14.0,77.0,87.37,68.16
2016,3,10,7,45,33.5,93.0,6.5,14.5,102.0,115.19,92.17
2016,3,10,8,0,43.0,114.0,6.6,15.0,127.0,143.71,116.42
2016,3,10,8,15,51.0,134.5,6.8,15.0,152.5,171.49,139.91
2016,3,10,8,30,59.0,155.0,7.0,15.0,178.0,199.82,163.54
2016,3,10,8,45,29.5,95.5,7.2,15.0,107.0,115.4,92.49
2016,3,10,9,0,0.0,36.0,7.4,15.0,36.0,34.77,23.77
2016,3,10,9,15,8.5,117.5,7.4,15.0,122.0,121.07,96.21
2016,3,10,9,30,17.0,199.0,7.4,15.0,208.0,212.12,171.13
2016,3,10,9,45,8.5,118.0,7.4,15.0,122.5,121.63,96.11
2016,3,10,10,0,0.0,37.0,7.4,15.0,37.0,35.76,24.3
2016,3,10,10,15,0.0,28.0,7.3,15.0,28.0,27.06,16.99
2016,3,10,10,30,0.0,19.0,7.2,15.0,19.0,18.36,9.69
2016,3,10,10,45,0.0,78.0,7.1,15.0,78.0,75.49,57.11
2016,3,10,11,0,0.0,137.0,7.0,15.0,137.0,133.59,104.72
2016,3,10,11,15,4.0,179.0,6.85,15.0,182.5,179.02,141.69
2016,3,10,11,30,8.0,221.0,6.7,15.0,228.0,224.73,178.53
2016,3,10,11,45,8.5,223.5,6.6,15.0,230.5,227.38,180.5
2016,3,10,12,0,9.0,226.0,6.5,15.0,233.0,230.01,182.53
2016,3,10,12,15,4.5,174.0,6.35,15.0,177.5,173.81,137.07
2016,3,10,12,30,0.0,122.0,6.2,15.0,122.0,118.49,91.98
2016,3,10,12,45,0.0,122.5,6.05,15.0,122.5,118.95,92.41
2016,3,10,13,0,0.0,123.0,5.9,15.0,123.0,119.4,92.81
2016,3,10,13,15,0.0,121.5,5.65,15.0,121.5,117.89,91.63
2016,3,10,13,30,0.0,120.0,5.4,15.0,120.0,116.38,90.48
2016,3,10,13,45,0.0,76.5,5.2,15.0,76.5,74.05,55.81
2016,3,10,14,0,0.0,33.0,5.0,15.0,33.0,31.91,20.97
2016,3,10,14,15,0.0,38.5,4.8,15.0,38.5,37.23,25.46
2016,3,10,14,30,0.0,44.0,4.6,15.0,44.0,42.54,29.95
2016,3,10,14,45,0.0,28.0,4.45,15.0,28.0,27.06,17.07
2016,3,10,15,0,0.0,12.0,4.3,15.0,12.0,11.59,4.11
2016,3,10,15,15,0.0,43.5,4.2,15.0,43.5,42.04,29.79
2016,3,10,15,30,0.0,75.0,4.1,15.0,75.0,72.53,55.46
2016,3,10,15,45,0.0,71.0,4.05,15.0,71.0,68.64,52.35
2016,3,10,16,0,0.0,67.0,4.0,15.0,67.0,64.76,49.25
2016,3,10,16,15,0.0,58.0,4.0,14.5,58.0,56.04,42.11
2016,3,10,16,30,0.0,49.0,4.0,14.0,49.0,47.33,34.86
2016,3,10,16,45,0.0,40.5,4.0,14.0,40.5,39.11,27.85
2016,3,10,17,0,0.0,32.0,4.0,14.0,32.0,30.89,20.74
2016,3,10,17,15,0.0,23.5,4.2,14.0,23.5,22.67,13.56
2016,3,10,17,30,0.0,15.0,4.4,14.0,15.0,14.46,6.94
2016,3,10,17,45,0.0,8.5,4.6,14.0,8.5,8.19,0.75
2016,3,10,18,0,0.0,2.0,4.8,14.0,2.0,1.97,0.0
2016,3,10,18,15,0.0,1.0,4.95,14.0,1.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,6.9,13.5,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,7.85,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,8.3,13.5,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,8.75,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,9.8,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,10.25,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,10.7,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,10.75,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,10.8,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,6.0,10.85,13.0,6.0,5.78,0.0
2016,3,11,7,0,0.0,12.0,10.9,13.0,12.0,11.57,3.67
2016,3,11,7,15,0.0,20.5,10.5,13.0,20.5,19.77,10.98
2016,3,11,7,30,0.0,29.0,10.1,13.0,29.0,27.99,18.22
2016,3,11,7,45,0.0,39.0,9.75,13.0,39.0,37.66,26.65
2016,3,11,8,0,0.0,49.0,9.4,13.0,49.0,47.33,34.99
2016,3,11,8,15,0.0,58.5,9.25,12.5,58.5,56.53,42.91
2016,3,11,8,30,0.0,68.0,9.1,12.0,68.0,65.73,50.76
2016,3,11,8,45,7.5,120.0,8.95,12.0,123.5,123.34,99.72
2016,3,11,9,0,15.0,172.0,8.8,12.0,179.0,183.02,149.73
2016,3,11,9,15,7.5,129.5,8.55,12.0,133.0,132.63,106.92
2016,3,11,9,30,0.0,87.0,8.3,12.0,87.0,84.17,65.68
2016,3,11,9,45,108.5,185.0,8.05,12.5,252.0,282.22,233.53
2016,3,11,10,0,217.0,283.0,7.8,13.0,417.0,479.9,394.53
2016,3,11,10,15,118.0,264.5,7.75,13.0,338.0,380.65,311.16
2016,3,11,10,30,19.0,246.0,7.7,13.0,259.0,261.26,210.79
2016,3,11,10,45,23.0,262.5,7.7,13.5,279.0,281.43,226.64
2016,3,11,11,0,27.0,279.0,7.7,14.0,299.0,310.1,249.04
2016,3,11,11,15,35.5,298.5,7.7,14.0,325.0,337.53,270.95
2016,3,11,11,30,44.0,318.0,7.7,14.0,351.0,364.77,292.63
2016,3,11,11,45,26.0,267.5,7.7,14.0,287.0,294.34,235.72
2016,3,11,12,0,8.0,217.0,7.7,14.0,223.0,220.06,175.28
2016,3,11,12,15,20.5,263.5,7.75,14.0,279.0,277.31,221.9
2016,3,11,12,30,33.0,310.0,7.8,14.0,335.0,341.14,273.18
2016,3,11,12,45,26.5,293.0,7.9,14.0,313.5,316.52,253.35
2016,3,11,13,0,20.0,276.0,8.0,14.0,292.0,287.24,229.86
2016,3,11,13,15,33.0,293.5,8.15,13.5,318.0,318.95,256.38
2016,3,11,13,30,46.0,311.0,8.3,13.0,344.0,344.61,278.02
2016,3,11,13,45,28.0,266.0,8.5,13.0,286.0,283.62,228.7
2016,3,11,14,0,10.0,221.0,8.7,13.0,228.0,221.97,178.45
2016,3,11,14,15,30.5,246.5,8.65,12.5,266.5,262.0,212.31
2016,3,11,14,30,51.0,272.0,8.6,12.0,305.0,297.5,242.3
2016,3,11,14,45,67.5,263.0,8.6,12.0,304.0,294.78,240.64
2016,3,11,15,0,84.0,254.0,8.6,12.0,303.0,290.44,237.51
2016,3,11,15,15,42.0,165.5,8.55,11.5,190.0,180.28,146.72
2016,3,11,15,30,0.0,77.0,8.5,11.0,77.0,74.47,57.94
2016,3,11,15,45,0.0,60.5,8.5,11.0,60.5,58.47,44.51
2016,3,11,16,0,0.0,44.0,8.5,11.0,44.0,42.5,30.95
2016,3,11,16,15,0.0,38.5,8.45,11.0,38.5,37.18,26.45
2016,3,11,16,30,0.0,33.0,8.4,11.0,33.0,31.85,21.91
2016,3,11,16,45,0.0,26.5,8.4,11.0,26.5,25.57,16.49
2016,3,11,17,0,0.0,20.0,8.4,11.0,20.0,19.29,11.0
2016,3,11,17,15,0.0,15.0,8.35,11.0,15.0,14.46,6.73
2016,3,11,17,30,0.0,10.0,8.3,11.0,10.0,9.64,2.83
2016,3,11,17,45,0.0,5.5,8.25,11.0,5.5,5.3,0.0
2016,3,11,18,0,0.0,1.0,8.2,11.0,1.0,0.98,0.0
2016,3,11,18,15,0.0,0.5,8.2,11.0,0.5,0.49,0.0
2016,3,11,18,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,7.95,11.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,5.05,10.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,12.0,5.05,11.5,12.0,11.57,0.0
2016,3,12,7,0,0.0,24.0,5.3,12.0,24.0,23.17,13.27
2016,3,12,7,15,0.0,42.0,5.6,12.0,42.0,41.15,29.14
2016,3,12,7,30,0.0,60.0,5.9,12.0,60.0,59.54,45.28
2016,3,12,7,45,0.0,80.0,6.2,12.0,80.0,79.99,63.03
2016,3,12,8,0,0.0,100.0,6.5,12.0,100.0,100.34,80.46
2016,3,12,8,15,2.5,118.5,6.7,12.0,120.0,120.38,97.43
2016,3,12,8,30,5.0,137.0,6.9,12.0,140.0,140.61,114.36
2016,3,12,8,45,2.5,126.5,7.1,12.5,128.0,126.85,102.21
2016,3,12,9,0,0.0,116.0,7.3,13.0,116.0,113.72,90.64
2016,3,12,9,15,18.0,169.0,7.4,13.0,179.5,181.31,147.32
2016,3,12,9,30,36.0,222.0,7.5,13.0,243.0,258.95,211.34
2016,3,12,9,45,27.0,224.0,7.65,13.0,240.0,245.7,199.68
2016,3,12,10,0,18.0,226.0,7.8,13.0,237.0,240.27,194.52
2016,3,12,10,15,9.0,182.0,7.8,13.0,187.5,186.97,150.24
2016,3,12,10,30,0.0,138.0,7.8,13.0,138.0,134.73,106.67
2016,3,12,10,45,2.5,167.0,7.8,13.0,169.0,165.9,132.28
2016,3,12,11,0,5.0,196.0,7.8,13.0,200.0,197.2,157.79
2016,3,12,11,15,39.0,269.5,7.8,13.0,299.0,309.52,249.89
2016,3,12,11,30,73.0,343.0,7.8,13.0,398.0,417.04,336.34
2016,3,12,11,45,73.0,348.5,7.8,13.0,404.0,421.4,339.37
2016,3,12,12,0,73.0,354.0,7.8,13.0,410.0,425.46,342.39
2016,3,12,12,15,40.5,286.5,7.8,13.0,318.0,324.52,261.09
2016,3,12,12,30,8.0,219.0,7.8,13.0,226.0,221.38,176.92
2016,3,12,12,45,4.0,172.5,7.85,13.0,176.0,171.52,136.34
2016,3,12,13,0,0.0,126.0,7.9,13.0,126.0,122.34,95.94
2016,3,12,13,15,8.5,192.5,7.9,13.0,199.0,194.36,155.38
2016,3,12,13,30,17.0,259.0,7.9,13.0,272.0,266.13,213.95
2016,3,12,13,45,8.5,165.5,7.9,13.5,172.0,167.02,132.96
2016,3,12,14,0,0.0,72.0,7.9,14.0,72.0,69.68,52.46
2016,3,12,14,15,0.5,124.0,7.8,14.0,124.5,120.46,94.66
2016,3,12,14,30,1.0,176.0,7.7,14.0,177.0,171.14,136.54
2016,3,12,14,45,0.5,168.5,7.65,14.0,169.0,163.31,130.34
2016,3,12,15,0,0.0,161.0,7.6,14.0,161.0,155.53,124.23
2016,3,12,15,15,0.0,92.5,7.45,13.5,92.5,89.48,69.77
2016,3,12,15,30,0.0,24.0,7.3,13.0,24.0,23.18,14.07
2016,3,12,15,45,0.0,78.5,7.15,13.0,78.5,75.91,58.92
2016,3,12,16,0,0.0,133.0,7.0,13.0,133.0,127.35,102.5
2016,3,12,16,15,0.0,115.5,6.9,13.0,115.5,110.42,88.47
2016,3,12,16,30,0.0,98.0,6.8,13.0,98.0,93.6,74.38
2016,3,12,16,45,0.0,80.0,6.7,13.0,80.0,76.42,59.81
2016,3,12,17,0,0.0,62.0,6.6,13.0,62.0,59.37,45.14
2016,3,12,17,15,0.0,46.0,6.45,13.0,46.0,44.27,31.97
2016,3,12,17,30,0.0,30.0,6.3,13.0,30.0,28.97,19.71
2016,3,12,17,45,0.0,17.5,6.15,13.0,17.5,16.88,8.05
2016,3,12,18,0,0.0,5.0,6.0,13.0,5.0,4.82,0.0
2016,3,12,18,15,0.0,2.5,6.0,13.0,2.5,2.46,0.0
2016,3,12,18,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,2.0,5.6,13.0,2.0,1.93,0.0
2016,3,13,7,0,0.0,4.0,5.8,13.0,4.0,3.85,0.0
2016,3,13,7,15,0.0,7.0,5.9,13.0,7.0,6.74,0.05
2016,3,13,7,30,0.0,10.0,6.0,13.0,10.0,9.64,2.59
2016,3,13,7,45,0.0,13.5,6.1,13.5,13.5,13.02,5.52
2016,3,13,8,0,0.0,17.0,6.2,14.0,17.0,16.4,8.41
2016,3,13,8,15,0.0,20.0,6.25,14.0,20.0,19.3,10.88
2016,3,13,8,30,0.0,23.0,6.3,14.0,23.0,22.2,13.32
2016,3,13,8,45,0.0,45.0,6.35,14.0,45.0,43.47,31.34
2016,3,13,9,0,0.0,67.0,6.4,14.0,67.0,64.77,49.21
2016,3,13,9,15,0.0,80.5,6.45,14.0,80.5,77.86,60.03
2016,3,13,9,30,0.0,94.0,6.5,14.0,94.0,91.06,70.87
2016,3,13,9,45,0.0,55.5,6.55,14.0,55.5,53.66,39.47
2016,3,13,10,0,0.0,17.0,6.6,14.0,17.0,16.43,8.16
2016,3,13,10,15,0.0,76.5,6.6,14.0,76.5,74.03,56.26
2016,3,13,10,30,0.0,136.0,6.6,14.0,136.0,132.71,104.58
2016,3,13,10,45,0.0,144.0,6.6,14.0,144.0,140.62,110.86
2016,3,13,11,0,0.0,152.0,6.6,14.0,152.0,148.52,117.17
2016,3,13,11,15,0.0,139.0,6.6,14.0,139.0,135.48,106.39
2016,3,13,11,30,0.0,126.0,6.6,14.0,126.0,122.56,95.73
2016,3,13,11,45,6.5,187.5,6.6,14.0,192.5,189.36,150.38
2016,3,13,12,0,13.0,249.0,6.6,14.0,259.0,256.64,204.66
