Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,12,15,6.5,190.5,6.6,14.0,195.5,191.94,152.24
2016,3,13,12,30,0.0,132.0,6.6,14.0,132.0,128.32,100.3
2016,3,13,12,45,0.0,107.0,6.65,14.0,107.0,103.76,80.25
2016,3,13,13,0,0.0,82.0,6.7,14.0,82.0,79.41,60.26
2016,3,13,13,15,0.5,122.5,6.65,14.0,123.0,119.26,93.12
2016,3,13,13,30,1.0,163.0,6.6,14.0,164.0,159.22,125.88
2016,3,13,13,45,6.0,194.5,6.6,14.0,199.0,193.61,154.14
2016,3,13,14,0,11.0,226.0,6.6,14.0,234.0,227.55,181.94
2016,3,13,14,15,5.5,190.0,6.5,14.0,194.0,188.01,149.91
2016,3,13,14,30,0.0,154.0,6.4,14.0,154.0,149.16,118.28
2016,3,13,14,45,0.0,138.5,6.3,14.0,138.5,134.01,106.09
2016,3,13,15,0,0.0,123.0,6.2,14.0,123.0,118.93,93.87
2016,3,13,15,15,0.0,113.0,6.1,14.0,113.0,109.2,86.05
2016,3,13,15,30,0.0,103.0,6.0,14.0,103.0,99.5,78.2
2016,3,13,15,45,0.0,68.5,5.95,14.0,68.5,66.22,50.48
2016,3,13,16,0,0.0,34.0,5.9,14.0,34.0,32.83,22.33
2016,3,13,16,15,0.0,29.5,5.85,14.0,29.5,28.48,18.7
2016,3,13,16,30,0.0,25.0,5.8,14.0,25.0,24.12,15.02
2016,3,13,16,45,0.0,20.5,5.75,14.0,20.5,19.78,11.31
2016,3,13,17,0,0.0,16.0,5.7,14.0,16.0,15.43,7.55
2016,3,13,17,15,0.0,12.0,5.55,13.5,12.0,11.57,4.19
2016,3,13,17,30,0.0,8.0,5.4,13.0,8.0,7.71,1.11
2016,3,13,17,45,0.0,4.5,5.3,13.0,4.5,4.33,0.0
2016,3,13,18,0,0.0,1.0,5.2,13.0,1.0,0.96,0.0
2016,3,13,18,15,0.0,0.5,5.05,13.0,0.5,0.49,0.0
2016,3,13,18,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,14,6,45,62.0,23.5,4.35,10.5,31.0,48.53,23.86
2016,3,14,7,0,124.0,47.0,4.4,11.0,62.0,101.8,76.02
2016,3,14,7,15,186.5,67.0,4.4,11.0,101.5,153.86,122.24
2016,3,14,7,30,249.0,87.0,4.4,11.0,141.0,212.1,173.73
2016,3,14,7,45,287.0,105.5,4.4,11.5,183.5,262.61,218.02
2016,3,14,8,0,325.0,124.0,4.4,12.0,226.0,316.27,263.88
2016,3,14,8,15,385.0,128.0,4.35,12.0,269.5,376.05,314.47
2016,3,14,8,30,445.0,132.0,4.3,12.0,313.0,433.67,362.45
2016,3,14,8,45,424.0,155.5,4.25,12.0,345.0,463.75,385.9
2016,3,14,9,0,403.0,179.0,4.2,12.0,377.0,490.7,406.25
2016,3,14,9,15,328.0,213.5,4.1,12.0,384.0,479.31,394.59
2016,3,14,9,30,253.0,248.0,4.0,12.0,391.0,470.1,384.35
2016,3,14,9,45,304.0,256.0,3.95,12.5,439.0,524.98,426.99
2016,3,14,10,0,355.0,264.0,3.9,13.0,487.0,581.5,469.79
2016,3,14,10,15,364.5,277.0,3.85,13.0,516.0,609.94,490.37
2016,3,14,10,30,374.0,290.0,3.8,13.0,545.0,637.28,510.08
2016,3,14,10,45,455.5,270.0,3.8,13.0,592.0,698.44,557.31
2016,3,14,11,0,537.0,250.0,3.8,13.0,639.0,751.69,598.04
2016,3,14,11,15,509.0,268.5,3.8,13.0,643.5,748.56,593.83
2016,3,14,11,30,481.0,287.0,3.8,13.0,648.0,742.84,588.15
2016,3,14,11,45,473.0,294.0,3.85,13.0,653.0,740.49,585.97
2016,3,14,12,0,465.0,301.0,3.9,13.0,658.0,736.14,582.35
2016,3,14,12,15,530.0,278.0,3.95,13.0,685.0,762.3,603.53
2016,3,14,12,30,595.0,255.0,4.0,13.0,712.0,785.03,621.87
2016,3,14,12,45,462.0,300.5,4.05,13.0,654.0,707.91,561.26
2016,3,14,13,0,329.0,346.0,4.1,13.0,596.0,628.37,498.62
2016,3,14,13,15,386.0,320.0,4.25,13.0,607.0,636.79,507.75
2016,3,14,13,30,443.0,294.0,4.4,13.0,618.0,645.62,516.5
2016,3,14,13,45,412.0,294.5,4.55,13.0,589.0,606.79,486.87
2016,3,14,14,0,381.0,295.0,4.7,13.0,560.0,565.56,455.28
2016,3,14,14,15,587.0,215.5,4.8,13.0,603.5,611.01,494.95
2016,3,14,14,30,793.0,136.0,4.9,13.0,647.0,637.51,518.31
2016,3,14,14,45,776.5,133.0,5.05,13.0,610.0,589.34,479.71
2016,3,14,15,0,760.0,130.0,5.2,13.0,573.0,540.65,440.02
2016,3,14,15,15,737.5,126.0,5.25,13.0,530.0,487.79,395.77
2016,3,14,15,30,715.0,122.0,5.3,13.0,487.0,435.56,350.97
2016,3,14,15,45,714.0,101.0,5.4,13.0,437.0,376.34,299.45
2016,3,14,16,0,713.0,80.0,5.5,13.0,387.0,317.76,246.91
2016,3,14,16,15,645.0,88.5,5.4,12.5,340.5,264.47,199.48
2016,3,14,16,30,577.0,97.0,5.3,12.0,294.0,219.3,159.45
2016,3,14,16,45,517.0,88.5,5.25,12.0,243.0,166.62,114.21
2016,3,14,17,0,457.0,80.0,5.2,12.0,192.0,119.53,76.57
2016,3,14,17,15,370.0,67.5,5.15,11.5,144.0,74.85,46.52
2016,3,14,17,30,283.0,55.0,5.1,11.0,96.0,41.89,31.39
2016,3,14,17,45,168.5,36.5,5.05,11.0,58.5,28.3,18.01
2016,3,14,18,0,54.0,18.0,5.0,11.0,21.0,15.24,0.0
2016,3,14,18,15,27.0,9.0,4.95,11.0,10.5,8.85,0.0
2016,3,14,18,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,15,6,15,23.0,5.0,3.4,9.5,5.5,0.0,0.0
2016,3,15,6,30,46.0,10.0,3.4,10.0,11.0,19.99,0.0
2016,3,15,6,45,195.0,25.0,3.4,10.5,46.5,92.89,53.91
2016,3,15,7,0,344.0,40.0,3.4,11.0,82.0,171.73,129.39
2016,3,15,7,15,437.0,50.0,3.4,11.0,130.5,237.06,188.49
2016,3,15,7,30,530.0,60.0,3.4,11.0,179.0,311.48,254.66
2016,3,15,7,45,596.0,66.0,3.4,11.0,231.0,376.79,312.46
2016,3,15,8,0,662.0,72.0,3.4,11.0,283.0,447.21,372.88
2016,3,15,8,15,701.0,77.0,3.4,11.5,334.5,505.46,421.02
2016,3,15,8,30,740.0,82.0,3.4,12.0,386.0,563.1,467.15
2016,3,15,8,45,769.5,85.0,3.4,12.5,434.5,615.79,507.91
2016,3,15,9,0,799.0,88.0,3.4,13.0,483.0,668.45,546.93
2016,3,15,9,15,819.0,91.0,3.35,13.0,527.0,713.76,579.22
2016,3,15,9,30,839.0,94.0,3.3,13.0,571.0,757.7,610.03
2016,3,15,9,45,854.0,96.0,3.3,13.5,609.5,794.88,634.52
2016,3,15,10,0,869.0,98.0,3.3,14.0,648.0,829.84,657.13
2016,3,15,10,15,879.5,99.5,3.25,14.0,680.5,852.98,671.98
2016,3,15,10,30,890.0,101.0,3.2,14.0,713.0,878.27,688.43
2016,3,15,10,45,898.0,102.0,3.2,14.0,738.0,897.83,701.11
2016,3,15,11,0,906.0,103.0,3.2,14.0,763.0,914.19,711.64
2016,3,15,11,15,911.0,104.0,3.2,14.0,780.0,924.55,718.07
2016,3,15,11,30,916.0,105.0,3.2,14.0,797.0,931.44,722.25
2016,3,15,11,45,919.0,105.0,3.2,14.5,806.5,931.95,720.8
2016,3,15,12,0,922.0,105.0,3.2,15.0,816.0,928.91,717.08
2016,3,15,12,15,922.5,105.0,3.25,15.0,817.5,920.12,711.21
2016,3,15,12,30,923.0,105.0,3.3,15.0,819.0,907.84,703.06
2016,3,15,12,45,925.5,102.5,3.35,15.0,812.5,891.18,691.94
2016,3,15,13,0,928.0,100.0,3.4,15.0,806.0,871.08,678.48
2016,3,15,13,15,924.0,99.0,3.5,15.0,791.0,843.96,660.32
2016,3,15,13,30,920.0,98.0,3.6,15.0,776.0,813.86,639.96
2016,3,15,13,45,914.5,97.0,3.7,15.0,753.5,779.81,616.59
2016,3,15,14,0,909.0,96.0,3.8,15.0,731.0,743.18,591.13
2016,3,15,14,15,900.0,94.5,3.9,15.0,700.5,701.29,561.27
2016,3,15,14,30,891.0,93.0,4.0,15.0,670.0,657.48,527.64
2016,3,15,14,45,878.0,91.0,4.15,15.0,633.0,609.12,489.77
2016,3,15,15,0,865.0,89.0,4.3,15.0,596.0,559.63,450.12
2016,3,15,15,15,847.5,86.5,4.4,15.0,553.5,505.9,405.81
2016,3,15,15,30,830.0,84.0,4.5,15.0,511.0,452.37,360.3
2016,3,15,15,45,806.5,80.5,4.65,15.0,463.5,395.66,311.05
2016,3,15,16,0,783.0,77.0,4.8,15.0,416.0,340.05,261.39
2016,3,15,16,15,748.5,72.5,4.8,14.5,365.0,281.74,209.21
2016,3,15,16,30,714.0,68.0,4.8,14.0,314.0,226.33,159.21
2016,3,15,16,45,665.0,62.5,4.85,13.5,262.0,168.72,109.09
2016,3,15,17,0,616.0,57.0,4.9,13.0,210.0,118.0,68.03
2016,3,15,17,15,537.0,49.0,4.85,12.5,160.0,68.72,35.55
2016,3,15,17,30,458.0,41.0,4.8,12.0,110.0,30.08,20.92
2016,3,15,17,45,323.0,29.5,4.8,12.0,68.5,22.35,13.13
2016,3,15,18,0,188.0,18.0,4.8,12.0,27.0,14.05,0.0
2016,3,15,18,15,94.0,9.0,4.75,11.5,13.5,8.85,0.0
2016,3,15,18,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,16,6,15,40.5,5.5,1.35,11.0,6.5,0.0,0.0
2016,3,16,6,30,81.0,11.0,1.3,11.0,13.0,29.02,0.0
2016,3,16,6,45,232.5,25.0,1.3,11.0,50.5,106.42,66.1
2016,3,16,7,0,384.0,39.0,1.3,11.0,88.0,185.43,139.94
2016,3,16,7,15,474.5,48.0,1.35,11.0,137.0,251.08,198.79
2016,3,16,7,30,565.0,57.0,1.4,11.0,186.0,325.52,264.06
2016,3,16,7,45,623.5,63.0,1.45,11.5,238.5,389.06,318.71
2016,3,16,8,0,682.0,69.0,1.5,12.0,291.0,456.98,374.95
2016,3,16,8,15,720.0,74.0,1.6,12.5,342.5,513.54,420.64
2016,3,16,8,30,758.0,79.0,1.7,13.0,394.0,573.85,467.68
2016,3,16,8,45,787.0,82.0,1.85,13.5,443.0,626.96,508.14
2016,3,16,9,0,816.0,85.0,2.0,14.0,492.0,679.98,546.59
2016,3,16,9,15,835.5,87.5,2.05,14.0,536.5,724.95,578.05
2016,3,16,9,30,855.0,90.0,2.1,14.0,581.0,768.48,608.12
2016,3,16,9,45,870.0,92.0,2.2,14.5,620.0,801.31,629.46
2016,3,16,10,0,885.0,94.0,2.3,15.0,659.0,836.57,652.45
2016,3,16,10,15,895.5,95.5,2.35,15.0,691.0,865.01,671.29
2016,3,16,10,30,906.0,97.0,2.4,15.0,723.0,890.58,688.17
2016,3,16,10,45,914.0,98.0,2.45,15.5,748.5,910.35,699.79
2016,3,16,11,0,922.0,99.0,2.5,16.0,774.0,926.86,709.25
2016,3,16,11,15,926.0,99.5,2.5,16.0,791.0,935.86,714.56
2016,3,16,11,30,930.0,100.0,2.5,16.0,808.0,941.33,717.66
2016,3,16,11,45,933.0,100.0,2.55,16.0,817.0,941.79,717.98
2016,3,16,12,0,936.0,100.0,2.6,16.0,826.0,938.64,716.03
2016,3,16,12,15,935.5,100.0,2.65,16.0,826.5,928.82,709.66
2016,3,16,12,30,935.0,100.0,2.7,16.0,827.0,915.48,701.04
2016,3,16,12,45,937.0,97.5,2.75,16.5,820.5,898.16,688.47
2016,3,16,13,0,939.0,95.0,2.8,17.0,814.0,877.39,673.62
2016,3,16,13,15,934.5,94.5,2.85,17.0,798.0,850.08,655.53
2016,3,16,13,30,930.0,94.0,2.9,17.0,782.0,819.77,635.29
2016,3,16,13,45,923.5,92.5,2.95,17.0,758.5,784.12,611.13
2016,3,16,14,0,917.0,91.0,3.0,17.0,735.0,745.92,584.97
2016,3,16,14,15,907.5,89.5,3.05,17.0,704.0,703.37,555.35
2016,3,16,14,30,898.0,88.0,3.1,17.0,673.0,658.91,521.92
2016,3,16,14,45,885.0,86.0,3.2,17.0,636.0,610.21,484.49
2016,3,16,15,0,872.0,84.0,3.3,17.0,599.0,560.38,445.1
2016,3,16,15,15,854.5,81.5,3.3,17.0,556.0,506.95,401.52
2016,3,16,15,30,837.0,79.0,3.3,17.0,513.0,452.28,355.75
2016,3,16,15,45,813.5,76.0,3.35,17.0,465.5,395.66,307.25
2016,3,16,16,0,790.0,73.0,3.4,17.0,418.0,340.12,258.34
2016,3,16,16,15,757.0,69.0,3.35,16.5,367.5,282.26,207.21
2016,3,16,16,30,724.0,65.0,3.3,16.0,317.0,227.13,157.99
2016,3,16,16,45,675.0,60.0,3.25,15.5,265.0,171.3,109.81
2016,3,16,17,0,626.0,55.0,3.2,15.0,213.0,118.5,67.32
2016,3,16,17,15,550.0,47.5,3.2,14.5,163.0,69.12,34.82
2016,3,16,17,30,474.0,40.0,3.2,14.0,113.0,29.0,19.83
2016,3,16,17,45,341.5,29.0,3.25,14.0,70.5,21.71,12.61
2016,3,16,18,0,209.0,18.0,3.3,14.0,28.0,13.9,0.0
2016,3,16,18,15,104.5,9.0,3.35,13.5,14.0,8.85,0.0
2016,3,16,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,17,6,15,69.5,6.5,2.7,12.0,8.5,0.0,0.0
2016,3,17,6,30,139.0,13.0,2.8,12.0,17.0,44.55,0.0
2016,3,17,6,45,289.5,25.0,2.95,12.5,56.5,124.03,80.34
2016,3,17,7,0,440.0,37.0,3.1,13.0,96.0,203.61,153.85
2016,3,17,7,15,526.0,45.0,3.05,13.0,146.5,269.58,213.59
2016,3,17,7,30,612.0,53.0,3.0,13.0,197.0,343.85,279.29
2016,3,17,7,45,666.5,59.0,2.95,13.5,250.0,405.84,333.12
2016,3,17,8,0,721.0,65.0,2.9,14.0,303.0,473.98,389.85
2016,3,17,8,15,757.0,69.0,2.75,14.0,355.0,532.37,437.39
2016,3,17,8,30,793.0,73.0,2.6,14.0,407.0,591.95,484.14
2016,3,17,8,45,819.0,76.0,2.5,14.5,456.5,644.48,523.13
2016,3,17,9,0,845.0,79.0,2.4,15.0,506.0,696.61,558.94
2016,3,17,9,15,863.5,82.0,2.35,15.5,550.5,737.98,585.99
2016,3,17,9,30,882.0,85.0,2.3,16.0,595.0,782.05,614.5
2016,3,17,9,45,895.5,87.0,2.25,16.5,634.0,819.12,637.45
2016,3,17,10,0,909.0,89.0,2.2,17.0,673.0,853.81,658.41
2016,3,17,10,15,918.5,90.5,2.1,17.0,705.5,881.91,675.33
2016,3,17,10,30,928.0,92.0,2.0,17.0,738.0,907.02,690.08
2016,3,17,10,45,934.5,93.0,1.95,17.5,763.0,925.78,699.67
2016,3,17,11,0,941.0,94.0,1.9,18.0,788.0,941.14,707.04
2016,3,17,11,15,945.0,95.0,1.85,18.0,805.5,950.78,711.99
2016,3,17,11,30,949.0,96.0,1.8,18.0,823.0,956.81,714.72
2016,3,17,11,45,951.0,96.5,1.75,18.5,832.0,956.85,712.29
2016,3,17,12,0,953.0,97.0,1.7,19.0,841.0,953.22,707.66
2016,3,17,12,15,953.0,97.0,1.65,19.0,841.5,943.63,700.63
2016,3,17,12,30,953.0,97.0,1.6,19.0,842.0,930.44,691.43
2016,3,17,12,45,951.0,96.5,1.55,19.0,834.5,911.48,678.58
2016,3,17,13,0,949.0,96.0,1.5,19.0,827.0,889.14,663.64
2016,3,17,13,15,945.0,95.5,1.5,19.0,811.5,861.92,646.13
2016,3,17,13,30,941.0,95.0,1.5,19.0,796.0,831.63,626.58
2016,3,17,13,45,934.0,94.0,1.5,19.5,772.0,795.69,601.96
2016,3,17,14,0,927.0,93.0,1.5,20.0,748.0,757.21,575.54
2016,3,17,14,15,918.0,91.5,1.55,20.0,717.0,714.53,547.54
2016,3,17,14,30,909.0,90.0,1.6,20.0,686.0,669.88,515.8
2016,3,17,14,45,896.0,88.5,1.65,20.0,648.5,621.12,479.92
2016,3,17,15,0,883.0,87.0,1.7,20.0,611.0,571.19,442.07
2016,3,17,15,15,865.5,84.5,1.75,19.5,567.5,517.14,400.68
2016,3,17,15,30,848.0,82.0,1.8,19.0,524.0,461.84,356.77
2016,3,17,15,45,824.5,78.5,1.9,19.0,476.0,404.06,308.89
2016,3,17,16,0,801.0,75.0,2.0,19.0,428.0,347.36,260.32
2016,3,17,16,15,768.0,71.0,1.95,18.5,376.5,288.8,209.59
2016,3,17,16,30,735.0,67.0,1.9,18.0,325.0,232.96,160.58
2016,3,17,16,45,686.5,61.5,1.9,18.0,272.5,175.99,111.89
2016,3,17,17,0,638.0,56.0,1.9,18.0,220.0,121.97,68.7
2016,3,17,17,15,562.0,48.5,1.95,17.5,168.5,71.74,35.83
2016,3,17,17,30,486.0,41.0,2.0,17.0,117.0,30.24,20.68
2016,3,17,17,45,353.5,30.0,2.05,16.5,74.0,22.47,13.2
2016,3,17,18,0,221.0,19.0,2.1,16.0,31.0,14.71,0.0
2016,3,17,18,15,110.5,9.5,2.2,15.5,15.5,9.34,0.0
2016,3,17,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,18,6,15,74.5,7.5,3.15,11.0,10.0,7.37,0.0
2016,3,18,6,30,149.0,15.0,3.2,11.0,20.0,57.25,0.0
2016,3,18,6,45,289.5,27.5,3.25,11.5,60.0,127.8,86.04
2016,3,18,7,0,430.0,40.0,3.3,12.0,100.0,205.23,156.71
2016,3,18,7,15,215.0,37.0,3.2,12.0,67.0,135.31,107.14
2016,3,18,7,30,0.0,34.0,3.1,12.0,34.0,32.82,22.59
2016,3,18,7,45,0.0,43.0,3.05,12.0,43.0,41.52,30.19
2016,3,18,8,0,0.0,52.0,3.0,12.0,52.0,50.23,37.65
2016,3,18,8,15,39.0,114.5,3.0,12.0,131.5,140.9,115.21
2016,3,18,8,30,78.0,177.0,3.0,12.0,211.0,236.4,194.82
2016,3,18,8,45,39.5,169.0,3.0,12.0,186.5,202.43,165.38
2016,3,18,9,0,1.0,161.0,3.0,12.0,162.0,160.71,129.48
2016,3,18,9,15,42.5,210.5,3.0,12.0,235.5,250.68,204.09
2016,3,18,9,30,84.0,260.0,3.0,12.0,309.0,337.9,274.42
2016,3,18,9,45,70.0,270.5,3.0,12.5,313.0,338.86,273.26
2016,3,18,10,0,56.0,281.0,3.0,13.0,317.0,338.94,271.74
2016,3,18,10,15,46.5,285.5,2.95,13.0,317.0,335.47,268.12
2016,3,18,10,30,37.0,290.0,2.9,13.0,317.0,331.59,264.23
2016,3,18,10,45,43.0,307.0,2.9,13.0,339.0,354.52,281.94
2016,3,18,11,0,49.0,324.0,2.9,13.0,361.0,377.34,299.38
2016,3,18,11,15,49.5,331.0,2.85,13.0,369.0,384.28,304.27
2016,3,18,11,30,50.0,338.0,2.8,13.0,377.0,391.01,309.1
2016,3,18,11,45,156.5,358.5,2.75,13.0,481.0,514.81,406.74
2016,3,18,12,0,263.0,379.0,2.7,13.0,585.0,636.2,498.75
2016,3,18,12,15,289.0,373.5,2.65,13.0,600.0,648.41,507.32
2016,3,18,12,30,315.0,368.0,2.6,13.0,615.0,658.93,515.39
2016,3,18,12,45,450.0,314.5,2.6,13.0,664.5,716.31,561.21
2016,3,18,13,0,585.0,261.0,2.6,13.0,714.0,762.16,597.71
2016,3,18,13,15,740.5,191.0,2.65,13.0,752.5,802.0,630.3
2016,3,18,13,30,896.0,121.0,2.7,13.0,791.0,825.37,647.62
2016,3,18,13,45,890.5,118.5,2.8,13.5,768.0,790.18,622.29
2016,3,18,14,0,885.0,116.0,2.9,14.0,745.0,754.08,596.64
2016,3,18,14,15,789.0,140.0,2.95,14.0,683.0,678.96,540.65
2016,3,18,14,30,693.0,164.0,3.0,14.0,621.0,608.46,486.27
2016,3,18,14,45,623.5,175.0,3.15,14.0,569.0,546.22,437.96
2016,3,18,15,0,554.0,186.0,3.3,14.0,517.0,487.09,391.07
2016,3,18,15,15,423.5,202.5,3.3,13.5,445.5,408.79,328.57
2016,3,18,15,30,293.0,219.0,3.3,13.0,374.0,341.45,274.43
2016,3,18,15,45,296.0,197.0,3.35,13.0,341.0,304.66,243.88
2016,3,18,16,0,299.0,175.0,3.4,13.0,308.0,267.33,212.01
2016,3,18,16,15,277.5,159.0,3.3,13.0,271.0,227.76,178.14
2016,3,18,16,30,256.0,143.0,3.2,13.0,234.0,190.33,145.99
2016,3,18,16,45,239.5,121.5,3.15,13.0,196.0,151.28,112.61
2016,3,18,17,0,223.0,100.0,3.1,13.0,158.0,114.22,81.78
2016,3,18,17,15,191.0,79.5,2.95,12.5,121.0,79.13,55.2
2016,3,18,17,30,159.0,59.0,2.8,12.0,84.0,48.06,36.91
2016,3,18,17,45,98.0,40.0,2.65,12.0,53.5,32.82,22.44
2016,3,18,18,0,37.0,21.0,2.5,12.0,23.0,18.77,2.71
2016,3,18,18,15,18.5,10.5,2.45,11.5,11.5,10.32,0.0
2016,3,18,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,7.0,1.9,12.0,7.0,6.88,0.0
2016,3,19,6,30,0.0,14.0,2.0,12.0,14.0,13.51,0.0
2016,3,19,6,45,51.5,33.0,2.15,12.0,40.0,54.78,36.45
2016,3,19,7,0,103.0,52.0,2.3,12.0,66.0,96.09,73.13
2016,3,19,7,15,127.5,73.0,2.35,12.0,98.5,134.16,107.03
2016,3,19,7,30,152.0,94.0,2.4,12.0,131.0,174.32,142.4
2016,3,19,7,45,172.0,114.5,2.5,12.5,166.0,213.7,176.22
2016,3,19,8,0,192.0,135.0,2.6,13.0,201.0,254.6,210.5
2016,3,19,8,15,466.5,107.0,2.6,13.0,299.5,407.25,338.23
2016,3,19,8,30,741.0,79.0,2.6,13.0,398.0,571.66,470.74
2016,3,19,8,45,633.5,120.0,2.65,13.5,414.5,577.09,471.33
2016,3,19,9,0,526.0,161.0,2.7,14.0,431.0,565.47,459.27
2016,3,19,9,15,387.5,211.5,2.75,14.0,420.0,526.51,425.95
2016,3,19,9,30,249.0,262.0,2.8,14.0,409.0,486.0,390.59
2016,3,19,9,45,547.0,181.5,2.85,14.0,531.0,652.37,524.61
2016,3,19,10,0,845.0,101.0,2.9,14.0,653.0,825.21,651.74
2016,3,19,10,15,855.5,103.0,2.9,14.0,684.5,848.22,665.52
2016,3,19,10,30,866.0,105.0,2.9,14.0,716.0,873.52,682.22
2016,3,19,10,45,871.5,107.0,2.95,14.0,740.0,891.47,694.08
2016,3,19,11,0,877.0,109.0,3.0,14.0,764.0,906.24,703.86
2016,3,19,11,15,882.5,110.0,2.95,14.0,781.0,916.63,709.96
2016,3,19,11,30,888.0,111.0,2.9,14.0,798.0,923.66,713.85
2016,3,19,11,45,890.0,111.5,2.9,14.0,807.0,923.57,713.34
2016,3,19,12,0,892.0,112.0,2.9,14.0,816.0,920.05,710.65
2016,3,19,12,15,639.5,231.5,2.85,14.0,736.5,819.9,638.62
2016,3,19,12,30,387.0,351.0,2.8,14.0,657.0,704.54,548.29
2016,3,19,12,45,455.5,317.0,2.8,14.0,674.0,724.54,565.73
2016,3,19,13,0,524.0,283.0,2.8,14.0,691.0,735.07,575.32
2016,3,19,13,15,443.5,308.0,2.8,14.0,649.0,679.75,532.85
2016,3,19,13,30,363.0,333.0,2.8,14.0,607.0,622.89,489.36
2016,3,19,13,45,281.0,338.0,2.8,14.0,546.5,552.55,435.6
2016,3,19,14,0,199.0,343.0,2.8,14.0,486.0,483.31,382.01
2016,3,19,14,15,209.0,326.5,2.8,14.0,471.0,464.22,368.33
2016,3,19,14,30,219.0,310.0,2.8,14.0,456.0,443.93,353.25
2016,3,19,14,45,217.0,292.0,2.85,14.0,429.5,413.78,330.23
2016,3,19,15,0,215.0,274.0,2.9,14.0,403.0,383.45,306.73
2016,3,19,15,15,122.0,239.5,2.95,13.5,312.0,291.68,234.21
2016,3,19,15,30,29.0,205.0,3.0,13.0,221.0,209.11,168.16
2016,3,19,15,45,104.5,197.5,3.15,13.0,246.0,229.15,184.54
2016,3,19,16,0,180.0,190.0,3.3,13.0,271.0,240.8,192.5
2016,3,19,16,15,124.5,167.0,3.3,13.0,219.5,191.67,152.42
2016,3,19,16,30,69.0,144.0,3.3,13.0,168.0,150.15,119.18
2016,3,19,16,45,62.5,122.5,3.3,13.0,142.0,124.14,97.39
2016,3,19,17,0,56.0,101.0,3.3,13.0,116.0,99.06,76.37
2016,3,19,17,15,44.5,79.0,3.1,12.5,89.5,74.28,56.12
2016,3,19,17,30,33.0,57.0,2.9,12.0,63.0,51.3,39.81
2016,3,19,17,45,16.5,37.5,2.7,12.0,40.5,34.34,23.85
2016,3,19,18,0,0.0,18.0,2.5,12.0,18.0,17.38,3.52
2016,3,19,18,15,0.0,9.0,2.4,11.5,9.0,8.85,0.0
2016,3,19,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,9.0,4.2,13.0,9.0,8.85,0.0
2016,3,20,6,30,0.0,18.0,4.4,13.0,18.0,17.77,0.0
2016,3,20,6,45,83.5,35.5,4.6,13.5,47.5,71.78,49.55
2016,3,20,7,0,167.0,53.0,4.8,14.0,77.0,124.5,95.35
2016,3,20,7,15,200.0,72.5,4.9,14.0,113.5,168.08,134.36
2016,3,20,7,30,233.0,92.0,5.0,14.0,150.0,214.65,175.55
2016,3,20,7,45,254.0,111.0,5.1,14.0,187.5,257.41,212.91
2016,3,20,8,0,275.0,130.0,5.2,14.0,225.0,301.64,250.69
2016,3,20,8,15,360.0,137.5,5.25,14.0,282.0,379.89,316.3
2016,3,20,8,30,445.0,145.0,5.3,14.0,339.0,457.74,380.57
2016,3,20,8,45,426.5,169.0,5.35,14.5,372.0,489.31,404.25
2016,3,20,9,0,408.0,193.0,5.4,15.0,405.0,517.94,425.08
2016,3,20,9,15,374.0,220.0,5.45,15.0,427.5,527.1,430.81
2016,3,20,9,30,340.0,247.0,5.5,15.0,450.0,541.1,439.96
2016,3,20,9,45,173.0,222.5,5.6,15.0,326.0,377.84,307.37
2016,3,20,10,0,6.0,198.0,5.7,15.0,202.0,200.79,159.57
2016,3,20,10,15,3.0,172.5,5.8,15.0,174.5,171.99,136.08
2016,3,20,10,30,0.0,147.0,5.9,15.0,147.0,143.6,112.7
2016,3,20,10,45,3.5,179.0,6.0,15.5,181.5,178.68,140.9
2016,3,20,11,0,7.0,211.0,6.1,16.0,216.0,213.93,168.87
2016,3,20,11,15,10.5,234.5,6.15,16.0,242.5,240.63,190.12
2016,3,20,11,30,14.0,258.0,6.2,16.0,269.0,267.29,211.24
2016,3,20,11,45,9.5,223.5,6.3,16.0,231.5,228.06,179.8
2016,3,20,12,0,5.0,189.0,6.4,16.0,194.0,189.29,148.65
2016,3,20,12,15,2.5,157.0,6.35,15.5,159.5,155.19,121.38
2016,3,20,12,30,0.0,125.0,6.3,15.0,125.0,121.43,94.14
2016,3,20,12,45,1.5,149.5,6.3,15.0,151.0,146.71,114.78
2016,3,20,13,0,3.0,174.0,6.3,15.0,177.0,171.92,135.28
2016,3,20,13,15,10.5,223.0,6.2,15.0,231.5,226.04,179.13
2016,3,20,13,30,18.0,272.0,6.1,15.0,286.0,279.67,222.17
2016,3,20,13,45,9.0,211.5,6.05,15.0,218.5,212.47,168.34
2016,3,20,14,0,0.0,151.0,6.0,15.0,151.0,146.43,114.93
2016,3,20,14,15,0.0,131.0,5.85,15.0,131.0,126.9,99.23
2016,3,20,14,30,0.0,111.0,5.7,15.0,111.0,107.46,83.47
2016,3,20,14,45,0.0,93.0,5.6,15.0,93.0,90.02,69.28
2016,3,20,15,0,0.0,75.0,5.5,15.0,75.0,72.55,54.99
2016,3,20,15,15,0.0,63.5,5.35,14.5,63.5,61.4,45.95
2016,3,20,15,30,0.0,52.0,5.2,14.0,52.0,50.26,36.82
2016,3,20,15,45,0.0,97.5,5.1,14.0,97.5,94.16,73.84
2016,3,20,16,0,0.0,143.0,5.0,14.0,143.0,136.76,109.64
2016,3,20,16,15,9.0,137.5,4.8,14.0,141.0,133.54,107.0
2016,3,20,16,30,18.0,132.0,4.6,14.0,139.0,129.06,103.12
2016,3,20,16,45,11.5,112.5,4.45,14.0,116.5,108.03,85.73
2016,3,20,17,0,5.0,93.0,4.3,14.0,94.0,87.85,68.93
2016,3,20,17,15,2.5,72.0,4.1,14.0,72.5,67.57,51.64
2016,3,20,17,30,0.0,51.0,3.9,14.0,51.0,47.91,36.56
2016,3,20,17,45,0.0,33.0,3.75,14.0,33.0,31.47,21.3
2016,3,20,18,0,0.0,15.0,3.6,14.0,15.0,14.47,2.85
2016,3,20,18,15,0.0,7.5,3.5,13.5,7.5,7.37,0.0
2016,3,20,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,8.5,4.15,12.0,8.5,8.36,0.0
2016,3,21,6,30,0.0,17.0,4.3,12.0,17.0,16.41,0.0
2016,3,21,6,45,46.5,37.5,4.5,12.5,45.0,58.75,40.77
2016,3,21,7,0,93.0,58.0,4.7,13.0,73.0,100.18,76.94
2016,3,21,7,15,123.0,80.0,4.9,13.0,107.5,141.23,113.18
2016,3,21,7,30,153.0,102.0,5.1,13.0,142.0,184.95,151.53
2016,3,21,7,45,186.5,120.0,5.3,13.5,178.5,234.46,193.96
2016,3,21,8,0,220.0,138.0,5.5,14.0,215.0,281.2,233.42
2016,3,21,8,15,310.5,147.0,5.6,14.0,274.0,354.42,295.25
2016,3,21,8,30,401.0,156.0,5.7,14.0,333.0,443.18,368.63
2016,3,21,8,45,218.0,182.0,5.85,14.0,279.5,354.27,293.05
2016,3,21,9,0,35.0,208.0,6.0,14.0,226.0,242.38,196.76
2016,3,21,9,15,49.5,234.0,6.1,14.0,262.0,281.89,228.98
2016,3,21,9,30,64.0,260.0,6.2,14.0,298.0,322.12,261.27
2016,3,21,9,45,39.5,246.5,6.3,14.0,270.5,287.41,232.01
2016,3,21,10,0,15.0,233.0,6.4,14.0,243.0,244.47,196.1
2016,3,21,10,15,33.5,273.0,6.5,14.0,296.5,310.44,249.47
2016,3,21,10,30,52.0,313.0,6.6,14.0,350.0,369.43,296.52
2016,3,21,10,45,27.5,245.5,6.75,14.5,265.5,274.74,219.6
2016,3,21,11,0,3.0,178.0,6.9,15.0,181.0,177.07,139.64
2016,3,21,11,15,6.0,204.5,7.0,15.0,210.0,206.24,163.25
2016,3,21,11,30,9.0,231.0,7.1,15.0,239.0,235.42,186.65
2016,3,21,11,45,4.5,184.0,7.2,15.0,188.0,184.02,145.07
2016,3,21,12,0,0.0,137.0,7.3,15.0,137.0,133.31,103.81
2016,3,21,12,15,0.0,137.0,7.25,15.0,137.0,133.26,103.78
2016,3,21,12,30,0.0,137.0,7.2,15.0,137.0,133.2,103.75
2016,3,21,12,45,2.0,161.5,7.2,15.0,163.5,158.94,124.74
2016,3,21,13,0,4.0,186.0,7.2,15.0,190.0,184.57,145.58
2016,3,21,13,15,3.5,182.5,7.1,15.0,186.0,180.46,142.31
2016,3,21,13,30,3.0,179.0,7.0,15.0,182.0,176.39,139.11
2016,3,21,13,45,8.0,211.5,6.9,15.0,218.0,211.7,167.94
2016,3,21,14,0,13.0,244.0,6.8,15.0,254.0,246.51,196.21
2016,3,21,14,15,6.5,206.0,6.7,14.5,211.5,204.19,162.48
2016,3,21,14,30,0.0,168.0,6.6,14.0,169.0,162.64,129.07
2016,3,21,14,45,0.0,121.5,6.55,14.0,122.0,117.56,92.31
2016,3,21,15,0,0.0,75.0,6.5,14.0,75.0,72.56,55.19
2016,3,21,15,15,0.0,48.5,6.4,14.0,48.5,46.88,33.85
2016,3,21,15,30,0.0,22.0,6.3,14.0,22.0,21.25,12.33
2016,3,21,15,45,0.0,19.5,6.25,14.0,19.5,18.83,10.34
2016,3,21,16,0,0.0,17.0,6.2,14.0,17.0,16.41,8.32
2016,3,21,16,15,238.0,73.5,6.0,13.5,160.0,138.27,105.79
2016,3,21,16,30,476.0,130.0,5.8,13.0,303.0,231.71,173.83
2016,3,21,16,45,473.0,108.5,5.65,13.0,258.0,182.3,129.36
2016,3,21,17,0,470.0,87.0,5.5,13.0,213.0,133.2,87.05
2016,3,21,17,15,391.5,75.0,5.3,12.5,164.5,87.6,54.99
2016,3,21,17,30,313.0,63.0,5.1,12.0,116.0,50.98,39.62
2016,3,21,17,45,225.5,45.0,4.9,12.0,76.0,34.67,24.33
2016,3,21,18,0,138.0,27.0,4.7,12.0,36.0,21.15,7.96
2016,3,21,18,15,69.0,13.5,4.75,12.0,18.0,13.27,0.0
2016,3,21,18,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,22,6,15,76.5,11.5,4.15,10.5,15.5,26.19,0.0
2016,3,22,6,30,153.0,23.0,4.3,11.0,31.0,71.82,23.95
2016,3,22,6,45,291.0,36.0,4.45,11.5,74.0,141.53,102.77
2016,3,22,7,0,429.0,49.0,4.6,12.0,117.0,221.28,172.83
2016,3,22,7,15,510.0,57.5,4.6,12.0,168.0,287.26,232.57
2016,3,22,7,30,591.0,66.0,4.6,12.0,219.0,360.79,297.79
2016,3,22,7,45,650.0,70.5,4.7,12.0,273.0,425.54,354.7
2016,3,22,8,0,709.0,75.0,4.8,12.0,327.0,494.52,413.61
2016,3,22,8,15,744.0,79.5,4.75,12.0,379.0,550.64,460.31
2016,3,22,8,30,779.0,84.0,4.7,12.0,431.0,610.13,508.28
2016,3,22,8,45,810.5,85.0,4.7,12.0,481.5,663.94,550.56
2016,3,22,9,0,842.0,86.0,4.7,12.0,532.0,717.72,590.35
2016,3,22,9,15,859.5,88.5,4.75,12.0,576.0,762.17,622.65
2016,3,22,9,30,877.0,91.0,4.8,12.0,620.0,800.22,649.86
2016,3,22,9,45,894.5,91.5,4.85,12.5,660.0,838.66,675.94
2016,3,22,10,0,912.0,92.0,4.9,13.0,700.0,874.9,700.13
2016,3,22,10,15,921.0,93.5,4.95,13.0,732.0,902.45,719.17
2016,3,22,10,30,930.0,95.0,5.0,13.0,764.0,926.96,736.06
2016,3,22,10,45,937.0,95.5,5.05,13.0,788.5,945.38,748.61
2016,3,22,11,0,944.0,96.0,5.1,13.0,813.0,960.4,758.86
2016,3,22,11,15,947.5,97.0,5.1,13.0,830.0,969.29,764.46
2016,3,22,11,30,951.0,98.0,5.1,13.0,847.0,974.55,767.63
2016,3,22,11,45,952.0,99.0,5.2,13.0,855.5,973.87,767.46
2016,3,22,12,0,953.0,100.0,5.3,13.0,864.0,969.51,764.81
2016,3,22,12,15,953.0,100.0,5.4,13.0,864.5,959.54,758.24
2016,3,22,12,30,953.0,100.0,5.5,13.0,865.0,945.98,749.19
2016,3,22,12,45,950.0,100.0,5.6,13.0,856.5,926.3,735.74
2016,3,22,13,0,947.0,100.0,5.7,13.0,848.0,903.28,719.89
2016,3,22,13,15,729.5,189.0,5.8,13.0,759.0,797.6,642.24
2016,3,22,13,30,512.0,278.0,5.9,13.0,670.0,691.28,556.9
2016,3,22,13,45,719.5,187.0,6.05,13.0,719.0,740.71,600.93
2016,3,22,14,0,927.0,96.0,6.2,13.0,768.0,770.48,626.09
2016,3,22,14,15,918.0,94.5,6.25,13.0,737.0,727.44,594.03
2016,3,22,14,30,909.0,93.0,6.3,13.0,706.0,682.44,558.96
2016,3,22,14,45,898.5,90.5,6.35,13.0,668.5,633.82,519.59
2016,3,22,15,0,888.0,88.0,6.4,13.0,631.0,583.86,478.18
2016,3,22,15,15,872.0,85.5,6.35,13.0,587.5,529.98,432.41
2016,3,22,15,30,856.0,83.0,6.3,13.0,544.0,474.61,384.31
2016,3,22,15,45,834.0,80.0,6.25,13.0,496.0,417.16,333.35
2016,3,22,16,0,812.0,77.0,6.2,13.0,448.0,360.62,281.99
2016,3,22,16,15,781.0,73.0,6.1,12.5,396.5,301.65,228.39
2016,3,22,16,30,750.0,69.0,6.0,12.0,345.0,245.18,176.51
2016,3,22,16,45,705.5,64.0,5.95,12.0,292.0,188.08,125.24
2016,3,22,17,0,661.0,59.0,5.9,12.0,239.0,133.37,79.11
2016,3,22,17,15,589.0,52.0,5.7,12.0,186.5,81.81,42.82
2016,3,22,17,30,517.0,45.0,5.5,12.0,134.0,38.54,22.98
2016,3,22,17,45,396.0,34.5,5.35,12.0,88.5,25.78,16.72
2016,3,22,18,0,275.0,24.0,5.2,12.0,43.0,18.73,7.18
2016,3,22,18,15,137.5,12.0,5.15,11.5,21.5,11.8,0.0
2016,3,22,18,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,23,6,15,55.0,11.0,3.1,10.0,14.5,21.71,0.0
2016,3,23,6,30,110.0,22.0,3.1,10.0,29.0,60.83,26.34
2016,3,23,6,45,187.5,39.0,3.1,10.5,64.5,113.37,83.41
2016,3,23,7,0,265.0,56.0,3.1,11.0,100.0,170.36,134.01
2016,3,23,7,15,309.5,73.0,3.05,11.0,142.0,221.71,180.31
2016,3,23,7,30,354.0,90.0,3.0,11.0,184.0,277.22,229.33
2016,3,23,7,45,392.5,102.0,3.0,11.5,227.0,327.76,272.77
2016,3,23,8,0,431.0,114.0,3.0,12.0,270.0,381.25,317.37
2016,3,23,8,15,443.0,131.5,2.95,12.5,312.0,427.36,354.31
2016,3,23,8,30,455.0,149.0,2.9,13.0,354.0,473.29,389.95
2016,3,23,8,45,649.0,118.5,2.9,13.5,446.0,595.24,486.91
2016,3,23,9,0,843.0,88.0,2.9,14.0,538.0,723.67,582.96
2016,3,23,9,15,860.5,90.5,2.8,14.0,582.5,768.16,612.64
2016,3,23,9,30,878.0,93.0,2.7,14.0,627.0,806.21,637.75
2016,3,23,9,45,893.0,94.5,2.65,14.5,666.0,843.72,661.28
2016,3,23,10,0,908.0,96.0,2.6,15.0,705.0,878.91,682.8
2016,3,23,10,15,917.0,97.5,2.5,15.0,737.0,906.31,699.51
2016,3,23,10,30,926.0,99.0,2.4,15.0,769.0,930.69,714.05
2016,3,23,10,45,933.5,99.5,2.35,15.0,794.0,949.43,725.16
2016,3,23,11,0,941.0,100.0,2.3,15.0,819.0,964.8,734.08
2016,3,23,11,15,945.0,101.0,2.4,15.0,836.0,974.03,740.54
2016,3,23,11,30,949.0,102.0,2.5,15.0,853.0,979.65,744.74
2016,3,23,11,45,795.5,177.0,2.6,15.0,811.0,921.31,705.4
2016,3,23,12,0,642.0,252.0,2.7,15.0,769.0,857.64,660.9
2016,3,23,12,15,795.5,178.5,2.85,15.0,820.0,907.45,698.71
2016,3,23,12,30,949.0,105.0,3.0,15.0,871.0,950.03,728.97
2016,3,23,12,45,938.0,109.5,3.2,15.5,860.5,928.07,713.74
2016,3,23,13,0,927.0,114.0,3.4,16.0,850.0,903.05,696.84
2016,3,23,13,15,923.0,113.0,3.5,15.5,834.0,875.29,679.86
2016,3,23,13,30,919.0,112.0,3.6,15.0,818.0,844.57,660.6
