Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,13,45,760.0,170.0,3.75,15.0,742.0,755.79,597.69
2016,3,23,14,0,601.0,228.0,3.9,15.0,666.0,669.64,531.29
2016,3,23,14,15,738.0,169.5,4.0,15.0,685.0,681.49,543.51
2016,3,23,14,30,875.0,111.0,4.1,15.0,704.0,680.59,544.79
2016,3,23,14,45,859.5,109.5,4.2,15.0,665.5,630.79,505.91
2016,3,23,15,0,844.0,108.0,4.3,15.0,627.0,580.2,465.78
2016,3,23,15,15,742.5,121.0,4.35,15.0,554.0,498.19,399.71
2016,3,23,15,30,641.0,134.0,4.4,15.0,481.0,425.01,339.65
2016,3,23,15,45,700.0,114.0,4.5,15.0,462.0,394.97,312.3
2016,3,23,16,0,759.0,94.0,4.6,15.0,443.0,357.81,277.2
2016,3,23,16,15,724.0,89.0,4.6,14.5,391.5,299.2,225.34
2016,3,23,16,30,689.0,84.0,4.6,14.0,340.0,243.64,175.6
2016,3,23,16,45,635.5,78.5,4.65,14.0,286.5,187.48,126.54
2016,3,23,17,0,582.0,73.0,4.7,14.0,233.0,137.08,84.98
2016,3,23,17,15,505.5,64.0,4.55,13.5,181.5,87.86,50.46
2016,3,23,17,30,429.0,55.0,4.4,13.0,130.0,47.65,30.69
2016,3,23,17,45,308.5,41.5,4.3,12.5,85.5,32.28,22.38
2016,3,23,18,0,188.0,28.0,4.2,12.0,41.0,21.84,10.04
2016,3,23,18,15,94.0,14.0,4.1,11.5,20.5,13.76,0.0
2016,3,23,18,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,24,6,15,82.0,12.0,4.95,11.0,17.5,28.35,0.0
2016,3,24,6,30,164.0,24.0,5.1,11.0,35.0,78.34,40.52
2016,3,24,6,45,278.0,38.5,5.3,11.5,77.0,141.28,104.6
2016,3,24,7,0,392.0,53.0,5.5,12.0,119.0,215.34,169.86
2016,3,24,7,15,467.5,62.5,5.5,12.0,169.0,278.84,227.35
2016,3,24,7,30,543.0,72.0,5.5,12.0,219.0,349.37,290.0
2016,3,24,7,45,436.0,102.0,5.5,12.5,236.0,351.73,293.85
2016,3,24,8,0,329.0,132.0,5.5,13.0,253.0,337.76,282.25
2016,3,24,8,15,516.0,117.0,5.5,13.0,338.0,457.16,382.94
2016,3,24,8,30,703.0,102.0,5.5,13.0,423.0,588.61,490.84
2016,3,24,8,45,704.5,116.0,5.5,13.5,466.5,633.31,524.49
2016,3,24,9,0,706.0,130.0,5.5,14.0,510.0,675.89,555.89
2016,3,24,9,15,727.5,134.0,5.4,14.0,553.5,720.52,588.9
2016,3,24,9,30,749.0,138.0,5.3,14.0,597.0,764.09,620.02
2016,3,24,9,45,760.0,144.0,5.25,14.5,634.0,799.84,643.88
2016,3,24,10,0,771.0,150.0,5.2,15.0,671.0,833.41,665.84
2016,3,24,10,15,783.5,152.0,5.1,15.0,702.5,861.46,684.55
2016,3,24,10,30,796.0,154.0,5.0,15.0,734.0,883.4,698.72
2016,3,24,10,45,820.5,147.5,4.95,15.0,762.0,908.08,715.21
2016,3,24,11,0,845.0,141.0,4.9,15.0,790.0,930.06,729.72
2016,3,24,11,15,851.0,142.0,4.85,15.0,807.5,940.22,735.81
2016,3,24,11,30,857.0,143.0,4.8,15.0,825.0,947.06,739.73
2016,3,24,11,45,853.5,147.5,4.8,15.5,833.0,945.56,736.82
2016,3,24,12,0,850.0,152.0,4.8,16.0,841.0,940.68,731.72
2016,3,24,12,15,851.0,152.0,4.85,16.0,842.0,931.85,725.77
2016,3,24,12,30,852.0,152.0,4.9,16.0,843.0,919.75,717.62
2016,3,24,12,45,871.5,140.0,4.95,16.0,841.0,908.03,709.85
2016,3,24,13,0,891.0,128.0,5.0,16.0,839.0,888.98,696.89
2016,3,24,13,15,886.5,127.5,5.05,16.0,823.0,862.04,678.28
2016,3,24,13,30,882.0,127.0,5.1,16.0,807.0,832.29,657.62
2016,3,24,13,45,875.0,125.5,5.15,16.0,783.5,799.08,634.33
2016,3,24,14,0,868.0,124.0,5.2,16.0,760.0,760.97,607.26
2016,3,24,14,15,440.5,178.5,5.25,15.5,501.0,484.95,392.43
2016,3,24,14,30,13.0,233.0,5.3,15.0,242.0,233.91,185.7
2016,3,24,14,45,11.5,220.5,5.35,15.0,228.5,219.91,175.15
2016,3,24,15,0,10.0,208.0,5.4,15.0,215.0,206.06,164.32
2016,3,24,15,15,386.0,162.0,5.4,15.0,373.5,355.22,288.18
2016,3,24,15,30,762.0,116.0,5.4,15.0,532.0,464.85,373.03
2016,3,24,15,45,727.5,114.5,5.45,15.0,483.0,407.95,323.57
2016,3,24,16,0,693.0,113.0,5.5,15.0,434.0,353.47,275.6
2016,3,24,16,15,657.0,106.5,5.55,14.5,383.0,296.59,225.54
2016,3,24,16,30,621.0,100.0,5.6,14.0,332.0,243.0,177.83
2016,3,24,16,45,580.5,90.0,5.7,14.0,281.0,188.86,130.23
2016,3,24,17,0,540.0,80.0,5.8,14.0,230.0,139.09,88.59
2016,3,24,17,15,468.0,69.5,5.7,13.5,179.5,91.16,54.45
2016,3,24,17,30,396.0,59.0,5.6,13.0,129.0,50.72,33.07
2016,3,24,17,45,291.5,43.5,5.5,12.5,86.0,33.14,23.18
2016,3,24,18,0,187.0,28.0,5.4,12.0,43.0,21.76,10.56
2016,3,24,18,15,93.5,14.0,5.35,12.0,21.5,13.76,0.0
2016,3,24,18,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,5.5,10.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,25,6,15,97.0,14.0,4.7,11.0,21.0,33.7,0.0
2016,3,25,6,30,194.0,28.0,4.9,11.0,42.0,92.71,53.65
2016,3,25,6,45,305.5,42.0,5.1,11.5,85.5,155.09,115.94
2016,3,25,7,0,417.0,56.0,5.3,12.0,129.0,229.23,181.45
2016,3,25,7,15,491.5,65.0,5.4,12.0,179.5,293.48,239.65
2016,3,25,7,30,566.0,74.0,5.5,12.0,230.0,364.52,302.75
2016,3,25,7,45,624.5,78.5,5.6,12.5,283.5,428.52,358.25
2016,3,25,8,0,683.0,83.0,5.7,13.0,337.0,496.67,415.62
2016,3,25,8,15,717.0,88.0,5.8,13.0,388.0,554.01,463.47
2016,3,25,8,30,751.0,93.0,5.9,13.0,439.0,612.43,511.09
2016,3,25,8,45,780.0,95.0,6.0,13.0,488.0,662.42,551.05
2016,3,25,9,0,809.0,97.0,6.1,13.0,537.0,714.59,590.48
2016,3,25,9,15,826.5,100.0,6.05,13.0,580.5,758.5,622.52
2016,3,25,9,30,844.0,103.0,6.0,13.0,624.0,800.81,652.99
2016,3,25,9,45,859.0,104.5,5.95,13.5,662.5,837.48,677.61
2016,3,25,10,0,874.0,106.0,5.9,14.0,701.0,866.72,696.42
2016,3,25,10,15,883.5,107.5,5.8,14.0,732.5,893.73,714.56
2016,3,25,10,30,893.0,109.0,5.7,14.0,764.0,917.83,730.49
2016,3,25,10,45,898.5,111.5,5.65,14.5,788.0,936.35,741.21
2016,3,25,11,0,904.0,114.0,5.6,15.0,812.0,951.55,749.57
2016,3,25,11,15,908.5,114.5,5.5,15.0,829.0,960.29,754.46
2016,3,25,11,30,913.0,115.0,5.4,15.0,846.0,965.56,757.0
2016,3,25,11,45,915.0,116.0,5.35,15.0,854.5,965.54,756.23
2016,3,25,12,0,917.0,117.0,5.3,15.0,863.0,961.99,753.11
2016,3,25,12,15,917.0,117.0,5.25,15.0,863.5,952.05,745.59
2016,3,25,12,30,917.0,117.0,5.2,15.0,864.0,938.66,735.76
2016,3,25,12,45,698.5,214.0,5.2,15.0,779.5,838.27,663.17
2016,3,25,13,0,480.0,311.0,5.2,15.0,695.0,732.49,579.28
2016,3,25,13,15,699.5,208.5,5.25,15.0,757.0,797.19,634.51
2016,3,25,13,30,919.0,106.0,5.3,15.0,819.0,842.37,668.87
2016,3,25,13,45,706.0,188.5,5.35,15.0,726.5,736.09,589.25
2016,3,25,14,0,493.0,271.0,5.4,15.0,634.0,634.18,507.44
2016,3,25,14,15,690.0,186.0,5.5,15.0,671.0,667.3,537.64
2016,3,25,14,30,887.0,101.0,5.6,15.0,708.0,681.34,551.66
2016,3,25,14,45,873.5,99.0,5.75,15.0,670.0,632.12,512.56
2016,3,25,15,0,860.0,97.0,5.9,15.0,632.0,581.43,471.54
2016,3,25,15,15,843.0,94.5,6.0,14.5,588.0,527.78,427.75
2016,3,25,15,30,826.0,92.0,6.1,14.0,544.0,474.03,382.47
2016,3,25,15,45,796.5,90.0,6.25,14.0,495.0,415.76,331.66
2016,3,25,16,0,767.0,88.0,6.4,14.0,446.0,359.28,281.16
2016,3,25,16,15,734.0,83.5,6.45,13.5,395.0,301.45,229.21
2016,3,25,16,30,701.0,79.0,6.5,13.0,344.0,244.34,177.44
2016,3,25,16,45,646.0,74.5,6.6,13.0,290.5,187.97,127.56
2016,3,25,17,0,591.0,70.0,6.7,13.0,237.0,137.49,85.39
2016,3,25,17,15,518.0,62.0,6.6,12.5,185.5,88.64,50.47
2016,3,25,17,30,445.0,54.0,6.5,12.0,134.0,48.35,30.1
2016,3,25,17,45,322.5,41.5,6.45,12.0,89.5,31.81,22.13
2016,3,25,18,0,200.0,29.0,6.4,12.0,45.0,22.52,11.61
2016,3,25,18,15,100.0,14.5,6.35,12.0,22.5,14.25,0.0
2016,3,25,18,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,26,6,15,137.5,12.5,4.1,11.5,23.0,41.06,0.0
2016,3,26,6,30,275.0,25.0,4.2,12.0,46.0,113.11,69.39
2016,3,26,6,45,389.0,35.0,4.3,12.5,91.0,176.12,131.45
2016,3,26,7,0,503.0,45.0,4.4,13.0,136.0,251.12,197.91
2016,3,26,7,15,570.5,52.0,4.35,13.0,187.0,314.51,255.41
2016,3,26,7,30,638.0,59.0,4.3,13.0,238.0,384.02,316.73
2016,3,26,7,45,683.0,63.5,4.3,13.5,290.0,442.59,367.06
2016,3,26,8,0,728.0,68.0,4.3,14.0,342.0,505.91,419.43
2016,3,26,8,15,758.5,72.0,4.25,14.0,392.5,562.04,465.05
2016,3,26,8,30,789.0,76.0,4.2,14.0,443.0,618.84,509.86
2016,3,26,8,45,812.0,78.5,4.2,14.5,491.0,668.94,546.3
2016,3,26,9,0,835.0,81.0,4.2,15.0,539.0,718.38,580.87
2016,3,26,9,15,850.5,83.5,4.15,15.0,582.0,756.55,607.41
2016,3,26,9,30,866.0,86.0,4.1,15.0,625.0,797.29,635.59
2016,3,26,9,45,874.5,89.0,4.1,15.5,661.5,830.75,657.14
2016,3,26,10,0,883.0,92.0,4.1,16.0,698.0,861.58,676.62
2016,3,26,10,15,891.5,93.5,4.1,16.0,728.5,887.94,694.07
2016,3,26,10,30,900.0,95.0,4.1,16.0,759.0,911.33,709.44
2016,3,26,10,45,905.5,96.5,4.2,16.0,782.5,928.89,721.28
2016,3,26,11,0,911.0,98.0,4.3,16.0,806.0,943.13,730.92
2016,3,26,11,15,914.5,98.5,4.35,16.0,822.0,951.02,736.14
2016,3,26,11,30,918.0,99.0,4.4,16.0,838.0,955.43,739.1
2016,3,26,11,45,920.0,99.5,4.5,16.0,846.0,954.91,739.2
2016,3,26,12,0,922.0,100.0,4.6,16.0,854.0,950.85,736.95
2016,3,26,12,15,921.5,100.0,4.7,16.0,854.0,940.46,730.36
2016,3,26,12,30,921.0,100.0,4.8,16.0,854.0,926.62,721.42
2016,3,26,12,45,690.5,210.0,4.9,16.0,772.5,828.67,651.84
2016,3,26,13,0,460.0,320.0,5.0,16.0,691.0,725.41,570.32
2016,3,26,13,15,472.0,304.0,5.05,16.0,678.0,705.09,556.63
2016,3,26,13,30,484.0,288.0,5.1,16.0,665.0,682.65,540.79
2016,3,26,13,45,368.0,319.5,5.2,16.0,601.0,603.59,478.85
2016,3,26,14,0,252.0,351.0,5.3,16.0,537.0,534.54,423.82
2016,3,26,14,15,202.5,339.5,5.4,16.0,485.0,474.29,377.13
2016,3,26,14,30,153.0,328.0,5.5,16.0,433.0,420.27,334.69
2016,3,26,14,45,300.5,282.5,5.6,16.0,475.0,458.99,368.06
2016,3,26,15,0,448.0,237.0,5.7,16.0,517.0,483.68,388.84
2016,3,26,15,15,382.0,233.0,5.7,15.5,460.0,421.12,338.72
2016,3,26,15,30,316.0,229.0,5.7,15.0,403.0,365.11,293.51
2016,3,26,15,45,163.5,197.0,5.75,15.0,287.0,254.17,203.83
2016,3,26,16,0,11.0,165.0,5.8,15.0,171.0,161.22,129.06
2016,3,26,16,15,5.5,129.0,5.7,14.5,132.0,124.86,99.57
2016,3,26,16,30,0.0,93.0,5.6,14.0,93.0,89.29,70.28
2016,3,26,16,45,0.0,78.5,5.6,14.0,78.5,75.43,58.71
2016,3,26,17,0,0.0,64.0,5.6,14.0,64.0,61.65,47.03
2016,3,26,17,15,0.0,50.0,5.45,13.5,50.0,48.31,35.63
2016,3,26,17,30,0.0,36.0,5.3,13.0,36.0,34.76,23.88
2016,3,26,17,45,0.0,24.0,5.15,13.0,24.0,23.16,14.57
2016,3,26,18,0,0.0,12.0,5.0,13.0,12.0,11.57,3.4
2016,3,26,18,15,0.0,6.0,4.85,13.0,6.0,5.9,0.0
2016,3,26,18,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,6,15,123.0,14.5,4.25,11.0,24.5,40.46,0.0
2016,3,27,6,30,246.0,29.0,4.4,11.0,49.0,111.05,71.85
2016,3,27,6,45,359.0,40.5,4.55,11.5,94.5,173.89,131.46
2016,3,27,7,0,472.0,52.0,4.7,12.0,140.0,249.1,198.04
2016,3,27,7,15,543.5,60.5,4.7,12.0,192.0,314.7,257.32
2016,3,27,7,30,615.0,69.0,4.7,12.0,244.0,386.8,320.88
2016,3,27,7,45,318.0,105.0,4.7,12.0,196.5,296.87,248.02
2016,3,27,8,0,21.0,141.0,4.7,12.0,149.0,154.22,125.81
2016,3,27,8,15,66.5,172.0,4.8,12.0,202.5,222.15,183.35
2016,3,27,8,30,112.0,203.0,4.9,12.0,256.0,295.75,244.46
2016,3,27,8,45,78.0,214.5,5.0,12.5,253.5,279.69,229.46
2016,3,27,9,0,44.0,226.0,5.1,13.0,251.0,268.32,218.24
2016,3,27,9,15,25.5,213.0,5.25,13.0,228.0,232.42,188.08
2016,3,27,9,30,7.0,200.0,5.4,13.0,205.0,203.94,163.84
2016,3,27,9,45,151.5,255.5,5.55,13.0,360.0,398.82,325.55
2016,3,27,10,0,296.0,311.0,5.7,13.0,515.0,595.22,482.0
2016,3,27,10,15,273.0,331.5,5.8,13.0,526.0,601.96,485.07
2016,3,27,10,30,250.0,352.0,5.9,13.0,537.0,606.61,487.22
2016,3,27,10,45,306.5,350.0,6.0,13.0,584.5,657.21,527.4
2016,3,27,11,0,363.0,348.0,6.1,13.0,632.0,707.86,567.15
2016,3,27,11,15,281.5,374.5,6.1,13.0,597.5,661.1,528.18
2016,3,27,11,30,200.0,401.0,6.1,13.0,563.0,604.14,481.67
2016,3,27,11,45,558.0,263.0,6.15,13.5,720.5,801.57,642.62
2016,3,27,12,0,916.0,125.0,6.2,14.0,878.0,973.84,770.83
2016,3,27,12,15,917.0,125.0,6.2,14.0,879.0,964.64,763.16
2016,3,27,12,30,918.0,125.0,6.2,14.0,880.0,951.96,754.02
2016,3,27,12,45,920.5,122.5,6.25,14.0,873.5,934.61,741.87
2016,3,27,13,0,923.0,120.0,6.3,14.0,867.0,913.86,727.3
2016,3,27,13,15,919.5,119.5,6.4,14.0,851.0,886.82,708.36
2016,3,27,13,30,916.0,119.0,6.5,14.0,835.0,856.83,687.17
2016,3,27,13,45,903.0,121.0,6.6,14.0,809.5,819.2,660.13
2016,3,27,14,0,890.0,123.0,6.7,14.0,784.0,781.08,632.55
2016,3,27,14,15,782.0,152.5,6.8,13.5,716.0,700.34,571.21
2016,3,27,14,30,674.0,182.0,6.9,13.0,648.0,625.16,511.46
2016,3,27,14,45,649.0,177.5,7.0,13.0,606.5,574.21,470.51
2016,3,27,15,0,624.0,173.0,7.1,13.0,565.0,523.91,429.25
2016,3,27,15,15,553.5,182.0,7.15,13.0,512.0,462.89,378.24
2016,3,27,15,30,483.0,191.0,7.2,13.0,459.0,408.35,332.06
2016,3,27,15,45,397.0,189.0,7.25,13.0,396.5,343.14,277.28
2016,3,27,16,0,311.0,187.0,7.3,13.0,334.0,286.97,230.08
2016,3,27,16,15,293.5,167.0,7.25,12.5,293.5,244.01,193.28
2016,3,27,16,30,276.0,147.0,7.2,12.0,253.0,202.86,157.66
2016,3,27,16,45,235.5,132.5,7.15,12.0,213.5,163.9,124.65
2016,3,27,17,0,195.0,118.0,7.1,12.0,174.0,129.38,96.42
2016,3,27,17,15,165.5,96.0,7.1,11.5,137.0,94.18,68.67
2016,3,27,17,30,136.0,74.0,7.1,11.0,100.0,65.39,48.17
2016,3,27,17,45,90.5,52.5,7.1,11.0,67.5,44.63,33.58
2016,3,27,18,0,45.0,31.0,7.1,11.0,35.0,27.18,16.13
2016,3,27,18,15,22.5,15.5,7.15,11.0,17.5,15.24,0.0
2016,3,27,18,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,7.4,10.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,7.65,10.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,8.9,9.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,8.8,9.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,8.7,9.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,8.6,9.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,8.55,9.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,8.5,9.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,8.45,9.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,3,28,6,15,158.5,14.5,8.5,10.0,28.5,55.72,0.0
2016,3,28,6,30,317.0,29.0,8.6,10.0,57.0,131.29,88.17
2016,3,28,6,45,436.5,38.5,8.7,10.0,105.5,198.43,152.13
2016,3,28,7,0,556.0,48.0,8.8,10.0,154.0,278.49,224.82
2016,3,28,7,15,622.0,54.5,8.75,10.0,207.5,343.97,285.88
2016,3,28,7,30,688.0,61.0,8.7,10.0,261.0,413.33,349.09
2016,3,28,7,45,732.0,65.5,8.7,10.5,315.5,476.07,404.61
2016,3,28,8,0,776.0,70.0,8.7,11.0,370.0,541.38,460.56
2016,3,28,8,15,805.5,74.0,8.6,11.0,422.5,599.17,509.49
2016,3,28,8,30,835.0,78.0,8.5,11.0,475.0,657.4,557.56
2016,3,28,8,45,856.0,81.0,8.4,11.0,524.0,708.53,597.05
2016,3,28,9,0,877.0,84.0,8.3,11.0,573.0,754.34,631.58
2016,3,28,9,15,648.0,165.5,8.25,11.0,542.0,702.27,587.02
2016,3,28,9,30,419.0,247.0,8.2,11.0,511.0,621.01,515.3
2016,3,28,9,45,675.5,170.0,8.15,11.5,625.5,766.9,635.52
2016,3,28,10,0,932.0,93.0,8.1,12.0,740.0,910.2,743.42
2016,3,28,10,15,940.5,94.5,8.05,12.0,771.5,937.45,762.17
2016,3,28,10,30,949.0,96.0,8.0,12.0,803.0,961.55,778.95
2016,3,28,10,45,954.0,97.0,7.95,12.0,827.5,978.61,790.48
2016,3,28,11,0,959.0,98.0,7.9,12.0,852.0,992.16,799.5
2016,3,28,11,15,962.5,99.0,7.9,12.0,868.5,1000.72,805.15
2016,3,28,11,30,966.0,100.0,7.9,12.0,885.0,1005.59,808.21
2016,3,28,11,45,967.0,100.5,7.9,12.0,893.0,1003.9,806.54
2016,3,28,12,0,968.0,101.0,7.9,12.0,901.0,998.49,802.28
2016,3,28,12,15,744.5,206.0,7.85,12.0,821.5,902.22,729.68
2016,3,28,12,30,521.0,311.0,7.8,12.0,742.0,795.76,643.28
2016,3,28,12,45,521.5,306.5,7.75,12.0,734.5,779.81,631.34
2016,3,28,13,0,522.0,302.0,7.7,12.0,727.0,761.9,617.61
2016,3,28,13,15,722.0,209.0,7.65,12.0,783.5,820.37,668.44
2016,3,28,13,30,922.0,116.0,7.6,12.0,840.0,860.41,699.4
2016,3,28,13,45,915.0,114.5,7.6,12.5,815.0,823.67,670.61
2016,3,28,14,0,908.0,113.0,7.6,13.0,790.0,784.51,640.23
2016,3,28,14,15,716.5,175.5,7.5,13.0,696.5,679.01,556.02
2016,3,28,14,30,525.0,238.0,7.4,13.0,603.0,581.61,475.24
2016,3,28,14,45,691.0,172.0,7.35,13.0,625.0,595.71,488.64
2016,3,28,15,0,857.0,106.0,7.3,13.0,647.0,593.09,486.98
2016,3,28,15,15,838.5,103.5,7.2,12.5,603.0,538.59,441.44
2016,3,28,15,30,820.0,101.0,7.1,12.0,559.0,484.15,394.87
2016,3,28,15,45,795.5,97.0,7.0,12.0,510.0,426.13,343.53
2016,3,28,16,0,771.0,93.0,6.9,12.0,461.0,369.4,292.21
2016,3,28,16,15,738.0,88.5,6.7,12.0,408.5,309.16,237.35
2016,3,28,16,30,705.0,84.0,6.5,12.0,356.0,253.49,186.06
2016,3,28,16,45,658.5,78.0,6.35,12.0,303.0,196.88,135.33
2016,3,28,17,0,612.0,72.0,6.2,12.0,250.0,145.21,91.31
2016,3,28,17,15,541.0,64.0,6.05,11.5,197.5,94.94,54.54
2016,3,28,17,30,470.0,56.0,5.9,11.0,145.0,52.99,32.2
2016,3,28,17,45,357.0,44.0,5.75,11.0,99.0,33.56,23.94
2016,3,28,18,0,244.0,32.0,5.6,11.0,53.0,24.79,14.53
2016,3,28,18,15,122.0,16.0,5.5,11.0,26.5,12.54,0.0
2016,3,28,18,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,5.15,10.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,29,6,15,153.0,15.0,2.3,10.0,29.5,56.26,0.0
2016,3,29,6,30,306.0,30.0,2.3,10.0,59.0,130.45,89.44
2016,3,29,6,45,426.5,39.5,2.35,10.5,107.0,197.82,151.06
2016,3,29,7,0,547.0,49.0,2.4,11.0,155.0,278.19,221.68
2016,3,29,7,15,612.0,55.5,2.55,11.0,208.5,343.0,280.07
2016,3,29,7,30,677.0,62.0,2.7,11.0,262.0,411.58,340.23
2016,3,29,7,45,726.0,65.5,2.9,11.5,317.0,475.48,394.41
2016,3,29,8,0,775.0,69.0,3.1,12.0,372.0,542.4,449.26
2016,3,29,8,15,804.5,72.5,3.1,12.0,424.5,599.61,495.09
2016,3,29,8,30,834.0,76.0,3.1,12.0,477.0,657.26,539.87
2016,3,29,8,45,858.0,78.0,3.1,12.5,526.5,705.21,573.26
2016,3,29,9,0,882.0,80.0,3.1,13.0,576.0,756.38,608.41
2016,3,29,9,15,897.5,82.0,2.85,13.0,620.5,799.86,636.9
2016,3,29,9,30,913.0,84.0,2.6,13.0,665.0,841.43,663.26
2016,3,29,9,45,925.0,86.0,2.4,13.0,703.5,877.87,685.65
2016,3,29,10,0,937.0,88.0,2.2,13.0,742.0,911.69,705.69
2016,3,29,10,15,945.5,89.0,2.0,13.0,774.0,938.47,720.37
2016,3,29,10,30,954.0,90.0,1.8,13.0,806.0,962.08,732.56
2016,3,29,10,45,959.5,91.5,1.65,13.5,830.5,980.19,740.03
2016,3,29,11,0,965.0,93.0,1.5,14.0,855.0,994.76,745.02
2016,3,29,11,15,968.5,93.5,1.6,14.0,871.5,1002.78,751.0
2016,3,29,11,30,972.0,94.0,1.7,14.0,888.0,1007.1,754.74
2016,3,29,11,45,972.5,95.0,1.8,14.0,895.5,1005.43,754.67
2016,3,29,12,0,973.0,96.0,1.9,14.0,903.0,1000.02,752.27
2016,3,29,12,15,972.5,96.0,2.1,14.0,903.0,988.94,747.41
2016,3,29,12,30,972.0,96.0,2.3,14.0,903.0,974.22,739.99
2016,3,29,12,45,969.0,96.0,2.55,14.0,893.5,953.74,728.96
2016,3,29,13,0,966.0,96.0,2.8,14.0,884.0,929.87,715.3
2016,3,29,13,15,961.5,95.5,2.95,14.0,867.0,900.98,697.06
2016,3,29,13,30,957.0,95.0,3.1,14.0,850.0,869.04,676.49
2016,3,29,13,45,948.5,95.0,3.3,14.0,825.0,831.64,652.04
2016,3,29,14,0,940.0,95.0,3.5,14.0,800.0,791.79,625.42
2016,3,29,14,15,931.0,93.5,3.6,14.0,768.0,747.86,594.9
2016,3,29,14,30,922.0,92.0,3.7,14.0,736.0,701.97,561.93
2016,3,29,14,45,906.0,91.5,3.8,14.0,696.5,651.03,522.66
2016,3,29,15,0,890.0,91.0,3.9,14.0,657.0,599.21,481.66
2016,3,29,15,15,874.0,89.0,3.95,13.5,612.5,545.35,438.6
2016,3,29,15,30,858.0,87.0,4.0,13.0,568.0,489.89,392.85
2016,3,29,15,45,832.5,84.5,4.05,13.0,518.5,430.95,342.2
2016,3,29,16,0,807.0,82.0,4.1,13.0,469.0,373.33,291.34
2016,3,29,16,15,776.0,78.0,4.1,12.5,416.5,314.2,238.67
2016,3,29,16,30,745.0,74.0,4.1,12.0,364.0,257.62,187.4
2016,3,29,16,45,699.0,69.5,4.1,12.0,310.5,198.26,134.5
2016,3,29,17,0,653.0,65.0,4.1,12.0,257.0,145.64,89.67
2016,3,29,17,15,586.0,57.5,3.9,11.5,204.0,93.66,51.43
2016,3,29,17,30,519.0,50.0,3.7,11.0,151.0,49.43,27.84
2016,3,29,17,45,408.0,40.0,3.55,11.0,104.0,29.58,20.5
2016,3,29,18,0,297.0,30.0,3.4,11.0,57.0,23.29,13.57
2016,3,29,18,15,148.5,15.0,3.35,10.5,28.5,11.51,0.0
2016,3,29,18,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,30,6,15,111.5,18.0,2.65,10.0,29.0,50.56,0.0
2016,3,30,6,30,223.0,36.0,2.7,10.0,58.0,114.34,80.35
2016,3,30,6,45,325.0,49.5,2.8,10.0,103.5,175.19,135.35
2016,3,30,7,0,427.0,63.0,2.9,10.0,149.0,248.56,200.24
2016,3,30,7,15,496.0,72.5,2.8,10.0,200.5,312.78,257.48
2016,3,30,7,30,565.0,82.0,2.7,10.0,252.0,383.2,318.5
2016,3,30,7,45,333.0,123.0,2.65,10.5,228.0,328.31,273.64
2016,3,30,8,0,101.0,164.0,2.6,11.0,204.0,239.02,197.44
2016,3,30,8,15,90.5,185.0,2.6,11.0,224.5,252.01,207.93
2016,3,30,8,30,80.0,206.0,2.6,11.0,245.0,270.35,222.12
2016,3,30,8,45,81.0,227.5,2.65,11.0,270.5,296.4,242.62
2016,3,30,9,0,82.0,249.0,2.7,11.0,296.0,322.27,262.69
2016,3,30,9,15,136.5,273.0,2.8,11.0,358.0,401.23,326.18
2016,3,30,9,30,191.0,297.0,2.9,11.0,420.0,474.99,384.3
2016,3,30,9,45,142.0,312.0,3.0,11.5,406.0,453.77,364.67
2016,3,30,10,0,93.0,327.0,3.1,12.0,392.0,420.56,336.26
2016,3,30,10,15,85.5,338.5,3.15,12.0,401.0,426.72,340.35
2016,3,30,10,30,78.0,350.0,3.2,12.0,410.0,432.29,343.85
2016,3,30,10,45,77.0,361.0,3.3,12.0,421.5,442.74,351.48
2016,3,30,11,0,76.0,372.0,3.4,12.0,433.0,452.83,358.85
2016,3,30,11,15,95.0,387.5,3.4,12.0,465.0,485.97,384.41
2016,3,30,11,30,114.0,403.0,3.4,12.0,497.0,526.89,415.46
2016,3,30,11,45,115.5,406.0,3.45,12.0,502.0,529.15,416.89
2016,3,30,12,0,117.0,409.0,3.5,12.0,507.0,530.85,418.15
2016,3,30,12,15,117.0,409.0,3.5,12.0,507.0,527.48,415.53
2016,3,30,12,30,117.0,409.0,3.5,12.0,507.0,523.61,412.61
2016,3,30,12,45,197.0,399.5,3.5,12.5,562.5,579.92,456.99
2016,3,30,13,0,277.0,390.0,3.5,13.0,618.0,637.54,501.09
2016,3,30,13,15,274.5,384.5,3.55,13.0,606.5,620.12,488.07
2016,3,30,13,30,272.0,379.0,3.6,13.0,595.0,601.91,474.84
2016,3,30,13,45,246.0,371.0,3.65,13.0,562.0,559.05,442.52
2016,3,30,14,0,220.0,363.0,3.7,13.0,529.0,521.02,413.62
2016,3,30,14,15,551.0,234.5,3.75,13.0,627.0,621.83,498.7
2016,3,30,14,30,882.0,106.0,3.8,13.0,725.0,690.93,556.2
2016,3,30,14,45,869.5,104.0,3.9,13.0,687.0,642.25,517.8
2016,3,30,15,0,857.0,102.0,4.0,13.0,649.0,592.02,477.9
2016,3,30,15,15,840.0,99.0,4.1,12.5,605.0,537.76,434.54
2016,3,30,15,30,823.0,96.0,4.2,12.0,561.0,483.43,389.76
2016,3,30,15,45,800.0,92.5,4.3,12.0,512.5,426.29,340.57
2016,3,30,16,0,777.0,89.0,4.4,12.0,464.0,370.29,290.94
2016,3,30,16,15,745.5,85.0,4.45,11.5,412.5,312.57,239.39
2016,3,30,16,30,714.0,81.0,4.5,11.0,361.0,255.35,187.59
2016,3,30,16,45,669.5,75.0,4.6,11.0,308.0,198.52,136.67
2016,3,30,17,0,625.0,69.0,4.7,11.0,255.0,146.37,91.96
2016,3,30,17,15,557.5,61.5,4.6,10.5,203.0,95.87,54.49
2016,3,30,17,30,490.0,54.0,4.5,10.0,151.0,53.22,31.18
2016,3,30,17,45,382.0,43.0,4.4,10.0,104.5,32.17,22.92
2016,3,30,18,0,274.0,32.0,4.3,10.0,58.0,25.05,15.29
2016,3,30,18,15,137.0,16.0,4.2,10.0,29.0,12.33,0.0
2016,3,30,18,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,6,15,142.0,18.0,2.65,11.0,32.5,58.35,9.16
2016,3,31,6,30,284.0,36.0,2.7,11.0,65.0,132.53,94.02
2016,3,31,6,45,384.5,47.5,2.75,11.0,112.0,195.34,150.81
2016,3,31,7,0,485.0,59.0,2.8,11.0,159.0,268.83,215.95
2016,3,31,7,15,242.5,70.5,2.75,11.0,120.5,196.71,161.52
2016,3,31,7,30,0.0,82.0,2.7,11.0,82.0,80.64,63.75
2016,3,31,7,45,0.0,99.0,2.65,11.0,99.0,97.66,78.28
2016,3,31,8,0,0.0,116.0,2.6,11.0,116.0,114.66,92.43
2016,3,31,8,15,0.0,132.5,2.55,11.0,132.5,131.13,105.94
2016,3,31,8,30,0.0,149.0,2.5,11.0,149.0,147.59,119.27
2016,3,31,8,45,15.5,186.5,2.5,11.5,195.5,197.24,160.03
2016,3,31,9,0,31.0,224.0,2.5,12.0,242.0,255.83,207.07
2016,3,31,9,15,57.0,257.5,2.55,12.0,293.5,312.9,252.77
2016,3,31,9,30,83.0,291.0,2.6,12.0,345.0,371.37,298.82
2016,3,31,9,45,165.0,310.5,2.7,12.0,425.0,471.73,378.46
2016,3,31,10,0,247.0,330.0,2.8,12.0,505.0,575.9,458.76
2016,3,31,10,15,196.5,349.5,2.85,12.0,492.5,546.56,433.88
2016,3,31,10,30,146.0,369.0,2.9,12.0,480.0,523.54,414.34
2016,3,31,10,45,117.5,374.5,3.0,12.5,466.0,503.4,397.23
2016,3,31,11,0,89.0,380.0,3.1,13.0,452.0,473.44,372.75
2016,3,31,11,15,135.0,395.5,3.15,13.0,506.0,540.3,424.55
2016,3,31,11,30,181.0,411.0,3.2,13.0,560.0,597.97,468.38
2016,3,31,11,45,184.0,412.5,3.3,13.0,565.5,599.8,469.55
2016,3,31,12,0,187.0,414.0,3.4,13.0,571.0,600.82,470.51
2016,3,31,12,15,565.0,260.5,3.55,13.0,734.0,798.4,628.67
2016,3,31,12,30,943.0,107.0,3.7,13.0,897.0,963.65,748.64
2016,3,31,12,45,947.5,103.0,3.85,13.0,890.0,945.96,736.0
2016,3,31,13,0,952.0,99.0,4.0,13.0,883.0,924.73,722.36
2016,3,31,13,15,948.5,98.5,4.15,13.0,866.5,896.88,703.94
2016,3,31,13,30,945.0,98.0,4.3,13.0,850.0,865.99,683.5
2016,3,31,13,45,729.0,185.0,4.45,13.0,755.0,757.86,605.58
2016,3,31,14,0,513.0,272.0,4.6,13.0,660.0,654.57,523.9
2016,3,31,14,15,714.0,182.5,4.65,13.0,698.5,687.63,554.16
2016,3,31,14,30,915.0,93.0,4.7,13.0,737.0,701.51,568.1
2016,3,31,14,45,903.0,91.5,4.8,13.0,699.0,652.25,529.28
2016,3,31,15,0,891.0,90.0,4.9,13.0,661.0,601.81,488.77
2016,3,31,15,15,463.5,158.5,4.95,13.0,454.0,396.64,322.64
2016,3,31,15,30,36.0,227.0,5.0,13.0,247.0,233.08,187.82
2016,3,31,15,45,18.0,184.0,5.05,13.0,194.0,183.4,147.77
2016,3,31,16,0,0.0,141.0,5.1,13.0,141.0,135.01,108.23
2016,3,31,16,15,0.0,122.0,5.05,12.5,122.0,116.77,93.54
2016,3,31,16,30,0.0,103.0,5.0,12.0,103.0,98.64,78.69
2016,3,31,16,45,0.0,88.0,5.0,12.0,88.0,84.29,66.68
2016,3,31,17,0,0.0,73.0,5.0,12.0,73.0,70.01,54.56
2016,3,31,17,15,272.0,62.0,4.85,11.5,116.0,73.52,46.58
2016,3,31,17,30,544.0,51.0,4.7,11.0,159.0,52.81,29.18
2016,3,31,17,45,435.5,41.5,4.55,11.0,111.0,30.6,21.47
2016,3,31,18,0,327.0,32.0,4.4,11.0,63.0,24.86,15.24
2016,3,31,18,15,163.5,16.0,4.25,11.0,31.5,12.21,0.0
2016,3,31,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,1,6,15,170.0,17.5,3.45,10.0,35.5,66.73,21.0
2016,4,1,6,30,340.0,35.0,3.5,10.0,71.0,148.77,107.08
2016,4,1,6,45,435.0,45.5,3.55,10.5,119.0,211.98,164.64
2016,4,1,7,0,530.0,56.0,3.6,11.0,167.0,285.22,229.88
2016,4,1,7,15,265.0,60.0,3.55,11.0,115.5,195.05,160.62
2016,4,1,7,30,0.0,64.0,3.5,11.0,64.0,61.88,47.73
2016,4,1,7,45,0.0,76.5,3.45,11.0,76.5,74.26,58.35
2016,4,1,8,0,0.0,89.0,3.4,11.0,89.0,86.64,68.73
2016,4,1,8,15,0.0,119.5,3.35,11.0,119.5,117.51,94.57
2016,4,1,8,30,0.0,150.0,3.3,11.0,150.0,148.54,120.15
2016,4,1,8,45,2.0,165.5,3.3,11.5,166.5,165.4,133.52
2016,4,1,9,0,4.0,181.0,3.3,12.0,183.0,182.42,146.88
2016,4,1,9,15,7.0,197.0,3.25,12.0,201.0,200.88,161.59
2016,4,1,9,30,10.0,213.0,3.2,12.0,219.0,219.51,176.33
2016,4,1,9,45,17.5,242.5,3.15,12.0,254.5,256.06,205.52
2016,4,1,10,0,25.0,272.0,3.1,12.0,290.0,292.94,234.58
2016,4,1,10,15,41.0,306.0,3.05,12.0,336.5,351.68,280.75
2016,4,1,10,30,57.0,340.0,3.0,12.0,383.0,402.29,319.83
2016,4,1,10,45,87.0,365.5,2.95,12.5,434.0,456.72,361.27
2016,4,1,11,0,117.0,391.0,2.9,13.0,485.0,520.0,408.44
2016,4,1,11,15,115.5,399.0,2.85,13.0,493.5,525.87,411.89
2016,4,1,11,30,114.0,407.0,2.8,13.0,502.0,531.16,415.26
2016,4,1,11,45,157.5,413.5,2.75,13.0,545.5,576.28,449.87
2016,4,1,12,0,201.0,420.0,2.7,13.0,589.0,620.24,482.94
2016,4,1,12,15,236.0,414.0,2.7,13.0,612.5,641.75,499.45
2016,4,1,12,30,271.0,408.0,2.7,13.0,636.0,667.69,519.14
2016,4,1,12,45,609.0,254.5,2.75,13.0,760.0,809.46,632.46
2016,4,1,13,0,947.0,101.0,2.8,13.0,884.0,924.29,715.03
2016,4,1,13,15,730.0,198.0,2.9,13.0,794.5,821.06,642.3
2016,4,1,13,30,513.0,295.0,3.0,13.0,705.0,717.64,563.52
2016,4,1,13,45,722.0,195.5,3.1,13.0,754.0,764.07,604.35
2016,4,1,14,0,931.0,96.0,3.2,13.0,803.0,791.1,625.84
2016,4,1,14,15,922.5,94.5,3.3,13.0,771.5,747.72,595.29
2016,4,1,14,30,914.0,93.0,3.4,13.0,740.0,702.38,563.05
2016,4,1,14,45,903.0,91.0,3.5,13.0,702.0,653.26,525.34
2016,4,1,15,0,892.0,89.0,3.6,13.0,664.0,602.87,485.59
2016,4,1,15,15,876.5,87.0,3.7,13.0,620.0,549.08,441.98
2016,4,1,15,30,861.0,85.0,3.8,13.0,576.0,494.96,396.74
2016,4,1,15,45,839.5,82.0,3.9,13.0,527.5,435.57,346.01
2016,4,1,16,0,818.0,79.0,4.0,13.0,479.0,378.48,295.66
2016,4,1,16,15,789.5,75.5,4.0,12.5,427.0,319.9,243.41
2016,4,1,16,30,761.0,72.0,4.0,12.0,375.0,263.57,192.24
2016,4,1,16,45,717.5,67.5,4.05,12.0,321.0,205.79,140.41
2016,4,1,17,0,674.0,63.0,4.1,12.0,267.0,150.21,92.66
2016,4,1,17,15,612.0,56.5,3.95,11.5,214.5,98.07,53.57
2016,4,1,17,30,550.0,50.0,3.8,11.0,162.0,53.05,28.71
2016,4,1,17,45,446.0,40.5,3.7,11.0,114.0,29.51,20.55
2016,4,1,18,0,342.0,31.0,3.6,11.0,66.0,23.7,14.42
2016,4,1,18,15,171.0,15.5,3.5,11.0,33.0,11.63,0.0
2016,4,1,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,2,6,15,146.5,19.5,1.4,10.0,36.0,63.28,26.36
2016,4,2,6,30,293.0,39.0,1.3,10.0,72.0,139.87,101.72
2016,4,2,6,45,372.5,53.0,1.25,10.0,118.0,199.73,155.57
2016,4,2,7,0,452.0,67.0,1.2,10.0,164.0,267.56,215.38
2016,4,2,7,15,226.0,63.5,1.1,10.0,112.0,182.33,149.59
2016,4,2,7,30,0.0,60.0,1.0,10.0,60.0,57.98,44.5
2016,4,2,7,45,0.0,71.5,0.9,10.5,71.5,69.14,54.07
2016,4,2,8,0,0.0,83.0,0.8,11.0,83.0,80.51,63.44
2016,4,2,8,15,22.5,142.0,0.75,11.0,153.5,160.22,130.32
2016,4,2,8,30,45.0,201.0,0.7,11.0,224.0,240.56,195.28
2016,4,2,8,45,44.0,222.0,0.7,11.0,246.0,263.27,212.27
2016,4,2,9,0,43.0,243.0,0.7,11.0,268.0,285.74,229.18
2016,4,2,9,15,46.5,260.5,0.75,11.0,289.5,307.7,245.83
2016,4,2,9,30,50.0,278.0,0.8,11.0,311.0,329.71,262.41
2016,4,2,9,45,81.0,308.0,0.9,11.5,365.0,388.9,307.86
2016,4,2,10,0,112.0,338.0,1.0,12.0,419.0,449.24,353.0
2016,4,2,10,15,174.5,353.0,1.15,12.0,484.5,531.2,415.32
2016,4,2,10,30,237.0,368.0,1.3,12.0,550.0,605.66,471.0
2016,4,2,10,45,548.0,257.0,1.45,12.5,694.0,793.02,613.07
2016,4,2,11,0,859.0,146.0,1.6,13.0,838.0,967.96,733.22
2016,4,2,11,15,863.5,146.5,1.75,13.0,854.0,975.74,737.66
2016,4,2,11,30,868.0,147.0,1.9,13.0,870.0,980.15,742.05
2016,4,2,11,45,879.0,142.0,2.05,13.0,879.5,975.96,740.72
2016,4,2,12,0,890.0,137.0,2.2,13.0,889.0,974.16,741.11
2016,4,2,12,15,889.5,137.0,2.35,13.0,888.5,963.41,735.41
2016,4,2,12,30,889.0,137.0,2.5,13.0,888.0,949.34,727.49
2016,4,2,12,45,564.0,272.5,2.65,13.5,747.0,787.36,611.19
2016,4,2,13,0,239.0,408.0,2.8,14.0,606.0,618.86,480.31
2016,4,2,13,15,332.0,370.5,2.9,14.0,640.0,655.2,511.49
2016,4,2,13,30,425.0,333.0,3.0,14.0,674.0,684.43,535.81
2016,4,2,13,45,464.0,305.5,3.15,14.0,668.0,671.33,527.98
2016,4,2,14,0,503.0,278.0,3.3,14.0,662.0,654.44,517.35
2016,4,2,14,15,330.0,308.5,3.3,13.5,557.0,537.75,427.19
2016,4,2,14,30,157.0,339.0,3.3,13.0,452.0,434.34,345.55
