Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,14,45,153.0,322.5,3.35,13.0,427.5,406.85,324.96
2016,4,2,15,0,149.0,306.0,3.4,13.0,403.0,379.48,303.87
2016,4,2,15,15,75.0,237.5,3.4,13.0,286.5,266.81,214.27
2016,4,2,15,30,1.0,169.0,3.4,13.0,170.0,162.79,130.02
2016,4,2,15,45,0.5,154.5,3.4,13.0,155.0,148.39,118.73
2016,4,2,16,0,0.0,140.0,3.4,13.0,140.0,134.09,107.29
2016,4,2,16,15,0.0,107.5,3.4,12.5,107.5,103.29,82.08
2016,4,2,16,30,0.0,75.0,3.4,12.0,75.0,72.52,56.47
2016,4,2,16,45,0.0,64.0,3.4,12.0,64.0,61.86,47.54
2016,4,2,17,0,0.0,53.0,3.4,12.0,53.0,51.2,38.49
2016,4,2,17,15,0.0,42.0,3.3,12.0,42.0,40.56,29.3
2016,4,2,17,30,0.0,31.0,3.2,12.0,31.0,29.92,20.01
2016,4,2,17,45,0.0,21.5,3.15,12.0,21.5,20.74,12.74
2016,4,2,18,0,0.0,12.0,3.1,12.0,12.0,11.57,4.18
2016,4,2,18,15,0.0,6.0,3.0,11.5,6.0,5.78,0.0
2016,4,2,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,3,6,15,0.0,19.0,2.1,8.0,19.0,18.34,6.13
2016,4,3,6,30,0.0,38.0,2.1,8.0,38.0,38.08,26.31
2016,4,3,6,45,11.5,59.0,2.15,8.5,61.5,63.82,48.95
2016,4,3,7,0,23.0,80.0,2.2,9.0,85.0,93.81,75.18
2016,4,3,7,15,31.5,102.0,2.15,9.0,111.0,121.98,99.75
2016,4,3,7,30,40.0,124.0,2.1,9.0,137.0,150.85,124.53
2016,4,3,7,45,47.5,145.0,2.1,9.5,163.0,178.7,147.75
2016,4,3,8,0,55.0,166.0,2.1,10.0,189.0,207.14,170.99
2016,4,3,8,15,418.0,131.5,2.1,10.0,340.0,426.73,356.33
2016,4,3,8,30,781.0,97.0,2.1,10.0,491.0,657.84,539.85
2016,4,3,8,45,804.0,100.0,2.15,10.5,539.5,708.41,573.76
2016,4,3,9,0,827.0,103.0,2.2,11.0,588.0,758.25,607.78
2016,4,3,9,15,843.5,106.0,2.25,11.0,631.5,801.86,637.84
2016,4,3,9,30,860.0,109.0,2.3,11.0,675.0,843.71,666.38
2016,4,3,9,45,872.5,111.0,2.35,11.5,713.0,879.0,688.79
2016,4,3,10,0,885.0,113.0,2.4,12.0,751.0,906.49,705.61
2016,4,3,10,15,894.0,115.0,2.45,12.0,782.0,933.38,723.34
2016,4,3,10,30,903.0,117.0,2.5,12.0,813.0,957.28,739.04
2016,4,3,10,45,709.0,208.5,2.55,12.0,765.0,895.15,695.15
2016,4,3,11,0,515.0,300.0,2.6,12.0,717.0,812.15,632.06
2016,4,3,11,15,390.0,353.0,2.65,12.0,672.5,743.38,579.47
2016,4,3,11,30,265.0,406.0,2.7,12.0,628.0,680.2,529.67
2016,4,3,11,45,285.0,405.0,2.75,12.5,645.5,694.74,540.32
2016,4,3,12,0,305.0,404.0,2.8,13.0,663.0,707.89,549.36
2016,4,3,12,15,401.5,366.0,2.9,13.0,706.5,751.54,584.43
2016,4,3,12,30,498.0,328.0,3.0,13.0,750.0,797.6,620.51
2016,4,3,12,45,416.5,357.0,3.15,13.0,708.0,742.51,578.84
2016,4,3,13,0,335.0,386.0,3.3,13.0,666.0,684.93,535.54
2016,4,3,13,15,616.0,258.0,3.4,13.0,759.5,787.3,619.71
2016,4,3,13,30,897.0,130.0,3.5,13.0,853.0,864.06,678.18
2016,4,3,13,45,884.5,132.0,3.65,13.0,827.0,828.96,653.83
2016,4,3,14,0,872.0,134.0,3.8,13.0,801.0,789.37,626.78
2016,4,3,14,15,862.0,132.0,3.9,13.0,769.5,745.85,596.27
2016,4,3,14,30,852.0,130.0,4.0,13.0,738.0,700.69,562.41
2016,4,3,14,45,839.0,127.0,4.1,13.0,699.5,651.28,524.36
2016,4,3,15,0,826.0,124.0,4.2,13.0,661.0,600.98,484.74
2016,4,3,15,15,808.0,120.5,4.25,13.0,617.0,546.92,440.95
2016,4,3,15,30,790.0,117.0,4.3,13.0,573.0,492.98,396.03
2016,4,3,15,45,771.5,111.0,4.35,13.0,525.0,435.11,346.77
2016,4,3,16,0,753.0,105.0,4.4,13.0,477.0,379.48,297.95
2016,4,3,16,15,637.5,109.5,4.35,12.5,401.0,303.6,233.96
2016,4,3,16,30,522.0,114.0,4.3,12.0,325.0,239.49,180.15
2016,4,3,16,45,470.5,109.0,4.3,12.0,279.0,192.47,139.24
2016,4,3,17,0,419.0,104.0,4.3,12.0,233.0,150.91,104.55
2016,4,3,17,15,373.5,88.5,4.15,11.5,187.0,106.54,70.25
2016,4,3,17,30,328.0,73.0,4.0,11.0,141.0,67.48,44.9
2016,4,3,17,45,260.5,55.5,3.85,11.0,100.0,41.85,31.54
2016,4,3,18,0,193.0,38.0,3.7,11.0,59.0,29.23,19.37
2016,4,3,18,15,96.5,19.0,3.6,11.0,29.5,14.72,0.0
2016,4,3,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,4.75,11.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,5.5,5.4,11.0,5.5,0.0,0.0
2016,4,4,6,0,0.0,11.0,5.5,11.0,11.0,10.81,0.0
2016,4,4,6,15,158.0,27.0,5.6,11.0,46.5,78.01,43.6
2016,4,4,6,30,316.0,43.0,5.7,11.0,82.0,153.17,113.46
2016,4,4,6,45,417.5,54.0,5.8,11.5,132.0,219.5,172.74
2016,4,4,7,0,519.0,65.0,5.9,12.0,182.0,296.13,240.76
2016,4,4,7,15,582.5,72.5,5.85,12.0,236.0,361.48,299.46
2016,4,4,7,30,646.0,80.0,5.8,12.0,290.0,432.25,361.32
2016,4,4,7,45,690.5,85.5,5.75,12.0,344.5,495.11,415.19
2016,4,4,8,0,735.0,91.0,5.7,12.0,399.0,560.64,469.74
2016,4,4,8,15,765.0,95.0,5.8,12.0,451.5,617.24,516.09
2016,4,4,8,30,795.0,99.0,5.9,12.0,504.0,672.17,560.22
2016,4,4,8,45,819.5,101.5,6.0,12.5,553.0,723.85,598.18
2016,4,4,9,0,844.0,104.0,6.1,13.0,602.0,774.86,634.92
2016,4,4,9,15,860.0,107.0,6.1,13.0,646.0,818.61,666.46
2016,4,4,9,30,876.0,110.0,6.1,13.0,690.0,860.51,696.35
2016,4,4,9,45,888.5,112.0,6.15,13.5,728.5,896.18,720.25
2016,4,4,10,0,901.0,114.0,6.2,14.0,767.0,923.98,738.18
2016,4,4,10,15,909.5,115.5,6.05,14.0,798.0,950.13,755.21
2016,4,4,10,30,918.0,117.0,5.9,14.0,829.0,973.22,769.92
2016,4,4,10,45,923.0,119.0,5.8,14.0,852.5,990.4,780.64
2016,4,4,11,0,928.0,121.0,5.7,14.0,876.0,1004.17,788.98
2016,4,4,11,15,931.5,122.0,5.65,14.0,892.0,1011.96,793.49
2016,4,4,11,30,935.0,123.0,5.6,14.0,908.0,1016.2,795.61
2016,4,4,11,45,934.5,124.5,5.6,14.0,915.0,1013.59,793.38
2016,4,4,12,0,934.0,126.0,5.6,14.0,922.0,1007.41,788.79
2016,4,4,12,15,934.0,126.0,5.5,14.0,921.0,996.61,780.34
2016,4,4,12,30,934.0,126.0,5.4,14.0,920.0,982.32,769.57
2016,4,4,12,45,934.0,124.0,5.35,14.0,911.5,962.58,755.39
2016,4,4,13,0,934.0,122.0,5.3,14.0,903.0,939.52,738.93
2016,4,4,13,15,929.5,121.0,5.3,14.0,885.5,910.42,718.5
2016,4,4,13,30,925.0,120.0,5.3,14.0,868.0,878.42,695.96
2016,4,4,13,45,915.0,120.5,5.35,14.0,842.0,840.85,669.53
2016,4,4,14,0,905.0,121.0,5.4,14.0,816.0,801.06,641.28
2016,4,4,14,15,894.5,119.0,5.75,14.0,783.5,756.47,610.4
2016,4,4,14,30,884.0,117.0,6.1,14.0,751.0,710.6,576.77
2016,4,4,14,45,867.5,116.0,6.5,14.0,711.0,659.62,537.25
2016,4,4,15,0,851.0,115.0,6.9,14.0,671.0,607.98,495.94
2016,4,4,15,15,833.5,112.0,7.05,13.5,626.0,553.48,451.58
2016,4,4,15,30,816.0,109.0,7.2,13.0,581.0,499.01,405.87
2016,4,4,15,45,788.5,106.0,7.4,13.0,531.5,440.55,354.97
2016,4,4,16,0,761.0,103.0,7.6,13.0,482.0,381.76,302.68
2016,4,4,16,15,729.0,98.5,7.4,13.0,429.5,323.76,250.01
2016,4,4,16,30,697.0,94.0,7.2,13.0,377.0,268.5,199.32
2016,4,4,16,45,649.5,88.0,7.0,13.0,323.5,211.66,148.46
2016,4,4,17,0,602.0,82.0,6.8,13.0,270.0,159.92,104.0
2016,4,4,17,15,534.0,73.5,6.4,12.5,217.0,109.34,65.72
2016,4,4,17,30,466.0,65.0,6.0,12.0,164.0,66.76,40.65
2016,4,4,17,45,361.0,53.0,5.6,12.0,116.5,39.77,29.59
2016,4,4,18,0,256.0,41.0,5.2,12.0,69.0,31.65,21.44
2016,4,4,18,15,128.0,20.5,4.95,11.5,34.5,15.91,1.83
2016,4,4,18,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,5,5,45,39.0,6.0,2.75,10.5,7.0,0.0,0.0
2016,4,5,6,0,78.0,12.0,2.7,11.0,14.0,26.76,0.0
2016,4,5,6,15,230.0,25.5,2.65,11.5,51.0,96.28,57.43
2016,4,5,6,30,382.0,39.0,2.6,12.0,88.0,170.59,125.92
2016,4,5,6,45,472.5,49.0,2.55,12.5,138.0,235.38,183.73
2016,4,5,7,0,563.0,59.0,2.5,13.0,188.0,309.56,248.69
2016,4,5,7,15,621.5,65.5,2.4,13.0,242.0,373.76,304.93
2016,4,5,7,30,680.0,72.0,2.3,13.0,296.0,442.88,363.33
2016,4,5,7,45,724.0,76.0,2.2,13.5,351.0,503.47,412.39
2016,4,5,8,0,768.0,80.0,2.1,14.0,406.0,568.7,463.02
2016,4,5,8,15,796.0,83.5,2.15,14.0,458.0,624.95,506.51
2016,4,5,8,30,824.0,87.0,2.2,14.0,510.0,681.47,548.41
2016,4,5,8,45,848.0,89.0,2.25,14.5,559.5,733.27,583.71
2016,4,5,9,0,872.0,91.0,2.3,15.0,609.0,779.85,614.59
2016,4,5,9,15,887.0,93.5,2.4,15.0,653.0,822.94,644.1
2016,4,5,9,30,902.0,96.0,2.5,15.0,697.0,864.09,672.03
2016,4,5,9,45,912.5,98.0,2.7,15.5,734.5,898.59,694.69
2016,4,5,10,0,923.0,100.0,2.9,16.0,772.0,930.42,715.43
2016,4,5,10,15,930.5,101.5,2.95,16.0,803.0,956.12,732.06
2016,4,5,10,30,938.0,103.0,3.0,16.0,834.0,978.66,746.63
2016,4,5,10,45,942.5,104.5,3.15,16.5,857.0,995.11,756.55
2016,4,5,11,0,947.0,106.0,3.3,17.0,880.0,1008.07,764.21
2016,4,5,11,15,950.5,106.5,3.3,17.0,895.5,1015.46,768.48
2016,4,5,11,30,954.0,107.0,3.3,17.0,911.0,1019.22,770.48
2016,4,5,11,45,955.5,107.5,3.35,17.5,918.5,1017.44,767.86
2016,4,5,12,0,957.0,108.0,3.4,18.0,926.0,1012.0,762.97
2016,4,5,12,15,956.5,107.5,3.35,18.0,925.0,1000.03,754.5
2016,4,5,12,30,956.0,107.0,3.3,18.0,924.0,984.52,743.81
2016,4,5,12,45,955.5,106.0,3.3,18.5,915.5,965.02,729.53
2016,4,5,13,0,955.0,105.0,3.3,19.0,907.0,942.13,713.09
2016,4,5,13,15,951.0,104.0,3.3,19.0,889.5,912.99,693.78
2016,4,5,13,30,947.0,103.0,3.3,19.0,872.0,880.85,672.4
2016,4,5,13,45,940.5,102.0,3.3,19.0,847.0,843.9,647.59
2016,4,5,14,0,934.0,101.0,3.3,19.0,822.0,804.45,620.88
2016,4,5,14,15,925.5,99.5,3.3,19.0,790.0,760.77,590.93
2016,4,5,14,30,917.0,98.0,3.3,19.0,758.0,715.15,559.13
2016,4,5,14,45,904.0,96.5,3.35,19.0,718.5,664.97,521.57
2016,4,5,15,0,891.0,95.0,3.4,19.0,679.0,613.72,482.19
2016,4,5,15,15,875.0,92.5,3.45,18.5,634.5,559.07,439.97
2016,4,5,15,30,859.0,90.0,3.5,18.0,590.0,502.74,395.03
2016,4,5,15,45,836.0,87.5,3.6,18.0,540.5,444.54,346.51
2016,4,5,16,0,813.0,85.0,3.7,18.0,491.0,387.42,297.43
2016,4,5,16,15,783.5,81.0,3.7,17.5,439.0,328.15,245.98
2016,4,5,16,30,754.0,77.0,3.7,17.0,387.0,271.28,195.59
2016,4,5,16,45,711.0,72.5,3.7,16.5,332.5,213.79,145.26
2016,4,5,17,0,668.0,68.0,3.7,16.0,278.0,158.26,98.27
2016,4,5,17,15,606.5,61.0,3.55,15.5,224.5,105.72,58.7
2016,4,5,17,30,545.0,54.0,3.4,15.0,171.0,60.27,32.4
2016,4,5,17,45,444.5,44.5,3.25,14.5,122.5,32.42,22.89
2016,4,5,18,0,344.0,35.0,3.1,14.0,74.0,26.79,17.24
2016,4,5,18,15,172.0,17.5,2.95,14.0,37.0,13.0,1.35
2016,4,5,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,6,5,45,46.5,6.0,3.2,13.5,7.5,0.0,0.0
2016,4,6,6,0,93.0,12.0,3.3,14.0,15.0,29.96,0.0
2016,4,6,6,15,238.5,26.0,3.4,14.0,53.0,100.43,62.18
2016,4,6,6,30,384.0,40.0,3.5,14.0,91.0,173.6,128.14
2016,4,6,6,45,474.0,49.5,3.6,14.5,141.0,238.1,185.47
2016,4,6,7,0,564.0,59.0,3.7,15.0,191.0,311.88,250.05
2016,4,6,7,15,621.0,65.5,3.65,15.5,245.0,375.58,305.4
2016,4,6,7,30,678.0,72.0,3.6,16.0,299.0,444.04,362.8
2016,4,6,7,45,717.5,77.0,3.55,16.5,353.0,505.15,412.46
2016,4,6,8,0,757.0,82.0,3.5,17.0,407.0,566.59,460.71
2016,4,6,8,15,785.5,86.0,3.45,17.0,459.0,623.28,504.56
2016,4,6,8,30,814.0,90.0,3.4,17.0,511.0,680.3,546.81
2016,4,6,8,45,834.0,93.5,3.4,17.5,559.5,730.46,580.98
2016,4,6,9,0,854.0,97.0,3.4,18.0,608.0,779.59,613.76
2016,4,6,9,15,869.5,99.5,3.4,18.5,652.0,822.64,641.58
2016,4,6,9,30,885.0,102.0,3.4,19.0,696.0,858.88,664.2
2016,4,6,9,45,895.0,104.5,3.45,19.5,733.0,892.97,685.41
2016,4,6,10,0,905.0,107.0,3.5,20.0,770.0,924.41,704.63
2016,4,6,10,15,913.0,109.0,3.4,20.0,801.0,950.66,720.56
2016,4,6,10,30,921.0,111.0,3.3,20.0,832.0,973.83,734.36
2016,4,6,10,45,925.0,113.0,3.25,20.5,854.5,990.02,742.39
2016,4,6,11,0,929.0,115.0,3.2,21.0,877.0,1002.78,748.22
2016,4,6,11,15,931.5,115.5,3.1,21.0,892.0,1009.02,750.84
2016,4,6,11,30,934.0,116.0,3.0,21.0,907.0,1011.7,751.25
2016,4,6,11,45,934.0,117.0,2.9,21.5,914.0,1008.97,746.78
2016,4,6,12,0,934.0,118.0,2.8,22.0,921.0,1002.67,740.14
2016,4,6,12,15,933.0,118.0,2.65,22.5,919.5,990.88,729.61
2016,4,6,12,30,932.0,118.0,2.5,23.0,918.0,975.64,717.0
2016,4,6,12,45,923.5,120.5,2.45,23.5,906.5,952.87,700.58
2016,4,6,13,0,915.0,123.0,2.4,24.0,895.0,927.1,682.37
2016,4,6,13,15,910.0,122.0,2.25,24.0,877.5,897.96,662.44
2016,4,6,13,30,905.0,121.0,2.1,24.0,860.0,866.02,640.69
2016,4,6,13,45,896.5,120.5,1.95,24.5,834.0,829.18,614.48
2016,4,6,14,0,888.0,120.0,1.8,25.0,808.0,790.1,586.82
2016,4,6,14,15,878.0,118.5,1.7,25.0,775.5,746.93,557.93
2016,4,6,14,30,868.0,117.0,1.6,25.0,743.0,702.46,527.06
2016,4,6,14,45,727.5,157.0,1.5,25.0,663.5,613.36,461.77
2016,4,6,15,0,587.0,197.0,1.4,25.0,584.0,534.37,403.01
2016,4,6,15,15,569.0,187.5,1.3,25.0,542.0,484.43,365.87
2016,4,6,15,30,551.0,178.0,1.2,25.0,500.0,436.04,328.8
2016,4,6,15,45,551.5,161.0,1.1,25.0,461.0,389.65,292.35
2016,4,6,16,0,552.0,144.0,1.0,25.0,422.0,342.54,254.29
2016,4,6,16,15,618.0,118.5,0.85,25.0,398.5,308.51,223.65
2016,4,6,16,30,684.0,93.0,0.7,25.0,375.0,266.24,184.98
2016,4,6,16,45,635.0,87.5,0.55,25.0,321.5,210.17,138.62
2016,4,6,17,0,586.0,82.0,0.4,25.0,268.0,159.37,98.04
2016,4,6,17,15,521.5,73.5,0.35,24.5,216.0,109.86,62.72
2016,4,6,17,30,457.0,65.0,0.3,24.0,164.0,67.92,38.91
2016,4,6,17,45,363.0,52.5,0.3,23.5,117.5,39.16,27.74
2016,4,6,18,0,269.0,40.0,0.3,23.0,71.0,30.64,19.81
2016,4,6,18,15,134.5,20.0,0.45,22.5,35.5,15.39,3.27
2016,4,6,18,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,4.0,3.25,13.5,4.0,3.93,0.0
2016,4,7,6,0,0.0,8.0,3.3,14.0,8.0,7.71,0.0
2016,4,7,6,15,1.5,26.5,3.45,14.0,27.0,26.5,14.62
2016,4,7,6,30,3.0,45.0,3.6,14.0,46.0,46.11,32.64
2016,4,7,6,45,16.0,67.0,3.75,14.5,71.0,73.7,56.32
2016,4,7,7,0,29.0,89.0,3.9,15.0,96.0,105.99,83.9
2016,4,7,7,15,41.0,110.5,3.9,15.0,123.0,135.54,109.1
2016,4,7,7,30,53.0,132.0,3.9,15.0,150.0,166.18,134.87
2016,4,7,7,45,312.5,122.5,3.95,15.0,256.0,323.93,267.8
2016,4,7,8,0,572.0,113.0,4.0,15.0,362.0,491.33,404.92
2016,4,7,8,15,427.5,165.0,3.9,15.0,363.0,474.97,388.77
2016,4,7,8,30,283.0,217.0,3.8,15.0,364.0,440.41,358.06
2016,4,7,8,45,350.0,223.5,3.75,15.0,423.0,507.28,411.08
2016,4,7,9,0,417.0,230.0,3.7,15.0,482.0,586.53,471.92
2016,4,7,9,15,355.0,265.5,3.6,15.0,490.5,579.83,463.6
2016,4,7,9,30,293.0,301.0,3.5,15.0,499.0,576.15,457.69
2016,4,7,9,45,561.5,218.0,3.45,15.0,622.5,734.22,582.18
2016,4,7,10,0,830.0,135.0,3.4,15.0,746.0,895.83,698.41
2016,4,7,10,15,837.5,137.0,3.3,15.0,775.0,920.11,712.35
2016,4,7,10,30,845.0,139.0,3.2,15.0,804.0,941.5,725.34
2016,4,7,10,45,709.5,214.0,3.15,15.5,783.5,907.57,698.99
2016,4,7,11,0,574.0,289.0,3.1,16.0,763.0,860.28,660.72
2016,4,7,11,15,468.5,338.0,3.05,16.0,729.5,812.14,623.07
2016,4,7,11,30,363.0,387.0,3.0,16.0,696.0,754.45,578.53
2016,4,7,11,45,370.0,383.0,2.95,16.0,700.5,753.47,578.05
2016,4,7,12,0,377.0,379.0,2.9,16.0,705.0,750.95,576.1
2016,4,7,12,15,402.0,370.5,2.9,16.0,717.5,758.88,582.43
2016,4,7,12,30,427.0,362.0,2.9,16.0,730.0,769.87,590.74
2016,4,7,12,45,459.0,345.5,2.9,16.0,737.5,771.25,592.71
2016,4,7,13,0,491.0,329.0,2.9,16.0,745.0,769.77,592.73
2016,4,7,13,15,480.5,324.5,2.9,15.5,725.0,740.99,573.27
2016,4,7,13,30,470.0,320.0,2.9,15.0,705.0,711.15,553.01
2016,4,7,13,45,480.5,305.0,2.95,15.0,688.5,686.74,536.3
2016,4,7,14,0,491.0,290.0,3.0,15.0,672.0,660.29,517.79
2016,4,7,14,15,307.5,318.0,3.0,15.0,554.0,532.67,419.4
2016,4,7,14,30,124.0,346.0,3.0,15.0,436.0,419.27,330.01
2016,4,7,14,45,265.5,305.5,3.0,15.0,485.0,463.01,367.08
2016,4,7,15,0,407.0,265.0,3.0,15.0,534.0,492.78,391.39
2016,4,7,15,15,322.5,262.5,2.95,15.0,467.5,423.01,336.07
2016,4,7,15,30,238.0,260.0,2.9,15.0,401.0,361.34,287.17
2016,4,7,15,45,149.0,235.0,2.9,15.0,321.0,285.09,226.83
2016,4,7,16,0,60.0,210.0,2.9,15.0,241.0,219.6,175.01
2016,4,7,16,15,42.5,182.5,2.8,14.5,203.5,184.1,146.95
2016,4,7,16,30,25.0,155.0,2.7,14.0,166.0,152.85,122.13
2016,4,7,16,45,18.5,135.0,2.6,14.0,142.5,130.72,104.16
2016,4,7,17,0,12.0,115.0,2.5,14.0,119.0,109.44,86.74
2016,4,7,17,15,6.0,94.0,2.35,14.0,96.0,88.24,69.18
2016,4,7,17,30,0.0,73.0,2.2,14.0,73.0,67.96,52.08
2016,4,7,17,45,0.0,52.0,2.1,14.0,52.0,48.77,37.39
2016,4,7,18,0,0.0,31.0,2.0,14.0,31.0,29.83,20.01
2016,4,7,18,15,0.0,15.5,1.9,13.5,15.5,14.96,4.03
2016,4,7,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,3.5,1.6,12.5,3.5,3.44,0.0
2016,4,8,6,0,0.0,7.0,1.6,13.0,7.0,6.75,0.0
2016,4,8,6,15,0.0,21.5,1.6,13.0,21.5,20.75,10.67
2016,4,8,6,30,0.0,36.0,1.6,13.0,36.0,34.91,23.63
2016,4,8,6,45,0.0,55.0,1.65,13.0,55.0,54.24,40.51
2016,4,8,7,0,0.0,74.0,1.7,13.0,74.0,73.44,57.13
2016,4,8,7,15,0.5,94.5,1.6,13.0,95.0,94.4,74.98
2016,4,8,7,30,1.0,115.0,1.5,13.0,116.0,115.34,92.48
2016,4,8,7,45,0.5,125.5,1.45,13.5,126.0,125.04,100.1
2016,4,8,8,0,0.0,136.0,1.4,14.0,136.0,134.82,107.64
2016,4,8,8,15,3.0,154.0,1.35,14.0,156.0,154.8,123.71
2016,4,8,8,30,6.0,172.0,1.3,14.0,176.0,175.03,139.75
2016,4,8,8,45,35.5,217.0,1.3,14.0,239.0,250.79,200.82
2016,4,8,9,0,65.0,262.0,1.3,14.0,302.0,323.18,257.49
2016,4,8,9,15,39.0,245.5,1.3,14.0,270.0,284.65,225.75
2016,4,8,9,30,13.0,229.0,1.3,14.0,238.0,238.12,188.06
2016,4,8,9,45,28.5,271.5,1.3,14.0,292.5,303.6,239.43
2016,4,8,10,0,44.0,314.0,1.3,14.0,347.0,362.73,284.36
2016,4,8,10,15,34.0,307.5,1.3,14.0,334.0,346.3,270.7
2016,4,8,10,30,24.0,301.0,1.3,14.0,321.0,321.15,250.9
2016,4,8,10,45,39.5,337.0,1.35,14.0,369.5,381.62,297.21
2016,4,8,11,0,55.0,373.0,1.4,14.0,418.0,433.62,335.99
2016,4,8,11,15,53.5,378.0,1.45,14.0,423.0,436.38,337.49
2016,4,8,11,30,52.0,383.0,1.5,14.0,428.0,438.88,339.21
2016,4,8,11,45,56.5,391.5,1.55,14.0,440.5,450.48,347.94
2016,4,8,12,0,61.0,400.0,1.6,14.0,453.0,461.69,356.35
2016,4,8,12,15,43.0,367.0,1.65,14.0,404.5,408.77,316.57
2016,4,8,12,30,25.0,334.0,1.7,14.0,356.0,356.68,277.21
2016,4,8,12,45,46.5,365.5,1.75,14.0,405.0,406.26,315.82
2016,4,8,13,0,68.0,397.0,1.8,14.0,454.0,454.45,352.37
2016,4,8,13,15,61.5,383.5,1.85,14.0,434.5,431.98,335.48
2016,4,8,13,30,55.0,370.0,1.9,14.0,415.0,409.81,319.16
2016,4,8,13,45,120.0,376.0,2.0,14.0,471.0,466.59,364.45
2016,4,8,14,0,185.0,382.0,2.1,14.0,527.0,514.86,402.28
2016,4,8,14,15,205.0,363.5,2.1,14.0,518.0,501.72,393.03
2016,4,8,14,30,225.0,345.0,2.1,14.0,509.0,486.65,382.54
2016,4,8,14,45,122.5,294.0,2.15,14.0,383.0,361.25,285.89
2016,4,8,15,0,20.0,243.0,2.2,14.0,257.0,245.23,194.28
2016,4,8,15,15,10.5,207.0,2.15,14.0,214.5,204.39,162.34
2016,4,8,15,30,1.0,171.0,2.1,14.0,172.0,164.68,130.7
2016,4,8,15,45,223.0,173.5,2.1,14.0,287.0,260.24,208.04
2016,4,8,16,0,445.0,176.0,2.1,14.0,402.0,332.41,261.4
2016,4,8,16,15,349.5,171.0,2.0,14.0,337.5,271.24,211.07
2016,4,8,16,30,254.0,166.0,1.9,14.0,273.0,218.75,169.0
2016,4,8,16,45,212.5,153.5,1.85,14.0,234.5,181.7,138.68
2016,4,8,17,0,171.0,141.0,1.8,14.0,196.0,151.37,114.57
2016,4,8,17,15,141.5,117.5,1.7,14.0,157.5,115.84,86.51
2016,4,8,17,30,112.0,94.0,1.6,14.0,119.0,84.04,62.6
2016,4,8,17,45,81.5,69.5,1.5,14.0,85.5,57.87,45.39
2016,4,8,18,0,51.0,45.0,1.4,14.0,52.0,38.67,27.68
2016,4,8,18,15,25.5,24.5,1.3,13.5,28.0,21.79,9.29
2016,4,8,18,30,0.0,4.0,1.2,13.0,4.0,3.93,0.0
2016,4,8,18,45,0.0,2.0,1.2,13.0,2.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,1.5,1.8,13.0,1.5,1.47,0.0
2016,4,9,6,0,0.0,3.0,1.8,13.0,3.0,2.89,0.0
2016,4,9,6,15,0.0,9.0,1.85,13.0,9.0,8.67,1.27
2016,4,9,6,30,0.0,15.0,1.9,13.0,15.0,14.46,6.53
2016,4,9,6,45,0.0,23.0,2.0,13.0,23.0,22.19,13.32
2016,4,9,7,0,0.0,31.0,2.1,13.0,31.0,29.92,20.08
2016,4,9,7,15,0.0,39.5,2.05,13.0,39.5,38.14,27.18
2016,4,9,7,30,0.0,48.0,2.0,13.0,48.0,46.36,34.18
2016,4,9,7,45,0.0,76.5,2.0,13.5,76.5,74.02,57.46
2016,4,9,8,0,0.0,105.0,2.0,14.0,105.0,102.63,81.09
2016,4,9,8,15,0.0,131.0,1.95,14.0,131.0,128.84,102.47
2016,4,9,8,30,0.0,157.0,1.9,14.0,157.0,155.1,123.6
2016,4,9,8,45,4.0,176.5,1.9,14.0,179.0,177.65,141.59
2016,4,9,9,0,8.0,196.0,1.9,14.0,201.0,200.47,159.65
2016,4,9,9,15,7.5,200.5,1.85,14.0,206.0,204.39,162.26
2016,4,9,9,30,7.0,205.0,1.8,14.0,211.0,208.34,164.96
2016,4,9,9,45,40.5,273.0,1.8,14.0,303.5,315.57,250.08
2016,4,9,10,0,74.0,341.0,1.8,14.0,396.0,418.7,328.94
2016,4,9,10,15,87.5,361.0,1.75,14.0,429.0,452.64,353.54
2016,4,9,10,30,101.0,381.0,1.7,14.0,462.0,486.62,378.29
2016,4,9,10,45,88.0,386.0,1.7,14.0,458.0,479.42,371.78
2016,4,9,11,0,75.0,391.0,1.7,14.0,454.0,471.65,365.18
2016,4,9,11,15,56.0,376.0,1.65,14.0,423.5,436.56,338.12
2016,4,9,11,30,37.0,361.0,1.6,14.0,393.0,401.45,311.08
2016,4,9,11,45,53.5,385.0,1.6,14.5,431.5,440.77,340.4
2016,4,9,12,0,70.0,409.0,1.6,15.0,470.0,479.45,368.37
2016,4,9,12,15,87.5,418.5,1.55,15.0,494.5,503.22,385.8
2016,4,9,12,30,105.0,428.0,1.5,15.0,519.0,526.06,402.53
2016,4,9,12,45,137.5,428.0,1.5,15.0,546.0,556.89,425.72
2016,4,9,13,0,170.0,428.0,1.5,15.0,573.0,579.89,443.11
2016,4,9,13,15,188.5,418.0,1.55,15.0,576.0,578.76,443.22
2016,4,9,13,30,207.0,408.0,1.6,15.0,579.0,576.08,442.38
2016,4,9,13,45,217.5,393.5,1.65,15.0,568.5,560.94,432.35
2016,4,9,14,0,228.0,379.0,1.7,15.0,558.0,544.57,421.4
2016,4,9,14,15,140.0,348.5,1.7,15.0,457.5,440.73,343.19
2016,4,9,14,30,52.0,318.0,1.7,15.0,357.0,342.64,267.92
2016,4,9,14,45,53.5,303.0,1.75,15.0,341.0,325.4,255.7
2016,4,9,15,0,55.0,288.0,1.8,15.0,325.0,307.99,242.8
2016,4,9,15,15,35.0,249.0,1.8,15.0,272.0,256.44,202.74
2016,4,9,15,30,15.0,210.0,1.8,15.0,219.0,208.21,164.93
2016,4,9,15,45,7.5,149.0,1.85,15.0,153.5,146.32,115.58
2016,4,9,16,0,0.0,88.0,1.9,15.0,88.0,85.11,65.73
2016,4,9,16,15,43.0,131.0,1.85,14.5,149.5,138.24,109.42
2016,4,9,16,30,86.0,174.0,1.8,14.0,211.0,184.1,145.91
2016,4,9,16,45,77.5,152.0,1.8,14.0,181.5,155.99,122.65
2016,4,9,17,0,69.0,130.0,1.8,14.0,152.0,128.99,100.47
2016,4,9,17,15,58.0,107.0,1.7,14.0,123.5,102.14,78.6
2016,4,9,17,30,47.0,84.0,1.6,14.0,95.0,76.92,58.35
2016,4,9,17,45,29.0,62.5,1.55,14.0,69.0,55.57,43.43
2016,4,9,18,0,11.0,41.0,1.5,14.0,43.0,37.47,26.73
2016,4,9,18,15,5.5,23.5,1.4,13.5,24.5,22.42,10.43
2016,4,9,18,30,0.0,6.0,1.3,13.0,6.0,5.9,0.0
2016,4,9,18,45,0.0,3.0,1.25,13.0,3.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.5,2.9,13.0,0.5,0.49,0.0
2016,4,10,6,0,0.0,1.0,3.0,13.0,1.0,0.96,0.0
2016,4,10,6,15,0.0,3.5,3.1,13.0,3.5,3.37,0.0
2016,4,10,6,30,0.0,6.0,3.2,13.0,6.0,5.78,0.0
2016,4,10,6,45,0.0,9.5,3.3,13.0,9.5,9.16,2.18
2016,4,10,7,0,0.0,13.0,3.4,13.0,13.0,12.53,5.14
2016,4,10,7,15,0.0,16.5,3.45,13.0,16.5,15.91,8.07
2016,4,10,7,30,0.0,20.0,3.5,13.0,20.0,19.3,10.96
2016,4,10,7,45,0.0,23.0,3.6,13.0,23.0,22.2,13.41
2016,4,10,8,0,0.0,26.0,3.7,13.0,26.0,25.1,15.83
2016,4,10,8,15,0.0,38.0,3.7,13.0,38.0,36.71,25.63
2016,4,10,8,30,0.0,50.0,3.7,13.0,50.0,48.32,35.35
2016,4,10,8,45,0.0,75.0,3.75,13.0,75.0,72.55,55.56
2016,4,10,9,0,0.0,100.0,3.8,13.0,100.0,96.94,75.68
2016,4,10,9,15,0.0,87.5,3.85,13.0,87.5,84.69,65.29
2016,4,10,9,30,0.0,75.0,3.9,13.0,75.0,72.59,55.1
2016,4,10,9,45,1.5,124.0,3.95,13.0,125.0,121.96,95.77
2016,4,10,10,0,3.0,173.0,4.0,13.0,175.0,172.14,136.46
2016,4,10,10,15,5.0,189.5,4.05,13.0,193.5,190.43,151.03
2016,4,10,10,30,7.0,206.0,4.1,13.0,212.0,208.77,165.61
2016,4,10,10,45,3.5,173.5,4.2,13.0,176.5,172.92,136.44
2016,4,10,11,0,0.0,141.0,4.3,13.0,141.0,137.35,107.43
2016,4,10,11,15,0.5,145.0,4.35,13.0,145.5,141.74,110.98
2016,4,10,11,30,1.0,149.0,4.4,13.0,150.0,146.12,114.48
2016,4,10,11,45,5.5,190.0,4.5,13.0,195.0,190.81,150.7
2016,4,10,12,0,10.0,231.0,4.6,13.0,240.0,235.5,186.53
2016,4,10,12,15,8.0,210.0,4.6,13.0,217.5,212.52,168.04
2016,4,10,12,30,6.0,189.0,4.6,13.0,195.0,189.7,149.73
2016,4,10,12,45,6.5,194.0,4.7,13.0,200.0,194.8,153.94
2016,4,10,13,0,7.0,199.0,4.8,13.0,205.0,199.83,158.09
2016,4,10,13,15,9.5,227.0,4.8,13.0,235.0,229.0,181.63
2016,4,10,13,30,12.0,255.0,4.8,13.0,265.0,257.87,204.82
2016,4,10,13,45,7.0,210.0,4.8,13.0,216.5,209.33,166.01
2016,4,10,14,0,2.0,165.0,4.8,13.0,168.0,161.4,127.4
2016,4,10,14,15,3.0,174.0,4.75,13.0,177.0,170.6,135.14
2016,4,10,14,30,4.0,183.0,4.7,13.0,186.0,179.63,142.72
2016,4,10,14,45,15.5,220.5,4.7,13.0,231.5,222.44,177.91
2016,4,10,15,0,27.0,258.0,4.7,13.0,277.0,263.27,211.21
2016,4,10,15,15,18.5,228.0,4.65,13.0,240.5,228.56,183.41
2016,4,10,15,30,10.0,198.0,4.6,13.0,204.0,194.52,156.11
2016,4,10,15,45,5.5,178.0,4.55,13.0,181.0,172.63,138.6
2016,4,10,16,0,1.0,158.0,4.5,13.0,158.0,151.3,121.45
2016,4,10,16,15,16.0,159.5,4.4,12.5,166.5,156.77,126.35
2016,4,10,16,30,31.0,161.0,4.3,12.0,175.0,157.91,127.35
2016,4,10,16,45,24.0,140.5,4.2,12.0,150.5,137.02,110.16
2016,4,10,17,0,17.0,120.0,4.1,12.0,126.0,114.84,91.84
2016,4,10,17,15,9.0,99.0,3.95,12.0,102.0,93.07,73.76
2016,4,10,17,30,1.0,78.0,3.8,12.0,78.0,72.44,56.35
2016,4,10,17,45,0.5,56.5,3.65,12.0,56.5,52.71,41.29
2016,4,10,18,0,0.0,35.0,3.5,12.0,35.0,33.46,23.53
2016,4,10,18,15,0.0,19.5,3.4,12.0,19.5,18.82,8.39
2016,4,10,18,30,0.0,4.0,3.3,12.0,4.0,3.93,0.0
2016,4,10,18,45,0.0,2.0,3.2,12.0,2.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,5,45,41.0,10.5,1.05,11.5,13.0,16.83,0.0
2016,4,11,6,0,82.0,21.0,1.0,12.0,26.0,43.43,9.2
2016,4,11,6,15,191.5,38.0,1.05,12.0,64.0,103.79,72.9
2016,4,11,6,30,301.0,55.0,1.1,12.0,102.0,168.51,128.64
2016,4,11,6,45,383.0,66.5,1.15,12.0,150.0,228.44,181.18
2016,4,11,7,0,465.0,78.0,1.2,12.0,198.0,298.78,241.83
2016,4,11,7,15,232.5,91.0,1.3,12.0,151.0,216.05,177.31
2016,4,11,7,30,0.0,104.0,1.4,12.0,104.0,102.72,81.9
2016,4,11,7,45,47.5,146.5,1.5,12.5,168.5,179.52,146.56
2016,4,11,8,0,95.0,189.0,1.6,13.0,233.0,257.5,210.17
2016,4,11,8,15,69.5,203.5,1.65,13.0,237.5,258.75,209.85
2016,4,11,8,30,44.0,218.0,1.7,13.0,242.0,257.76,207.82
2016,4,11,8,45,53.0,242.5,1.8,13.0,273.5,291.71,234.57
2016,4,11,9,0,62.0,267.0,1.9,13.0,305.0,326.11,261.24
2016,4,11,9,15,92.5,295.5,1.9,13.0,357.0,382.94,305.53
2016,4,11,9,30,123.0,324.0,1.9,13.0,409.0,449.95,356.57
2016,4,11,9,45,111.0,339.0,1.95,13.5,419.0,448.71,353.63
2016,4,11,10,0,99.0,354.0,2.0,14.0,429.0,455.17,356.85
2016,4,11,10,15,66.0,339.5,2.05,14.0,390.5,409.64,321.01
2016,4,11,10,30,33.0,325.0,2.1,14.0,352.0,363.18,284.33
2016,4,11,10,45,65.0,365.5,2.15,14.0,420.0,435.71,340.42
2016,4,11,11,0,97.0,406.0,2.2,14.0,488.0,508.44,394.97
2016,4,11,11,15,217.0,404.0,2.2,14.0,590.5,628.34,486.14
2016,4,11,11,30,337.0,402.0,2.2,14.0,693.0,747.16,573.17
2016,4,11,11,45,168.5,253.0,2.25,14.0,398.5,427.05,336.46
2016,4,11,12,0,0.0,104.0,2.3,14.0,104.0,100.96,76.83
2016,4,11,12,15,21.5,241.5,2.3,14.0,260.5,260.7,205.42
2016,4,11,12,30,43.0,379.0,2.3,14.0,417.0,418.82,326.54
2016,4,11,12,45,38.5,367.0,2.35,14.0,400.5,400.36,311.85
2016,4,11,13,0,34.0,355.0,2.4,14.0,384.0,382.08,298.16
2016,4,11,13,15,33.5,347.0,2.4,14.0,375.5,371.42,290.31
2016,4,11,13,30,33.0,339.0,2.4,14.0,367.0,360.75,282.42
2016,4,11,13,45,33.5,329.0,2.4,14.0,356.5,348.87,273.67
2016,4,11,14,0,34.0,319.0,2.4,14.0,346.0,336.94,264.86
2016,4,11,14,15,425.0,226.0,2.35,14.0,539.5,531.43,423.92
2016,4,11,14,30,816.0,133.0,2.3,14.0,733.0,688.82,545.4
2016,4,11,14,45,806.0,128.5,2.3,14.0,696.0,641.22,508.0
2016,4,11,15,0,796.0,124.0,2.3,14.0,659.0,592.61,470.62
2016,4,11,15,15,778.5,120.5,2.25,14.0,616.0,540.1,429.02
2016,4,11,15,30,761.0,117.0,2.2,14.0,573.0,487.76,386.48
2016,4,11,15,45,741.0,112.0,2.2,14.0,526.0,431.52,339.94
2016,4,11,16,0,721.0,107.0,2.2,14.0,479.0,377.81,294.06
2016,4,11,16,15,690.5,102.0,2.2,14.0,429.0,321.83,245.42
2016,4,11,16,30,660.0,97.0,2.2,14.0,379.0,268.49,198.21
2016,4,11,16,45,623.5,89.5,2.2,14.0,327.5,214.46,150.66
2016,4,11,17,0,587.0,82.0,2.2,14.0,276.0,164.26,107.54
2016,4,11,17,15,528.0,74.0,2.2,13.5,225.0,115.31,69.77
2016,4,11,17,30,469.0,66.0,2.2,13.0,174.0,73.24,43.26
2016,4,11,17,45,384.0,54.5,2.2,13.0,128.0,40.43,30.31
2016,4,11,18,0,299.0,43.0,2.2,13.0,82.0,32.65,22.8
2016,4,11,18,15,175.5,27.0,2.3,12.5,47.5,20.86,10.32
2016,4,11,18,30,52.0,11.0,2.4,12.0,13.0,10.81,0.0
2016,4,11,18,45,26.0,5.5,2.5,12.0,6.5,0.0,0.0
2016,4,11,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,1.5,3.75,11.5,1.5,1.47,0.0
2016,4,12,6,0,0.0,3.0,3.9,12.0,3.0,2.89,0.0
2016,4,12,6,15,0.0,7.5,3.95,12.0,7.5,7.23,0.27
2016,4,12,6,30,0.0,12.0,4.0,12.0,12.0,11.57,4.16
2016,4,12,6,45,0.0,18.0,4.1,12.0,18.0,17.36,9.27
2016,4,12,7,0,0.0,24.0,4.2,12.0,24.0,23.15,14.34
2016,4,12,7,15,0.0,30.0,4.2,12.0,30.0,28.95,19.36
2016,4,12,7,30,0.0,36.0,4.2,12.0,36.0,34.76,24.32
2016,4,12,7,45,0.0,47.0,4.25,12.0,47.0,45.4,33.36
2016,4,12,8,0,0.0,58.0,4.3,12.0,58.0,56.05,42.31
2016,4,12,8,15,0.0,71.5,4.35,12.0,71.5,69.14,53.23
2016,4,12,8,30,0.0,85.0,4.4,12.0,85.0,82.23,64.07
2016,4,12,8,45,0.0,81.5,4.45,12.5,81.5,78.85,60.89
2016,4,12,9,0,0.0,78.0,4.5,13.0,78.0,75.47,57.77
2016,4,12,9,15,9.5,165.0,4.55,13.0,172.0,169.73,135.76
2016,4,12,9,30,19.0,252.0,4.6,13.0,266.0,266.77,214.01
2016,4,12,9,45,13.5,234.5,4.65,13.0,245.0,243.83,194.85
2016,4,12,10,0,8.0,217.0,4.7,13.0,224.0,220.97,176.0
2016,4,12,10,15,7.5,214.0,4.8,13.0,220.5,217.35,172.87
2016,4,12,10,30,7.0,211.0,4.9,13.0,217.0,213.76,169.76
2016,4,12,10,45,5.0,189.5,5.0,13.0,194.0,190.26,150.62
2016,4,12,11,0,3.0,168.0,5.1,13.0,171.0,166.91,131.59
2016,4,12,11,15,4.0,175.5,5.1,13.0,179.5,175.24,138.28
2016,4,12,11,30,5.0,183.0,5.1,13.0,188.0,183.53,144.93
2016,4,12,11,45,12.5,249.0,5.2,13.5,260.5,256.09,202.88
2016,4,12,12,0,20.0,315.0,5.3,14.0,333.0,328.72,259.77
2016,4,12,12,15,20.0,316.0,5.3,14.0,334.5,329.02,259.82
2016,4,12,12,30,20.0,317.0,5.3,14.0,336.0,329.22,259.99
2016,4,12,12,45,34.0,348.5,5.35,14.0,379.0,377.52,298.25
2016,4,12,13,0,48.0,380.0,5.4,14.0,422.0,419.47,331.23
2016,4,12,13,15,73.0,391.0,5.45,14.0,453.5,449.1,355.11
2016,4,12,13,30,98.0,402.0,5.5,14.0,485.0,476.9,377.49
2016,4,12,13,45,278.5,355.0,5.6,14.0,578.5,574.82,458.72
2016,4,12,14,0,459.0,308.0,5.7,14.0,672.0,656.04,525.26
2016,4,12,14,15,623.5,231.5,5.75,14.0,704.5,681.53,548.61
2016,4,12,14,30,788.0,155.0,5.8,14.0,737.0,692.2,560.01
2016,4,12,14,45,622.0,203.5,5.9,14.0,648.5,596.41,482.72
2016,4,12,15,0,456.0,252.0,6.0,14.0,560.0,512.27,414.03
2016,4,12,15,15,436.0,240.0,6.0,13.5,519.5,465.54,377.08
2016,4,12,15,30,416.0,228.0,6.0,13.0,479.0,420.02,340.26
2016,4,12,15,45,445.0,200.5,6.05,13.0,449.0,383.38,309.29
2016,4,12,16,0,474.0,173.0,6.1,13.0,419.0,343.33,274.32
2016,4,12,16,15,403.5,166.0,6.0,13.0,360.5,285.08,224.85
2016,4,12,16,30,333.0,159.0,5.9,13.0,302.0,236.18,183.53
2016,4,12,16,45,289.5,148.0,5.8,13.0,260.5,195.49,148.95
2016,4,12,17,0,246.0,137.0,5.7,13.0,219.0,159.41,119.17
2016,4,12,17,15,214.0,116.0,5.55,12.5,178.5,121.15,88.61
2016,4,12,17,30,182.0,95.0,5.4,12.0,138.0,86.77,63.19
2016,4,12,17,45,139.0,73.0,5.25,12.0,101.0,57.76,45.83
2016,4,12,18,0,96.0,51.0,5.1,12.0,64.0,43.43,32.32
2016,4,12,18,15,48.0,30.5,5.0,11.5,37.0,26.72,15.3
2016,4,12,18,30,0.0,10.0,4.9,11.0,10.0,9.83,0.0
2016,4,12,18,45,0.0,5.0,4.8,11.0,5.0,0.0,0.0
