Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,19,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,9.5,3.05,11.5,9.5,9.34,0.0
2016,4,13,6,0,0.0,19.0,3.1,12.0,19.0,18.35,5.1
2016,4,13,6,15,20.0,39.5,3.25,12.0,43.0,47.26,32.72
2016,4,13,6,30,40.0,60.0,3.4,12.0,67.0,76.7,58.46
2016,4,13,6,45,60.5,83.0,3.55,12.0,97.5,111.13,88.52
2016,4,13,7,0,81.0,106.0,3.7,12.0,128.0,152.21,124.07
2016,4,13,7,15,99.0,127.0,3.7,12.0,159.5,187.37,154.26
2016,4,13,7,30,117.0,148.0,3.7,12.0,191.0,224.17,185.35
2016,4,13,7,45,100.5,170.0,3.7,12.5,211.0,243.28,200.41
2016,4,13,8,0,84.0,192.0,3.7,13.0,231.0,253.89,208.04
2016,4,13,8,15,115.0,217.5,3.65,13.0,277.0,312.34,255.52
2016,4,13,8,30,146.0,243.0,3.6,13.0,323.0,366.34,298.59
2016,4,13,8,45,227.5,255.5,3.55,13.5,392.5,446.15,362.08
2016,4,13,9,0,309.0,268.0,3.5,14.0,462.0,539.75,434.31
2016,4,13,9,15,310.5,288.0,3.4,14.0,494.0,571.89,457.02
2016,4,13,9,30,312.0,308.0,3.3,14.0,526.0,602.98,478.91
2016,4,13,9,45,588.0,216.5,3.2,14.0,653.0,766.39,606.44
2016,4,13,10,0,864.0,125.0,3.1,14.0,780.0,926.64,719.53
2016,4,13,10,15,872.0,127.0,3.1,14.0,810.0,946.06,730.5
2016,4,13,10,30,880.0,129.0,3.1,14.0,840.0,968.1,744.6
2016,4,13,10,45,701.0,223.0,3.1,14.5,799.0,916.98,706.76
2016,4,13,11,0,522.0,317.0,3.1,15.0,758.0,845.74,650.51
2016,4,13,11,15,710.0,225.0,3.05,15.0,836.0,933.08,716.12
2016,4,13,11,30,898.0,133.0,3.0,15.0,914.0,1006.61,764.86
2016,4,13,11,45,699.0,240.0,3.0,15.0,851.0,932.07,712.91
2016,4,13,12,0,500.0,347.0,3.0,15.0,788.0,843.67,645.83
2016,4,13,12,15,697.0,242.0,3.0,15.0,856.0,915.06,702.44
2016,4,13,12,30,894.0,137.0,3.0,15.0,924.0,970.09,739.79
2016,4,13,12,45,890.0,138.0,3.05,15.0,914.0,950.05,726.17
2016,4,13,13,0,886.0,139.0,3.1,15.0,904.0,927.01,711.19
2016,4,13,13,15,882.0,138.0,3.15,15.0,887.0,899.11,692.82
2016,4,13,13,30,878.0,137.0,3.2,15.0,870.0,868.49,672.49
2016,4,13,13,45,865.5,138.5,3.3,15.0,844.0,833.03,648.9
2016,4,13,14,0,853.0,140.0,3.4,15.0,818.0,793.18,621.93
2016,4,13,14,15,843.5,138.0,3.4,14.5,786.5,750.44,593.18
2016,4,13,14,30,834.0,136.0,3.4,14.0,755.0,706.13,561.64
2016,4,13,14,45,814.0,136.5,3.45,14.0,715.5,656.18,523.61
2016,4,13,15,0,794.0,137.0,3.5,14.0,676.0,606.04,484.55
2016,4,13,15,15,776.5,133.5,3.55,14.0,632.5,552.18,441.77
2016,4,13,15,30,759.0,130.0,3.6,14.0,589.0,499.55,398.76
2016,4,13,15,45,732.0,127.0,3.65,14.0,540.5,443.62,351.99
2016,4,13,16,0,705.0,124.0,3.7,14.0,492.0,389.41,305.45
2016,4,13,16,15,674.0,118.0,3.75,13.5,441.0,333.09,256.8
2016,4,13,16,30,643.0,112.0,3.8,13.0,390.0,279.52,209.57
2016,4,13,16,45,595.5,105.5,3.9,13.0,337.0,224.83,161.59
2016,4,13,17,0,548.0,99.0,4.0,13.0,284.0,175.32,119.26
2016,4,13,17,15,487.5,89.0,3.9,12.5,232.5,125.86,80.63
2016,4,13,17,30,427.0,79.0,3.8,12.0,181.0,83.64,52.92
2016,4,13,17,45,327.0,66.0,3.75,12.0,132.5,49.21,38.28
2016,4,13,18,0,227.0,53.0,3.7,12.0,84.0,40.66,29.99
2016,4,13,18,15,126.0,33.0,3.6,11.5,49.0,27.3,16.17
2016,4,13,18,30,25.0,13.0,3.5,11.0,14.0,12.78,0.0
2016,4,13,18,45,12.5,6.5,3.45,11.0,7.0,6.39,0.0
2016,4,13,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,14,5,45,54.5,14.0,4.0,10.5,18.0,22.93,0.0
2016,4,14,6,0,109.0,28.0,4.1,11.0,36.0,59.87,30.22
2016,4,14,6,15,225.5,44.5,4.2,11.0,77.5,122.08,88.97
2016,4,14,6,30,342.0,61.0,4.3,11.0,119.0,191.49,149.26
2016,4,14,6,45,416.0,73.5,4.45,11.5,169.0,252.48,203.71
2016,4,14,7,0,490.0,86.0,4.6,12.0,219.0,321.07,263.94
2016,4,14,7,15,384.0,112.5,4.6,12.0,230.5,323.46,268.69
2016,4,14,7,30,278.0,139.0,4.6,12.0,242.0,307.71,256.42
2016,4,14,7,45,449.5,124.0,4.6,12.5,319.5,412.37,344.32
2016,4,14,8,0,621.0,109.0,4.6,13.0,397.0,529.5,439.96
2016,4,14,8,15,498.5,160.5,4.6,13.0,408.0,526.03,434.35
2016,4,14,8,30,376.0,212.0,4.6,13.0,419.0,506.03,415.39
2016,4,14,8,45,405.0,225.0,4.6,13.0,465.5,564.07,460.51
2016,4,14,9,0,434.0,238.0,4.6,13.0,512.0,615.22,499.43
2016,4,14,9,15,611.5,194.5,4.65,13.0,608.5,732.26,592.13
2016,4,14,9,30,789.0,151.0,4.7,13.0,705.0,855.13,683.41
2016,4,14,9,45,818.5,144.5,4.8,13.5,745.0,890.63,706.57
2016,4,14,10,0,848.0,138.0,4.9,14.0,785.0,927.99,731.47
2016,4,14,10,15,856.5,140.0,4.95,14.0,814.5,953.15,748.53
2016,4,14,10,30,865.0,142.0,5.0,14.0,844.0,975.4,763.64
2016,4,14,10,45,857.0,151.5,5.1,14.0,863.0,986.87,771.57
2016,4,14,11,0,849.0,161.0,5.2,14.0,882.0,994.78,777.16
2016,4,14,11,15,853.0,162.0,5.3,14.0,897.0,1001.84,782.31
2016,4,14,11,30,857.0,163.0,5.4,14.0,912.0,1005.59,785.24
2016,4,14,11,45,841.0,174.5,5.5,14.0,914.0,997.66,780.0
2016,4,14,12,0,825.0,186.0,5.6,14.0,916.0,986.46,772.57
2016,4,14,12,15,825.0,185.5,5.7,14.0,914.5,975.16,765.17
2016,4,14,12,30,825.0,185.0,5.8,14.0,913.0,960.77,755.6
2016,4,14,12,45,855.5,164.0,5.95,14.0,912.0,950.4,749.31
2016,4,14,13,0,886.0,143.0,6.1,14.0,911.0,932.14,737.28
2016,4,14,13,15,881.5,142.0,6.2,14.0,894.0,903.76,717.58
2016,4,14,13,30,877.0,141.0,6.3,14.0,877.0,872.7,695.85
2016,4,14,13,45,861.0,145.0,6.4,14.0,849.5,836.98,670.52
2016,4,14,14,0,845.0,149.0,6.5,14.0,822.0,797.0,641.81
2016,4,14,14,15,835.0,146.5,6.55,14.0,790.0,753.65,610.11
2016,4,14,14,30,825.0,144.0,6.6,14.0,758.0,708.8,575.45
2016,4,14,14,45,813.0,140.5,6.7,14.0,720.0,660.43,537.32
2016,4,14,15,0,801.0,137.0,6.8,14.0,682.0,611.21,497.67
2016,4,14,15,15,783.0,133.5,6.85,13.5,638.0,556.73,453.69
2016,4,14,15,30,765.0,130.0,6.9,13.0,594.0,503.52,409.49
2016,4,14,15,45,749.0,122.5,7.0,13.0,546.5,447.96,361.55
2016,4,14,16,0,733.0,115.0,7.1,13.0,499.0,392.99,312.91
2016,4,14,16,15,702.0,110.0,7.1,13.0,448.0,336.09,261.84
2016,4,14,16,30,671.0,105.0,7.1,13.0,397.0,281.89,212.51
2016,4,14,16,45,628.5,98.5,7.1,13.0,344.0,226.7,162.99
2016,4,14,17,0,586.0,92.0,7.1,13.0,291.0,176.06,118.77
2016,4,14,17,15,526.0,83.0,7.0,12.5,238.5,125.97,79.19
2016,4,14,17,30,466.0,74.0,6.9,12.0,186.0,82.93,50.87
2016,4,14,17,45,378.0,62.0,6.8,12.0,138.0,45.91,35.36
2016,4,14,18,0,290.0,50.0,6.7,12.0,90.0,38.09,27.77
2016,4,14,18,15,145.0,33.5,6.55,11.5,53.5,26.03,15.44
2016,4,14,18,30,0.0,17.0,6.4,11.0,17.0,16.08,0.0
2016,4,14,18,45,0.0,8.5,6.3,11.0,8.5,8.36,0.0
2016,4,14,19,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,5.85,10.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,5.55,9.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,4,15,5,45,106.5,13.0,4.4,9.5,21.0,31.03,0.0
2016,4,15,6,0,213.0,26.0,4.4,10.0,42.0,86.01,47.98
2016,4,15,6,15,333.0,38.5,4.45,10.0,86.0,146.95,107.37
2016,4,15,6,30,453.0,51.0,4.5,10.0,130.0,219.96,171.93
2016,4,15,6,45,526.0,60.0,4.55,10.5,182.0,283.66,229.66
2016,4,15,7,0,599.0,69.0,4.6,11.0,234.0,354.53,292.46
2016,4,15,7,15,649.0,75.0,4.7,11.0,288.5,417.33,347.99
2016,4,15,7,30,699.0,81.0,4.8,11.0,343.0,484.01,405.26
2016,4,15,7,45,730.0,87.5,4.9,11.5,396.5,543.39,454.28
2016,4,15,8,0,761.0,94.0,5.0,12.0,450.0,601.98,501.29
2016,4,15,8,15,787.0,98.0,4.95,12.5,501.5,657.32,543.94
2016,4,15,8,30,813.0,102.0,4.9,13.0,553.0,712.71,584.14
2016,4,15,8,45,830.5,106.0,4.85,13.5,600.5,761.32,617.8
2016,4,15,9,0,848.0,110.0,4.8,14.0,648.0,808.7,649.91
2016,4,15,9,15,862.5,112.5,4.65,14.0,691.0,850.41,677.91
2016,4,15,9,30,877.0,115.0,4.5,14.0,734.0,890.15,704.03
2016,4,15,9,45,895.0,113.5,4.4,14.0,772.5,921.12,723.86
2016,4,15,10,0,913.0,112.0,4.3,14.0,811.0,955.0,745.6
2016,4,15,10,15,920.5,113.5,4.25,14.0,841.0,979.87,761.23
2016,4,15,10,30,928.0,115.0,4.2,14.0,871.0,1001.62,775.01
2016,4,15,10,45,936.0,114.5,4.2,14.5,894.5,1018.46,784.21
2016,4,15,11,0,944.0,114.0,4.2,15.0,918.0,1031.94,791.19
2016,4,15,11,15,947.0,115.0,4.3,15.0,933.0,1038.72,795.77
2016,4,15,11,30,950.0,116.0,4.4,15.0,948.0,1041.9,798.49
2016,4,15,11,45,951.5,115.5,4.55,15.5,954.5,1038.47,795.76
2016,4,15,12,0,953.0,115.0,4.7,16.0,961.0,1031.44,790.66
2016,4,15,12,15,952.5,115.0,4.85,16.0,959.5,1019.48,783.74
2016,4,15,12,30,952.0,115.0,5.0,16.0,958.0,1004.03,774.42
2016,4,15,12,45,952.5,113.0,5.15,16.0,948.5,984.05,761.9
2016,4,15,13,0,953.0,111.0,5.3,16.0,939.0,960.71,746.96
2016,4,15,13,15,948.5,110.0,5.4,16.0,921.0,930.8,726.9
2016,4,15,13,30,944.0,109.0,5.5,16.0,903.0,897.98,704.65
2016,4,15,13,45,938.5,107.5,5.65,16.0,877.5,861.11,679.55
2016,4,15,14,0,933.0,106.0,5.8,16.0,852.0,821.75,652.32
2016,4,15,14,15,924.0,104.5,5.8,16.0,819.0,777.51,620.53
2016,4,15,14,30,915.0,103.0,5.8,16.0,786.0,731.43,587.1
2016,4,15,14,45,902.0,101.5,5.85,16.0,746.5,681.15,548.4
2016,4,15,15,0,889.0,100.0,5.9,16.0,707.0,629.85,507.56
2016,4,15,15,15,873.5,97.5,5.85,16.0,662.0,575.44,463.06
2016,4,15,15,30,858.0,95.0,5.8,16.0,617.0,519.19,416.07
2016,4,15,15,45,836.0,92.5,5.75,16.0,567.5,461.33,366.61
2016,4,15,16,0,814.0,90.0,5.7,16.0,518.0,404.48,316.77
2016,4,15,16,15,786.5,86.0,5.6,15.5,466.0,345.66,264.87
2016,4,15,16,30,759.0,82.0,5.5,15.0,414.0,289.03,213.91
2016,4,15,16,45,721.5,77.0,5.45,15.0,360.0,231.67,162.3
2016,4,15,17,0,684.0,72.0,5.4,15.0,306.0,175.54,113.16
2016,4,15,17,15,630.0,65.5,5.3,14.5,252.5,122.68,71.17
2016,4,15,17,30,576.0,59.0,5.2,14.0,199.0,75.99,40.79
2016,4,15,17,45,493.0,50.0,5.15,13.5,149.0,35.57,26.01
2016,4,15,18,0,410.0,41.0,5.1,13.0,99.0,30.59,21.17
2016,4,15,18,15,273.5,28.0,5.05,12.5,60.0,21.39,11.84
2016,4,15,18,30,137.0,15.0,5.0,12.0,21.0,11.51,0.0
2016,4,15,18,45,68.5,7.5,4.95,12.0,10.5,7.37,0.0
2016,4,15,19,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,16,5,45,121.5,13.0,1.4,12.5,22.5,33.97,0.0
2016,4,16,6,0,243.0,26.0,1.3,13.0,45.0,94.43,55.09
2016,4,16,6,15,354.5,38.0,1.3,13.0,89.5,153.58,111.06
2016,4,16,6,30,466.0,50.0,1.3,13.0,134.0,224.71,172.75
2016,4,16,6,45,534.5,58.5,1.3,13.5,185.0,286.93,227.46
2016,4,16,7,0,603.0,67.0,1.3,14.0,236.0,355.82,286.22
2016,4,16,7,15,651.0,73.5,1.3,14.0,290.0,418.45,338.87
2016,4,16,7,30,699.0,80.0,1.3,14.0,344.0,484.76,392.61
2016,4,16,7,45,728.5,86.0,1.3,14.5,397.0,542.7,437.3
2016,4,16,8,0,758.0,92.0,1.3,15.0,450.0,599.84,479.83
2016,4,16,8,15,783.0,96.0,1.35,15.0,501.0,654.34,520.29
2016,4,16,8,30,808.0,100.0,1.4,15.0,552.0,708.82,558.4
2016,4,16,8,45,824.0,105.0,1.5,15.5,599.0,757.16,590.57
2016,4,16,9,0,840.0,110.0,1.6,16.0,646.0,804.18,621.37
2016,4,16,9,15,854.5,112.5,1.6,16.5,688.5,845.59,646.78
2016,4,16,9,30,869.0,115.0,1.6,17.0,731.0,885.05,670.52
2016,4,16,9,45,876.5,119.0,1.65,17.5,767.0,912.41,686.48
2016,4,16,10,0,884.0,123.0,1.7,18.0,803.0,942.18,704.1
2016,4,16,10,15,892.0,124.5,1.75,18.0,833.0,966.86,719.61
2016,4,16,10,30,900.0,126.0,1.8,18.0,863.0,988.54,733.24
2016,4,16,10,45,912.5,123.0,1.85,18.5,887.0,1006.61,743.23
2016,4,16,11,0,925.0,120.0,1.9,19.0,911.0,1021.53,751.25
2016,4,16,11,15,928.5,120.5,1.95,19.0,925.5,1028.09,755.44
2016,4,16,11,30,932.0,121.0,2.0,19.0,940.0,1031.15,757.58
2016,4,16,11,45,940.5,117.0,2.05,19.0,949.0,1030.82,757.7
2016,4,16,12,0,949.0,113.0,2.1,19.0,958.0,1026.9,755.64
2016,4,16,12,15,948.5,113.0,2.15,19.0,956.0,1014.95,748.52
2016,4,16,12,30,948.0,113.0,2.2,19.0,954.0,999.54,739.28
2016,4,16,12,45,946.0,112.0,2.25,19.5,944.0,978.36,724.94
2016,4,16,13,0,944.0,111.0,2.3,20.0,934.0,953.93,708.54
2016,4,16,13,15,940.0,110.0,2.35,20.0,916.5,924.65,690.26
2016,4,16,13,30,936.0,109.0,2.4,20.0,899.0,892.48,669.94
2016,4,16,13,45,930.5,107.5,2.5,20.0,873.5,855.86,646.84
2016,4,16,14,0,925.0,106.0,2.6,20.0,848.0,816.77,621.74
2016,4,16,14,15,916.5,104.5,2.65,20.0,815.5,773.19,592.83
2016,4,16,14,30,908.0,103.0,2.7,20.0,783.0,727.76,562.25
2016,4,16,14,45,898.5,100.0,2.8,20.0,744.5,678.59,527.03
2016,4,16,15,0,889.0,97.0,2.9,20.0,706.0,628.12,489.33
2016,4,16,15,15,874.0,94.5,2.95,19.5,662.0,574.02,448.41
2016,4,16,15,30,859.0,92.0,3.0,19.0,618.0,519.61,405.82
2016,4,16,15,45,839.0,89.5,3.05,19.0,569.0,460.97,357.82
2016,4,16,16,0,819.0,87.0,3.1,19.0,520.0,404.77,310.27
2016,4,16,16,15,793.0,83.5,3.05,18.5,468.5,346.67,260.44
2016,4,16,16,30,767.0,80.0,3.0,18.0,417.0,290.58,211.18
2016,4,16,16,45,720.5,77.5,3.0,17.5,362.0,233.04,161.17
2016,4,16,17,0,674.0,75.0,3.0,17.0,307.0,177.61,114.06
2016,4,16,17,15,621.5,68.5,2.8,16.5,254.5,125.43,73.02
2016,4,16,17,30,569.0,62.0,2.6,16.0,202.0,79.27,43.04
2016,4,16,17,45,463.5,54.5,2.4,15.5,150.5,39.41,29.21
2016,4,16,18,0,358.0,47.0,2.2,15.0,99.0,36.13,25.86
2016,4,16,18,15,179.0,34.5,2.1,15.0,60.5,26.7,16.24
2016,4,16,18,30,0.0,22.0,2.0,15.0,22.0,20.28,0.0
2016,4,16,18,45,0.0,11.0,1.9,15.0,11.0,10.81,0.0
2016,4,16,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,5,45,112.5,14.0,0.95,13.0,23.5,33.73,0.0
2016,4,17,6,0,225.0,28.0,1.0,13.0,47.0,93.61,57.18
2016,4,17,6,15,330.5,41.0,1.1,13.0,90.5,150.87,109.93
2016,4,17,6,30,436.0,54.0,1.2,13.0,134.0,220.03,169.83
2016,4,17,6,45,507.0,62.5,1.3,13.5,185.0,281.9,224.04
2016,4,17,7,0,578.0,71.0,1.4,14.0,236.0,350.67,282.72
2016,4,17,7,15,625.5,78.0,1.35,14.0,289.0,412.45,334.47
2016,4,17,7,30,673.0,85.0,1.3,14.0,342.0,477.88,387.27
2016,4,17,7,45,710.0,89.0,1.3,14.5,395.0,536.86,432.82
2016,4,17,8,0,747.0,93.0,1.3,15.0,448.0,595.74,476.75
2016,4,17,8,15,772.0,97.0,1.3,15.5,499.0,649.76,515.47
2016,4,17,8,30,797.0,101.0,1.3,16.0,550.0,703.78,551.67
2016,4,17,8,45,817.0,104.0,1.3,16.5,597.0,752.54,582.96
2016,4,17,9,0,837.0,107.0,1.3,17.0,644.0,800.27,612.92
2016,4,17,9,15,851.0,109.5,1.35,17.5,686.0,841.13,638.24
2016,4,17,9,30,865.0,112.0,1.4,18.0,728.0,874.94,658.59
2016,4,17,9,45,879.0,112.0,1.5,18.5,765.5,908.76,679.51
2016,4,17,10,0,893.0,112.0,1.6,19.0,803.0,940.2,698.73
2016,4,17,10,15,901.0,114.0,1.65,19.5,832.5,965.58,713.26
2016,4,17,10,30,909.0,116.0,1.7,20.0,862.0,987.94,725.85
2016,4,17,10,45,914.0,117.0,1.75,20.5,884.5,1003.18,733.91
2016,4,17,11,0,919.0,118.0,1.8,21.0,907.0,1015.09,739.98
2016,4,17,11,15,922.5,118.5,1.8,21.0,921.5,1021.59,743.46
2016,4,17,11,30,926.0,119.0,1.8,21.0,936.0,1024.62,744.91
2016,4,17,11,45,928.0,119.0,1.8,21.5,943.0,1022.16,741.61
2016,4,17,12,0,930.0,119.0,1.8,22.0,950.0,1016.2,736.28
2016,4,17,12,15,930.0,119.0,1.7,22.0,948.5,1004.86,727.72
2016,4,17,12,30,930.0,119.0,1.6,22.0,947.0,990.12,717.15
2016,4,17,12,45,930.0,117.0,1.55,22.5,938.0,970.02,702.65
2016,4,17,13,0,930.0,115.0,1.5,23.0,929.0,946.67,686.26
2016,4,17,13,15,926.5,114.0,1.35,23.0,911.5,918.14,666.56
2016,4,17,13,30,923.0,113.0,1.2,23.0,894.0,886.73,645.06
2016,4,17,13,45,919.5,110.5,1.1,23.0,869.5,851.11,621.56
2016,4,17,14,0,916.0,108.0,1.0,23.0,845.0,812.94,596.36
2016,4,17,14,15,908.0,106.5,1.05,23.0,813.0,770.05,569.92
2016,4,17,14,30,900.0,105.0,1.1,23.0,781.0,725.3,541.79
2016,4,17,14,45,891.0,102.0,1.15,23.0,743.5,676.8,508.88
2016,4,17,15,0,882.0,99.0,1.2,23.0,706.0,626.96,473.55
2016,4,17,15,15,868.0,96.5,1.3,22.5,662.0,573.74,435.72
2016,4,17,15,30,854.0,94.0,1.4,22.0,618.0,518.49,394.78
2016,4,17,15,45,836.0,90.5,1.5,22.0,570.0,461.7,350.23
2016,4,17,16,0,818.0,87.0,1.6,22.0,522.0,405.52,304.46
2016,4,17,16,15,792.5,83.0,1.7,21.5,470.5,347.18,256.14
2016,4,17,16,30,767.0,79.0,1.8,21.0,419.0,290.8,208.01
2016,4,17,16,45,731.0,74.5,1.9,20.5,365.5,233.78,159.11
2016,4,17,17,0,695.0,70.0,2.0,20.0,312.0,177.91,111.94
2016,4,17,17,15,644.5,64.0,1.95,19.0,258.5,125.19,70.96
2016,4,17,17,30,594.0,58.0,1.9,18.0,205.0,78.21,40.63
2016,4,17,17,45,513.5,49.5,1.85,17.5,155.0,34.92,25.05
2016,4,17,18,0,433.0,41.0,1.8,17.0,105.0,30.24,20.59
2016,4,17,18,15,306.5,28.5,1.7,16.5,64.5,21.55,12.08
2016,4,17,18,30,180.0,16.0,1.6,16.0,24.0,12.22,0.0
2016,4,17,18,45,90.0,8.0,1.55,15.5,12.0,7.86,0.0
2016,4,17,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,5,45,129.0,14.5,0.35,14.0,25.5,42.87,0.0
2016,4,18,6,0,258.0,29.0,0.4,14.0,51.0,103.05,64.58
2016,4,18,6,15,365.0,41.0,0.5,14.0,96.5,161.92,117.64
2016,4,18,6,30,472.0,53.0,0.6,14.0,142.0,232.76,178.41
2016,4,18,6,45,540.5,61.5,0.75,14.5,194.0,295.69,233.03
2016,4,18,7,0,609.0,70.0,0.9,15.0,246.0,365.24,291.74
2016,4,18,7,15,655.5,76.5,0.95,15.0,300.5,427.62,343.48
2016,4,18,7,30,702.0,83.0,1.0,15.0,355.0,493.48,396.24
2016,4,18,7,45,734.5,88.5,1.1,15.5,408.5,552.85,441.96
2016,4,18,8,0,767.0,94.0,1.2,16.0,462.0,611.65,485.89
2016,4,18,8,15,792.0,98.0,1.25,16.5,513.0,666.53,525.18
2016,4,18,8,30,817.0,102.0,1.3,17.0,564.0,721.36,561.8
2016,4,18,8,45,838.0,104.0,1.4,17.5,612.0,770.52,594.08
2016,4,18,9,0,859.0,106.0,1.5,18.0,660.0,818.66,625.21
2016,4,18,9,15,872.5,108.5,1.55,18.0,702.5,859.75,651.76
2016,4,18,9,30,886.0,111.0,1.6,18.0,745.0,893.73,673.39
2016,4,18,9,45,902.0,109.5,1.7,18.5,783.0,928.21,694.66
2016,4,18,10,0,918.0,108.0,1.8,19.0,821.0,960.33,714.22
2016,4,18,10,15,925.0,109.5,1.85,19.5,850.5,984.68,728.0
2016,4,18,10,30,932.0,111.0,1.9,20.0,880.0,1005.88,739.81
2016,4,18,10,45,938.0,111.5,2.0,20.5,902.5,1021.79,748.9
2016,4,18,11,0,944.0,112.0,2.1,21.0,925.0,1034.29,755.91
2016,4,18,11,15,947.0,112.5,2.1,21.0,939.5,1040.39,759.14
2016,4,18,11,30,950.0,113.0,2.1,21.0,954.0,1042.93,760.29
2016,4,18,11,45,950.0,114.0,2.15,21.5,960.0,1039.48,756.94
2016,4,18,12,0,950.0,115.0,2.2,22.0,966.0,1032.46,751.49
2016,4,18,12,15,949.0,115.0,2.15,22.0,964.0,1019.94,742.92
2016,4,18,12,30,948.0,115.0,2.1,22.0,962.0,1003.98,732.3
2016,4,18,12,45,940.0,118.0,2.1,22.0,950.0,981.29,718.03
2016,4,18,13,0,932.0,121.0,2.1,22.0,938.0,955.58,701.89
2016,4,18,13,15,927.5,120.0,2.1,21.5,920.5,926.07,684.58
2016,4,18,13,30,923.0,119.0,2.1,21.0,903.0,893.76,665.29
2016,4,18,13,45,908.5,122.5,2.1,21.0,875.0,855.14,640.35
2016,4,18,14,0,894.0,126.0,2.1,21.0,847.0,814.66,613.98
2016,4,18,14,15,884.5,124.0,2.1,20.5,815.0,770.93,586.23
2016,4,18,14,30,875.0,122.0,2.1,20.0,783.0,725.5,556.66
2016,4,18,14,45,853.5,124.5,2.15,20.0,742.0,675.02,520.19
2016,4,18,15,0,832.0,127.0,2.2,20.0,701.0,624.13,482.48
2016,4,18,15,15,779.5,127.5,2.25,19.5,639.0,554.34,430.63
2016,4,18,15,30,727.0,128.0,2.3,19.0,577.0,486.41,378.75
2016,4,18,15,45,737.0,121.5,2.35,19.0,545.5,445.55,345.05
2016,4,18,16,0,747.0,115.0,2.4,19.0,514.0,402.57,308.23
2016,4,18,16,15,721.0,99.5,2.45,18.5,453.5,336.95,253.65
2016,4,18,16,30,695.0,84.0,2.5,18.0,393.0,273.65,199.61
2016,4,18,16,45,614.0,94.0,2.55,17.5,342.0,223.07,156.92
2016,4,18,17,0,533.0,104.0,2.6,17.0,291.0,181.6,123.23
2016,4,18,17,15,484.5,92.5,2.6,16.5,240.5,132.73,84.81
2016,4,18,17,30,436.0,81.0,2.6,16.0,190.0,89.82,55.61
2016,4,18,17,45,362.0,67.0,2.65,15.5,143.0,50.39,38.9
2016,4,18,18,0,288.0,53.0,2.7,15.0,96.0,40.12,29.4
2016,4,18,18,15,144.0,37.5,2.65,14.5,59.0,30.87,20.09
2016,4,18,18,30,0.0,22.0,2.6,14.0,22.0,20.5,0.0
2016,4,18,18,45,0.0,11.0,2.6,14.0,11.0,10.81,0.0
2016,4,18,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,5,45,123.0,15.5,0.65,13.5,26.5,42.83,0.0
2016,4,19,6,0,246.0,31.0,0.6,14.0,53.0,102.94,66.27
2016,4,19,6,15,350.5,43.0,0.6,14.0,98.0,160.81,117.64
2016,4,19,6,30,455.0,55.0,0.6,14.0,143.0,230.3,177.12
2016,4,19,6,45,534.5,62.0,0.6,14.0,196.0,295.32,233.15
2016,4,19,7,0,614.0,69.0,0.6,14.0,249.0,368.06,294.04
2016,4,19,7,15,659.5,75.0,0.65,14.0,302.5,429.67,344.89
2016,4,19,7,30,705.0,81.0,0.7,14.0,356.0,494.67,396.71
2016,4,19,7,45,735.0,86.5,0.75,14.5,409.0,552.67,440.78
2016,4,19,8,0,765.0,92.0,0.8,15.0,462.0,610.01,482.94
2016,4,19,8,15,789.0,96.0,0.9,15.5,513.0,664.08,521.87
2016,4,19,8,30,813.0,100.0,1.0,16.0,564.0,718.03,558.15
2016,4,19,8,45,821.0,107.5,1.15,16.5,609.0,763.02,588.13
2016,4,19,9,0,829.0,115.0,1.3,17.0,654.0,806.09,616.51
2016,4,19,9,15,721.5,164.0,1.3,17.0,654.5,798.2,609.07
2016,4,19,9,30,614.0,213.0,1.3,17.0,655.0,777.28,592.26
2016,4,19,9,45,574.5,243.0,1.35,17.5,672.5,785.99,595.73
2016,4,19,10,0,535.0,273.0,1.4,18.0,690.0,793.64,598.0
2016,4,19,10,15,707.0,205.0,1.4,18.0,777.5,894.17,668.3
2016,4,19,10,30,879.0,137.0,1.4,18.0,865.0,984.62,725.45
2016,4,19,10,45,881.5,140.5,1.45,18.0,886.0,999.52,733.87
2016,4,19,11,0,884.0,144.0,1.5,18.0,907.0,1011.11,741.26
2016,4,19,11,15,693.5,247.5,1.5,18.0,852.0,946.37,698.66
2016,4,19,11,30,503.0,351.0,1.5,18.0,797.0,864.51,639.23
2016,4,19,11,45,476.5,360.5,1.5,18.5,785.5,844.25,624.5
2016,4,19,12,0,450.0,370.0,1.5,19.0,774.0,822.19,607.91
2016,4,19,12,15,457.5,367.0,1.6,19.0,777.5,818.33,606.78
2016,4,19,12,30,465.0,364.0,1.7,19.0,781.0,812.46,604.08
2016,4,19,12,45,524.0,340.0,1.8,19.0,804.5,830.77,619.24
2016,4,19,13,0,583.0,316.0,1.9,19.0,828.0,844.96,631.31
2016,4,19,13,15,393.5,369.0,1.95,18.5,712.0,711.89,536.74
2016,4,19,13,30,204.0,422.0,2.0,18.0,596.0,588.27,446.4
2016,4,19,13,45,142.0,401.0,2.15,18.0,520.5,508.63,389.1
2016,4,19,14,0,80.0,380.0,2.3,18.0,445.0,431.16,331.56
2016,4,19,14,15,146.5,371.0,2.4,18.0,484.5,467.48,361.34
2016,4,19,14,30,213.0,362.0,2.5,18.0,524.0,496.36,384.54
2016,4,19,14,45,179.0,344.0,2.6,18.0,475.5,445.54,346.33
2016,4,19,15,0,145.0,326.0,2.7,18.0,427.0,397.49,310.14
2016,4,19,15,15,160.5,304.0,2.75,17.5,409.5,376.24,295.15
2016,4,19,15,30,176.0,282.0,2.8,17.0,392.0,353.37,278.31
2016,4,19,15,45,111.0,249.5,2.9,17.0,317.0,282.97,223.29
2016,4,19,16,0,46.0,217.0,3.0,17.0,242.0,221.31,174.96
2016,4,19,16,15,360.5,163.5,3.0,16.5,327.5,271.76,211.06
2016,4,19,16,30,675.0,110.0,3.0,16.0,413.0,292.57,217.34
2016,4,19,16,45,652.0,99.5,3.0,16.0,362.0,237.89,168.77
2016,4,19,17,0,629.0,89.0,3.0,16.0,311.0,185.54,123.11
2016,4,19,17,15,575.5,81.0,2.9,15.5,258.0,134.34,82.53
2016,4,19,17,30,522.0,73.0,2.8,15.0,205.0,89.36,52.3
2016,4,19,17,45,465.5,60.0,2.7,15.0,157.0,46.07,35.2
2016,4,19,18,0,409.0,47.0,2.6,15.0,109.0,35.49,25.41
2016,4,19,18,15,281.0,33.0,2.5,14.5,68.0,25.51,15.76
2016,4,19,18,30,153.0,19.0,2.4,14.0,27.0,14.79,0.0
2016,4,19,18,45,76.5,9.5,2.35,14.0,13.5,9.34,0.0
2016,4,19,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,20,5,45,147.5,15.0,2.0,13.5,29.0,48.47,0.0
2016,4,20,6,0,295.0,30.0,2.1,14.0,58.0,114.49,74.89
2016,4,20,6,15,398.0,41.0,2.15,14.0,104.0,173.85,128.04
2016,4,20,6,30,501.0,52.0,2.2,14.0,150.0,244.6,189.86
2016,4,20,6,45,569.0,59.0,2.3,14.5,202.5,307.49,245.35
2016,4,20,7,0,637.0,66.0,2.4,15.0,255.0,376.88,304.83
2016,4,20,7,15,681.0,71.5,2.3,15.0,308.5,438.37,356.66
2016,4,20,7,30,725.0,77.0,2.2,15.0,362.0,501.45,407.99
2016,4,20,7,45,757.0,81.0,2.15,15.5,415.5,560.0,453.37
2016,4,20,8,0,789.0,85.0,2.1,16.0,469.0,619.77,497.98
2016,4,20,8,15,811.5,88.0,2.1,16.0,519.5,672.66,536.61
2016,4,20,8,30,834.0,91.0,2.1,16.0,570.0,725.26,572.96
2016,4,20,8,45,692.0,147.5,2.1,16.5,566.5,711.14,559.54
2016,4,20,9,0,550.0,204.0,2.1,17.0,563.0,677.41,530.08
2016,4,20,9,15,587.5,207.0,2.1,17.0,612.5,732.37,569.57
2016,4,20,9,30,625.0,210.0,2.1,17.0,662.0,784.79,605.9
2016,4,20,9,45,772.0,155.5,2.1,17.0,741.0,869.86,664.27
2016,4,20,10,0,919.0,101.0,2.1,17.0,820.0,956.82,721.25
2016,4,20,10,15,925.5,102.5,2.1,17.0,849.5,980.65,735.11
2016,4,20,10,30,932.0,104.0,2.1,17.0,879.0,1001.33,747.58
2016,4,20,10,45,927.5,111.0,2.15,17.5,898.5,1013.99,754.07
2016,4,20,11,0,923.0,118.0,2.2,18.0,918.0,1023.01,758.33
2016,4,20,11,15,926.0,119.0,2.2,18.0,932.5,1029.42,761.88
2016,4,20,11,30,929.0,120.0,2.2,18.0,947.0,1032.34,763.31
2016,4,20,11,45,922.5,125.0,2.2,18.0,951.0,1026.66,759.3
2016,4,20,12,0,916.0,130.0,2.2,18.0,955.0,1017.54,753.26
2016,4,20,12,15,915.0,130.0,2.2,18.0,953.5,1005.24,745.29
2016,4,20,12,30,914.0,130.0,2.2,18.0,952.0,989.63,735.28
2016,4,20,12,45,911.0,130.0,2.25,18.0,941.5,968.96,722.57
2016,4,20,13,0,908.0,130.0,2.3,18.0,931.0,945.23,707.85
2016,4,20,13,15,903.5,129.0,2.3,18.0,913.0,916.26,689.1
2016,4,20,13,30,899.0,128.0,2.3,18.0,895.0,884.56,668.49
2016,4,20,13,45,890.0,128.0,2.35,18.0,869.5,847.63,644.62
2016,4,20,14,0,881.0,128.0,2.4,18.0,844.0,808.59,619.06
2016,4,20,14,15,747.5,180.5,2.4,17.5,771.5,728.3,563.42
2016,4,20,14,30,614.0,233.0,2.4,17.0,699.0,653.68,508.06
2016,4,20,14,45,621.0,214.5,2.45,17.0,666.0,611.64,477.98
2016,4,20,15,0,628.0,196.0,2.5,17.0,633.0,567.69,445.38
2016,4,20,15,15,717.0,154.0,2.45,17.0,623.0,545.24,428.36
2016,4,20,15,30,806.0,112.0,2.4,17.0,613.0,514.67,403.59
2016,4,20,15,45,789.5,106.5,2.4,17.0,565.5,459.09,358.05
2016,4,20,16,0,773.0,101.0,2.4,17.0,518.0,404.06,311.73
2016,4,20,16,15,741.5,91.5,2.35,16.5,459.5,340.89,258.47
2016,4,20,16,30,710.0,82.0,2.3,16.0,401.0,280.46,206.28
2016,4,20,16,45,650.5,85.5,2.3,16.0,350.5,225.86,158.95
2016,4,20,17,0,591.0,89.0,2.3,16.0,300.0,179.79,119.87
2016,4,20,17,15,543.0,80.0,2.25,15.5,249.0,130.47,80.6
2016,4,20,17,30,495.0,71.0,2.2,15.0,198.0,86.7,50.69
2016,4,20,17,45,427.0,59.5,2.15,15.0,151.0,46.19,35.33
2016,4,20,18,0,359.0,48.0,2.1,15.0,104.0,36.21,26.08
2016,4,20,18,15,247.5,34.0,2.05,14.5,65.5,26.0,16.29
2016,4,20,18,30,136.0,20.0,2.0,14.0,27.0,15.56,0.0
2016,4,20,18,45,68.0,10.0,1.95,14.0,13.5,9.83,0.0
2016,4,20,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,15.5,1.2,14.0,15.5,14.96,0.0
2016,4,21,6,0,0.0,31.0,1.3,14.0,31.0,30.7,18.89
2016,4,21,6,15,17.0,52.0,1.45,14.0,55.5,59.6,43.78
2016,4,21,6,30,34.0,73.0,1.6,14.0,80.0,88.6,68.76
2016,4,21,6,45,46.5,95.5,1.75,14.5,108.0,119.1,94.83
2016,4,21,7,0,59.0,118.0,1.9,15.0,136.0,150.73,121.44
2016,4,21,7,15,70.0,139.5,1.95,15.0,165.0,181.57,147.15
2016,4,21,7,30,81.0,161.0,2.0,15.0,194.0,213.37,173.21
2016,4,21,7,45,143.5,184.5,2.15,15.0,251.5,286.05,232.71
2016,4,21,8,0,206.0,208.0,2.3,15.0,309.0,358.36,290.83
2016,4,21,8,15,191.0,233.0,2.4,15.0,334.5,383.09,309.11
2016,4,21,8,30,176.0,258.0,2.5,15.0,360.0,405.99,325.82
2016,4,21,8,45,375.0,227.5,2.6,15.5,467.0,540.6,432.92
2016,4,21,9,0,574.0,197.0,2.7,16.0,574.0,690.25,546.53
2016,4,21,9,15,496.0,244.5,2.75,16.0,584.5,693.48,544.57
2016,4,21,9,30,418.0,292.0,2.8,16.0,595.0,689.54,538.35
2016,4,21,9,45,362.5,326.5,2.85,16.0,598.5,678.45,527.95
2016,4,21,10,0,307.0,361.0,2.9,16.0,602.0,671.24,520.17
2016,4,21,10,15,266.0,384.5,2.9,16.0,599.0,662.17,511.44
2016,4,21,10,30,225.0,408.0,2.9,16.0,596.0,641.88,494.79
2016,4,21,10,45,287.5,403.5,2.95,16.0,650.0,706.56,543.05
2016,4,21,11,0,350.0,399.0,3.0,16.0,704.0,762.65,584.13
2016,4,21,11,15,318.0,416.0,3.0,16.0,696.5,748.55,572.14
2016,4,21,11,30,286.0,433.0,3.0,16.0,689.0,732.79,559.53
2016,4,21,11,45,298.5,426.0,3.05,16.5,694.5,734.0,560.01
2016,4,21,12,0,311.0,419.0,3.1,17.0,700.0,733.9,559.48
2016,4,21,12,15,385.5,394.0,3.15,17.0,741.5,772.87,589.66
2016,4,21,12,30,460.0,369.0,3.2,17.0,783.0,813.49,620.33
2016,4,21,12,45,343.5,405.0,3.3,17.0,712.5,727.03,556.02
2016,4,21,13,0,227.0,441.0,3.4,17.0,642.0,644.17,493.81
2016,4,21,13,15,251.0,427.0,3.5,17.0,645.0,646.09,496.98
2016,4,21,13,30,275.0,413.0,3.6,17.0,648.0,642.0,495.32
2016,4,21,13,45,342.0,377.5,3.7,17.0,661.5,649.54,503.52
2016,4,21,14,0,409.0,342.0,3.8,17.0,675.0,653.59,508.82
2016,4,21,14,15,299.5,354.5,3.85,16.5,593.5,565.29,442.18
2016,4,21,14,30,190.0,367.0,3.9,16.0,512.0,485.39,380.99
2016,4,21,14,45,147.5,345.0,3.95,16.0,454.5,426.2,335.77
2016,4,21,15,0,105.0,323.0,4.0,16.0,397.0,371.03,293.04
2016,4,21,15,15,76.5,291.0,4.0,16.0,343.0,318.51,252.21
2016,4,21,15,30,48.0,259.0,4.0,16.0,289.0,268.99,213.36
2016,4,21,15,45,156.0,243.5,4.0,16.0,330.5,298.33,237.24
2016,4,21,16,0,264.0,228.0,4.0,16.0,372.0,315.41,249.46
2016,4,21,16,15,224.0,209.0,4.0,15.5,322.5,269.67,212.54
2016,4,21,16,30,184.0,190.0,4.0,15.0,273.0,226.34,177.62
2016,4,21,16,45,304.0,151.0,4.0,15.0,268.0,205.72,155.7
2016,4,21,17,0,424.0,112.0,4.0,15.0,263.0,171.12,120.52
2016,4,21,17,15,387.5,98.5,3.9,15.0,219.5,128.47,85.98
2016,4,21,17,30,351.0,85.0,3.8,15.0,176.0,90.03,58.32
2016,4,21,17,45,305.0,68.5,3.75,15.0,134.5,53.33,41.65
2016,4,21,18,0,259.0,52.0,3.7,15.0,93.0,38.99,28.52
2016,4,21,18,15,176.0,36.0,3.6,14.5,59.5,27.53,17.67
2016,4,21,18,30,93.0,20.0,3.5,14.0,26.0,15.5,1.32
2016,4,21,18,45,46.5,10.0,3.45,14.0,13.0,9.83,0.0
2016,4,21,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,5.75,13.5,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,5.0,5.95,14.0,5.0,4.82,0.0
2016,4,22,6,0,0.0,10.0,6.0,14.0,10.0,9.64,2.1
2016,4,22,6,15,0.0,18.5,6.05,14.0,18.5,17.84,9.32
2016,4,22,6,30,0.0,27.0,6.1,14.0,27.0,26.05,16.51
2016,4,22,6,45,0.0,36.0,6.2,14.0,36.0,34.75,24.08
2016,4,22,7,0,0.0,45.0,6.3,14.0,45.0,43.46,31.56
2016,4,22,7,15,0.0,55.0,6.4,14.0,55.0,53.14,39.76
2016,4,22,7,30,0.0,65.0,6.5,14.0,65.0,62.83,47.86
2016,4,22,7,45,29.0,133.5,6.6,14.5,148.0,153.64,124.36
2016,4,22,8,0,58.0,202.0,6.7,15.0,231.0,247.69,201.73
2016,4,22,8,15,29.0,121.5,6.8,15.0,136.0,142.43,114.2
2016,4,22,8,30,0.0,41.0,6.9,15.0,41.0,39.63,27.6
2016,4,22,8,45,0.0,102.0,7.05,15.0,102.5,98.91,76.78
2016,4,22,9,0,0.0,163.0,7.2,15.0,164.0,159.8,126.51
2016,4,22,9,15,1.5,169.5,7.3,15.0,171.0,167.41,132.42
2016,4,22,9,30,3.0,176.0,7.4,15.0,178.0,175.11,138.45
2016,4,22,9,45,1.5,140.5,7.5,15.0,141.5,138.29,108.22
2016,4,22,10,0,0.0,105.0,7.6,15.0,105.0,101.89,78.3
2016,4,22,10,15,10.5,204.0,7.75,15.0,213.0,209.95,166.25
2016,4,22,10,30,21.0,303.0,7.9,15.0,321.0,319.8,253.84
2016,4,22,10,45,160.0,360.0,8.05,15.0,499.0,529.28,422.96
2016,4,22,11,0,299.0,417.0,8.2,15.0,677.0,732.33,581.47
2016,4,22,11,15,164.5,389.0,8.25,14.5,532.5,562.94,448.33
2016,4,22,11,30,30.0,361.0,8.3,14.0,388.0,393.52,311.98
2016,4,22,11,45,15.0,245.5,8.4,14.0,259.0,254.95,202.12
2016,4,22,12,0,0.0,130.0,8.5,14.0,130.0,126.41,97.99
2016,4,22,12,15,18.0,254.5,8.4,14.0,271.0,270.17,214.6
2016,4,22,12,30,36.0,379.0,8.3,14.0,412.0,411.4,326.43
2016,4,22,12,45,257.5,367.0,8.25,14.0,596.5,610.0,489.08
2016,4,22,13,0,479.0,355.0,8.2,14.0,781.0,791.88,633.6
2016,4,22,13,15,669.5,249.0,8.05,14.0,831.5,838.47,674.58
2016,4,22,13,30,860.0,143.0,7.9,14.0,882.0,870.84,700.16
2016,4,22,13,45,851.5,143.5,7.8,14.0,857.5,835.46,673.66
2016,4,22,14,0,843.0,144.0,7.7,14.0,833.0,798.05,645.8
2016,4,22,14,15,835.0,142.0,7.65,14.0,802.5,756.75,614.99
2016,4,22,14,30,827.0,140.0,7.6,14.0,772.0,713.83,581.89
2016,4,22,14,45,833.5,129.0,7.6,14.0,739.0,670.25,547.38
2016,4,22,15,0,840.0,118.0,7.6,14.0,706.0,624.23,510.15
2016,4,22,15,15,825.5,115.5,7.55,14.0,663.5,572.3,466.95
2016,4,22,15,30,811.0,113.0,7.5,14.0,621.0,520.18,422.64
2016,4,22,15,45,801.5,105.5,7.45,14.0,575.5,465.69,375.43
2016,4,22,16,0,792.0,98.0,7.4,14.0,530.0,411.02,326.89
2016,4,22,16,15,766.0,94.0,7.2,13.5,478.5,353.92,275.9
2016,4,22,16,30,740.0,90.0,7.0,13.0,427.0,296.47,223.85
