Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,16,45,697.5,86.5,6.85,13.0,373.0,239.99,172.61
2016,4,22,17,0,655.0,83.0,6.7,13.0,319.0,187.9,126.35
2016,4,22,17,15,601.0,76.5,6.45,12.5,266.0,136.36,84.24
2016,4,22,17,30,547.0,70.0,6.2,12.0,213.0,91.03,52.69
2016,4,22,17,45,452.5,62.0,5.95,12.0,162.5,50.32,33.97
2016,4,22,18,0,358.0,54.0,5.7,12.0,112.0,40.56,30.3
2016,4,22,18,15,235.0,39.5,5.5,12.0,72.0,30.35,20.38
2016,4,22,18,30,112.0,25.0,5.3,12.0,32.0,19.62,4.7
2016,4,22,18,45,56.0,12.5,5.15,12.0,16.0,12.29,0.0
2016,4,22,19,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,23,5,45,134.0,18.5,3.85,11.5,33.0,51.18,13.97
2016,4,23,6,0,268.0,37.0,4.0,12.0,66.0,116.76,80.7
2016,4,23,6,15,367.0,48.0,4.05,12.0,111.5,175.01,132.28
2016,4,23,6,30,466.0,59.0,4.1,12.0,157.0,243.5,192.84
2016,4,23,6,45,529.5,67.0,4.2,12.5,207.5,304.31,247.17
2016,4,23,7,0,593.0,75.0,4.3,13.0,258.0,371.11,305.32
2016,4,23,7,15,637.0,81.5,4.2,13.0,311.0,431.74,357.36
2016,4,23,7,30,681.0,88.0,4.1,13.0,364.0,495.59,410.43
2016,4,23,7,45,711.0,93.0,4.1,13.0,415.5,551.97,456.3
2016,4,23,8,0,741.0,98.0,4.1,13.0,467.0,609.49,501.87
2016,4,23,8,15,764.0,102.0,4.1,13.0,516.5,659.85,540.78
2016,4,23,8,30,787.0,106.0,4.1,13.0,566.0,711.99,578.64
2016,4,23,8,45,800.5,111.0,4.2,13.5,610.5,757.32,610.07
2016,4,23,9,0,814.0,116.0,4.3,14.0,655.0,801.2,640.17
2016,4,23,9,15,827.5,118.5,4.3,14.0,695.5,840.65,667.28
2016,4,23,9,30,841.0,121.0,4.3,14.0,736.0,878.17,692.79
2016,4,23,9,45,861.5,117.0,4.35,14.0,773.5,907.46,712.63
2016,4,23,10,0,882.0,113.0,4.4,14.0,811.0,939.97,734.81
2016,4,23,10,15,889.0,114.5,4.4,14.0,839.5,963.38,750.06
2016,4,23,10,30,896.0,116.0,4.4,14.0,868.0,983.78,763.29
2016,4,23,10,45,898.5,118.5,4.45,14.5,888.5,997.75,771.08
2016,4,23,11,0,901.0,121.0,4.5,15.0,909.0,1008.39,776.68
2016,4,23,11,15,904.0,121.5,4.4,15.0,923.0,1014.05,779.04
2016,4,23,11,30,907.0,122.0,4.3,15.0,937.0,1016.33,779.18
2016,4,23,11,45,906.5,123.5,4.25,15.0,942.5,1012.81,776.16
2016,4,23,12,0,906.0,125.0,4.2,15.0,948.0,1005.91,770.97
2016,4,23,12,15,669.5,251.5,4.25,15.0,859.0,906.11,701.5
2016,4,23,12,30,433.0,378.0,4.3,15.0,770.0,797.78,617.19
2016,4,23,12,45,663.5,253.0,4.35,15.0,847.0,874.57,681.14
2016,4,23,13,0,894.0,128.0,4.4,15.0,924.0,933.55,723.75
2016,4,23,13,15,890.0,127.0,4.55,15.0,906.5,905.36,705.01
2016,4,23,13,30,886.0,126.0,4.7,15.0,889.0,874.48,684.76
2016,4,23,13,45,876.0,127.0,4.9,15.0,863.0,838.13,660.6
2016,4,23,14,0,866.0,128.0,5.1,15.0,837.0,799.78,634.58
2016,4,23,14,15,857.0,126.0,5.2,15.0,805.5,757.49,604.75
2016,4,23,14,30,848.0,124.0,5.3,15.0,774.0,713.77,573.36
2016,4,23,14,45,832.0,123.5,5.45,15.0,735.0,664.87,535.78
2016,4,23,15,0,816.0,123.0,5.6,15.0,696.0,615.42,496.83
2016,4,23,15,15,800.0,120.0,5.6,14.5,653.0,563.31,455.36
2016,4,23,15,30,784.0,117.0,5.6,14.0,610.0,511.22,412.73
2016,4,23,15,45,761.0,114.0,5.65,14.0,562.5,456.2,365.93
2016,4,23,16,0,738.0,111.0,5.7,14.0,515.0,400.25,317.31
2016,4,23,16,15,710.5,106.5,5.65,14.0,465.0,344.77,268.02
2016,4,23,16,30,683.0,102.0,5.6,14.0,415.0,291.57,219.96
2016,4,23,16,45,635.5,98.5,5.6,14.0,362.0,237.03,171.42
2016,4,23,17,0,588.0,95.0,5.6,14.0,309.0,187.54,128.26
2016,4,23,17,15,534.5,87.0,5.5,13.5,257.5,138.51,88.55
2016,4,23,17,30,481.0,79.0,5.4,13.0,206.0,95.71,58.57
2016,4,23,17,45,396.5,68.5,5.35,13.0,157.5,55.74,38.31
2016,4,23,18,0,312.0,58.0,5.3,13.0,109.0,43.67,32.95
2016,4,23,18,15,206.0,41.5,5.2,13.0,70.0,31.91,21.71
2016,4,23,18,30,100.0,25.0,5.1,13.0,31.0,20.91,6.59
2016,4,23,18,45,50.0,12.5,5.05,13.0,15.5,12.29,0.0
2016,4,23,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,5.65,11.5,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,4,24,5,45,74.0,23.0,6.45,12.0,31.5,42.59,15.07
2016,4,24,6,0,148.0,46.0,6.7,12.0,63.0,93.83,66.45
2016,4,24,6,15,238.0,64.0,6.7,12.0,107.5,152.84,117.46
2016,4,24,6,30,328.0,82.0,6.7,12.0,152.0,218.29,174.85
2016,4,24,6,45,414.5,91.5,6.7,12.0,204.5,282.44,231.71
2016,4,24,7,0,501.0,101.0,6.7,12.0,257.0,355.31,295.54
2016,4,24,7,15,505.0,108.5,6.65,12.0,290.5,391.12,327.74
2016,4,24,7,30,509.0,116.0,6.6,12.0,324.0,426.44,358.46
2016,4,24,7,45,610.0,117.0,6.6,12.5,399.0,517.51,433.82
2016,4,24,8,0,711.0,118.0,6.6,13.0,474.0,613.37,511.2
2016,4,24,8,15,736.5,122.5,6.6,13.0,524.0,666.76,553.49
2016,4,24,8,30,762.0,127.0,6.6,13.0,574.0,720.25,594.6
2016,4,24,8,45,791.5,126.0,6.6,13.5,622.5,767.96,628.57
2016,4,24,9,0,821.0,125.0,6.6,14.0,671.0,818.12,663.89
2016,4,24,9,15,834.5,128.0,6.55,14.0,712.5,858.3,692.29
2016,4,24,9,30,848.0,131.0,6.5,14.0,754.0,896.52,719.02
2016,4,24,9,45,863.0,130.5,6.5,14.5,790.5,930.11,740.98
2016,4,24,10,0,878.0,130.0,6.5,15.0,827.0,955.69,756.93
2016,4,24,10,15,885.5,131.5,6.55,15.0,856.0,979.35,773.23
2016,4,24,10,30,893.0,133.0,6.6,15.0,885.0,1000.04,787.43
2016,4,24,10,45,895.5,135.5,6.7,15.0,906.0,1013.81,797.01
2016,4,24,11,0,898.0,138.0,6.8,15.0,927.0,1024.26,804.36
2016,4,24,11,15,901.0,139.0,7.05,15.0,940.5,1030.28,809.48
2016,4,24,11,30,904.0,140.0,7.3,15.0,954.0,1032.92,812.26
2016,4,24,11,45,897.0,145.5,7.55,15.0,958.0,1026.98,808.91
2016,4,24,12,0,890.0,151.0,7.8,15.0,962.0,1017.7,803.21
2016,4,24,12,15,756.0,230.0,8.0,15.0,918.0,967.43,767.17
2016,4,24,12,30,622.0,309.0,8.2,15.0,874.0,906.44,719.99
2016,4,24,12,45,733.0,242.5,8.45,15.0,901.5,928.6,740.75
2016,4,24,13,0,844.0,176.0,8.7,15.0,929.0,940.95,751.11
2016,4,24,13,15,688.5,249.5,8.85,14.5,856.0,856.65,689.01
2016,4,24,13,30,533.0,323.0,9.0,14.0,783.0,774.4,623.34
2016,4,24,13,45,654.0,260.0,9.15,14.0,808.0,791.7,640.94
2016,4,24,14,0,775.0,197.0,9.3,14.0,833.0,799.15,650.32
2016,4,24,14,15,764.5,194.0,9.35,14.0,801.5,756.9,617.26
2016,4,24,14,30,754.0,191.0,9.4,14.0,770.0,713.44,582.92
2016,4,24,14,45,739.5,187.5,9.5,14.0,732.0,665.91,544.86
2016,4,24,15,0,725.0,184.0,9.6,14.0,694.0,617.98,505.81
2016,4,24,15,15,706.0,179.0,9.6,13.5,651.0,565.96,463.51
2016,4,24,15,30,687.0,174.0,9.6,13.0,608.0,514.49,420.69
2016,4,24,15,45,687.0,158.5,9.65,13.0,564.0,462.75,376.05
2016,4,24,16,0,687.0,143.0,9.7,13.0,520.0,410.13,329.53
2016,4,24,16,15,656.0,136.5,9.75,13.0,469.0,354.19,279.57
2016,4,24,16,30,625.0,130.0,9.8,13.0,418.0,301.05,231.48
2016,4,24,16,45,594.5,119.5,9.85,13.0,366.5,247.39,183.02
2016,4,24,17,0,564.0,109.0,9.9,13.0,315.0,196.96,138.19
2016,4,24,17,15,508.5,99.0,9.9,12.5,263.0,146.44,96.94
2016,4,24,17,30,453.0,89.0,9.9,12.0,211.0,102.6,65.56
2016,4,24,17,45,373.0,76.5,9.9,12.0,162.0,62.65,44.04
2016,4,24,18,0,293.0,64.0,9.9,12.0,113.0,48.46,37.34
2016,4,24,18,15,192.5,45.5,9.9,11.5,73.0,35.14,24.71
2016,4,24,18,30,92.0,27.0,9.9,11.0,33.0,22.5,8.69
2016,4,24,18,45,46.0,13.5,9.95,11.0,16.5,13.27,0.0
2016,4,24,19,0,0.0,0.0,10.0,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,9.95,11.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,9.8,11.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,9.7,11.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,9.35,11.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,9.05,11.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,8.8,10.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,8.45,10.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,8.35,10.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,8.15,10.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,7.65,10.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,7.35,10.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,7.0,9.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,6.65,9.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,6.35,9.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,6.05,9.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,4,25,5,45,188.5,17.5,5.8,9.5,39.0,63.83,27.62
2016,4,25,6,0,377.0,35.0,5.9,10.0,78.0,144.67,102.0
2016,4,25,6,15,472.0,44.0,6.0,10.0,126.5,205.43,157.33
2016,4,25,6,30,567.0,53.0,6.1,10.0,175.0,276.39,221.78
2016,4,25,6,45,628.5,59.0,6.2,10.5,229.0,339.63,279.58
2016,4,25,7,0,690.0,65.0,6.3,11.0,283.0,407.06,339.63
2016,4,25,7,15,730.5,69.5,6.3,11.0,337.5,468.66,393.96
2016,4,25,7,30,771.0,74.0,6.3,11.0,392.0,532.93,448.99
2016,4,25,7,45,798.5,78.0,6.3,11.5,445.5,590.85,496.49
2016,4,25,8,0,826.0,82.0,6.3,12.0,499.0,649.49,543.16
2016,4,25,8,15,847.5,85.0,6.2,12.0,550.5,703.12,583.92
2016,4,25,8,30,869.0,88.0,6.1,12.0,602.0,752.29,619.96
2016,4,25,8,45,884.0,91.5,6.05,12.5,648.5,799.9,653.23
2016,4,25,9,0,899.0,95.0,6.0,13.0,695.0,845.97,684.77
2016,4,25,9,15,911.0,97.0,6.0,13.0,737.5,886.02,712.95
2016,4,25,9,30,923.0,99.0,6.0,13.0,780.0,923.85,739.31
2016,4,25,9,45,928.5,102.5,6.05,13.0,815.0,954.97,760.91
2016,4,25,10,0,934.0,106.0,6.1,13.0,850.0,983.1,780.34
2016,4,25,10,15,940.5,107.5,6.15,13.0,879.0,1006.92,796.68
2016,4,25,10,30,947.0,109.0,6.2,13.0,908.0,1027.54,810.79
2016,4,25,10,45,950.5,110.5,6.3,13.5,929.5,1041.92,819.27
2016,4,25,11,0,954.0,112.0,6.4,14.0,951.0,1052.82,825.37
2016,4,25,11,15,956.0,112.5,6.45,14.0,964.5,1057.66,828.54
2016,4,25,11,30,958.0,113.0,6.5,14.0,978.0,1058.92,829.32
2016,4,25,11,45,956.5,114.5,6.6,14.0,983.0,1054.22,826.29
2016,4,25,12,0,955.0,116.0,6.7,14.0,988.0,1045.97,820.85
2016,4,25,12,15,954.5,116.0,6.75,14.0,986.0,1033.65,812.31
2016,4,25,12,30,954.0,116.0,6.8,14.0,984.0,1017.9,801.4
2016,4,25,12,45,947.5,118.0,6.85,14.0,972.5,995.27,785.58
2016,4,25,13,0,941.0,120.0,6.9,14.0,961.0,969.6,767.58
2016,4,25,13,15,936.5,119.0,6.95,14.0,943.0,939.81,746.55
2016,4,25,13,30,932.0,118.0,7.0,14.0,925.0,907.22,723.41
2016,4,25,13,45,925.5,117.0,7.05,14.5,899.0,870.34,695.66
2016,4,25,14,0,919.0,116.0,7.1,15.0,873.0,831.12,666.12
2016,4,25,14,15,910.5,114.5,7.15,14.5,840.5,787.76,635.79
2016,4,25,14,30,902.0,113.0,7.2,14.0,808.0,742.61,603.7
2016,4,25,14,45,889.0,111.5,7.25,14.0,768.5,692.91,564.99
2016,4,25,15,0,876.0,110.0,7.3,14.0,729.0,642.26,524.04
2016,4,25,15,15,861.0,107.5,7.35,14.0,685.0,587.55,478.99
2016,4,25,15,30,846.0,105.0,7.4,14.0,641.0,533.53,433.39
2016,4,25,15,45,825.0,102.0,7.45,14.0,591.5,476.33,384.12
2016,4,25,16,0,804.0,99.0,7.5,14.0,542.0,420.08,334.45
2016,4,25,16,15,777.5,95.0,7.5,13.5,490.5,362.19,282.99
2016,4,25,16,30,751.0,91.0,7.5,13.0,439.0,306.4,232.35
2016,4,25,16,45,713.0,86.5,7.5,13.0,385.0,247.02,178.49
2016,4,25,17,0,675.0,82.0,7.5,13.0,331.0,193.96,130.97
2016,4,25,17,15,624.0,75.5,7.35,12.5,277.5,141.55,87.56
2016,4,25,17,30,573.0,69.0,7.2,12.0,224.0,94.95,54.29
2016,4,25,17,45,492.0,60.5,7.1,12.0,173.0,52.07,33.07
2016,4,25,18,0,411.0,52.0,7.0,12.0,122.0,38.99,29.01
2016,4,25,18,15,292.5,39.0,6.75,11.5,80.0,30.19,20.53
2016,4,25,18,30,174.0,26.0,6.5,11.0,38.0,20.26,8.08
2016,4,25,18,45,87.0,13.0,6.3,11.0,19.0,12.78,0.0
2016,4,25,19,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.9,10.5,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,4.0,3.5,9.5,4.0,0.0,0.0
2016,4,26,5,30,0.0,8.0,3.5,10.0,8.0,7.86,0.0
2016,4,26,5,45,58.0,26.0,3.55,10.5,33.0,41.24,19.58
2016,4,26,6,0,116.0,44.0,3.6,11.0,58.0,83.08,59.56
2016,4,26,6,15,163.5,63.5,3.65,11.0,94.0,125.54,97.0
2016,4,26,6,30,211.0,83.0,3.7,11.0,130.0,173.0,138.95
2016,4,26,6,45,236.0,104.0,3.8,11.0,169.0,217.54,178.52
2016,4,26,7,0,261.0,125.0,3.9,11.0,208.0,264.38,219.3
2016,4,26,7,15,297.5,138.0,3.9,11.0,249.0,310.39,258.73
2016,4,26,7,30,334.0,151.0,3.9,11.0,290.0,359.61,300.07
2016,4,26,7,45,447.0,146.0,3.9,11.5,357.5,446.85,371.76
2016,4,26,8,0,560.0,141.0,3.9,12.0,425.0,540.1,446.41
2016,4,26,8,15,483.0,182.5,3.8,12.0,445.5,551.16,452.32
2016,4,26,8,30,406.0,224.0,3.7,12.0,466.0,557.3,454.12
2016,4,26,8,45,395.5,248.0,3.6,12.0,498.5,581.89,471.66
2016,4,26,9,0,385.0,272.0,3.5,12.0,531.0,612.2,492.92
2016,4,26,9,15,366.5,296.5,3.45,12.0,555.0,634.19,507.52
2016,4,26,9,30,348.0,321.0,3.4,12.0,579.0,653.72,520.13
2016,4,26,9,45,410.5,312.0,3.4,12.5,630.0,716.19,566.15
2016,4,26,10,0,473.0,303.0,3.4,13.0,681.0,772.68,606.85
2016,4,26,10,15,453.0,324.0,3.55,13.0,696.5,783.24,613.13
2016,4,26,10,30,433.0,345.0,3.7,13.0,712.0,791.17,617.86
2016,4,26,10,45,410.5,365.5,3.9,13.0,720.5,793.67,618.91
2016,4,26,11,0,388.0,386.0,4.1,13.0,729.0,787.3,613.77
2016,4,26,11,15,293.5,421.0,4.3,13.0,682.5,730.63,569.9
2016,4,26,11,30,199.0,456.0,4.5,13.0,636.0,664.78,519.01
2016,4,26,11,45,249.0,449.0,4.75,13.0,676.0,710.08,555.26
2016,4,26,12,0,299.0,442.0,5.0,13.0,716.0,746.56,584.48
2016,4,26,12,15,354.0,417.0,5.15,13.0,740.5,767.36,602.29
2016,4,26,12,30,409.0,392.0,5.3,13.0,765.0,789.84,621.29
2016,4,26,12,45,475.5,366.5,5.5,13.0,796.0,815.06,642.85
2016,4,26,13,0,542.0,341.0,5.7,13.0,827.0,836.03,661.22
2016,4,26,13,15,678.5,256.5,5.8,13.0,853.0,855.86,681.17
2016,4,26,13,30,815.0,172.0,5.9,13.0,879.0,864.76,689.86
2016,4,26,13,45,683.5,232.0,6.05,13.0,813.5,789.66,633.61
2016,4,26,14,0,552.0,292.0,6.2,13.0,748.0,718.34,576.76
2016,4,26,14,15,679.5,220.5,6.2,13.0,760.5,720.94,582.51
2016,4,26,14,30,807.0,149.0,6.2,13.0,773.0,711.98,578.47
2016,4,26,14,45,798.5,144.5,6.25,13.0,736.5,665.81,542.08
2016,4,26,15,0,790.0,140.0,6.3,13.0,700.0,618.57,504.2
2016,4,26,15,15,618.0,187.5,6.3,13.0,609.0,525.94,427.8
2016,4,26,15,30,446.0,235.0,6.3,13.0,518.0,448.21,363.1
2016,4,26,15,45,587.5,176.5,6.3,13.0,520.0,435.23,351.46
2016,4,26,16,0,729.0,118.0,6.3,13.0,522.0,405.98,324.04
2016,4,26,16,15,701.0,113.0,6.3,13.0,471.5,350.33,274.46
2016,4,26,16,30,673.0,108.0,6.3,13.0,421.0,297.05,226.23
2016,4,26,16,45,480.0,122.5,6.35,13.0,332.0,223.6,166.68
2016,4,26,17,0,287.0,137.0,6.4,13.0,243.0,173.33,129.53
2016,4,26,17,15,251.0,121.5,6.35,12.5,203.5,136.54,99.76
2016,4,26,17,30,215.0,106.0,6.3,12.0,164.0,103.81,75.15
2016,4,26,17,45,178.5,85.5,6.3,12.0,127.0,71.38,53.03
2016,4,26,18,0,142.0,65.0,6.3,12.0,90.0,51.88,40.45
2016,4,26,18,15,90.5,45.5,6.2,11.5,59.0,39.07,28.3
2016,4,26,18,30,39.0,26.0,6.1,11.0,28.0,23.01,10.69
2016,4,26,18,45,19.5,13.0,6.0,11.0,14.0,12.78,0.0
2016,4,26,19,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,27,5,15,14.0,5.0,3.3,11.0,5.5,0.0,0.0
2016,4,27,5,30,28.0,10.0,3.6,11.0,11.0,14.09,0.0
2016,4,27,5,45,151.5,26.0,3.9,11.5,43.5,66.85,35.66
2016,4,27,6,0,275.0,42.0,4.2,12.0,76.0,126.47,90.37
2016,4,27,6,15,367.0,53.5,4.35,12.0,121.5,184.46,141.51
2016,4,27,6,30,459.0,65.0,4.5,12.0,167.0,251.83,201.22
2016,4,27,6,45,290.5,98.0,4.7,12.0,168.5,234.21,191.87
2016,4,27,7,0,122.0,131.0,4.9,12.0,170.0,199.97,164.87
2016,4,27,7,15,137.0,152.0,5.15,12.0,203.5,236.1,195.75
2016,4,27,7,30,152.0,173.0,5.4,12.0,237.0,273.46,227.11
2016,4,27,7,45,113.5,194.0,5.7,12.5,245.0,278.52,230.0
2016,4,27,8,0,75.0,215.0,6.0,13.0,253.0,273.04,223.84
2016,4,27,8,15,113.0,242.0,6.3,13.0,306.0,338.53,277.64
2016,4,27,8,30,151.0,269.0,6.6,13.0,359.0,400.04,327.6
2016,4,27,8,45,118.5,286.5,6.9,13.0,361.0,397.9,324.23
2016,4,27,9,0,86.0,304.0,7.2,13.0,363.0,384.94,312.26
2016,4,27,9,15,93.0,326.0,7.35,12.5,393.0,416.06,337.28
2016,4,27,9,30,100.0,348.0,7.5,12.0,423.0,447.24,362.23
2016,4,27,9,45,136.5,369.5,7.7,12.0,476.5,513.24,414.97
2016,4,27,10,0,173.0,391.0,7.9,12.0,530.0,571.77,461.41
2016,4,27,10,15,521.5,268.5,7.95,12.0,707.5,790.06,642.35
2016,4,27,10,30,870.0,146.0,8.0,12.0,885.0,1000.89,804.37
2016,4,27,10,45,867.5,153.0,8.05,12.0,905.5,1014.16,812.81
2016,4,27,11,0,865.0,160.0,8.1,12.0,926.0,1024.03,819.6
2016,4,27,11,15,869.5,160.5,8.05,12.0,940.5,1030.57,823.64
2016,4,27,11,30,874.0,161.0,8.0,12.0,955.0,1033.81,825.37
2016,4,27,11,45,597.5,299.0,8.0,12.0,843.5,903.29,724.95
2016,4,27,12,0,321.0,437.0,8.0,12.0,732.0,762.83,608.77
2016,4,27,12,15,595.0,302.5,8.0,12.0,847.5,887.77,713.78
2016,4,27,12,30,869.0,168.0,8.0,12.0,963.0,996.48,797.98
2016,4,27,12,45,538.0,309.0,8.0,12.0,800.0,815.86,657.22
2016,4,27,13,0,207.0,450.0,8.0,12.0,637.0,635.44,507.91
2016,4,27,13,15,378.0,385.5,8.0,12.0,718.0,716.61,576.97
2016,4,27,13,30,549.0,321.0,8.0,12.0,799.0,787.11,636.07
2016,4,27,13,45,549.5,311.0,8.05,12.0,777.5,757.27,613.35
2016,4,27,14,0,550.0,301.0,8.1,12.0,756.0,725.85,589.5
2016,4,27,14,15,688.5,227.0,8.1,12.0,774.5,734.45,600.03
2016,4,27,14,30,827.0,153.0,8.1,12.0,793.0,730.66,600.09
2016,4,27,14,45,815.0,149.0,8.15,12.0,754.5,681.82,560.86
2016,4,27,15,0,803.0,145.0,8.2,12.0,716.0,632.18,520.36
2016,4,27,15,15,785.5,141.5,8.15,12.0,672.0,577.81,475.1
2016,4,27,15,30,768.0,138.0,8.1,12.0,628.0,524.85,430.02
2016,4,27,15,45,746.0,133.5,8.1,12.0,579.5,469.34,381.98
2016,4,27,16,0,724.0,129.0,8.1,12.0,531.0,415.05,333.94
2016,4,27,16,15,436.5,163.5,8.05,12.0,399.5,302.72,241.32
2016,4,27,16,30,149.0,198.0,8.0,12.0,268.0,224.42,180.08
2016,4,27,16,45,275.5,159.5,8.0,12.0,269.5,208.94,162.26
2016,4,27,17,0,402.0,121.0,8.0,12.0,271.0,178.92,130.24
2016,4,27,17,15,344.0,112.5,7.95,12.0,227.0,138.69,97.72
2016,4,27,17,30,286.0,104.0,7.9,12.0,183.0,108.17,76.09
2016,4,27,17,45,316.5,82.0,7.85,12.0,152.0,68.3,48.18
2016,4,27,18,0,347.0,60.0,7.8,12.0,121.0,44.87,34.28
2016,4,27,18,15,238.5,44.5,7.75,11.5,80.0,34.03,23.99
2016,4,27,18,30,130.0,29.0,7.7,11.0,39.0,22.62,11.0
2016,4,27,18,45,65.0,14.5,7.65,11.0,19.5,14.25,0.0
2016,4,27,19,0,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,7.55,11.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,7.25,11.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,6.9,10.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,6.35,10.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,5.65,10.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,5.15,9.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,5.0,9.5,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,5,15,17.5,6.0,5.2,10.0,6.5,0.0,0.0
2016,4,28,5,30,35.0,12.0,5.4,10.0,13.0,17.21,0.0
2016,4,28,5,45,158.5,28.0,5.65,10.5,46.0,71.56,40.76
2016,4,28,6,0,282.0,44.0,5.9,11.0,79.0,131.15,94.84
2016,4,28,6,15,373.0,55.0,5.9,11.0,125.5,187.59,145.11
2016,4,28,6,30,464.0,66.0,5.9,11.0,172.0,255.82,206.04
2016,4,28,6,45,531.0,73.0,5.95,11.5,223.5,317.62,261.39
2016,4,28,7,0,598.0,80.0,6.0,12.0,275.0,385.65,320.91
2016,4,28,7,15,640.5,86.0,5.85,12.0,328.0,445.46,372.75
2016,4,28,7,30,683.0,92.0,5.7,12.0,381.0,508.27,425.64
2016,4,28,7,45,719.0,95.0,5.6,12.5,434.0,566.29,472.54
2016,4,28,8,0,755.0,98.0,5.5,13.0,487.0,624.15,517.96
2016,4,28,8,15,778.0,102.0,5.3,13.0,536.5,676.93,558.06
2016,4,28,8,30,801.0,106.0,5.1,13.0,586.0,729.51,595.93
2016,4,28,8,45,819.5,108.5,4.95,13.5,632.5,776.36,627.69
2016,4,28,9,0,838.0,111.0,4.8,14.0,679.0,822.06,657.89
2016,4,28,9,15,851.0,113.5,4.65,14.0,720.0,861.62,684.22
2016,4,28,9,30,864.0,116.0,4.5,14.0,761.0,894.07,705.01
2016,4,28,9,45,884.0,112.5,4.4,14.0,799.0,929.12,727.82
2016,4,28,10,0,904.0,109.0,4.3,14.0,837.0,962.08,748.86
2016,4,28,10,15,911.5,110.5,4.2,14.0,866.0,986.15,763.73
2016,4,28,10,30,919.0,112.0,4.1,14.0,895.0,1007.16,776.63
2016,4,28,10,45,920.5,115.0,4.05,14.5,915.5,1020.73,783.26
2016,4,28,11,0,922.0,118.0,4.0,15.0,936.0,1030.88,787.66
2016,4,28,11,15,925.5,118.5,4.05,15.0,950.0,1036.95,791.54
2016,4,28,11,30,929.0,119.0,4.1,15.0,964.0,1039.56,793.23
2016,4,28,11,45,927.5,121.0,4.2,15.5,969.5,1035.35,789.24
2016,4,28,12,0,926.0,123.0,4.3,16.0,975.0,1027.71,783.08
2016,4,28,12,15,926.0,123.0,4.45,16.0,973.5,1016.12,776.54
2016,4,28,12,30,926.0,123.0,4.6,16.0,972.0,1001.2,767.83
2016,4,28,12,45,928.5,119.5,4.75,16.0,963.5,981.83,756.0
2016,4,28,13,0,931.0,116.0,4.9,16.0,955.0,959.19,741.82
2016,4,28,13,15,928.0,115.5,5.05,15.5,937.5,931.5,725.33
2016,4,28,13,30,925.0,115.0,5.2,15.0,920.0,900.96,706.57
2016,4,28,13,45,562.0,261.0,5.35,15.0,746.0,719.71,571.02
2016,4,28,14,0,199.0,407.0,5.5,15.0,572.0,551.31,434.66
2016,4,28,14,15,358.5,341.0,5.65,15.0,625.0,597.44,475.49
2016,4,28,14,30,518.0,275.0,5.8,15.0,678.0,630.28,504.53
2016,4,28,14,45,495.5,267.0,5.95,15.0,637.5,582.89,467.78
2016,4,28,15,0,473.0,259.0,6.1,15.0,597.0,536.43,431.4
2016,4,28,15,15,402.5,263.5,6.2,14.5,538.5,475.5,383.11
2016,4,28,15,30,332.0,268.0,6.3,14.0,480.0,421.46,339.75
2016,4,28,15,45,559.0,186.5,6.45,14.0,511.5,432.1,347.91
2016,4,28,16,0,786.0,105.0,6.6,14.0,543.0,421.55,335.39
2016,4,28,16,15,760.5,100.5,6.6,13.5,492.0,364.54,285.0
2016,4,28,16,30,735.0,96.0,6.6,13.0,441.0,306.98,233.31
2016,4,28,16,45,689.5,93.5,6.6,12.5,387.0,250.83,182.98
2016,4,28,17,0,644.0,91.0,6.6,12.0,333.0,199.41,137.49
2016,4,28,17,15,593.0,84.0,6.55,11.5,280.5,148.2,94.83
2016,4,28,17,30,542.0,77.0,6.5,11.0,228.0,102.84,61.71
2016,4,28,17,45,451.5,69.0,6.45,11.0,176.5,61.77,40.25
2016,4,28,18,0,361.0,61.0,6.4,11.0,125.0,45.58,35.09
2016,4,28,18,15,251.5,46.0,6.15,11.0,83.5,35.18,25.11
2016,4,28,18,30,142.0,31.0,5.9,11.0,42.0,24.23,12.73
2016,4,28,18,45,71.0,15.5,5.65,11.0,21.0,15.24,0.0
2016,4,28,19,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,5.5,3.25,10.0,5.5,0.0,0.0
2016,4,29,5,30,0.0,11.0,3.3,10.0,11.0,10.81,0.0
2016,4,29,5,45,83.0,33.0,3.35,10.5,44.0,59.0,35.49
2016,4,29,6,0,166.0,55.0,3.4,11.0,77.0,109.94,80.98
2016,4,29,6,15,250.5,72.0,3.45,11.0,121.5,164.11,127.92
2016,4,29,6,30,335.0,89.0,3.5,11.0,166.0,231.94,186.97
2016,4,29,6,45,311.5,103.5,3.6,11.0,189.5,250.47,205.8
2016,4,29,7,0,288.0,118.0,3.7,11.0,213.0,270.65,224.69
2016,4,29,7,15,323.5,135.0,3.75,11.0,259.0,322.27,268.73
2016,4,29,7,30,359.0,152.0,3.8,11.0,305.0,376.84,314.25
2016,4,29,7,45,366.0,172.5,3.9,11.0,345.5,420.04,349.32
2016,4,29,8,0,373.0,193.0,4.0,11.0,386.0,463.01,383.5
2016,4,29,8,15,327.5,225.0,4.1,11.0,406.5,480.69,395.87
2016,4,29,8,30,282.0,257.0,4.2,11.0,427.0,493.61,404.17
2016,4,29,8,45,505.0,209.5,4.3,11.5,542.0,636.76,519.82
2016,4,29,9,0,728.0,162.0,4.4,12.0,657.0,790.59,637.78
2016,4,29,9,15,582.5,227.0,4.4,12.0,638.0,754.28,605.96
2016,4,29,9,30,437.0,292.0,4.4,12.0,619.0,710.35,567.89
2016,4,29,9,45,630.0,222.0,4.4,12.0,717.5,824.88,658.12
2016,4,29,10,0,823.0,152.0,4.4,12.0,816.0,939.29,739.89
2016,4,29,10,15,831.0,154.0,4.5,12.0,844.0,962.81,755.64
2016,4,29,10,30,839.0,156.0,4.6,12.0,872.0,983.51,770.13
2016,4,29,10,45,681.0,249.5,4.75,12.0,840.0,939.45,738.98
2016,4,29,11,0,523.0,343.0,4.9,12.0,808.0,882.76,693.26
2016,4,29,11,15,690.5,251.5,5.2,12.0,875.5,954.56,752.71
2016,4,29,11,30,858.0,160.0,5.5,12.0,943.0,1018.62,800.06
2016,4,29,11,45,858.0,162.0,5.8,12.5,949.0,1015.68,797.92
2016,4,29,12,0,858.0,164.0,6.1,13.0,955.0,1009.49,793.83
2016,4,29,12,15,858.5,163.5,6.2,13.0,953.5,998.02,786.21
2016,4,29,12,30,859.0,163.0,6.3,13.0,952.0,983.42,776.41
2016,4,29,12,45,862.5,159.0,6.4,13.0,944.0,964.99,763.88
2016,4,29,13,0,866.0,155.0,6.5,13.0,936.0,943.48,749.11
2016,4,29,13,15,861.5,154.0,6.55,13.0,918.5,914.89,728.88
2016,4,29,13,30,857.0,153.0,6.6,13.0,901.0,883.76,706.74
2016,4,29,13,45,673.5,234.0,6.65,13.5,811.5,785.06,630.8
2016,4,29,14,0,490.0,315.0,6.7,14.0,722.0,693.2,555.25
2016,4,29,14,15,404.5,333.0,6.75,14.0,661.0,625.12,501.49
2016,4,29,14,30,319.0,351.0,6.8,14.0,600.0,562.09,451.04
2016,4,29,14,45,245.5,344.0,6.85,14.0,530.5,490.35,394.0
2016,4,29,15,0,172.0,337.0,6.9,14.0,461.0,425.12,341.63
2016,4,29,15,15,110.5,302.0,6.95,13.5,380.0,347.38,279.92
2016,4,29,15,30,49.0,267.0,7.0,13.0,299.0,277.11,223.54
2016,4,29,15,45,381.0,198.5,7.05,13.0,414.5,360.66,292.62
2016,4,29,16,0,713.0,130.0,7.1,13.0,530.0,413.33,331.07
2016,4,29,16,15,463.0,163.0,7.15,13.0,413.5,313.0,248.23
2016,4,29,16,30,213.0,196.0,7.2,13.0,297.0,242.78,192.94
2016,4,29,16,45,194.0,173.5,7.3,13.0,257.0,204.23,160.34
2016,4,29,17,0,175.0,151.0,7.4,13.0,217.0,167.92,129.75
2016,4,29,17,15,149.5,132.5,7.4,12.5,183.0,136.24,104.04
2016,4,29,17,30,124.0,114.0,7.4,12.0,149.0,107.47,81.61
2016,4,29,17,45,231.0,89.5,7.45,12.0,137.5,77.04,56.36
2016,4,29,18,0,338.0,65.0,7.5,12.0,126.0,48.69,37.73
2016,4,29,18,15,233.5,49.0,7.45,11.5,84.5,37.55,27.19
2016,4,29,18,30,129.0,33.0,7.4,11.0,43.0,27.27,15.52
2016,4,29,18,45,64.5,16.5,7.4,11.0,21.5,16.22,0.0
2016,4,29,19,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,7.45,11.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,7.45,11.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,30,5,15,55.0,7.0,5.1,11.0,9.0,6.88,0.0
2016,4,30,5,30,110.0,14.0,5.1,11.0,18.0,31.3,0.0
2016,4,30,5,45,249.5,27.0,5.2,11.5,55.0,91.98,55.6
2016,4,30,6,0,389.0,40.0,5.3,12.0,92.0,157.68,113.86
2016,4,30,6,15,475.5,49.0,5.3,12.0,140.5,217.49,167.78
2016,4,30,6,30,562.0,58.0,5.3,12.0,189.0,286.43,229.77
2016,4,30,6,45,620.0,64.0,5.35,12.5,242.5,348.44,285.41
2016,4,30,7,0,678.0,70.0,5.4,13.0,296.0,415.68,344.01
2016,4,30,7,15,716.5,75.0,5.45,13.0,350.0,474.78,395.18
2016,4,30,7,30,755.0,80.0,5.5,13.0,404.0,537.87,448.19
2016,4,30,7,45,783.5,83.5,5.55,13.5,457.0,595.1,494.25
2016,4,30,8,0,812.0,87.0,5.6,14.0,510.0,653.12,539.64
2016,4,30,8,15,832.5,90.0,5.5,14.0,560.0,705.31,578.29
2016,4,30,8,30,853.0,93.0,5.4,14.0,610.0,756.97,615.52
2016,4,30,8,45,868.0,96.0,5.3,14.5,656.0,799.18,643.78
2016,4,30,9,0,883.0,99.0,5.2,15.0,702.0,843.92,673.42
2016,4,30,9,15,894.5,101.0,5.1,15.0,743.0,882.8,699.56
2016,4,30,9,30,906.0,103.0,5.0,15.0,784.0,919.48,723.83
2016,4,30,9,45,919.0,102.0,4.95,15.5,820.0,951.86,743.7
2016,4,30,10,0,932.0,101.0,4.9,16.0,856.0,981.7,761.59
2016,4,30,10,15,938.0,102.5,4.85,16.0,884.5,1004.8,776.12
2016,4,30,10,30,944.0,104.0,4.8,16.0,913.0,1024.72,788.47
2016,4,30,10,45,947.5,105.0,4.8,16.5,933.5,1038.36,795.43
2016,4,30,11,0,951.0,106.0,4.8,17.0,954.0,1048.56,800.14
2016,4,30,11,15,953.5,106.5,4.75,17.0,967.5,1053.75,802.63
2016,4,30,11,30,956.0,107.0,4.7,17.0,981.0,1055.4,802.84
2016,4,30,11,45,956.0,107.0,4.7,17.0,986.0,1050.53,799.24
2016,4,30,12,0,956.0,107.0,4.7,17.0,991.0,1042.14,793.4
2016,4,30,12,15,955.0,107.0,4.7,17.0,988.5,1029.31,784.66
2016,4,30,12,30,954.0,107.0,4.7,17.0,986.0,1013.1,773.71
2016,4,30,12,45,948.0,109.0,4.7,17.5,974.5,990.95,757.28
2016,4,30,13,0,942.0,111.0,4.7,18.0,963.0,965.75,738.87
2016,4,30,13,15,937.5,110.5,4.7,18.0,944.5,936.51,719.13
2016,4,30,13,30,933.0,110.0,4.7,18.0,926.0,904.49,697.41
2016,4,30,13,45,926.5,109.0,4.75,18.0,900.5,867.7,672.56
2016,4,30,14,0,920.0,108.0,4.8,18.0,875.0,828.58,645.85
2016,4,30,14,15,911.5,106.5,4.85,18.0,842.5,785.34,615.9
2016,4,30,14,30,903.0,105.0,4.9,18.0,810.0,740.32,584.33
2016,4,30,14,45,892.5,103.0,4.95,18.0,771.5,691.94,548.96
2016,4,30,15,0,882.0,101.0,5.0,18.0,733.0,642.39,510.63
2016,4,30,15,15,868.0,98.5,5.0,18.0,689.5,589.46,468.58
2016,4,30,15,30,854.0,96.0,5.0,18.0,646.0,536.18,425.17
2016,4,30,15,45,835.5,93.0,5.05,18.0,598.0,478.06,376.99
2016,4,30,16,0,817.0,90.0,5.1,18.0,550.0,422.48,329.46
2016,4,30,16,15,793.0,86.5,5.1,17.5,499.0,365.39,280.08
2016,4,30,16,30,769.0,83.0,5.1,17.0,448.0,310.09,231.06
2016,4,30,16,45,735.0,79.0,5.15,17.0,395.0,253.88,180.76
2016,4,30,17,0,701.0,75.0,5.2,17.0,342.0,198.45,131.82
2016,4,30,17,15,655.0,69.5,5.15,16.5,289.0,146.01,88.39
2016,4,30,17,30,609.0,64.0,5.1,16.0,236.0,98.74,54.0
2016,4,30,17,45,537.5,56.5,5.1,15.5,185.5,54.39,30.71
2016,4,30,18,0,466.0,49.0,5.1,15.0,135.0,35.27,25.51
2016,4,30,18,15,356.5,38.5,5.0,14.5,91.5,28.78,19.33
2016,4,30,18,30,247.0,28.0,4.9,14.0,48.0,21.84,11.47
2016,4,30,18,45,123.5,14.0,4.85,14.0,24.0,13.76,0.0
2016,4,30,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,5,15,62.5,7.5,1.25,12.5,9.5,14.26,0.0
2016,5,1,5,30,125.0,15.0,1.2,13.0,19.0,38.87,0.0
2016,5,1,5,45,258.5,27.0,1.15,13.5,56.0,94.43,57.82
2016,5,1,6,0,392.0,39.0,1.1,14.0,93.0,158.29,113.13
2016,5,1,6,15,476.5,47.5,1.1,14.0,141.5,217.19,164.91
2016,5,1,6,30,561.0,56.0,1.1,14.0,190.0,284.99,223.9
2016,5,1,6,45,613.5,63.0,1.1,14.0,242.0,345.71,276.59
2016,5,1,7,0,666.0,70.0,1.1,14.0,294.0,411.13,331.43
2016,5,1,7,15,704.0,75.0,1.1,14.5,347.0,469.4,378.33
2016,5,1,7,30,742.0,80.0,1.1,15.0,400.0,531.61,426.41
2016,5,1,7,45,768.5,84.0,1.15,15.5,452.0,587.5,468.34
2016,5,1,8,0,795.0,88.0,1.2,16.0,504.0,644.04,509.42
2016,5,1,8,15,815.5,91.5,1.15,16.5,553.5,696.04,543.56
2016,5,1,8,30,836.0,95.0,1.1,17.0,603.0,747.56,576.06
2016,5,1,8,45,851.0,98.0,1.05,17.5,648.5,789.07,600.79
2016,5,1,9,0,866.0,101.0,1.0,18.0,694.0,833.18,626.78
2016,5,1,9,15,878.0,103.0,0.9,18.5,735.0,871.92,647.72
2016,5,1,9,30,890.0,105.0,0.8,19.0,776.0,908.53,666.7
2016,5,1,9,45,899.0,107.0,0.7,19.5,810.5,940.06,681.9
2016,5,1,10,0,908.0,109.0,0.6,20.0,845.0,968.9,695.05
2016,5,1,10,15,914.5,110.0,0.6,20.0,873.5,991.44,707.61
2016,5,1,10,30,921.0,111.0,0.6,20.0,902.0,1010.89,718.38
2016,5,1,10,45,925.0,112.5,0.65,20.5,923.0,1025.23,725.91
2016,5,1,11,0,929.0,114.0,0.7,21.0,944.0,1036.21,731.55
2016,5,1,11,15,931.5,114.5,0.85,21.0,957.5,1041.25,737.36
2016,5,1,11,30,934.0,115.0,1.0,21.0,971.0,1042.84,741.1
2016,5,1,11,45,934.0,116.0,1.2,21.0,976.5,1039.01,742.43
2016,5,1,12,0,934.0,117.0,1.4,21.0,982.0,1031.74,741.4
2016,5,1,12,15,933.5,116.5,1.55,20.5,980.0,1019.07,737.36
2016,5,1,12,30,933.0,116.0,1.7,20.0,978.0,1003.09,731.08
2016,5,1,12,45,930.0,116.0,1.9,20.0,967.5,982.05,720.6
2016,5,1,13,0,927.0,116.0,2.1,20.0,957.0,957.94,707.8
2016,5,1,13,15,923.5,115.5,2.2,19.5,939.0,929.94,692.39
2016,5,1,13,30,920.0,115.0,2.3,19.0,921.0,899.15,674.87
2016,5,1,13,45,912.0,114.5,2.45,19.0,895.5,862.03,651.91
2016,5,1,14,0,904.0,114.0,2.6,19.0,870.0,822.72,627.04
2016,5,1,14,15,896.0,112.5,2.65,18.5,838.0,780.45,600.16
2016,5,1,14,30,888.0,111.0,2.7,18.0,806.0,736.41,571.55
2016,5,1,14,45,875.0,110.0,2.75,18.0,767.5,687.96,537.06
2016,5,1,15,0,862.0,109.0,2.8,18.0,729.0,638.6,500.06
2016,5,1,15,15,848.0,106.5,2.75,17.5,686.0,585.19,459.59
2016,5,1,15,30,834.0,104.0,2.7,17.0,643.0,532.53,418.42
2016,5,1,15,45,813.0,102.0,2.7,17.0,595.0,477.04,373.18
2016,5,1,16,0,792.0,100.0,2.7,17.0,547.0,422.52,327.42
2016,5,1,16,15,767.0,96.0,2.6,16.5,496.0,365.92,279.29
2016,5,1,16,30,742.0,92.0,2.5,16.0,445.0,311.27,231.64
2016,5,1,16,45,705.0,87.5,2.4,16.0,392.0,252.63,180.21
2016,5,1,17,0,668.0,83.0,2.3,16.0,339.0,200.17,134.38
2016,5,1,17,15,620.5,77.0,2.1,15.5,286.5,148.89,92.25
2016,5,1,17,30,573.0,71.0,1.9,15.0,234.0,102.98,58.85
2016,5,1,17,45,499.5,62.5,1.75,15.0,184.0,59.66,35.36
2016,5,1,18,0,426.0,54.0,1.6,15.0,134.0,39.64,29.41
2016,5,1,18,15,320.0,42.0,1.45,14.5,91.0,31.91,22.13
2016,5,1,18,30,214.0,30.0,1.3,14.0,48.0,23.18,12.85
2016,5,1,18,45,107.0,15.0,1.2,14.0,24.0,11.71,0.0
2016,5,1,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,4.0,1.25,11.0,4.0,3.93,0.0
2016,5,2,5,30,0.0,8.0,1.3,11.0,8.0,7.71,0.0
2016,5,2,5,45,0.0,24.0,1.4,11.5,24.0,23.18,12.59
2016,5,2,6,0,0.0,40.0,1.5,12.0,40.0,39.23,27.32
2016,5,2,6,15,0.0,60.5,1.5,12.0,60.5,60.05,45.55
2016,5,2,6,30,0.0,81.0,1.5,12.0,81.0,80.72,63.5
2016,5,2,6,45,8.5,101.0,1.55,12.5,104.0,104.47,83.6
2016,5,2,7,0,17.0,121.0,1.6,13.0,127.0,129.04,104.08
2016,5,2,7,15,51.5,150.0,1.55,13.0,171.5,182.8,148.85
2016,5,2,7,30,86.0,179.0,1.5,13.0,216.0,236.01,192.4
2016,5,2,7,45,60.5,191.5,1.5,13.0,219.5,235.97,191.29
2016,5,2,8,0,35.0,204.0,1.5,13.0,223.0,233.6,188.24
2016,5,2,8,15,92.0,240.0,1.45,13.0,295.0,314.07,253.09
2016,5,2,8,30,149.0,276.0,1.4,13.0,367.0,406.39,324.86
2016,5,2,8,45,386.0,234.0,1.4,13.5,494.0,570.02,452.53
2016,5,2,9,0,623.0,192.0,1.4,14.0,621.0,738.07,576.33
2016,5,2,9,15,537.5,240.0,1.3,14.0,625.5,731.37,565.25
2016,5,2,9,30,452.0,288.0,1.2,14.0,630.0,720.67,553.1
2016,5,2,9,45,654.5,209.0,1.2,14.5,729.5,835.55,636.32
2016,5,2,10,0,857.0,130.0,1.2,15.0,829.0,944.48,705.46
2016,5,2,10,15,864.5,132.0,1.2,15.0,856.5,967.98,718.34
2016,5,2,10,30,872.0,134.0,1.2,15.0,884.0,988.58,730.52
2016,5,2,10,45,873.0,137.5,1.2,15.5,904.0,1001.37,736.37
2016,5,2,11,0,874.0,141.0,1.2,16.0,924.0,1010.91,740.32
2016,5,2,11,15,656.5,261.5,1.2,16.0,854.5,932.78,688.92
2016,5,2,11,30,439.0,382.0,1.2,16.0,785.0,837.93,619.65
2016,5,2,11,45,655.5,265.5,1.3,16.0,872.0,928.63,689.42
2016,5,2,12,0,872.0,149.0,1.4,16.0,959.0,1004.37,739.39
2016,5,2,12,15,871.0,149.0,1.55,16.0,956.5,992.24,732.91
2016,5,2,12,30,870.0,149.0,1.7,16.0,954.0,977.04,725.43
2016,5,2,12,45,527.5,303.0,1.9,16.0,790.0,801.74,606.21
2016,5,2,13,0,185.0,457.0,2.1,16.0,626.0,622.55,472.23
2016,5,2,13,15,176.5,448.0,2.25,15.5,606.5,598.71,458.08
2016,5,2,13,30,168.0,439.0,2.4,15.0,587.0,574.83,442.43
2016,5,2,13,45,135.0,421.0,2.55,15.0,538.0,522.23,403.97
2016,5,2,14,0,102.0,403.0,2.7,15.0,489.0,470.37,365.57
