Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,14,15,84.5,379.0,2.75,15.0,448.5,428.5,334.41
2016,5,2,14,30,67.0,355.0,2.8,15.0,408.0,388.03,303.92
2016,5,2,14,45,69.0,339.0,2.85,15.0,391.0,369.54,290.46
2016,5,2,15,0,71.0,323.0,2.9,15.0,374.0,350.82,276.6
2016,5,2,15,15,72.5,303.5,2.9,14.5,353.5,328.34,260.11
2016,5,2,15,30,74.0,284.0,2.9,14.0,333.0,305.72,243.26
2016,5,2,15,45,98.0,267.0,2.9,14.0,326.5,295.78,235.8
2016,5,2,16,0,122.0,250.0,2.9,14.0,320.0,281.16,224.13
2016,5,2,16,15,88.5,221.5,2.85,13.5,269.5,237.11,189.34
2016,5,2,16,30,55.0,193.0,2.8,13.0,219.0,194.83,155.94
2016,5,2,16,45,27.5,159.0,2.75,13.0,172.0,153.39,122.74
2016,5,2,17,0,0.0,125.0,2.7,13.0,125.0,117.72,94.31
2016,5,2,17,15,0.0,105.5,2.65,12.5,105.5,99.26,79.18
2016,5,2,17,30,0.0,86.0,2.6,12.0,86.0,80.96,63.85
2016,5,2,17,45,138.0,79.0,2.6,12.0,105.0,68.08,49.89
2016,5,2,18,0,276.0,72.0,2.6,12.0,124.0,53.99,42.55
2016,5,2,18,15,192.0,53.5,2.55,12.0,84.0,43.24,32.3
2016,5,2,18,30,108.0,35.0,2.5,12.0,44.0,28.86,17.82
2016,5,2,18,45,54.0,17.5,2.45,12.0,22.0,14.81,0.0
2016,5,2,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,3.5,1.65,11.0,3.5,3.44,0.0
2016,5,3,5,30,0.0,7.0,1.6,11.0,7.0,6.75,0.0
2016,5,3,5,45,0.0,20.0,1.6,11.5,20.0,19.3,9.72
2016,5,3,6,0,0.0,33.0,1.6,12.0,33.0,31.87,21.2
2016,5,3,6,15,0.0,50.5,1.5,12.0,50.5,49.27,36.46
2016,5,3,6,30,0.0,68.0,1.4,12.0,68.0,66.76,51.68
2016,5,3,6,45,0.0,86.5,1.35,12.0,86.5,85.25,67.52
2016,5,3,7,0,0.0,105.0,1.3,12.0,105.0,103.72,83.04
2016,5,3,7,15,0.0,115.0,1.45,12.0,115.0,113.31,90.88
2016,5,3,7,30,0.0,125.0,1.6,12.0,125.0,122.97,98.68
2016,5,3,7,45,0.0,139.0,1.8,12.0,139.0,136.79,109.83
2016,5,3,8,0,0.0,153.0,2.0,12.0,153.0,150.62,120.88
2016,5,3,8,15,89.5,215.0,2.1,12.0,270.0,285.06,232.27
2016,5,3,8,30,179.0,277.0,2.2,12.0,387.0,430.34,347.6
2016,5,3,8,45,191.5,298.5,2.35,12.5,424.0,469.14,375.8
2016,5,3,9,0,204.0,320.0,2.5,13.0,461.0,508.19,404.4
2016,5,3,9,15,215.0,339.0,2.45,13.0,495.5,543.32,429.85
2016,5,3,9,30,226.0,358.0,2.4,13.0,530.0,578.32,454.9
2016,5,3,9,45,204.0,378.5,2.35,13.5,539.0,584.45,456.5
2016,5,3,10,0,182.0,399.0,2.3,14.0,548.0,588.73,456.94
2016,5,3,10,15,109.0,378.5,2.15,14.0,469.0,499.12,387.63
2016,5,3,10,30,36.0,358.0,2.0,14.0,390.0,398.79,309.66
2016,5,3,10,45,72.0,400.0,1.9,14.0,465.0,477.33,369.53
2016,5,3,11,0,108.0,442.0,1.8,14.0,540.0,555.98,426.92
2016,5,3,11,15,195.0,445.0,1.7,14.0,624.0,651.5,496.96
2016,5,3,11,30,282.0,448.0,1.6,14.0,708.0,745.38,563.36
2016,5,3,11,45,298.0,446.5,1.5,14.0,722.5,755.76,568.94
2016,5,3,12,0,314.0,445.0,1.4,14.0,737.0,764.69,574.31
2016,5,3,12,15,367.5,419.0,1.45,14.0,760.0,783.28,589.37
2016,5,3,12,30,421.0,393.0,1.5,14.0,783.0,803.41,605.23
2016,5,3,12,45,472.0,375.0,1.55,14.0,808.0,821.89,619.72
2016,5,3,13,0,523.0,357.0,1.6,14.0,833.0,836.76,631.72
2016,5,3,13,15,538.5,341.0,1.7,14.0,823.0,818.28,620.76
2016,5,3,13,30,554.0,325.0,1.8,14.0,813.0,797.37,608.27
2016,5,3,13,45,495.0,331.5,1.9,14.5,758.5,734.54,563.21
2016,5,3,14,0,436.0,338.0,2.0,15.0,704.0,674.04,519.34
2016,5,3,14,15,453.5,317.0,2.1,15.0,685.0,647.67,502.19
2016,5,3,14,30,471.0,296.0,2.2,15.0,666.0,618.97,482.58
2016,5,3,14,45,356.0,315.0,2.35,15.0,587.5,537.29,420.82
2016,5,3,15,0,241.0,334.0,2.5,15.0,509.0,465.61,365.72
2016,5,3,15,15,162.5,311.5,2.65,14.5,426.5,386.1,305.33
2016,5,3,15,30,84.0,289.0,2.8,14.0,344.0,315.56,250.75
2016,5,3,15,45,117.0,270.5,2.95,14.0,341.0,306.19,244.08
2016,5,3,16,0,150.0,252.0,3.1,14.0,338.0,294.83,234.98
2016,5,3,16,15,107.5,224.5,3.1,14.0,283.0,246.83,196.65
2016,5,3,16,30,65.0,197.0,3.1,14.0,228.0,201.5,160.64
2016,5,3,16,45,48.0,171.0,3.1,14.0,192.5,168.91,134.47
2016,5,3,17,0,31.0,145.0,3.1,14.0,157.0,138.5,110.03
2016,5,3,17,15,22.0,124.5,3.0,13.5,132.5,118.8,94.3
2016,5,3,17,30,13.0,104.0,2.9,13.0,108.0,97.34,76.92
2016,5,3,17,45,6.5,83.0,2.85,13.0,85.0,76.77,59.75
2016,5,3,18,0,0.0,62.0,2.8,13.0,62.0,57.57,45.57
2016,5,3,18,15,0.0,42.5,2.6,13.0,42.5,40.11,29.49
2016,5,3,18,30,0.0,23.0,2.4,13.0,23.0,22.21,12.55
2016,5,3,18,45,0.0,11.5,2.25,13.0,11.5,11.09,0.0
2016,5,3,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,6.5,2.55,12.0,6.5,6.39,0.0
2016,5,4,5,30,0.0,13.0,2.5,12.0,13.0,12.54,0.0
2016,5,4,5,45,23.5,34.0,2.5,12.0,37.5,40.76,26.15
2016,5,4,6,0,47.0,55.0,2.5,12.0,62.0,70.85,52.55
2016,5,4,6,15,73.5,77.5,2.45,12.0,93.5,109.33,85.84
2016,5,4,6,30,100.0,100.0,2.4,12.0,125.0,147.4,118.86
2016,5,4,6,45,136.0,117.5,2.4,12.0,160.0,186.57,152.56
2016,5,4,7,0,172.0,135.0,2.4,12.0,195.0,229.4,188.98
2016,5,4,7,15,151.0,159.5,2.3,12.0,218.0,252.57,208.06
2016,5,4,7,30,130.0,184.0,2.2,12.0,241.0,273.34,224.46
2016,5,4,7,45,139.5,208.0,2.15,12.0,276.0,310.67,254.26
2016,5,4,8,0,149.0,232.0,2.1,12.0,311.0,348.51,283.83
2016,5,4,8,15,188.0,253.0,2.0,12.0,362.0,404.8,327.96
2016,5,4,8,30,227.0,274.0,1.9,12.0,413.0,463.73,373.1
2016,5,4,8,45,248.5,292.5,1.85,12.5,455.5,516.14,411.16
2016,5,4,9,0,270.0,311.0,1.8,13.0,498.0,561.62,443.35
2016,5,4,9,15,262.0,333.0,1.7,13.0,523.5,585.83,459.02
2016,5,4,9,30,254.0,355.0,1.6,13.0,549.0,608.55,473.51
2016,5,4,9,45,181.5,374.5,1.55,13.0,516.5,559.57,434.38
2016,5,4,10,0,109.0,394.0,1.5,13.0,484.0,506.43,392.38
2016,5,4,10,15,113.0,409.5,1.5,13.0,505.5,535.8,413.7
2016,5,4,10,30,117.0,425.0,1.5,13.0,527.0,556.18,427.8
2016,5,4,10,45,137.5,438.5,1.5,13.0,561.0,590.08,452.28
2016,5,4,11,0,158.0,452.0,1.5,13.0,595.0,623.62,476.17
2016,5,4,11,15,196.5,456.0,1.65,13.0,636.5,664.42,506.83
2016,5,4,11,30,235.0,460.0,1.8,13.0,678.0,704.44,536.7
2016,5,4,11,45,261.5,457.0,2.0,13.5,700.5,730.69,555.77
2016,5,4,12,0,288.0,454.0,2.2,14.0,723.0,748.57,569.13
2016,5,4,12,15,346.5,427.5,2.3,14.0,750.0,771.78,588.03
2016,5,4,12,30,405.0,401.0,2.4,14.0,777.0,796.28,607.62
2016,5,4,12,45,404.5,396.5,2.5,14.0,769.0,780.45,597.13
2016,5,4,13,0,404.0,392.0,2.6,14.0,761.0,763.22,585.91
2016,5,4,13,15,422.0,376.0,2.65,14.0,755.0,749.85,577.73
2016,5,4,13,30,440.0,360.0,2.7,14.0,749.0,734.29,567.86
2016,5,4,13,45,444.0,347.0,2.8,14.0,730.0,707.83,549.93
2016,5,4,14,0,448.0,334.0,2.9,14.0,711.0,679.93,530.75
2016,5,4,14,15,491.5,304.5,2.95,14.0,704.0,664.58,521.27
2016,5,4,14,30,535.0,275.0,3.0,14.0,697.0,644.86,508.1
2016,5,4,14,45,500.5,271.0,3.05,14.0,651.0,592.56,468.68
2016,5,4,15,0,466.0,267.0,3.1,14.0,605.0,542.16,430.22
2016,5,4,15,15,475.0,246.5,3.1,14.0,573.0,503.7,400.72
2016,5,4,15,30,484.0,226.0,3.1,14.0,541.0,463.72,369.18
2016,5,4,15,45,384.0,232.5,3.1,14.0,471.5,396.73,315.44
2016,5,4,16,0,284.0,239.0,3.1,14.0,402.0,337.84,268.15
2016,5,4,16,15,360.5,200.5,3.0,13.5,387.5,314.18,247.61
2016,5,4,16,30,437.0,162.0,2.9,13.0,373.0,279.68,216.38
2016,5,4,16,45,333.5,157.0,2.85,13.0,307.5,224.95,171.91
2016,5,4,17,0,230.0,152.0,2.8,13.0,242.0,178.49,135.68
2016,5,4,17,15,201.5,134.5,2.7,13.0,205.0,143.91,107.52
2016,5,4,17,30,173.0,117.0,2.6,13.0,168.0,115.98,86.05
2016,5,4,17,45,144.5,95.5,2.55,13.0,132.5,85.08,63.64
2016,5,4,18,0,116.0,74.0,2.5,13.0,97.0,61.74,49.28
2016,5,4,18,15,78.0,53.5,2.35,12.5,67.0,45.56,34.37
2016,5,4,18,30,40.0,33.0,2.2,12.0,37.0,28.93,18.36
2016,5,4,18,45,20.0,16.5,2.1,12.0,18.5,14.94,0.0
2016,5,4,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,4.0,1.9,12.0,4.0,3.93,0.0
2016,5,5,5,30,0.0,8.0,2.0,12.0,8.0,7.71,0.0
2016,5,5,5,45,0.0,22.0,2.1,12.5,22.0,21.23,11.46
2016,5,5,6,0,0.0,36.0,2.2,13.0,36.0,34.77,23.6
2016,5,5,6,15,0.0,53.0,2.25,13.0,53.0,51.78,38.47
2016,5,5,6,30,0.0,70.0,2.3,13.0,70.0,68.73,53.17
2016,5,5,6,45,0.0,89.5,2.35,13.0,89.5,88.26,69.83
2016,5,5,7,0,0.0,109.0,2.4,13.0,109.0,107.76,86.19
2016,5,5,7,15,3.5,129.0,2.4,13.0,130.5,129.67,104.34
2016,5,5,7,30,7.0,149.0,2.4,13.0,152.0,151.89,122.51
2016,5,5,7,45,4.5,156.5,2.45,13.5,158.5,157.6,126.49
2016,5,5,8,0,2.0,164.0,2.5,14.0,165.0,163.18,130.32
2016,5,5,8,15,95.0,221.5,2.45,14.0,280.5,296.07,239.6
2016,5,5,8,30,188.0,279.0,2.4,14.0,396.0,439.51,352.58
2016,5,5,8,45,110.0,276.5,2.4,14.0,346.5,380.06,303.15
2016,5,5,9,0,32.0,274.0,2.4,14.0,297.0,307.16,243.44
2016,5,5,9,15,232.5,287.0,2.35,14.0,463.5,510.81,406.14
2016,5,5,9,30,433.0,300.0,2.3,14.0,630.0,717.35,560.65
2016,5,5,9,45,396.0,331.5,2.3,14.0,644.0,718.74,557.76
2016,5,5,10,0,359.0,363.0,2.3,14.0,658.0,724.8,559.77
2016,5,5,10,15,347.0,381.0,2.3,14.0,674.0,737.42,567.37
2016,5,5,10,30,335.0,399.0,2.3,14.0,690.0,748.17,573.61
2016,5,5,10,45,274.0,424.5,2.3,14.5,666.5,717.01,547.76
2016,5,5,11,0,213.0,450.0,2.3,15.0,643.0,675.71,515.14
2016,5,5,11,15,322.0,419.0,2.3,15.0,714.5,757.42,576.58
2016,5,5,11,30,431.0,388.0,2.3,15.0,786.0,836.63,633.99
2016,5,5,11,45,369.5,418.5,2.35,15.0,761.5,797.43,604.21
2016,5,5,12,0,308.0,449.0,2.4,15.0,737.0,763.01,578.49
2016,5,5,12,15,170.5,416.0,2.4,15.0,575.5,585.16,448.76
2016,5,5,12,30,33.0,383.0,2.4,15.0,414.0,411.62,317.18
2016,5,5,12,45,253.0,377.5,2.4,15.0,609.5,617.24,477.68
2016,5,5,13,0,473.0,372.0,2.4,15.0,805.0,806.53,616.17
2016,5,5,13,15,459.5,365.5,2.4,15.0,779.0,772.95,590.96
2016,5,5,13,30,446.0,359.0,2.4,15.0,753.0,738.66,567.05
2016,5,5,13,45,348.5,382.5,2.4,15.0,685.5,662.2,510.31
2016,5,5,14,0,251.0,406.0,2.4,15.0,618.0,592.86,458.09
2016,5,5,14,15,273.0,385.0,2.4,15.0,607.5,576.79,447.77
2016,5,5,14,30,295.0,364.0,2.4,15.0,597.0,558.55,435.27
2016,5,5,14,45,277.0,349.0,2.4,15.0,559.5,516.94,404.34
2016,5,5,15,0,259.0,334.0,2.4,15.0,522.0,476.42,373.97
2016,5,5,15,15,510.5,232.0,2.35,15.0,575.5,511.18,403.82
2016,5,5,15,30,762.0,130.0,2.3,15.0,629.0,523.29,413.41
2016,5,5,15,45,742.5,125.5,2.25,15.0,582.5,467.72,367.92
2016,5,5,16,0,723.0,121.0,2.2,15.0,536.0,414.91,323.76
2016,5,5,16,15,697.0,116.0,2.2,15.0,486.5,360.43,277.38
2016,5,5,16,30,671.0,111.0,2.2,15.0,437.0,308.1,231.77
2016,5,5,16,45,633.5,105.5,2.2,15.0,385.5,254.7,185.18
2016,5,5,17,0,596.0,100.0,2.2,15.0,334.0,205.19,142.17
2016,5,5,17,15,548.5,92.5,2.25,14.5,283.5,156.5,102.13
2016,5,5,17,30,501.0,85.0,2.3,14.0,233.0,113.25,69.94
2016,5,5,17,45,430.5,75.0,2.35,14.0,184.5,72.04,45.55
2016,5,5,18,0,360.0,65.0,2.4,14.0,136.0,48.04,37.04
2016,5,5,18,15,267.0,50.5,2.25,13.5,94.5,38.21,27.87
2016,5,5,18,30,174.0,36.0,2.1,13.0,53.0,27.85,17.57
2016,5,5,18,45,87.0,18.0,2.0,13.0,26.5,14.01,0.0
2016,5,5,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,3.5,2.7,12.0,3.5,3.44,0.0
2016,5,6,5,30,0.0,7.0,2.7,12.0,7.0,6.75,0.0
2016,5,6,5,45,0.0,19.0,2.7,12.0,19.0,18.33,9.23
2016,5,6,6,0,0.0,31.0,2.7,12.0,31.0,29.93,19.65
2016,5,6,6,15,0.0,47.0,2.65,12.0,47.0,45.48,33.29
2016,5,6,6,30,0.0,63.0,2.6,12.0,63.0,61.39,47.14
2016,5,6,6,45,0.0,79.5,2.55,12.0,79.5,77.79,61.21
2016,5,6,7,0,0.0,96.0,2.5,12.0,96.0,94.18,75.04
2016,5,6,7,15,43.5,140.0,2.45,12.0,159.5,167.17,136.69
2016,5,6,7,30,87.0,184.0,2.4,12.0,223.0,242.01,198.62
2016,5,6,7,45,43.5,126.0,2.4,12.0,145.5,154.71,125.69
2016,5,6,8,0,0.0,68.0,2.4,12.0,68.0,65.75,50.14
2016,5,6,8,15,39.5,170.0,2.35,12.0,194.5,200.81,163.14
2016,5,6,8,30,79.0,272.0,2.3,12.0,321.0,341.04,275.36
2016,5,6,8,45,42.0,233.0,2.3,12.0,260.0,271.19,217.91
2016,5,6,9,0,5.0,194.0,2.3,12.0,199.0,194.88,155.21
2016,5,6,9,15,5.5,193.0,2.3,12.0,198.0,194.2,154.55
2016,5,6,9,30,6.0,192.0,2.3,12.0,197.0,193.6,153.78
2016,5,6,9,45,15.0,251.5,2.3,12.0,264.0,261.74,208.08
2016,5,6,10,0,24.0,311.0,2.3,12.0,331.0,330.56,261.59
2016,5,6,10,15,17.5,277.5,2.3,12.0,292.5,290.32,229.47
2016,5,6,10,30,11.0,244.0,2.3,12.0,254.0,250.3,197.73
2016,5,6,10,45,5.5,187.0,2.3,12.5,192.0,188.13,147.9
2016,5,6,11,0,0.0,130.0,2.3,13.0,130.0,126.51,98.01
2016,5,6,11,15,7.0,201.5,2.3,13.0,208.0,203.84,160.25
2016,5,6,11,30,14.0,273.0,2.3,13.0,286.0,281.49,221.13
2016,5,6,11,45,14.5,282.5,2.35,13.0,296.5,291.07,228.25
2016,5,6,12,0,15.0,292.0,2.4,13.0,307.0,300.52,235.55
2016,5,6,12,15,13.5,267.5,2.4,13.0,281.0,274.35,215.18
2016,5,6,12,30,12.0,243.0,2.4,13.0,255.0,248.32,194.95
2016,5,6,12,45,17.5,292.5,2.4,13.0,309.5,301.48,236.66
2016,5,6,13,0,23.0,342.0,2.4,13.0,364.0,354.15,277.18
2016,5,6,13,15,18.0,300.0,2.35,13.0,316.5,307.52,241.1
2016,5,6,13,30,13.0,258.0,2.3,13.0,269.0,261.42,205.44
2016,5,6,13,45,70.0,336.0,2.3,13.0,395.0,384.55,302.89
2016,5,6,14,0,127.0,414.0,2.3,13.0,521.0,501.78,392.11
2016,5,6,14,15,85.5,375.0,2.25,13.0,446.5,425.47,333.36
2016,5,6,14,30,44.0,336.0,2.2,13.0,372.0,353.76,278.26
2016,5,6,14,45,39.0,314.0,2.15,13.0,344.5,326.18,257.52
2016,5,6,15,0,34.0,292.0,2.1,13.0,317.0,299.17,236.87
2016,5,6,15,15,23.5,257.0,1.95,13.0,274.0,259.09,205.6
2016,5,6,15,30,13.0,222.0,1.8,13.0,231.0,218.89,173.99
2016,5,6,15,45,31.0,228.5,1.7,13.0,247.5,229.76,183.23
2016,5,6,16,0,49.0,235.0,1.6,13.0,264.0,239.8,191.38
2016,5,6,16,15,50.0,215.0,1.4,13.0,242.0,217.81,173.74
2016,5,6,16,30,51.0,195.0,1.2,13.0,220.0,195.79,155.99
2016,5,6,16,45,44.5,174.0,1.0,13.0,194.0,170.94,135.95
2016,5,6,17,0,38.0,153.0,0.8,13.0,168.0,146.94,116.52
2016,5,6,17,15,237.5,125.0,0.7,12.5,198.0,142.39,104.39
2016,5,6,17,30,437.0,97.0,0.6,12.0,228.0,118.19,76.87
2016,5,6,17,45,376.0,84.0,0.5,12.0,181.0,78.16,51.95
2016,5,6,18,0,315.0,71.0,0.4,12.0,134.0,52.7,41.53
2016,5,6,18,15,228.0,55.0,0.45,12.0,93.5,41.78,31.29
2016,5,6,18,30,141.0,39.0,0.5,12.0,53.0,32.02,21.36
2016,5,6,18,45,70.5,19.5,0.55,12.0,26.5,16.47,0.0
2016,5,6,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,7.5,1.65,12.0,7.5,7.37,0.0
2016,5,7,5,30,0.0,15.0,1.8,12.0,15.0,14.48,0.84
2016,5,7,5,45,11.0,35.0,2.0,12.5,37.0,38.63,25.41
2016,5,7,6,0,22.0,55.0,2.2,13.0,59.0,63.36,47.03
2016,5,7,6,15,39.5,77.0,2.25,13.0,86.5,93.51,73.04
2016,5,7,6,30,57.0,99.0,2.3,13.0,114.0,125.32,100.46
2016,5,7,6,45,77.0,119.5,2.35,13.0,144.5,158.26,128.59
2016,5,7,7,0,97.0,140.0,2.4,13.0,175.0,198.05,162.05
2016,5,7,7,15,63.0,154.0,2.45,13.0,178.5,193.16,157.65
2016,5,7,7,30,29.0,168.0,2.5,13.0,182.0,189.83,154.07
2016,5,7,7,45,15.5,166.0,2.6,13.0,173.5,174.4,140.74
2016,5,7,8,0,2.0,164.0,2.7,13.0,165.0,163.09,130.7
2016,5,7,8,15,1.0,145.0,2.75,13.0,145.5,142.7,113.57
2016,5,7,8,30,0.0,126.0,2.8,13.0,126.0,122.72,96.82
2016,5,7,8,45,4.0,167.0,2.9,13.0,170.0,166.88,132.84
2016,5,7,9,0,8.0,208.0,3.0,13.0,214.0,211.55,168.64
2016,5,7,9,15,15.5,246.0,2.95,13.0,258.0,256.57,204.33
2016,5,7,9,30,23.0,284.0,2.9,13.0,302.0,302.04,239.84
2016,5,7,9,45,18.0,271.5,2.9,13.5,286.0,284.76,225.12
2016,5,7,10,0,13.0,259.0,2.9,14.0,270.0,267.41,210.63
2016,5,7,10,15,8.0,210.0,2.85,14.0,217.0,213.45,167.73
2016,5,7,10,30,3.0,161.0,2.8,14.0,164.0,159.97,124.88
2016,5,7,10,45,1.5,110.5,2.75,14.0,112.0,108.85,83.64
2016,5,7,11,0,0.0,60.0,2.7,14.0,60.0,58.16,42.29
2016,5,7,11,15,0.0,91.5,2.65,14.0,91.5,88.83,67.32
2016,5,7,11,30,0.0,123.0,2.6,14.0,123.0,119.63,92.17
2016,5,7,11,45,0.0,117.0,2.6,14.5,117.0,113.74,87.18
2016,5,7,12,0,0.0,111.0,2.6,15.0,111.0,107.86,82.27
2016,5,7,12,15,0.0,121.0,2.55,15.0,121.0,117.59,90.1
2016,5,7,12,30,0.0,131.0,2.5,15.0,131.0,127.29,97.88
2016,5,7,12,45,2.5,151.5,2.5,15.0,154.0,149.54,115.8
2016,5,7,13,0,5.0,172.0,2.5,15.0,177.0,171.63,133.49
2016,5,7,13,15,40.5,295.5,2.45,15.0,332.0,325.45,254.86
2016,5,7,13,30,76.0,419.0,2.4,15.0,487.0,474.31,367.24
2016,5,7,13,45,55.0,382.5,2.4,15.0,431.5,417.28,323.6
2016,5,7,14,0,34.0,346.0,2.4,15.0,376.0,361.95,281.78
2016,5,7,14,15,17.0,239.5,2.4,15.0,254.5,244.06,191.09
2016,5,7,14,30,0.0,133.0,2.4,15.0,133.0,128.66,99.55
2016,5,7,14,45,5.0,179.5,2.4,15.0,183.5,176.5,138.5
2016,5,7,15,0,10.0,226.0,2.4,15.0,234.0,223.3,175.98
2016,5,7,15,15,21.5,242.5,2.35,15.0,257.5,244.38,193.04
2016,5,7,15,30,33.0,259.0,2.3,15.0,281.0,261.75,207.12
2016,5,7,15,45,91.5,258.0,2.3,15.0,312.0,285.27,226.23
2016,5,7,16,0,150.0,257.0,2.3,15.0,343.0,300.04,237.56
2016,5,7,16,15,75.0,173.5,2.25,14.5,216.5,190.53,150.97
2016,5,7,16,30,0.0,90.0,2.2,14.0,90.0,86.93,67.59
2016,5,7,16,45,38.0,124.5,2.2,14.0,139.5,126.58,99.86
2016,5,7,17,0,76.0,159.0,2.2,14.0,189.0,159.89,125.9
2016,5,7,17,15,65.5,137.0,2.1,14.0,160.5,133.14,104.01
2016,5,7,17,30,55.0,115.0,2.0,14.0,132.0,107.8,83.57
2016,5,7,17,45,203.5,90.5,1.95,14.0,134.5,81.3,58.32
2016,5,7,18,0,352.0,66.0,1.9,14.0,137.0,48.62,37.59
2016,5,7,18,15,262.5,51.5,1.85,13.5,96.0,38.83,28.5
2016,5,7,18,30,173.0,37.0,1.8,13.0,55.0,28.52,18.43
2016,5,7,18,45,86.5,18.5,1.75,13.0,27.5,14.33,0.0
2016,5,7,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,4.5,1.2,12.0,4.5,4.42,0.0
2016,5,8,5,30,0.0,9.0,1.2,12.0,9.0,8.68,0.0
2016,5,8,5,45,0.0,20.5,1.25,12.5,20.5,19.78,10.56
2016,5,8,6,0,0.0,32.0,1.3,13.0,32.0,30.9,20.47
2016,5,8,6,15,0.0,46.5,1.3,13.0,46.5,44.93,32.75
2016,5,8,6,30,0.0,61.0,1.3,13.0,61.0,59.26,45.17
2016,5,8,6,45,0.0,77.0,1.35,13.0,77.0,75.14,58.71
2016,5,8,7,0,0.0,93.0,1.4,13.0,93.0,91.01,72.02
2016,5,8,7,15,23.0,135.0,1.4,13.0,145.5,150.39,121.68
2016,5,8,7,30,46.0,177.0,1.4,13.0,198.0,209.75,170.24
2016,5,8,7,45,111.5,206.5,1.45,13.5,265.0,291.1,235.95
2016,5,8,8,0,177.0,236.0,1.5,14.0,332.0,372.24,299.7
2016,5,8,8,15,112.5,247.0,1.5,14.0,310.5,343.48,274.69
2016,5,8,8,30,48.0,258.0,1.5,14.0,289.0,301.92,239.92
2016,5,8,8,45,156.0,287.5,1.5,14.0,395.5,428.87,340.46
2016,5,8,9,0,264.0,317.0,1.5,14.0,502.0,563.51,441.84
2016,5,8,9,15,144.5,303.5,1.5,14.0,405.5,444.15,348.52
2016,5,8,9,30,25.0,290.0,1.5,14.0,309.0,309.94,242.6
2016,5,8,9,45,27.5,309.0,1.55,14.5,331.0,339.88,265.41
2016,5,8,10,0,30.0,328.0,1.6,15.0,353.0,361.96,281.22
2016,5,8,10,15,71.0,377.5,1.65,15.0,439.0,452.92,350.28
2016,5,8,10,30,112.0,427.0,1.7,15.0,525.0,553.09,423.72
2016,5,8,10,45,200.0,432.0,1.8,15.0,612.0,644.33,491.5
2016,5,8,11,0,288.0,437.0,1.9,15.0,699.0,743.84,563.43
2016,5,8,11,15,268.5,449.0,2.0,15.0,696.0,735.68,556.44
2016,5,8,11,30,249.0,461.0,2.1,15.0,693.0,726.16,549.5
2016,5,8,11,45,556.5,303.0,2.25,15.0,824.5,870.03,661.6
2016,5,8,12,0,864.0,145.0,2.4,15.0,956.0,995.96,750.02
2016,5,8,12,15,634.5,274.0,2.45,15.0,869.0,901.37,684.15
2016,5,8,12,30,405.0,403.0,2.5,15.0,782.0,798.71,606.43
2016,5,8,12,45,291.5,433.0,2.65,15.0,704.5,708.64,541.43
2016,5,8,13,0,178.0,463.0,2.8,15.0,627.0,622.06,476.95
2016,5,8,13,15,119.0,435.0,2.85,15.0,544.0,535.06,412.76
2016,5,8,13,30,60.0,407.0,2.9,15.0,461.0,448.86,347.71
2016,5,8,13,45,95.5,411.5,3.0,15.0,494.0,478.75,372.14
2016,5,8,14,0,131.0,416.0,3.1,15.0,527.0,506.86,394.48
2016,5,8,14,15,217.5,390.0,3.15,15.0,566.5,539.68,421.75
2016,5,8,14,30,304.0,364.0,3.2,15.0,606.0,565.51,443.24
2016,5,8,14,45,245.0,355.0,3.25,15.0,544.0,501.65,394.33
2016,5,8,15,0,186.0,346.0,3.3,15.0,482.0,443.3,349.45
2016,5,8,15,15,257.0,312.0,3.35,15.0,488.5,440.63,348.95
2016,5,8,15,30,328.0,278.0,3.4,15.0,495.0,431.97,342.74
2016,5,8,15,45,249.5,267.5,3.45,15.0,426.0,365.65,290.2
2016,5,8,16,0,171.0,257.0,3.5,15.0,357.0,309.21,245.46
2016,5,8,16,15,451.0,173.5,3.55,14.5,403.5,323.66,253.96
2016,5,8,16,30,731.0,90.0,3.6,14.0,450.0,313.69,237.66
2016,5,8,16,45,379.5,119.0,3.7,14.0,305.0,203.13,152.62
2016,5,8,17,0,28.0,148.0,3.8,14.0,160.0,140.99,112.2
2016,5,8,17,15,22.5,128.0,3.85,13.5,136.5,122.43,97.35
2016,5,8,17,30,17.0,108.0,3.9,13.0,113.0,101.64,80.41
2016,5,8,17,45,239.5,81.0,3.95,13.0,131.0,76.01,53.0
2016,5,8,18,0,462.0,54.0,4.0,13.0,149.0,38.38,28.65
2016,5,8,18,15,367.5,44.0,3.9,12.5,105.5,32.54,23.1
2016,5,8,18,30,273.0,34.0,3.8,12.0,62.0,26.3,16.72
2016,5,8,18,45,136.5,17.0,3.7,12.0,31.0,13.08,0.0
2016,5,8,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,5,15,49.5,13.0,2.7,11.0,16.0,19.0,0.0
2016,5,9,5,30,99.0,26.0,2.7,11.0,32.0,48.41,19.38
2016,5,9,5,45,206.0,41.5,2.75,11.0,70.0,100.72,69.93
2016,5,9,6,0,313.0,57.0,2.8,11.0,108.0,159.69,120.37
2016,5,9,6,15,156.5,49.5,2.8,11.0,75.0,109.27,85.09
2016,5,9,6,30,0.0,42.0,2.8,11.0,42.0,40.56,29.41
2016,5,9,6,45,0.0,52.5,2.8,11.0,52.5,50.72,38.24
2016,5,9,7,0,0.0,63.0,2.8,11.0,63.0,60.89,46.91
2016,5,9,7,15,0.0,81.0,2.75,11.0,81.0,78.48,61.78
2016,5,9,7,30,0.0,99.0,2.7,11.0,99.0,96.33,76.68
2016,5,9,7,45,0.0,105.5,2.7,11.5,105.5,102.64,81.55
2016,5,9,8,0,0.0,112.0,2.7,12.0,112.0,108.98,86.39
2016,5,9,8,15,1.5,145.5,2.65,12.0,147.0,143.53,114.75
2016,5,9,8,30,3.0,179.0,2.6,12.0,182.0,178.35,142.88
2016,5,9,8,45,11.5,216.0,2.6,12.0,224.5,222.6,178.51
2016,5,9,9,0,20.0,253.0,2.6,12.0,267.0,267.49,214.1
2016,5,9,9,15,22.5,272.0,2.55,12.0,288.5,289.18,230.67
2016,5,9,9,30,25.0,291.0,2.5,12.0,310.0,310.93,247.24
2016,5,9,9,45,46.5,335.0,2.5,12.5,373.0,384.76,304.17
2016,5,9,10,0,68.0,379.0,2.5,13.0,436.0,451.54,354.2
2016,5,9,10,15,64.0,388.5,2.5,13.0,443.5,457.75,357.84
2016,5,9,10,30,60.0,398.0,2.5,13.0,451.0,463.57,361.54
2016,5,9,10,45,60.0,407.5,2.5,13.5,461.0,472.93,367.44
2016,5,9,11,0,60.0,417.0,2.5,14.0,471.0,481.99,373.09
2016,5,9,11,15,156.5,439.0,2.55,14.0,584.0,606.93,468.25
2016,5,9,11,30,253.0,461.0,2.6,14.0,697.0,730.1,558.46
2016,5,9,11,45,345.5,428.0,2.65,14.0,752.0,783.83,598.87
2016,5,9,12,0,438.0,395.0,2.7,14.0,807.0,840.31,641.11
2016,5,9,12,15,308.0,435.0,2.75,14.0,724.5,742.49,568.05
2016,5,9,12,30,178.0,475.0,2.8,14.0,642.0,646.71,495.94
2016,5,9,12,45,299.5,431.0,2.9,14.5,708.5,714.16,548.96
2016,5,9,13,0,421.0,387.0,3.0,15.0,775.0,774.53,594.84
2016,5,9,13,15,435.5,373.5,3.05,15.0,768.0,760.23,585.22
2016,5,9,13,30,450.0,360.0,3.1,15.0,761.0,743.9,574.63
2016,5,9,13,45,445.0,350.0,3.2,15.0,737.5,712.7,552.98
2016,5,9,14,0,440.0,340.0,3.3,15.0,714.0,680.64,530.49
2016,5,9,14,15,401.5,343.5,3.35,15.0,675.5,635.31,496.82
2016,5,9,14,30,363.0,347.0,3.4,15.0,637.0,591.82,464.19
2016,5,9,14,45,378.0,324.5,3.45,15.0,614.0,562.64,443.21
2016,5,9,15,0,393.0,302.0,3.5,15.0,591.0,531.57,420.24
2016,5,9,15,15,350.0,293.0,3.5,14.5,539.5,477.36,378.88
2016,5,9,15,30,307.0,284.0,3.5,14.0,488.0,426.61,339.66
2016,5,9,15,45,197.0,268.0,3.55,14.0,395.5,343.2,273.61
2016,5,9,16,0,87.0,252.0,3.6,14.0,303.0,271.33,216.62
2016,5,9,16,15,44.5,203.0,3.65,14.0,229.0,205.52,164.25
2016,5,9,16,30,2.0,154.0,3.7,14.0,155.0,146.79,117.25
2016,5,9,16,45,1.0,127.0,3.75,14.0,127.5,121.06,96.4
2016,5,9,17,0,0.0,100.0,3.8,14.0,100.0,95.57,75.43
2016,5,9,17,15,0.0,85.5,3.85,13.5,85.5,81.8,64.16
2016,5,9,17,30,0.0,71.0,3.9,13.0,71.0,68.1,52.72
2016,5,9,17,45,221.5,66.0,4.0,13.0,111.5,59.39,39.17
2016,5,9,18,0,443.0,61.0,4.1,13.0,152.0,44.57,34.18
2016,5,9,18,15,346.0,49.5,4.05,12.5,108.5,37.08,27.13
2016,5,9,18,30,249.0,38.0,4.0,12.0,65.0,29.22,19.31
2016,5,9,18,45,124.5,19.0,3.95,12.0,32.5,14.66,1.49
2016,5,9,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,10,5,15,59.5,13.0,2.15,11.0,17.0,20.35,0.0
2016,5,10,5,30,119.0,26.0,2.2,11.0,34.0,54.85,24.65
2016,5,10,5,45,234.0,40.0,2.25,11.0,73.0,105.79,73.39
2016,5,10,6,0,349.0,54.0,2.3,11.0,112.0,167.17,125.75
2016,5,10,6,15,425.0,64.0,2.25,11.0,159.5,224.7,176.82
2016,5,10,6,30,501.0,74.0,2.2,11.0,207.0,289.25,233.62
2016,5,10,6,45,353.5,107.0,2.2,11.5,211.0,283.3,232.23
2016,5,10,7,0,206.0,140.0,2.2,12.0,215.0,257.91,212.21
2016,5,10,7,15,116.0,154.5,2.15,12.0,198.0,228.12,187.41
2016,5,10,7,30,26.0,169.0,2.1,12.0,181.0,188.87,153.48
2016,5,10,7,45,23.0,183.5,2.05,12.0,195.0,197.33,160.0
2016,5,10,8,0,20.0,198.0,2.0,12.0,209.0,210.47,170.08
2016,5,10,8,15,27.5,223.5,1.9,12.0,240.0,248.86,200.6
2016,5,10,8,30,35.0,249.0,1.8,12.0,271.0,282.06,226.43
2016,5,10,8,45,40.0,271.5,1.75,12.5,298.0,310.45,247.67
2016,5,10,9,0,45.0,294.0,1.7,13.0,325.0,339.03,268.72
2016,5,10,9,15,81.5,330.5,1.7,13.0,392.0,410.14,323.66
2016,5,10,9,30,118.0,367.0,1.7,13.0,459.0,491.32,384.57
2016,5,10,9,45,240.0,368.0,1.7,13.5,564.5,614.82,477.11
2016,5,10,10,0,362.0,369.0,1.7,14.0,670.0,734.6,563.12
2016,5,10,10,15,369.5,377.0,1.65,14.0,693.0,755.24,575.34
2016,5,10,10,30,377.0,385.0,1.6,14.0,716.0,774.64,587.6
2016,5,10,10,45,424.5,376.5,1.6,14.5,757.0,821.5,619.16
2016,5,10,11,0,472.0,368.0,1.6,15.0,798.0,860.85,645.01
2016,5,10,11,15,659.5,267.5,1.6,15.0,877.5,944.64,706.67
2016,5,10,11,30,847.0,167.0,1.6,15.0,957.0,1021.26,755.91
2016,5,10,11,45,850.5,166.0,1.65,15.5,963.0,1018.59,752.31
2016,5,10,12,0,854.0,165.0,1.7,16.0,969.0,1012.75,747.79
2016,5,10,12,15,533.0,318.5,1.8,16.0,820.5,847.75,635.57
2016,5,10,12,30,212.0,472.0,1.9,16.0,672.0,676.06,508.59
2016,5,10,12,45,336.5,425.0,2.05,16.0,737.5,742.79,562.06
2016,5,10,13,0,461.0,378.0,2.2,16.0,803.0,802.39,607.84
2016,5,10,13,15,458.0,368.5,2.3,16.0,784.5,775.52,589.64
2016,5,10,13,30,455.0,359.0,2.4,16.0,766.0,747.43,571.12
2016,5,10,13,45,480.5,339.5,2.55,16.0,758.5,732.23,562.52
2016,5,10,14,0,506.0,320.0,2.7,16.0,751.0,714.14,551.47
2016,5,10,14,15,431.5,335.0,2.75,16.0,693.0,650.19,504.05
2016,5,10,14,30,357.0,350.0,2.8,16.0,635.0,590.61,459.43
2016,5,10,14,45,350.5,333.5,2.9,16.0,602.5,552.86,432.21
2016,5,10,15,0,344.0,317.0,3.0,16.0,570.0,515.06,404.27
2016,5,10,15,15,240.5,311.0,3.05,15.5,483.0,430.6,339.62
2016,5,10,15,30,137.0,305.0,3.1,15.0,396.0,357.15,282.69
2016,5,10,15,45,121.0,281.0,3.15,15.0,357.0,318.39,252.66
2016,5,10,16,0,105.0,257.0,3.2,15.0,318.0,283.6,225.32
2016,5,10,16,15,99.0,233.0,3.25,14.5,287.0,252.32,200.84
2016,5,10,16,30,93.0,209.0,3.3,14.0,256.0,221.8,176.56
2016,5,10,16,45,63.5,180.5,3.4,14.0,211.0,182.02,144.76
2016,5,10,17,0,34.0,152.0,3.5,14.0,166.0,145.83,115.97
2016,5,10,17,15,27.5,131.5,3.45,13.5,142.0,123.42,97.91
2016,5,10,17,30,21.0,111.0,3.4,13.0,118.0,104.78,82.86
2016,5,10,17,45,233.0,86.5,3.4,13.0,136.5,81.07,57.07
2016,5,10,18,0,445.0,62.0,3.4,13.0,155.0,45.3,34.85
2016,5,10,18,15,350.5,50.0,3.25,13.0,111.0,37.85,27.79
2016,5,10,18,30,256.0,38.0,3.1,13.0,67.0,29.14,19.26
2016,5,10,18,45,128.0,19.0,3.0,13.0,33.5,14.62,2.36
2016,5,10,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,5,15,94.0,12.0,2.55,11.0,19.0,23.92,0.0
2016,5,11,5,30,188.0,24.0,2.6,11.0,38.0,65.54,31.12
2016,5,11,5,45,300.5,36.0,2.65,11.5,78.0,118.35,81.53
2016,5,11,6,0,413.0,48.0,2.7,12.0,118.0,181.06,135.37
2016,5,11,6,15,486.0,56.5,2.65,12.0,166.5,238.56,186.91
2016,5,11,6,30,559.0,65.0,2.6,12.0,215.0,303.51,244.38
2016,5,11,6,45,279.5,92.0,2.55,12.0,167.5,233.78,191.71
2016,5,11,7,0,0.0,119.0,2.5,12.0,120.0,117.83,94.72
2016,5,11,7,15,0.0,129.0,2.45,12.0,129.5,127.38,102.65
2016,5,11,7,30,0.0,139.0,2.4,12.0,139.0,137.01,110.32
2016,5,11,7,45,5.5,162.0,2.35,12.5,165.0,163.63,131.84
2016,5,11,8,0,11.0,185.0,2.3,13.0,191.0,190.74,153.38
2016,5,11,8,15,17.5,210.0,2.25,13.0,220.5,221.08,177.54
2016,5,11,8,30,24.0,235.0,2.2,13.0,250.0,251.89,201.77
2016,5,11,8,45,88.5,283.0,2.15,13.5,345.0,361.87,289.16
2016,5,11,9,0,153.0,331.0,2.1,14.0,440.0,477.48,377.23
2016,5,11,9,15,181.0,350.0,2.05,14.0,485.5,525.83,412.5
2016,5,11,9,30,209.0,369.0,2.0,14.0,531.0,575.12,448.29
2016,5,11,9,45,216.0,385.5,1.95,14.0,559.5,603.01,467.36
2016,5,11,10,0,223.0,402.0,1.9,14.0,588.0,630.36,486.0
2016,5,11,10,15,220.0,417.0,1.9,14.0,605.5,645.86,496.01
2016,5,11,10,30,217.0,432.0,1.9,14.0,623.0,660.32,505.37
2016,5,11,10,45,142.5,429.0,1.9,14.5,556.0,584.51,447.23
2016,5,11,11,0,68.0,426.0,1.9,15.0,489.0,499.13,381.99
2016,5,11,11,15,52.0,409.0,1.9,15.0,458.0,464.49,356.4
2016,5,11,11,30,36.0,392.0,1.9,15.0,427.0,429.84,330.27
2016,5,11,11,45,36.0,393.5,1.95,15.0,428.0,429.98,330.6
2016,5,11,12,0,36.0,395.0,2.0,15.0,429.0,429.92,330.61
2016,5,11,12,15,46.0,412.0,2.05,15.0,455.5,454.98,349.61
2016,5,11,12,30,56.0,429.0,2.1,15.0,482.0,479.34,367.88
2016,5,11,12,45,91.5,445.0,2.2,15.0,530.0,525.74,403.39
2016,5,11,13,0,127.0,461.0,2.3,15.0,578.0,573.5,439.36
2016,5,11,13,15,127.0,452.0,2.35,15.0,567.5,558.7,428.75
2016,5,11,13,30,127.0,443.0,2.4,15.0,557.0,543.55,418.27
2016,5,11,13,45,156.0,431.5,2.5,15.0,567.5,549.67,424.43
2016,5,11,14,0,185.0,420.0,2.6,15.0,578.0,553.52,428.72
2016,5,11,14,15,235.5,395.0,2.6,15.0,588.5,558.35,434.03
2016,5,11,14,30,286.0,370.0,2.6,15.0,599.0,558.84,435.89
2016,5,11,14,45,235.5,359.0,2.6,15.0,542.0,500.02,391.27
2016,5,11,15,0,185.0,348.0,2.6,15.0,485.0,444.96,349.32
2016,5,11,15,15,165.5,327.0,2.55,15.0,444.5,403.1,317.49
2016,5,11,15,30,146.0,306.0,2.5,15.0,404.0,362.99,286.61
2016,5,11,15,45,105.0,276.5,2.45,15.0,344.5,308.82,244.4
2016,5,11,16,0,64.0,247.0,2.4,15.0,285.0,257.29,204.05
2016,5,11,16,15,42.0,213.5,2.35,14.5,237.5,213.98,170.29
2016,5,11,16,30,20.0,180.0,2.3,14.0,190.0,176.12,140.61
2016,5,11,16,45,16.0,160.5,2.3,14.0,168.0,155.19,123.93
2016,5,11,17,0,12.0,141.0,2.3,14.0,146.0,134.77,107.5
2016,5,11,17,15,6.5,122.0,2.25,13.5,125.0,115.1,91.76
2016,5,11,17,30,1.0,103.0,2.2,13.0,104.0,96.16,76.38
2016,5,11,17,45,239.0,80.0,2.2,13.0,131.0,76.86,53.14
2016,5,11,18,0,477.0,57.0,2.2,13.0,158.0,40.56,30.66
2016,5,11,18,15,385.0,46.5,2.2,12.5,113.5,34.36,24.81
2016,5,11,18,30,293.0,36.0,2.2,12.0,69.0,27.72,18.22
2016,5,11,18,45,146.5,18.0,2.25,12.0,34.5,13.33,2.38
2016,5,11,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,6.5,3.1,11.0,6.5,6.39,0.0
2016,5,12,5,30,0.0,13.0,3.2,11.0,13.0,12.54,2.9
2016,5,12,5,45,0.0,27.5,3.3,11.0,27.5,26.55,16.44
2016,5,12,6,0,0.0,42.0,3.4,11.0,42.0,40.73,29.07
2016,5,12,6,15,0.0,60.0,3.35,11.0,60.0,58.74,44.87
2016,5,12,6,30,0.0,78.0,3.3,11.0,78.0,76.71,60.48
2016,5,12,6,45,0.0,96.5,3.25,11.0,96.5,95.16,76.26
2016,5,12,7,0,0.0,115.0,3.2,11.0,115.0,113.59,91.75
2016,5,12,7,15,0.5,130.0,3.1,11.0,130.0,128.64,104.17
2016,5,12,7,30,1.0,145.0,3.0,11.0,145.0,143.76,116.46
2016,5,12,7,45,3.0,159.5,2.95,11.5,161.0,159.39,128.84
2016,5,12,8,0,5.0,174.0,2.9,12.0,177.0,175.21,141.22
2016,5,12,8,15,9.5,195.5,2.85,12.0,202.0,200.22,161.29
2016,5,12,8,30,14.0,217.0,2.8,12.0,227.0,225.57,181.41
2016,5,12,8,45,15.0,230.0,2.75,12.0,240.5,239.65,192.19
2016,5,12,9,0,16.0,243.0,2.7,12.0,254.0,253.77,202.97
2016,5,12,9,15,21.0,269.0,2.65,12.0,284.5,284.68,227.13
2016,5,12,9,30,26.0,295.0,2.6,12.0,315.0,323.61,257.22
2016,5,12,9,45,33.5,323.0,2.6,12.5,350.0,359.86,284.48
2016,5,12,10,0,41.0,351.0,2.6,13.0,385.0,396.22,311.45
2016,5,12,10,15,57.5,381.5,2.55,13.0,431.5,443.87,347.47
2016,5,12,10,30,74.0,412.0,2.5,13.0,478.0,491.67,383.03
2016,5,12,10,45,96.5,432.5,2.45,13.0,520.0,534.8,414.98
2016,5,12,11,0,119.0,453.0,2.4,13.0,562.0,585.5,451.98
2016,5,12,11,15,162.0,462.0,2.35,13.0,612.0,636.09,489.3
2016,5,12,11,30,205.0,471.0,2.3,13.0,662.0,685.95,525.54
2016,5,12,11,45,179.0,474.5,2.3,13.5,643.0,660.74,505.1
2016,5,12,12,0,153.0,478.0,2.3,14.0,624.0,635.01,484.92
2016,5,12,12,15,148.0,476.5,2.35,14.0,617.0,624.36,477.51
2016,5,12,12,30,143.0,475.0,2.4,14.0,610.0,613.22,469.65
2016,5,12,12,45,126.5,466.5,2.5,14.0,585.0,583.95,448.53
2016,5,12,13,0,110.0,458.0,2.6,14.0,560.0,551.57,425.1
2016,5,12,13,15,121.5,451.5,2.7,14.0,562.0,553.29,427.48
2016,5,12,13,30,133.0,445.0,2.8,14.0,564.0,550.63,426.47
2016,5,12,13,45,110.0,425.0,2.9,14.0,522.0,503.82,391.76
2016,5,12,14,0,87.0,405.0,3.0,14.0,480.0,460.51,359.47
2016,5,12,14,15,97.5,393.5,3.1,14.0,474.5,452.24,354.32
2016,5,12,14,30,108.0,382.0,3.2,14.0,469.0,442.96,348.14
2016,5,12,14,45,151.5,365.5,3.3,14.0,481.0,449.59,354.81
2016,5,12,15,0,195.0,349.0,3.4,14.0,493.0,452.32,358.1
2016,5,12,15,15,162.0,327.5,3.45,13.5,443.0,401.67,319.42
2016,5,12,15,30,129.0,306.0,3.5,13.0,393.0,354.06,282.78
