Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,15,45,125.5,283.0,3.55,13.0,362.5,322.64,258.23
2016,5,12,16,0,122.0,260.0,3.6,13.0,332.0,291.61,233.58
2016,5,12,16,15,76.5,225.0,3.65,13.0,268.5,237.2,190.14
2016,5,12,16,30,31.0,190.0,3.7,13.0,205.0,185.68,149.06
2016,5,12,16,45,15.5,156.0,3.75,13.0,163.5,151.12,121.27
2016,5,12,17,0,0.0,122.0,3.8,13.0,122.0,115.47,92.38
2016,5,12,17,15,0.0,104.5,3.85,12.5,104.5,98.87,78.83
2016,5,12,17,30,0.0,87.0,3.9,12.0,87.0,82.37,65.09
2016,5,12,17,45,0.0,70.0,4.0,12.0,70.0,66.44,51.45
2016,5,12,18,0,0.0,53.0,4.1,12.0,53.0,50.68,39.84
2016,5,12,18,15,0.0,38.0,4.1,12.0,38.0,36.71,26.95
2016,5,12,18,30,0.0,23.0,4.1,12.0,23.0,22.2,13.51
2016,5,12,18,45,0.0,12.5,4.1,12.0,12.5,12.06,2.11
2016,5,12,19,0,0.0,2.0,4.1,12.0,2.0,1.97,0.0
2016,5,12,19,15,0.0,1.0,4.05,11.5,1.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,5.0,3.35,11.0,5.0,4.91,0.0
2016,5,13,5,30,0.0,10.0,3.4,11.0,10.0,9.64,1.14
2016,5,13,5,45,0.0,21.0,3.45,11.0,21.0,20.26,11.25
2016,5,13,6,0,0.0,32.0,3.5,11.0,32.0,30.89,20.73
2016,5,13,6,15,0.0,44.5,3.45,11.0,44.5,42.98,31.39
2016,5,13,6,30,0.0,57.0,3.4,11.0,57.0,55.08,41.96
2016,5,13,6,45,0.0,71.0,3.4,11.0,71.0,68.89,53.83
2016,5,13,7,0,0.0,85.0,3.4,11.0,85.0,82.72,65.54
2016,5,13,7,15,12.0,127.5,3.35,11.0,133.5,132.39,107.58
2016,5,13,7,30,24.0,170.0,3.3,11.0,182.0,183.6,150.18
2016,5,13,7,45,20.5,183.0,3.3,11.5,194.0,195.05,158.73
2016,5,13,8,0,17.0,196.0,3.3,12.0,206.0,206.19,166.95
2016,5,13,8,15,8.5,172.5,3.3,12.0,177.5,175.93,141.48
2016,5,13,8,30,0.0,149.0,3.3,12.0,149.0,145.66,116.0
2016,5,13,8,45,4.5,182.5,3.3,12.0,186.0,182.8,146.25
2016,5,13,9,0,9.0,216.0,3.3,12.0,223.0,220.35,176.33
2016,5,13,9,15,26.0,271.5,3.4,12.0,292.0,298.81,239.09
2016,5,13,9,30,43.0,327.0,3.5,12.0,361.0,372.69,296.91
2016,5,13,9,45,77.0,364.5,3.65,12.5,428.0,443.88,351.89
2016,5,13,10,0,111.0,402.0,3.8,13.0,495.0,516.21,406.66
2016,5,13,10,15,106.0,414.5,3.9,13.0,506.0,525.26,412.52
2016,5,13,10,30,101.0,427.0,4.0,13.0,517.0,533.7,418.26
2016,5,13,10,45,119.0,442.0,4.15,13.0,550.0,574.84,449.44
2016,5,13,11,0,137.0,457.0,4.3,13.0,583.0,607.43,474.18
2016,5,13,11,15,199.5,459.0,4.4,13.0,645.0,670.21,522.78
2016,5,13,11,30,262.0,461.0,4.5,13.0,707.0,738.91,574.87
2016,5,13,11,45,257.0,465.0,4.6,13.5,707.5,734.28,570.12
2016,5,13,12,0,252.0,469.0,4.7,14.0,708.0,728.54,565.01
2016,5,13,12,15,587.5,296.0,4.75,14.0,850.0,878.82,686.53
2016,5,13,12,30,923.0,123.0,4.8,14.0,992.0,1007.81,780.19
2016,5,13,12,45,921.0,122.0,4.9,14.0,982.5,987.04,765.76
2016,5,13,13,0,919.0,121.0,5.0,14.0,973.0,963.27,750.23
2016,5,13,13,15,503.5,273.0,5.0,14.0,738.5,723.28,572.31
2016,5,13,13,30,88.0,425.0,5.0,14.0,504.0,490.34,384.35
2016,5,13,13,45,86.5,415.0,5.05,14.0,491.5,474.68,373.55
2016,5,13,14,0,85.0,405.0,5.1,14.0,479.0,458.93,361.92
2016,5,13,14,15,489.5,257.5,5.1,14.0,654.0,621.5,498.45
2016,5,13,14,30,894.0,110.0,5.1,14.0,829.0,749.88,601.48
2016,5,13,14,45,888.5,106.5,5.1,14.0,793.0,704.34,567.2
2016,5,13,15,0,883.0,103.0,5.1,14.0,757.0,657.26,530.24
2016,5,13,15,15,870.5,100.5,5.05,14.0,715.0,605.69,488.73
2016,5,13,15,30,858.0,98.0,5.0,14.0,673.0,553.65,445.86
2016,5,13,15,45,847.0,93.5,4.95,14.0,627.5,500.25,400.87
2016,5,13,16,0,836.0,89.0,4.9,14.0,582.0,444.09,352.52
2016,5,13,16,15,815.5,86.0,4.85,13.5,532.0,388.17,303.74
2016,5,13,16,30,795.0,83.0,4.8,13.0,482.0,333.62,254.88
2016,5,13,16,45,771.5,78.0,4.75,13.0,430.5,278.04,204.11
2016,5,13,17,0,748.0,73.0,4.7,13.0,379.0,224.65,155.32
2016,5,13,17,15,709.0,68.0,4.65,12.5,326.5,171.14,108.89
2016,5,13,17,30,670.0,63.0,4.6,12.0,274.0,121.97,69.81
2016,5,13,17,45,614.0,57.0,4.55,12.0,223.0,72.42,37.76
2016,5,13,18,0,558.0,51.0,4.5,12.0,172.0,35.09,25.9
2016,5,13,18,15,468.5,43.0,4.45,12.0,125.5,30.9,21.83
2016,5,13,18,30,379.0,35.0,4.4,12.0,79.0,26.46,17.24
2016,5,13,18,45,233.0,23.0,4.35,12.0,45.5,17.78,6.41
2016,5,13,19,0,87.0,11.0,4.3,12.0,12.0,10.81,0.0
2016,5,13,19,15,43.5,5.5,4.3,12.0,6.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,14,5,15,121.5,13.0,2.95,12.0,22.5,29.03,0.0
2016,5,14,5,30,243.0,26.0,3.1,12.0,45.0,80.65,43.81
2016,5,14,5,45,353.5,36.0,3.3,12.5,86.0,132.41,91.74
2016,5,14,6,0,464.0,46.0,3.5,13.0,127.0,195.75,146.44
2016,5,14,6,15,533.0,53.0,3.5,13.0,176.0,253.11,198.27
2016,5,14,6,30,602.0,60.0,3.5,13.0,225.0,317.42,255.55
2016,5,14,6,45,642.5,67.0,3.5,13.5,276.0,375.36,306.26
2016,5,14,7,0,683.0,74.0,3.5,14.0,327.0,436.62,358.06
2016,5,14,7,15,717.0,78.5,3.35,14.0,379.5,493.23,405.04
2016,5,14,7,30,751.0,83.0,3.2,14.0,432.0,553.06,453.01
2016,5,14,7,45,545.5,150.0,3.05,14.0,419.0,525.14,427.99
2016,5,14,8,0,340.0,217.0,2.9,14.0,406.0,471.6,382.06
2016,5,14,8,15,588.5,156.0,2.7,14.0,517.5,613.14,495.13
2016,5,14,8,30,837.0,95.0,2.5,14.0,629.0,759.7,602.92
2016,5,14,8,45,572.0,203.5,2.4,14.5,580.5,691.17,546.07
2016,5,14,9,0,307.0,312.0,2.3,15.0,532.0,594.66,465.86
2016,5,14,9,15,599.0,206.5,2.25,15.0,664.0,757.09,592.09
2016,5,14,9,30,891.0,101.0,2.2,15.0,796.0,914.88,700.55
2016,5,14,9,45,491.5,248.5,2.15,15.5,634.5,728.61,562.82
2016,5,14,10,0,92.0,396.0,2.1,16.0,473.0,491.82,377.66
2016,5,14,10,15,494.0,258.0,2.1,16.0,692.0,757.92,584.59
2016,5,14,10,30,896.0,120.0,2.1,16.0,911.0,1004.26,752.85
2016,5,14,10,45,615.5,273.0,2.15,16.0,822.5,904.82,681.98
2016,5,14,11,0,335.0,426.0,2.2,16.0,734.0,778.98,586.84
2016,5,14,11,15,422.0,402.0,2.25,16.0,795.0,845.41,636.37
2016,5,14,11,30,509.0,378.0,2.3,16.0,856.0,905.03,678.96
2016,5,14,11,45,706.0,253.5,2.35,16.0,920.0,970.08,728.85
2016,5,14,12,0,903.0,129.0,2.4,16.0,984.0,1020.89,762.38
2016,5,14,12,15,902.5,129.0,2.45,16.0,982.0,1009.1,754.57
2016,5,14,12,30,902.0,129.0,2.5,16.0,980.0,994.17,745.42
2016,5,14,12,45,893.0,132.5,2.6,16.0,968.0,971.66,731.71
2016,5,14,13,0,884.0,136.0,2.7,16.0,956.0,946.47,716.17
2016,5,14,13,15,880.0,135.5,2.8,16.0,939.0,919.35,699.2
2016,5,14,13,30,876.0,135.0,2.9,16.0,922.0,889.66,680.31
2016,5,14,13,45,869.5,133.5,3.0,16.0,897.5,854.5,657.43
2016,5,14,14,0,863.0,132.0,3.1,16.0,873.0,817.24,632.82
2016,5,14,14,15,855.0,130.5,3.2,16.0,842.0,776.9,605.71
2016,5,14,14,30,847.0,129.0,3.3,16.0,811.0,734.94,577.07
2016,5,14,14,45,834.5,127.5,3.4,16.0,774.0,688.04,543.19
2016,5,14,15,0,822.0,126.0,3.5,16.0,737.0,640.33,507.17
2016,5,14,15,15,507.0,216.5,3.55,15.5,587.0,499.53,396.68
2016,5,14,15,30,192.0,307.0,3.6,15.0,437.0,389.04,308.21
2016,5,14,15,45,169.0,285.0,3.7,15.0,393.5,345.89,274.73
2016,5,14,16,0,146.0,263.0,3.8,15.0,350.0,305.02,242.45
2016,5,14,16,15,83.0,222.5,3.8,15.0,271.0,237.79,189.15
2016,5,14,16,30,20.0,182.0,3.8,15.0,192.0,178.11,141.97
2016,5,14,16,45,10.0,135.5,3.85,15.0,140.5,131.36,104.2
2016,5,14,17,0,0.0,89.0,3.9,15.0,89.0,85.58,66.71
2016,5,14,17,15,0.0,76.5,3.85,14.5,76.5,73.71,57.05
2016,5,14,17,30,0.0,64.0,3.8,14.0,64.0,61.86,47.22
2016,5,14,17,45,219.0,64.5,3.8,14.0,112.5,60.46,39.17
2016,5,14,18,0,438.0,65.0,3.8,14.0,161.0,47.29,36.54
2016,5,14,18,15,348.5,53.5,3.7,14.0,117.0,39.87,29.56
2016,5,14,18,30,259.0,42.0,3.6,14.0,73.0,32.13,22.01
2016,5,14,18,45,147.5,26.5,3.5,14.0,42.5,20.6,8.82
2016,5,14,19,0,36.0,11.0,3.4,14.0,12.0,10.81,0.0
2016,5,14,19,15,18.0,5.5,3.4,13.5,6.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,15,5,15,74.0,15.0,4.1,13.0,21.0,24.75,0.0
2016,5,15,5,30,148.0,30.0,4.2,13.0,42.0,67.19,38.25
2016,5,15,5,45,254.5,43.0,4.3,13.0,81.5,115.31,81.14
2016,5,15,6,0,361.0,56.0,4.4,13.0,121.0,175.01,132.26
2016,5,15,6,15,433.5,66.0,4.3,13.0,168.5,232.6,183.44
2016,5,15,6,30,506.0,76.0,4.2,13.0,216.0,296.51,239.79
2016,5,15,6,45,253.0,77.5,4.1,13.5,147.5,206.49,169.07
2016,5,15,7,0,0.0,79.0,4.0,14.0,79.0,76.63,59.53
2016,5,15,7,15,13.5,126.0,3.9,14.0,132.5,131.61,105.77
2016,5,15,7,30,27.0,173.0,3.8,14.0,186.0,193.42,156.68
2016,5,15,7,45,40.5,200.5,3.75,14.5,222.0,232.03,187.54
2016,5,15,8,0,54.0,228.0,3.7,15.0,258.0,271.72,218.8
2016,5,15,8,15,81.5,257.5,3.6,15.0,307.5,324.85,261.0
2016,5,15,8,30,109.0,287.0,3.5,15.0,357.0,379.93,304.01
2016,5,15,8,45,106.0,308.0,3.45,15.0,379.5,402.78,320.6
2016,5,15,9,0,103.0,329.0,3.4,15.0,402.0,425.09,336.72
2016,5,15,9,15,239.5,332.0,3.35,15.0,515.5,565.62,446.6
2016,5,15,9,30,376.0,335.0,3.3,15.0,629.0,697.37,545.88
2016,5,15,9,45,636.0,222.5,3.3,15.5,745.0,838.01,652.66
2016,5,15,10,0,896.0,110.0,3.3,16.0,861.0,968.01,740.34
2016,5,15,10,15,475.5,253.0,3.4,16.0,653.0,734.95,571.39
2016,5,15,10,30,55.0,396.0,3.5,16.0,445.0,456.09,352.31
2016,5,15,10,45,85.0,425.0,3.65,16.0,503.0,515.39,398.67
2016,5,15,11,0,115.0,454.0,3.8,16.0,561.0,582.31,448.57
2016,5,15,11,15,281.5,422.5,4.05,16.0,686.5,721.03,555.66
2016,5,15,11,30,448.0,391.0,4.3,16.0,812.0,857.58,657.97
2016,5,15,11,45,349.5,431.0,4.6,16.0,760.5,791.08,608.2
2016,5,15,12,0,251.0,471.0,4.9,16.0,709.0,729.53,561.92
2016,5,15,12,15,239.5,472.0,5.1,16.0,699.0,708.51,547.43
2016,5,15,12,30,228.0,473.0,5.3,16.0,689.0,692.33,536.05
2016,5,15,12,45,148.0,454.0,5.5,16.0,594.0,591.55,459.86
2016,5,15,13,0,68.0,435.0,5.7,16.0,499.0,490.29,381.84
2016,5,15,13,15,497.0,272.0,5.8,16.0,720.5,716.98,568.35
2016,5,15,13,30,926.0,109.0,5.9,16.0,942.0,908.09,713.14
2016,5,15,13,45,919.0,109.0,6.0,16.0,917.0,872.58,687.5
2016,5,15,14,0,912.0,109.0,6.1,16.0,892.0,834.84,661.16
2016,5,15,14,15,905.0,107.5,6.1,16.0,861.0,793.61,631.59
2016,5,15,14,30,898.0,106.0,6.1,16.0,830.0,750.55,600.44
2016,5,15,14,45,735.0,170.5,6.2,16.0,745.5,661.49,531.13
2016,5,15,15,0,572.0,235.0,6.3,16.0,661.0,584.21,468.26
2016,5,15,15,15,291.5,226.5,6.4,15.5,443.5,383.98,309.16
2016,5,15,15,30,11.0,218.0,6.5,15.0,226.0,214.27,170.37
2016,5,15,15,45,92.0,241.0,6.6,15.0,296.0,271.21,217.45
2016,5,15,16,0,173.0,264.0,6.7,15.0,366.0,317.88,254.69
2016,5,15,16,15,104.0,229.0,6.7,14.5,289.0,251.66,201.65
2016,5,15,16,30,35.0,194.0,6.7,14.0,212.0,190.72,153.16
2016,5,15,16,45,30.0,173.0,6.7,14.0,187.0,167.24,134.11
2016,5,15,17,0,25.0,152.0,6.7,14.0,162.0,147.52,118.05
2016,5,15,17,15,19.5,132.0,6.65,14.0,139.5,126.13,100.54
2016,5,15,17,30,14.0,112.0,6.6,14.0,117.0,105.48,83.54
2016,5,15,17,45,255.5,85.5,6.55,14.0,143.0,84.19,57.99
2016,5,15,18,0,497.0,59.0,6.5,14.0,169.0,41.69,31.55
2016,5,15,18,15,408.0,49.0,6.4,13.5,124.0,36.01,26.22
2016,5,15,18,30,319.0,39.0,6.3,13.0,79.0,29.94,20.26
2016,5,15,18,45,188.0,25.5,6.2,13.0,46.0,19.73,8.71
2016,5,15,19,0,57.0,12.0,6.1,13.0,13.0,11.8,0.0
2016,5,15,19,15,28.5,6.0,6.05,13.0,6.5,0.0,0.0
2016,5,15,19,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,16,5,15,70.0,15.0,3.9,12.0,21.0,24.3,0.0
2016,5,16,5,30,140.0,30.0,3.9,12.0,42.0,66.0,38.59
2016,5,16,5,45,237.5,44.5,3.9,12.5,81.0,113.08,80.18
2016,5,16,6,0,335.0,59.0,3.9,13.0,120.0,170.95,129.59
2016,5,16,6,15,406.5,69.5,3.8,13.0,166.5,225.7,178.12
2016,5,16,6,30,478.0,80.0,3.7,13.0,213.0,289.84,234.34
2016,5,16,6,45,350.0,112.5,3.6,13.0,220.5,289.69,237.52
2016,5,16,7,0,222.0,145.0,3.5,13.0,228.0,272.24,224.1
2016,5,16,7,15,441.5,125.5,3.4,13.0,322.0,390.22,322.78
2016,5,16,7,30,661.0,106.0,3.3,13.0,416.0,526.53,433.51
2016,5,16,7,45,694.5,108.5,3.25,13.5,466.5,581.44,475.52
2016,5,16,8,0,728.0,111.0,3.2,14.0,517.0,637.72,517.75
2016,5,16,8,15,748.5,115.0,3.15,14.0,564.5,685.21,552.39
2016,5,16,8,30,769.0,119.0,3.1,14.0,612.0,734.27,586.78
2016,5,16,8,45,789.5,120.0,3.1,14.5,656.5,779.46,616.87
2016,5,16,9,0,810.0,121.0,3.1,15.0,701.0,823.72,645.82
2016,5,16,9,15,822.0,123.5,3.1,15.0,740.0,860.96,670.58
2016,5,16,9,30,834.0,126.0,3.1,15.0,779.0,896.24,693.83
2016,5,16,9,45,856.0,120.5,3.1,15.5,815.5,924.81,710.93
2016,5,16,10,0,878.0,115.0,3.1,16.0,852.0,956.67,730.21
2016,5,16,10,15,885.0,116.5,3.15,16.0,879.5,979.29,744.82
2016,5,16,10,30,892.0,118.0,3.2,16.0,907.0,999.0,757.57
2016,5,16,10,45,897.0,119.0,3.25,16.5,928.0,1013.18,765.23
2016,5,16,11,0,902.0,120.0,3.3,17.0,949.0,1024.19,770.87
2016,5,16,11,15,905.5,120.5,3.4,17.0,962.5,1029.95,774.97
2016,5,16,11,30,909.0,121.0,3.5,17.0,976.0,1032.42,777.01
2016,5,16,11,45,910.0,121.5,3.6,17.5,982.0,1029.1,773.83
2016,5,16,12,0,911.0,122.0,3.7,18.0,988.0,1022.51,768.58
2016,5,16,12,15,911.5,122.0,3.85,18.0,986.5,1011.68,762.38
2016,5,16,12,30,912.0,122.0,4.0,18.0,985.0,997.67,754.07
2016,5,16,12,45,912.0,120.5,4.15,18.0,976.0,978.59,742.29
2016,5,16,13,0,912.0,119.0,4.3,18.0,967.0,956.47,728.41
2016,5,16,13,15,909.0,118.5,4.4,17.5,950.5,929.7,712.53
2016,5,16,13,30,906.0,118.0,4.5,17.0,934.0,900.23,694.76
2016,5,16,13,45,903.0,115.5,4.6,17.0,911.0,866.24,672.23
2016,5,16,14,0,900.0,113.0,4.7,17.0,888.0,829.83,647.74
2016,5,16,14,15,893.0,111.5,4.75,17.0,857.5,789.08,619.54
2016,5,16,14,30,886.0,110.0,4.8,17.0,827.0,746.52,589.74
2016,5,16,14,45,671.0,194.0,4.9,17.0,723.0,641.02,508.44
2016,5,16,15,0,456.0,278.0,5.0,17.0,619.0,551.13,436.27
2016,5,16,15,15,282.5,292.5,5.0,16.5,500.0,439.68,348.96
2016,5,16,15,30,109.0,307.0,5.0,16.0,381.0,346.53,274.86
2016,5,16,15,45,171.5,282.5,5.05,16.0,389.5,345.32,274.68
2016,5,16,16,0,234.0,258.0,5.1,16.0,398.0,339.58,269.73
2016,5,16,16,15,175.5,237.5,5.1,15.5,337.5,284.15,225.65
2016,5,16,16,30,117.0,217.0,5.1,15.0,277.0,234.92,186.68
2016,5,16,16,45,388.5,155.0,5.15,15.0,322.5,241.84,184.54
2016,5,16,17,0,660.0,93.0,5.2,15.0,368.0,223.93,157.38
2016,5,16,17,15,617.0,87.0,5.25,14.5,316.5,173.42,114.16
2016,5,16,17,30,574.0,81.0,5.3,14.0,265.0,127.7,77.95
2016,5,16,17,45,508.5,73.5,5.35,14.0,215.0,84.3,49.69
2016,5,16,18,0,443.0,66.0,5.4,14.0,165.0,48.48,37.61
2016,5,16,18,15,353.5,55.0,5.3,13.5,121.0,40.9,30.57
2016,5,16,18,30,264.0,44.0,5.2,13.0,77.0,33.61,23.5
2016,5,16,18,45,146.5,28.0,5.15,13.0,45.0,21.73,10.61
2016,5,16,19,0,29.0,12.0,5.1,13.0,13.0,11.8,0.0
2016,5,16,19,15,14.5,6.0,4.9,13.0,6.5,0.0,0.0
2016,5,16,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,17,5,15,122.5,14.0,2.65,13.5,24.5,33.95,0.0
2016,5,17,5,30,245.0,28.0,2.7,14.0,49.0,84.61,49.03
2016,5,17,5,45,351.0,38.5,2.75,14.5,90.5,135.69,94.39
2016,5,17,6,0,457.0,49.0,2.8,15.0,132.0,198.47,148.13
2016,5,17,6,15,525.5,56.5,2.7,15.0,181.0,256.03,199.37
2016,5,17,6,30,594.0,64.0,2.6,15.0,230.0,320.46,255.75
2016,5,17,6,45,642.5,69.5,2.55,15.5,282.5,380.03,306.73
2016,5,17,7,0,691.0,75.0,2.5,16.0,335.0,443.69,359.33
2016,5,17,7,15,724.5,79.0,2.55,16.5,387.5,499.85,404.63
2016,5,17,7,30,758.0,83.0,2.6,17.0,440.0,559.15,450.85
2016,5,17,7,45,784.0,86.5,2.65,17.5,491.5,614.56,492.66
2016,5,17,8,0,810.0,90.0,2.7,18.0,543.0,670.53,533.14
2016,5,17,8,15,828.5,93.0,2.75,18.0,591.5,720.64,568.1
2016,5,17,8,30,847.0,96.0,2.8,18.0,640.0,766.18,599.29
2016,5,17,8,45,861.5,98.5,2.9,18.5,684.5,810.65,628.5
2016,5,17,9,0,876.0,101.0,3.0,19.0,729.0,853.64,656.29
2016,5,17,9,15,887.0,103.0,3.0,19.5,769.0,891.29,679.38
2016,5,17,9,30,898.0,105.0,3.0,20.0,809.0,926.77,700.74
2016,5,17,9,45,907.5,106.0,3.05,20.5,843.5,957.41,719.0
2016,5,17,10,0,917.0,107.0,3.1,21.0,878.0,985.43,735.43
2016,5,17,10,15,923.0,108.5,3.1,21.0,905.5,1007.8,749.09
2016,5,17,10,30,929.0,110.0,3.1,21.0,933.0,1027.09,760.79
2016,5,17,10,45,932.5,111.0,3.1,21.0,953.5,1040.21,768.51
2016,5,17,11,0,936.0,112.0,3.1,21.0,974.0,1050.01,774.21
2016,5,17,11,15,938.5,112.5,3.1,21.0,987.0,1054.93,776.86
2016,5,17,11,30,941.0,113.0,3.1,21.0,1000.0,1056.45,777.44
2016,5,17,11,45,940.0,114.5,3.15,21.0,1004.5,1052.1,774.8
2016,5,17,12,0,939.0,116.0,3.2,21.0,1009.0,1044.38,770.11
2016,5,17,12,15,938.5,115.5,3.25,21.0,1006.5,1031.82,762.36
2016,5,17,12,30,938.0,115.0,3.3,21.0,1004.0,1016.02,752.57
2016,5,17,12,45,937.0,114.0,3.4,21.0,994.5,996.08,740.47
2016,5,17,13,0,936.0,113.0,3.5,21.0,985.0,973.06,726.3
2016,5,17,13,15,932.5,112.5,3.6,21.0,967.5,945.32,708.89
2016,5,17,13,30,929.0,112.0,3.7,21.0,950.0,914.82,689.51
2016,5,17,13,45,922.0,111.5,3.8,21.0,925.0,878.8,666.17
2016,5,17,14,0,915.0,111.0,3.9,21.0,900.0,840.55,641.05
2016,5,17,14,15,907.5,109.5,3.95,21.0,868.5,798.92,613.07
2016,5,17,14,30,900.0,108.0,4.0,21.0,837.0,755.49,583.51
2016,5,17,14,45,890.5,106.0,4.1,21.0,800.0,708.63,551.2
2016,5,17,15,0,881.0,104.0,4.2,21.0,763.0,660.57,515.33
2016,5,17,15,15,868.0,102.0,4.25,20.5,720.5,609.45,477.02
2016,5,17,15,30,855.0,100.0,4.3,20.0,678.0,557.91,437.2
2016,5,17,15,45,838.5,97.0,4.4,20.0,631.5,501.22,391.63
2016,5,17,16,0,822.0,94.0,4.5,20.0,585.0,446.99,346.56
2016,5,17,16,15,800.5,91.0,4.5,19.5,535.0,391.54,299.74
2016,5,17,16,30,779.0,88.0,4.5,19.0,485.0,337.58,252.9
2016,5,17,16,45,748.0,84.5,4.55,18.5,432.5,282.24,204.41
2016,5,17,17,0,717.0,81.0,4.6,18.0,380.0,229.92,158.3
2016,5,17,17,15,677.0,75.5,4.5,17.5,328.0,174.52,111.17
2016,5,17,17,30,637.0,70.0,4.4,17.0,276.0,126.23,72.99
2016,5,17,17,45,576.0,64.0,4.35,16.5,225.0,80.83,43.73
2016,5,17,18,0,515.0,58.0,4.3,16.0,174.0,42.39,31.94
2016,5,17,18,15,428.5,48.5,4.1,15.5,128.5,35.24,25.38
2016,5,17,18,30,342.0,39.0,3.9,15.0,83.0,29.61,19.91
2016,5,17,18,45,209.5,26.0,3.75,15.0,49.0,20.11,9.63
2016,5,17,19,0,77.0,13.0,3.6,15.0,15.0,12.78,0.0
2016,5,17,19,15,38.5,6.5,3.4,14.5,7.5,6.39,0.0
2016,5,17,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,18,5,15,102.0,15.0,2.1,12.0,24.0,31.87,0.0
2016,5,18,5,30,204.0,30.0,2.1,12.0,48.0,78.38,46.86
2016,5,18,5,45,304.5,42.0,2.15,12.5,88.5,127.14,89.77
2016,5,18,6,0,405.0,54.0,2.2,13.0,129.0,188.5,142.32
2016,5,18,6,15,473.0,62.5,2.0,13.0,176.5,244.33,191.82
2016,5,18,6,30,541.0,71.0,1.8,13.0,224.0,306.97,246.36
2016,5,18,6,45,590.0,77.5,1.65,13.5,275.0,365.22,295.76
2016,5,18,7,0,639.0,84.0,1.5,14.0,326.0,427.65,346.67
2016,5,18,7,15,673.5,89.0,1.4,14.5,377.0,484.17,391.18
2016,5,18,7,30,708.0,94.0,1.3,15.0,428.0,542.77,435.5
2016,5,18,7,45,735.5,97.5,1.2,15.5,478.5,595.38,473.6
2016,5,18,8,0,763.0,101.0,1.1,16.0,529.0,650.31,511.83
2016,5,18,8,15,782.0,104.5,1.15,16.0,576.5,699.42,545.53
2016,5,18,8,30,801.0,108.0,1.2,16.0,624.0,748.0,578.25
2016,5,18,8,45,815.0,111.0,1.25,16.5,667.0,791.16,605.65
2016,5,18,9,0,829.0,114.0,1.3,17.0,710.0,832.89,631.72
2016,5,18,9,15,840.5,116.5,1.4,17.0,748.5,865.43,653.15
2016,5,18,9,30,852.0,119.0,1.5,17.0,787.0,900.56,676.36
2016,5,18,9,45,863.5,119.0,1.6,17.5,821.0,930.82,694.94
2016,5,18,10,0,875.0,119.0,1.7,18.0,855.0,958.7,711.9
2016,5,18,10,15,725.0,216.5,1.8,18.0,840.0,940.4,699.85
2016,5,18,10,30,575.0,314.0,1.9,18.0,825.0,901.84,671.32
2016,5,18,10,45,733.5,220.5,2.05,18.0,886.5,967.87,720.13
2016,5,18,11,0,892.0,127.0,2.2,18.0,948.0,1022.08,756.16
2016,5,18,11,15,895.0,127.5,2.3,18.0,961.5,1027.28,759.66
2016,5,18,11,30,898.0,128.0,2.4,18.0,975.0,1029.24,761.67
2016,5,18,11,45,898.0,129.0,2.5,18.0,980.0,1025.46,760.04
2016,5,18,12,0,898.0,130.0,2.6,18.0,985.0,1018.47,756.41
2016,5,18,12,15,898.0,130.0,2.6,17.5,983.5,1007.3,750.54
2016,5,18,12,30,898.0,130.0,2.6,17.0,982.0,993.03,742.7
2016,5,18,12,45,898.5,128.0,2.65,17.0,973.0,974.21,730.98
2016,5,18,13,0,899.0,126.0,2.7,17.0,964.0,952.4,717.29
2016,5,18,13,15,895.5,125.0,2.8,17.0,947.0,925.06,700.25
2016,5,18,13,30,892.0,124.0,2.9,17.0,930.0,895.11,681.29
2016,5,18,13,45,887.5,122.0,3.0,17.0,906.5,860.86,659.17
2016,5,18,14,0,883.0,120.0,3.1,17.0,883.0,824.34,635.23
2016,5,18,14,15,875.5,118.5,3.25,16.5,852.0,783.89,609.6
2016,5,18,14,30,868.0,117.0,3.4,16.0,821.0,741.73,582.21
2016,5,18,14,45,855.0,116.5,3.6,16.0,784.0,695.25,549.66
2016,5,18,15,0,842.0,116.0,3.8,16.0,747.0,647.92,514.13
2016,5,18,15,15,828.5,113.5,3.95,15.5,705.5,596.34,475.18
2016,5,18,15,30,815.0,111.0,4.1,15.0,664.0,545.59,435.53
2016,5,18,15,45,791.5,110.5,4.25,15.0,616.5,491.77,391.48
2016,5,18,16,0,768.0,110.0,4.4,15.0,569.0,439.18,347.19
2016,5,18,16,15,745.0,106.0,4.45,14.5,520.5,385.03,300.95
2016,5,18,16,30,722.0,102.0,4.5,14.0,472.0,329.93,252.82
2016,5,18,16,45,693.5,96.5,4.6,14.0,421.5,276.3,204.8
2016,5,18,17,0,665.0,91.0,4.7,14.0,371.0,225.43,159.09
2016,5,18,17,15,624.0,85.0,4.75,14.0,320.0,174.95,115.4
2016,5,18,17,30,583.0,79.0,4.8,14.0,269.0,129.0,78.48
2016,5,18,17,45,526.0,71.0,4.85,14.0,219.5,85.01,49.07
2016,5,18,18,0,469.0,63.0,4.9,14.0,170.0,47.57,36.83
2016,5,18,18,15,383.5,53.0,4.9,13.5,126.0,39.22,29.13
2016,5,18,18,30,298.0,43.0,4.9,13.0,82.0,32.66,22.77
2016,5,18,18,45,173.5,28.5,4.9,13.0,49.0,22.03,11.52
2016,5,18,19,0,49.0,14.0,4.9,13.0,16.0,13.76,0.0
2016,5,18,19,15,24.5,7.0,4.9,13.0,8.0,6.88,0.0
2016,5,18,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,6.75,11.5,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,6.85,11.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,5,19,5,15,72.5,18.0,6.45,11.0,24.5,30.0,0.0
2016,5,19,5,30,145.0,36.0,6.7,11.0,49.0,71.12,44.14
2016,5,19,5,45,247.5,50.0,6.95,11.0,89.5,122.24,88.49
2016,5,19,6,0,350.0,64.0,7.2,11.0,130.0,181.88,140.2
2016,5,19,6,15,421.5,74.5,7.25,11.0,177.5,237.62,190.51
2016,5,19,6,30,493.0,85.0,7.3,11.0,225.0,302.45,248.56
2016,5,19,6,45,558.0,82.0,7.4,11.5,271.0,355.79,296.27
2016,5,19,7,0,623.0,79.0,7.5,12.0,317.0,414.4,347.57
2016,5,19,7,15,542.5,115.0,7.3,12.0,343.0,439.22,368.85
2016,5,19,7,30,462.0,151.0,7.1,12.0,369.0,452.19,378.94
2016,5,19,7,45,512.0,154.0,6.95,12.5,421.0,509.22,425.37
2016,5,19,8,0,562.0,157.0,6.8,13.0,473.0,572.75,475.8
2016,5,19,8,15,574.5,169.5,6.85,13.0,517.0,618.58,511.75
2016,5,19,8,30,587.0,182.0,6.9,13.0,561.0,663.83,546.74
2016,5,19,8,45,710.5,155.5,6.95,13.0,645.0,757.14,620.37
2016,5,19,9,0,834.0,129.0,7.0,13.0,729.0,853.67,692.68
2016,5,19,9,15,847.5,131.5,6.9,13.0,770.0,892.88,720.01
2016,5,19,9,30,861.0,134.0,6.8,13.0,811.0,930.15,745.86
2016,5,19,9,45,871.5,136.0,6.75,13.5,846.0,961.92,766.25
2016,5,19,10,0,882.0,138.0,6.7,14.0,881.0,985.5,780.5
2016,5,19,10,15,889.0,139.5,6.65,14.0,909.0,1008.05,795.49
2016,5,19,10,30,896.0,141.0,6.6,14.0,937.0,1027.66,808.39
2016,5,19,10,45,902.5,141.0,6.6,14.0,958.0,1042.19,817.99
2016,5,19,11,0,909.0,141.0,6.6,14.0,979.0,1053.58,825.45
2016,5,19,11,15,911.0,141.5,6.65,14.0,992.0,1057.75,828.18
2016,5,19,11,30,913.0,142.0,6.7,14.0,1005.0,1058.62,828.71
2016,5,19,11,45,913.5,142.5,6.75,14.5,1010.0,1054.7,824.36
2016,5,19,12,0,914.0,143.0,6.8,15.0,1015.0,1047.5,817.83
2016,5,19,12,15,913.5,143.0,6.85,15.0,1012.5,1035.61,809.63
2016,5,19,12,30,913.0,143.0,6.9,15.0,1010.0,1020.58,799.28
2016,5,19,12,45,690.0,264.0,7.0,15.0,916.0,919.98,726.73
2016,5,19,13,0,467.0,385.0,7.1,15.0,822.0,816.11,643.12
2016,5,19,13,15,491.5,369.0,7.3,14.5,821.0,807.53,639.99
2016,5,19,13,30,516.0,353.0,7.5,14.0,820.0,796.27,634.36
2016,5,19,13,45,527.0,335.5,7.75,14.0,801.5,769.47,615.56
2016,5,19,14,0,538.0,318.0,8.0,14.0,783.0,740.64,594.93
2016,5,19,14,15,713.5,221.0,8.1,14.0,815.0,759.7,614.95
2016,5,19,14,30,889.0,124.0,8.2,14.0,847.0,764.29,621.58
2016,5,19,14,45,723.5,184.0,8.3,14.0,754.5,669.11,545.18
2016,5,19,15,0,558.0,244.0,8.4,14.0,662.0,585.84,476.21
2016,5,19,15,15,590.5,214.5,8.45,13.5,635.5,549.76,448.51
2016,5,19,15,30,623.0,185.0,8.5,13.0,609.0,509.52,416.34
2016,5,19,15,45,579.0,183.0,8.55,13.0,555.5,453.11,368.76
2016,5,19,16,0,535.0,181.0,8.6,13.0,502.0,400.09,323.4
2016,5,19,16,15,585.0,149.0,8.7,12.5,472.5,360.56,288.4
2016,5,19,16,30,635.0,117.0,8.8,12.0,443.0,315.27,246.82
2016,5,19,16,45,520.0,128.5,8.9,12.0,377.0,257.58,197.22
2016,5,19,17,0,405.0,140.0,9.0,12.0,311.0,210.87,158.49
2016,5,19,17,15,362.0,130.5,8.95,12.0,268.5,170.72,124.4
2016,5,19,17,30,319.0,121.0,8.9,12.0,226.0,138.87,99.17
2016,5,19,17,45,283.0,103.5,8.85,12.0,184.5,102.1,72.17
2016,5,19,18,0,247.0,86.0,8.8,12.0,143.0,69.5,56.76
2016,5,19,18,15,196.5,68.0,8.8,11.5,106.0,54.13,42.65
2016,5,19,18,30,146.0,50.0,8.8,11.0,69.0,40.56,29.91
2016,5,19,18,45,73.0,32.0,8.8,11.0,41.5,26.5,15.44
2016,5,19,19,0,0.0,14.0,8.8,11.0,14.0,13.52,0.0
2016,5,19,19,15,0.0,7.0,8.85,11.0,7.0,6.88,0.0
2016,5,19,19,30,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,8.95,11.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,9.45,11.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,9.55,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,9.55,11.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,9.45,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,9.35,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,9.25,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,9.15,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,8.95,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,8.45,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,5,20,5,15,90.5,17.5,7.7,11.0,26.0,33.43,0.0
2016,5,20,5,30,181.0,35.0,7.7,11.0,52.0,79.87,50.05
2016,5,20,5,45,284.5,48.0,7.7,11.0,93.0,129.4,93.41
2016,5,20,6,0,388.0,61.0,7.7,11.0,134.0,190.36,146.6
2016,5,20,6,15,459.5,70.0,7.65,11.0,182.5,248.15,198.98
2016,5,20,6,30,531.0,79.0,7.6,11.0,231.0,312.23,256.68
2016,5,20,6,45,581.5,86.0,7.6,11.5,283.0,371.33,309.22
2016,5,20,7,0,632.0,93.0,7.6,12.0,335.0,434.74,364.15
2016,5,20,7,15,442.0,142.0,7.55,12.0,323.0,409.42,343.27
2016,5,20,7,30,252.0,191.0,7.5,12.0,311.0,361.37,301.43
2016,5,20,7,45,503.5,152.5,7.5,12.0,425.5,502.25,421.3
2016,5,20,8,0,755.0,114.0,7.5,12.0,540.0,661.44,553.19
2016,5,20,8,15,775.5,117.5,7.45,12.0,588.0,709.37,589.8
2016,5,20,8,30,796.0,121.0,7.4,12.0,636.0,758.85,626.73
2016,5,20,8,45,809.0,125.5,7.4,12.0,679.5,802.6,658.94
2016,5,20,9,0,822.0,130.0,7.4,12.0,723.0,844.86,689.76
2016,5,20,9,15,834.5,132.5,7.35,12.0,762.5,882.83,716.89
2016,5,20,9,30,847.0,135.0,7.3,12.0,802.0,918.83,742.37
2016,5,20,9,45,860.0,135.0,7.3,12.5,836.5,950.43,763.21
2016,5,20,10,0,873.0,135.0,7.3,13.0,871.0,974.09,778.05
2016,5,20,10,15,879.5,136.5,7.25,13.0,898.5,996.01,792.86
2016,5,20,10,30,886.0,138.0,7.2,13.0,926.0,1015.03,805.58
2016,5,20,10,45,888.5,140.5,7.2,13.0,946.0,1028.09,814.27
2016,5,20,11,0,891.0,143.0,7.2,13.0,966.0,1037.96,820.77
2016,5,20,11,15,894.0,143.5,7.15,13.0,979.5,1043.08,823.67
2016,5,20,11,30,897.0,144.0,7.1,13.0,993.0,1044.95,824.36
2016,5,20,11,45,898.5,144.5,7.1,13.0,998.5,1042.1,822.03
2016,5,20,12,0,900.0,145.0,7.1,13.0,1004.0,1036.02,817.51
2016,5,20,12,15,899.5,144.5,7.1,13.0,1001.5,1023.81,808.67
2016,5,20,12,30,899.0,144.0,7.1,13.0,999.0,1008.52,797.71
2016,5,20,12,45,896.5,143.5,7.1,13.0,989.0,988.33,783.26
2016,5,20,13,0,894.0,143.0,7.1,13.0,979.0,965.27,766.78
2016,5,20,13,15,889.5,142.0,7.1,13.0,961.5,937.17,746.61
2016,5,20,13,30,885.0,141.0,7.1,13.0,944.0,906.53,724.55
2016,5,20,13,45,876.5,141.0,7.1,13.0,918.5,871.09,698.86
2016,5,20,14,0,868.0,141.0,7.1,13.0,893.0,833.64,671.57
2016,5,20,14,15,859.5,139.5,7.05,13.0,862.0,793.65,642.04
2016,5,20,14,30,851.0,138.0,7.0,13.0,831.0,750.88,610.24
2016,5,20,14,45,837.5,136.5,7.0,13.0,793.0,703.34,573.43
2016,5,20,15,0,824.0,135.0,7.0,13.0,755.0,655.09,534.74
2016,5,20,15,15,809.5,132.0,6.95,12.5,712.5,604.36,494.19
2016,5,20,15,30,795.0,129.0,6.9,12.0,670.0,553.51,452.53
2016,5,20,15,45,775.0,126.0,6.85,12.0,623.5,500.06,406.94
2016,5,20,16,0,755.0,123.0,6.8,12.0,577.0,445.12,359.21
2016,5,20,16,15,730.5,118.5,6.7,12.0,527.5,390.33,310.63
2016,5,20,16,30,706.0,114.0,6.6,12.0,478.0,337.43,262.81
2016,5,20,16,45,680.5,106.5,6.55,12.0,427.5,283.67,213.91
2016,5,20,17,0,655.0,99.0,6.5,12.0,377.0,232.39,167.18
2016,5,20,17,15,612.0,93.0,6.4,11.5,325.5,182.07,123.37
2016,5,20,17,30,569.0,87.0,6.3,11.0,274.0,136.53,86.37
2016,5,20,17,45,509.0,78.5,6.2,11.0,224.5,92.59,56.16
2016,5,20,18,0,449.0,70.0,6.1,11.0,175.0,55.57,39.04
2016,5,20,18,15,362.0,59.0,5.95,11.0,130.0,43.77,33.54
2016,5,20,18,30,275.0,48.0,5.8,11.0,85.0,36.59,26.5
2016,5,20,18,45,160.0,32.5,5.7,11.0,52.0,25.23,14.71
2016,5,20,19,0,45.0,17.0,5.6,11.0,19.0,14.4,0.0
2016,5,20,19,15,22.5,8.5,5.5,11.0,9.5,8.36,0.0
2016,5,20,19,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,5,15,42.5,17.0,3.3,12.0,21.0,24.82,0.0
2016,5,21,5,30,85.0,34.0,3.4,12.0,42.0,56.85,35.83
2016,5,21,5,45,133.0,52.5,3.55,12.0,74.0,93.36,68.06
2016,5,21,6,0,181.0,71.0,3.7,12.0,106.0,134.92,104.28
2016,5,21,6,15,217.5,90.0,3.75,12.0,144.0,177.98,142.36
2016,5,21,6,30,254.0,109.0,3.8,12.0,182.0,224.74,183.33
2016,5,21,6,45,291.5,122.0,3.85,12.0,221.5,268.86,221.67
2016,5,21,7,0,329.0,135.0,3.9,12.0,261.0,316.51,262.36
2016,5,21,7,15,352.0,152.5,3.95,12.0,305.0,364.2,302.17
2016,5,21,7,30,375.0,170.0,4.0,12.0,349.0,419.9,347.47
2016,5,21,7,45,373.0,192.5,4.1,12.5,387.0,453.19,373.22
2016,5,21,8,0,371.0,215.0,4.2,13.0,425.0,491.85,402.53
2016,5,21,8,15,549.0,178.5,4.3,13.0,519.0,606.54,495.28
2016,5,21,8,30,727.0,142.0,4.4,13.0,613.0,730.47,591.87
2016,5,21,8,45,740.5,147.5,4.5,13.0,655.5,773.31,622.29
2016,5,21,9,0,754.0,153.0,4.6,13.0,698.0,814.88,652.02
2016,5,21,9,15,532.0,254.0,4.6,13.0,649.0,746.83,596.27
2016,5,21,9,30,310.0,355.0,4.6,13.0,600.0,659.2,523.02
2016,5,21,9,45,346.5,359.0,4.6,13.0,643.5,703.66,556.89
2016,5,21,10,0,383.0,363.0,4.6,13.0,687.0,748.48,590.04
2016,5,21,10,15,366.0,384.5,4.55,13.0,702.0,760.08,596.49
2016,5,21,10,30,349.0,406.0,4.5,13.0,717.0,769.6,601.61
2016,5,21,10,45,420.0,389.0,4.45,13.0,772.0,830.32,646.9
2016,5,21,11,0,491.0,372.0,4.4,13.0,827.0,884.64,686.76
2016,5,21,11,15,491.0,380.5,4.35,13.0,840.0,892.74,691.18
2016,5,21,11,30,491.0,389.0,4.3,13.0,853.0,898.74,694.46
2016,5,21,11,45,497.0,390.5,4.3,13.0,862.5,901.58,696.32
2016,5,21,12,0,503.0,392.0,4.3,13.0,872.0,902.32,696.77
2016,5,21,12,15,441.5,407.0,4.3,13.0,828.0,848.55,656.77
2016,5,21,12,30,380.0,422.0,4.3,13.0,784.0,791.33,614.32
2016,5,21,12,45,395.0,410.0,4.3,13.0,783.0,783.66,609.84
2016,5,21,13,0,410.0,398.0,4.3,13.0,782.0,776.63,605.45
2016,5,21,13,15,451.5,378.5,4.3,13.0,794.5,781.33,610.39
2016,5,21,13,30,493.0,359.0,4.3,13.0,807.0,782.6,612.7
2016,5,21,13,45,350.5,392.0,4.35,13.0,706.0,675.6,530.82
2016,5,21,14,0,208.0,425.0,4.4,13.0,605.0,577.4,454.3
2016,5,21,14,15,187.0,410.0,4.35,13.0,568.0,536.79,423.78
2016,5,21,14,30,166.0,395.0,4.3,13.0,531.0,497.42,393.71
2016,5,21,14,45,148.0,375.5,4.3,13.0,492.5,457.37,363.13
2016,5,21,15,0,130.0,356.0,4.3,13.0,454.0,418.72,333.35
2016,5,21,15,15,131.0,335.0,4.25,13.0,429.0,391.5,312.52
2016,5,21,15,30,132.0,314.0,4.2,13.0,404.0,364.14,291.29
2016,5,21,15,45,445.5,214.0,4.2,13.0,488.0,416.46,334.66
2016,5,21,16,0,759.0,114.0,4.2,13.0,572.0,441.88,352.12
2016,5,21,16,15,619.5,139.5,4.15,13.0,492.5,366.94,289.33
2016,5,21,16,30,480.0,165.0,4.1,13.0,413.0,307.83,240.19
2016,5,21,16,45,572.0,128.5,4.1,13.0,394.5,273.73,206.82
2016,5,21,17,0,664.0,92.0,4.1,13.0,376.0,229.29,163.07
2016,5,21,17,15,624.0,86.5,4.1,13.0,325.0,179.43,119.65
2016,5,21,17,30,584.0,81.0,4.1,13.0,274.0,133.97,82.68
2016,5,21,17,45,525.0,73.5,4.1,13.0,225.0,90.05,52.68
2016,5,21,18,0,466.0,66.0,4.1,13.0,176.0,52.9,35.69
2016,5,21,18,15,384.0,55.5,3.9,12.5,131.5,41.05,30.95
2016,5,21,18,30,302.0,45.0,3.7,12.0,87.0,34.07,24.25
2016,5,21,18,45,185.0,31.0,3.55,12.0,53.5,23.93,13.81
2016,5,21,19,0,68.0,17.0,3.4,12.0,20.0,14.42,0.0
2016,5,21,19,15,34.0,8.5,3.35,12.0,10.0,8.36,0.0
2016,5,21,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,5,15,101.0,17.5,2.5,11.0,27.0,35.31,0.0
2016,5,22,5,30,202.0,35.0,2.6,11.0,54.0,84.12,53.35
2016,5,22,5,45,295.5,48.0,2.75,11.5,95.0,132.51,95.44
2016,5,22,6,0,389.0,61.0,2.9,12.0,136.0,191.19,146.12
2016,5,22,6,15,456.0,70.5,2.85,12.0,183.5,248.1,196.76
2016,5,22,6,30,523.0,80.0,2.8,12.0,231.0,310.71,251.74
2016,5,22,6,45,565.0,88.5,2.8,12.5,281.0,367.06,300.31
2016,5,22,7,0,607.0,97.0,2.8,13.0,331.0,426.9,350.26
2016,5,22,7,15,372.5,149.0,2.75,13.0,299.0,378.16,310.63
2016,5,22,7,30,138.0,201.0,2.7,13.0,267.0,296.82,242.24
2016,5,22,7,45,110.5,221.5,2.7,13.0,278.0,306.36,249.18
2016,5,22,8,0,83.0,242.0,2.7,13.0,289.0,306.67,248.13
2016,5,22,8,15,47.0,227.0,2.7,13.0,254.0,266.2,214.37
2016,5,22,8,30,11.0,212.0,2.7,13.0,219.0,217.8,174.0
2016,5,22,8,45,116.5,273.0,2.7,13.0,357.0,380.83,306.13
2016,5,22,9,0,222.0,334.0,2.7,13.0,495.0,538.52,428.04
2016,5,22,9,15,523.0,236.0,2.75,13.0,642.0,719.89,570.43
2016,5,22,9,30,824.0,138.0,2.8,13.0,789.0,901.65,701.64
2016,5,22,9,45,848.5,131.0,2.85,13.5,826.0,930.49,717.95
2016,5,22,10,0,873.0,124.0,2.9,14.0,863.0,962.99,738.11
2016,5,22,10,15,879.5,125.0,2.95,14.0,889.5,984.45,751.96
2016,5,22,10,30,886.0,126.0,3.0,14.0,916.0,1003.02,764.0
2016,5,22,10,45,888.5,128.0,3.1,14.0,935.5,1015.66,772.55
2016,5,22,11,0,891.0,130.0,3.2,14.0,955.0,1025.13,779.12
2016,5,22,11,15,893.5,131.0,3.25,14.0,967.5,1030.36,782.52
2016,5,22,11,30,896.0,132.0,3.3,14.0,980.0,1032.37,783.9
