Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,11,45,894.5,133.5,3.35,14.5,984.5,1027.66,779.41
2016,5,22,12,0,893.0,135.0,3.4,15.0,989.0,1019.78,772.95
2016,5,22,12,15,892.5,135.0,3.5,15.0,987.0,1008.27,765.98
2016,5,22,12,30,892.0,135.0,3.6,15.0,985.0,993.7,756.99
2016,5,22,12,45,658.0,264.0,3.75,15.0,888.0,890.63,686.24
2016,5,22,13,0,424.0,393.0,3.9,15.0,791.0,784.78,604.7
2016,5,22,13,15,651.0,263.0,4.0,14.5,861.0,847.75,659.99
2016,5,22,13,30,878.0,133.0,4.1,14.0,931.0,893.85,695.89
2016,5,22,13,45,678.5,234.0,4.2,14.0,841.0,799.41,627.83
2016,5,22,14,0,479.0,335.0,4.3,14.0,751.0,710.49,558.07
2016,5,22,14,15,436.0,338.5,4.35,14.0,707.5,660.28,520.76
2016,5,22,14,30,393.0,342.0,4.4,14.0,664.0,612.31,484.4
2016,5,22,14,45,446.0,303.0,4.45,14.0,652.5,592.75,471.44
2016,5,22,15,0,499.0,264.0,4.5,14.0,641.0,568.21,453.93
2016,5,22,15,15,457.0,265.0,4.55,14.0,595.5,518.64,414.84
2016,5,22,15,30,415.0,266.0,4.6,14.0,550.0,472.1,377.69
2016,5,22,15,45,464.0,228.0,4.65,14.0,525.5,438.85,351.2
2016,5,22,16,0,513.0,190.0,4.7,14.0,501.0,400.44,319.27
2016,5,22,16,15,613.5,147.5,4.7,13.5,488.5,372.74,294.29
2016,5,22,16,30,714.0,105.0,4.7,13.0,476.0,334.07,258.0
2016,5,22,16,45,663.5,100.0,4.75,13.0,417.0,275.05,206.02
2016,5,22,17,0,613.0,95.0,4.8,13.0,358.0,221.17,158.58
2016,5,22,17,15,558.5,94.0,4.8,12.5,310.0,175.52,119.59
2016,5,22,17,30,504.0,93.0,4.8,12.0,262.0,135.97,88.24
2016,5,22,17,45,462.5,81.5,4.8,12.0,216.0,94.15,58.4
2016,5,22,18,0,421.0,70.0,4.8,12.0,170.0,56.78,38.95
2016,5,22,18,15,373.0,57.0,4.65,12.0,129.5,42.03,31.9
2016,5,22,18,30,325.0,44.0,4.5,12.0,89.0,33.6,23.87
2016,5,22,18,45,214.5,30.5,4.35,12.0,55.0,23.47,13.61
2016,5,22,19,0,104.0,17.0,4.2,12.0,21.0,13.26,0.0
2016,5,22,19,15,52.0,8.5,4.1,11.5,10.5,8.36,0.0
2016,5,22,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,23,5,15,27.0,16.5,3.2,12.0,19.0,21.1,0.0
2016,5,23,5,30,54.0,33.0,3.3,12.0,38.0,46.88,29.57
2016,5,23,5,45,88.5,52.5,3.45,12.0,67.0,79.24,57.92
2016,5,23,6,0,123.0,72.0,3.6,12.0,96.0,115.08,89.13
2016,5,23,6,15,148.0,92.5,3.6,12.0,130.0,152.17,121.82
2016,5,23,6,30,173.0,113.0,3.6,12.0,164.0,191.74,156.37
2016,5,23,6,45,196.5,131.5,3.6,12.5,199.5,235.45,193.52
2016,5,23,7,0,220.0,150.0,3.6,13.0,235.0,277.12,228.27
2016,5,23,7,15,168.0,176.0,3.6,13.0,246.0,280.9,231.0
2016,5,23,7,30,116.0,202.0,3.6,13.0,257.0,284.44,232.78
2016,5,23,7,45,146.0,225.5,3.65,13.0,303.0,333.95,272.86
2016,5,23,8,0,176.0,249.0,3.7,13.0,349.0,385.76,314.07
2016,5,23,8,15,463.0,188.5,3.7,13.0,482.0,553.9,452.01
2016,5,23,8,30,750.0,128.0,3.7,13.0,615.0,731.24,589.8
2016,5,23,8,45,533.5,222.0,3.7,13.5,580.0,681.26,545.23
2016,5,23,9,0,317.0,316.0,3.7,14.0,545.0,607.47,481.96
2016,5,23,9,15,563.5,227.0,3.7,14.0,662.0,748.67,593.92
2016,5,23,9,30,810.0,138.0,3.7,14.0,779.0,889.14,695.69
2016,5,23,9,45,830.0,133.5,3.75,14.0,814.0,921.53,716.65
2016,5,23,10,0,850.0,129.0,3.8,14.0,849.0,946.58,733.24
2016,5,23,10,15,856.5,130.5,3.75,14.0,876.0,968.14,746.82
2016,5,23,10,30,863.0,132.0,3.7,14.0,903.0,986.89,758.47
2016,5,23,10,45,872.0,130.0,3.7,14.0,924.0,1001.58,767.73
2016,5,23,11,0,881.0,128.0,3.7,14.0,945.0,1013.31,775.08
2016,5,23,11,15,884.0,129.0,3.65,14.0,958.0,1019.05,778.06
2016,5,23,11,30,887.0,130.0,3.6,14.0,971.0,1021.59,779.03
2016,5,23,11,45,891.0,128.0,3.55,14.0,977.0,1018.91,776.56
2016,5,23,12,0,895.0,126.0,3.5,14.0,983.0,1013.05,772.08
2016,5,23,12,15,895.0,126.0,3.45,14.0,981.5,1002.09,764.27
2016,5,23,12,30,895.0,126.0,3.4,14.0,980.0,988.06,754.49
2016,5,23,12,45,618.5,281.0,3.4,14.0,868.5,870.31,671.3
2016,5,23,13,0,342.0,436.0,3.4,14.0,757.0,749.27,576.53
2016,5,23,13,15,424.0,397.0,3.4,14.0,787.5,774.85,598.56
2016,5,23,13,30,506.0,358.0,3.4,14.0,818.0,793.38,614.35
2016,5,23,13,45,669.0,252.5,3.45,14.5,844.0,809.65,630.62
2016,5,23,14,0,832.0,147.0,3.5,15.0,870.0,813.63,634.74
2016,5,23,14,15,823.5,145.0,3.55,15.0,840.0,773.38,606.76
2016,5,23,14,30,815.0,143.0,3.6,15.0,810.0,731.67,577.72
2016,5,23,14,45,813.0,135.5,3.7,15.0,776.0,687.9,545.87
2016,5,23,15,0,811.0,128.0,3.8,15.0,742.0,642.54,511.66
2016,5,23,15,15,502.0,221.5,3.9,14.5,594.5,505.86,403.65
2016,5,23,15,30,193.0,315.0,4.0,14.0,447.0,398.72,317.19
2016,5,23,15,45,178.0,293.0,4.1,14.0,408.5,359.38,286.64
2016,5,23,16,0,163.0,271.0,4.2,14.0,370.0,321.49,256.63
2016,5,23,16,15,98.0,235.0,4.3,14.0,293.5,255.95,204.5
2016,5,23,16,30,33.0,199.0,4.4,14.0,217.0,195.1,156.17
2016,5,23,16,45,16.5,161.0,4.5,14.0,170.0,156.53,125.22
2016,5,23,17,0,0.0,123.0,4.6,14.0,123.0,116.72,92.99
2016,5,23,17,15,0.0,106.5,4.6,13.5,106.5,101.04,80.3
2016,5,23,17,30,0.0,90.0,4.6,13.0,90.0,85.46,67.44
2016,5,23,17,45,236.5,77.5,4.7,13.0,134.0,76.14,50.9
2016,5,23,18,0,473.0,65.0,4.8,13.0,178.0,53.82,35.13
2016,5,23,18,15,393.5,55.0,4.75,12.5,134.0,40.25,30.27
2016,5,23,18,30,314.0,45.0,4.7,12.0,90.0,33.93,24.19
2016,5,23,18,45,202.0,31.5,4.7,12.0,56.0,24.23,14.39
2016,5,23,19,0,90.0,18.0,4.7,12.0,22.0,14.05,0.0
2016,5,23,19,15,45.0,9.0,4.65,12.0,11.0,8.85,0.0
2016,5,23,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,12.5,3.7,12.0,12.5,12.06,0.0
2016,5,24,5,30,0.0,25.0,3.8,12.0,25.0,24.14,13.63
2016,5,24,5,45,0.0,43.5,3.9,12.0,43.5,42.76,30.3
2016,5,24,6,0,0.0,62.0,4.0,12.0,62.0,61.31,46.62
2016,5,24,6,15,6.0,82.0,4.0,12.0,83.5,83.52,65.84
2016,5,24,6,30,12.0,102.0,4.0,12.0,105.0,106.3,85.39
2016,5,24,6,45,18.0,121.5,4.0,12.0,127.5,129.13,104.74
2016,5,24,7,0,24.0,141.0,4.0,12.0,150.0,152.52,124.32
2016,5,24,7,15,27.5,161.0,4.0,12.0,173.0,180.04,147.03
2016,5,24,7,30,31.0,181.0,4.0,12.0,196.0,203.93,166.42
2016,5,24,7,45,19.5,182.5,4.0,12.5,192.5,193.48,156.77
2016,5,24,8,0,8.0,184.0,4.0,13.0,189.0,187.17,150.53
2016,5,24,8,15,42.5,234.5,4.0,13.0,262.0,270.76,218.84
2016,5,24,8,30,77.0,285.0,4.0,13.0,335.0,352.34,283.94
2016,5,24,8,45,59.5,292.0,4.0,13.0,333.0,347.2,278.39
2016,5,24,9,0,42.0,299.0,4.0,13.0,331.0,340.78,272.09
2016,5,24,9,15,53.5,326.5,4.0,13.0,368.5,380.37,302.84
2016,5,24,9,30,65.0,354.0,4.0,13.0,406.0,420.36,333.43
2016,5,24,9,45,69.5,373.5,4.0,13.5,431.0,445.66,351.59
2016,5,24,10,0,74.0,393.0,4.0,14.0,456.0,470.83,369.54
2016,5,24,10,15,104.5,417.5,4.0,14.0,509.5,526.19,411.75
2016,5,24,10,30,135.0,442.0,4.0,14.0,563.0,589.89,459.36
2016,5,24,10,45,176.5,452.0,4.0,14.0,613.5,641.22,497.89
2016,5,24,11,0,218.0,462.0,4.0,14.0,664.0,692.44,535.94
2016,5,24,11,15,335.0,429.0,4.0,14.0,745.0,780.93,603.36
2016,5,24,11,30,452.0,396.0,4.0,14.0,826.0,866.98,667.44
2016,5,24,11,45,297.5,440.0,4.05,14.5,723.5,748.71,576.51
2016,5,24,12,0,143.0,484.0,4.1,15.0,621.0,630.64,485.0
2016,5,24,12,15,170.5,483.0,4.1,15.0,646.5,652.33,502.39
2016,5,24,12,30,198.0,482.0,4.1,15.0,672.0,672.58,517.96
2016,5,24,12,45,139.5,466.5,4.15,15.0,599.5,595.77,460.1
2016,5,24,13,0,81.0,451.0,4.2,15.0,527.0,517.82,401.06
2016,5,24,13,15,190.0,441.5,4.25,15.0,616.0,604.72,470.1
2016,5,24,13,30,299.0,432.0,4.3,15.0,705.0,683.83,531.35
2016,5,24,13,45,172.5,404.0,4.35,15.0,560.5,537.57,420.01
2016,5,24,14,0,46.0,376.0,4.4,15.0,416.0,400.07,312.91
2016,5,24,14,15,188.5,371.5,4.45,14.5,527.0,501.98,396.54
2016,5,24,14,30,331.0,367.0,4.5,14.0,638.0,591.22,467.97
2016,5,24,14,45,165.5,258.0,4.55,14.0,394.0,360.34,288.27
2016,5,24,15,0,0.0,149.0,4.6,14.0,150.0,143.8,112.61
2016,5,24,15,15,26.5,219.5,4.65,14.0,238.5,224.86,179.17
2016,5,24,15,30,53.0,290.0,4.7,14.0,327.0,301.54,240.82
2016,5,24,15,45,30.0,240.5,4.8,14.0,261.5,240.93,192.48
2016,5,24,16,0,7.0,191.0,4.9,14.0,196.0,185.08,147.72
2016,5,24,16,15,3.5,171.0,4.9,13.5,173.5,164.18,131.36
2016,5,24,16,30,0.0,151.0,4.9,13.0,151.0,143.73,115.17
2016,5,24,16,45,0.0,118.5,4.95,13.0,118.5,113.32,90.22
2016,5,24,17,0,0.0,86.0,5.0,13.0,86.0,82.92,64.94
2016,5,24,17,15,0.0,74.5,5.0,12.5,74.5,71.99,56.0
2016,5,24,17,30,0.0,63.0,5.0,12.0,63.0,60.89,46.75
2016,5,24,17,45,249.0,63.5,5.0,12.0,123.5,66.31,42.14
2016,5,24,18,0,498.0,64.0,5.0,12.0,184.0,54.22,34.66
2016,5,24,18,15,418.0,54.5,4.9,12.0,139.0,39.64,29.82
2016,5,24,18,30,338.0,45.0,4.8,12.0,94.0,34.25,24.5
2016,5,24,18,45,221.5,32.0,4.75,12.0,59.0,24.59,14.82
2016,5,24,19,0,105.0,19.0,4.7,12.0,24.0,14.84,0.0
2016,5,24,19,15,52.5,9.5,4.6,12.0,12.0,9.34,0.0
2016,5,24,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,5,15,119.5,17.0,3.1,12.0,29.0,37.94,1.31
2016,5,25,5,30,239.0,34.0,3.2,12.0,58.0,90.53,57.67
2016,5,25,5,45,330.5,45.0,3.3,12.0,98.5,139.56,100.36
2016,5,25,6,0,422.0,56.0,3.4,12.0,139.0,197.98,151.4
2016,5,25,6,15,486.0,64.5,3.4,12.0,186.5,253.46,201.25
2016,5,25,6,30,550.0,73.0,3.4,12.0,234.0,315.28,255.97
2016,5,25,6,45,275.0,65.5,3.4,12.5,146.0,204.47,168.12
2016,5,25,7,0,0.0,58.0,3.4,13.0,58.0,56.05,42.25
2016,5,25,7,15,0.0,72.0,3.45,13.0,72.0,69.61,53.7
2016,5,25,7,30,0.0,86.0,3.5,13.0,86.0,83.23,64.97
2016,5,25,7,45,0.0,108.5,3.55,13.0,108.5,105.5,83.35
2016,5,25,8,0,0.0,131.0,3.6,13.0,131.0,127.84,101.57
2016,5,25,8,15,0.5,150.0,3.7,13.0,150.5,147.08,117.08
2016,5,25,8,30,1.0,169.0,3.8,13.0,170.0,166.37,132.5
2016,5,25,8,45,3.5,184.0,3.9,13.0,187.0,183.31,145.99
2016,5,25,9,0,6.0,199.0,4.0,13.0,204.0,200.41,159.55
2016,5,25,9,15,13.5,243.0,4.05,13.0,254.0,251.3,200.24
2016,5,25,9,30,21.0,287.0,4.1,13.0,304.0,302.71,240.72
2016,5,25,9,45,23.0,304.0,4.2,13.0,323.5,321.88,255.37
2016,5,25,10,0,25.0,321.0,4.3,13.0,343.0,348.78,276.07
2016,5,25,10,15,19.0,294.0,4.3,13.0,311.0,307.98,243.62
2016,5,25,10,30,13.0,267.0,4.3,13.0,279.0,274.99,217.32
2016,5,25,10,45,13.5,272.0,4.35,13.5,284.5,280.39,221.07
2016,5,25,11,0,14.0,277.0,4.4,14.0,290.0,285.73,224.7
2016,5,25,11,15,15.5,292.0,4.4,14.0,307.0,301.95,237.25
2016,5,25,11,30,17.0,307.0,4.4,14.0,324.0,318.05,249.66
2016,5,25,11,45,59.0,390.0,4.4,14.0,447.5,448.56,351.37
2016,5,25,12,0,101.0,473.0,4.4,14.0,571.0,572.39,444.85
2016,5,25,12,15,84.5,461.5,4.45,14.0,543.0,541.72,421.03
2016,5,25,12,30,68.0,450.0,4.5,14.0,515.0,511.27,397.93
2016,5,25,12,45,112.5,461.5,4.6,14.5,567.5,565.36,439.66
2016,5,25,13,0,157.0,473.0,4.7,15.0,620.0,612.57,475.47
2016,5,25,13,15,212.5,457.0,4.85,15.0,653.0,640.04,498.23
2016,5,25,13,30,268.0,441.0,5.0,15.0,686.0,665.7,519.58
2016,5,25,13,45,155.5,406.5,5.15,15.0,548.0,525.79,412.66
2016,5,25,14,0,43.0,372.0,5.3,15.0,410.0,393.84,309.25
2016,5,25,14,15,40.0,354.0,5.4,15.0,388.5,371.18,292.42
2016,5,25,14,30,37.0,336.0,5.5,15.0,367.0,348.81,275.45
2016,5,25,14,45,36.5,321.0,5.65,15.0,350.5,331.28,262.26
2016,5,25,15,0,36.0,306.0,5.8,15.0,334.0,313.8,249.02
2016,5,25,15,15,21.5,254.5,5.9,14.5,271.0,256.1,203.84
2016,5,25,15,30,7.0,203.0,6.0,14.0,208.0,198.22,157.83
2016,5,25,15,45,4.0,185.0,6.1,14.0,188.0,179.01,142.63
2016,5,25,16,0,1.0,167.0,6.2,14.0,168.0,160.16,127.6
2016,5,25,16,15,0.5,155.0,6.25,13.5,155.5,148.25,118.43
2016,5,25,16,30,0.0,143.0,6.3,13.0,143.0,136.41,109.22
2016,5,25,16,45,61.5,160.5,6.35,13.0,187.5,166.57,133.17
2016,5,25,17,0,123.0,178.0,6.4,13.0,232.0,187.08,147.98
2016,5,25,17,15,376.0,126.5,6.35,13.0,260.5,173.59,125.78
2016,5,25,17,30,629.0,75.0,6.3,13.0,289.0,138.45,84.49
2016,5,25,17,45,567.0,70.0,6.3,13.0,238.5,93.76,53.32
2016,5,25,18,0,505.0,65.0,6.3,13.0,188.0,56.14,35.4
2016,5,25,18,15,424.5,55.5,6.2,12.5,142.5,40.42,30.45
2016,5,25,18,30,344.0,46.0,6.1,12.0,97.0,35.06,25.23
2016,5,25,18,45,218.5,33.5,6.1,12.0,61.0,25.77,15.92
2016,5,25,19,0,93.0,21.0,6.1,12.0,25.0,16.47,0.0
2016,5,25,19,15,46.5,10.5,6.05,12.0,12.5,10.32,0.0
2016,5,25,19,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,26,5,15,82.0,19.5,4.1,12.0,28.0,33.77,2.57
2016,5,26,5,30,164.0,39.0,4.1,12.0,56.0,81.23,53.29
2016,5,26,5,45,254.5,53.0,4.1,12.0,96.0,128.16,93.47
2016,5,26,6,0,345.0,67.0,4.1,12.0,136.0,184.99,142.6
2016,5,26,6,15,412.5,77.5,4.05,12.0,183.0,239.28,190.87
2016,5,26,6,30,480.0,88.0,4.0,12.0,230.0,300.45,244.65
2016,5,26,6,45,375.5,117.0,4.0,12.5,241.0,308.11,253.47
2016,5,26,7,0,271.0,146.0,4.0,13.0,252.0,299.07,246.62
2016,5,26,7,15,454.0,133.0,3.95,13.0,340.0,407.32,336.96
2016,5,26,7,30,637.0,120.0,3.9,13.0,428.0,530.03,436.73
2016,5,26,7,45,661.5,127.0,3.85,13.0,476.5,582.79,477.94
2016,5,26,8,0,686.0,134.0,3.8,13.0,525.0,636.21,518.98
2016,5,26,8,15,708.0,138.5,3.75,13.0,572.0,685.46,555.96
2016,5,26,8,30,730.0,143.0,3.7,13.0,619.0,734.58,591.31
2016,5,26,8,45,749.0,145.0,3.65,13.5,662.5,778.13,620.41
2016,5,26,9,0,768.0,147.0,3.6,14.0,706.0,818.07,646.41
2016,5,26,9,15,781.5,150.0,3.5,14.0,744.5,855.78,671.38
2016,5,26,9,30,795.0,153.0,3.4,14.0,783.0,891.73,694.82
2016,5,26,9,45,805.0,155.0,3.35,14.5,816.0,921.43,712.6
2016,5,26,10,0,815.0,157.0,3.3,15.0,849.0,948.8,728.65
2016,5,26,10,15,822.5,158.5,3.2,15.0,876.0,970.76,741.84
2016,5,26,10,30,830.0,160.0,3.1,15.0,903.0,990.0,753.16
2016,5,26,10,45,836.0,160.5,3.05,15.0,923.0,1003.89,761.28
2016,5,26,11,0,842.0,161.0,3.0,15.0,943.0,1014.81,767.5
2016,5,26,11,15,845.0,162.0,3.0,15.0,956.0,1020.22,770.56
2016,5,26,11,30,848.0,163.0,3.0,15.0,969.0,1022.51,771.7
2016,5,26,11,45,852.0,161.5,3.0,15.5,975.5,1020.12,768.4
2016,5,26,12,0,856.0,160.0,3.0,16.0,982.0,1008.99,759.4
2016,5,26,12,15,598.5,303.0,3.1,16.0,877.0,898.47,682.62
2016,5,26,12,30,341.0,446.0,3.2,16.0,772.0,778.16,591.08
2016,5,26,12,45,235.5,458.0,3.3,16.0,682.5,677.89,518.1
2016,5,26,13,0,130.0,470.0,3.4,16.0,593.0,584.75,448.17
2016,5,26,13,15,116.5,457.5,3.6,15.5,566.5,554.46,427.61
2016,5,26,13,30,103.0,445.0,3.8,15.0,540.0,522.83,405.39
2016,5,26,13,45,90.5,426.5,4.05,15.0,508.5,489.26,380.83
2016,5,26,14,0,78.0,408.0,4.3,15.0,477.0,456.44,356.67
2016,5,26,14,15,65.5,384.0,4.55,15.0,440.5,419.25,328.95
2016,5,26,14,30,53.0,360.0,4.8,15.0,404.0,383.1,301.64
2016,5,26,14,45,84.5,358.5,5.05,15.0,424.5,399.29,315.77
2016,5,26,15,0,116.0,357.0,5.3,15.0,445.0,411.19,326.25
2016,5,26,15,15,449.5,245.0,5.45,14.5,558.5,497.62,400.53
2016,5,26,15,30,783.0,133.0,5.6,14.0,672.0,555.99,449.24
2016,5,26,15,45,765.0,129.5,5.75,14.0,627.0,503.86,405.64
2016,5,26,16,0,747.0,126.0,5.9,14.0,582.0,450.0,359.95
2016,5,26,16,15,724.0,121.5,5.95,13.5,534.0,396.34,313.8
2016,5,26,16,30,701.0,117.0,6.0,13.0,486.0,344.4,267.99
2016,5,26,16,45,668.5,112.5,6.05,13.0,435.5,291.63,220.57
2016,5,26,17,0,636.0,108.0,6.1,13.0,385.0,242.07,175.86
2016,5,26,17,15,595.0,101.5,6.05,12.5,334.5,192.56,132.79
2016,5,26,17,30,554.0,95.0,6.0,12.0,284.0,147.6,95.82
2016,5,26,17,45,490.0,87.5,6.0,12.0,234.0,104.5,65.35
2016,5,26,18,0,426.0,80.0,6.0,12.0,184.0,68.1,46.38
2016,5,26,18,15,345.0,67.5,5.85,12.0,139.5,50.04,39.1
2016,5,26,18,30,264.0,55.0,5.7,12.0,95.0,41.85,31.24
2016,5,26,18,45,159.0,38.5,5.6,12.0,60.0,29.85,19.46
2016,5,26,19,0,54.0,22.0,5.5,12.0,25.0,18.47,0.0
2016,5,26,19,15,27.0,11.0,5.35,11.5,12.5,10.81,0.0
2016,5,26,19,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,27,5,15,68.5,21.0,2.6,11.0,28.0,33.56,4.27
2016,5,27,5,30,137.0,42.0,2.5,11.0,56.0,76.53,50.93
2016,5,27,5,45,230.0,57.5,2.4,11.5,96.5,126.91,93.33
2016,5,27,6,0,323.0,73.0,2.3,12.0,137.0,184.82,142.62
2016,5,27,6,15,390.5,84.5,2.15,12.0,184.0,239.06,190.18
2016,5,27,6,30,458.0,96.0,2.0,12.0,231.0,300.17,242.98
2016,5,27,6,45,513.0,103.0,1.85,12.5,282.0,357.13,290.98
2016,5,27,7,0,568.0,110.0,1.7,13.0,333.0,421.56,343.34
2016,5,27,7,15,605.0,117.0,1.55,13.0,383.5,478.31,388.53
2016,5,27,7,30,642.0,124.0,1.4,13.0,434.0,537.45,433.94
2016,5,27,7,45,678.0,126.0,1.3,13.5,485.0,592.64,474.3
2016,5,27,8,0,714.0,128.0,1.2,14.0,536.0,649.41,514.3
2016,5,27,8,15,735.0,132.0,1.1,14.0,583.0,698.47,548.01
2016,5,27,8,30,756.0,136.0,1.0,14.0,630.0,747.27,579.28
2016,5,27,8,45,779.0,136.0,0.9,14.5,675.0,790.43,604.64
2016,5,27,9,0,802.0,136.0,0.8,15.0,720.0,835.31,630.4
2016,5,27,9,15,814.0,138.0,0.75,15.0,758.0,871.64,651.76
2016,5,27,9,30,826.0,140.0,0.7,15.0,796.0,906.06,671.63
2016,5,27,9,45,851.0,133.0,0.7,15.5,833.0,935.44,687.74
2016,5,27,10,0,876.0,126.0,0.7,16.0,870.0,968.51,706.11
2016,5,27,10,15,882.0,127.0,0.75,16.0,897.0,989.55,719.08
2016,5,27,10,30,888.0,128.0,0.8,16.0,924.0,1007.7,730.47
2016,5,27,10,45,894.0,128.0,0.9,16.5,944.5,1021.81,739.16
2016,5,27,11,0,900.0,128.0,1.0,17.0,965.0,1032.84,746.0
2016,5,27,11,15,902.5,129.0,1.25,17.0,978.0,1038.22,753.67
2016,5,27,11,30,905.0,130.0,1.5,17.0,991.0,1040.35,759.01
2016,5,27,11,45,906.5,130.0,1.75,17.5,996.5,1037.24,759.26
2016,5,27,12,0,908.0,130.0,2.0,18.0,1002.0,1030.9,757.16
2016,5,27,12,15,907.5,130.0,2.25,18.0,1000.5,1019.43,752.88
2016,5,27,12,30,907.0,130.0,2.5,18.0,999.0,1004.87,746.3
2016,5,27,12,45,903.5,130.5,2.8,18.0,989.0,984.93,736.33
2016,5,27,13,0,900.0,131.0,3.1,18.0,979.0,962.16,724.05
2016,5,27,13,15,896.5,130.0,3.3,18.0,962.5,935.19,707.82
2016,5,27,13,30,893.0,129.0,3.5,18.0,946.0,905.62,689.56
2016,5,27,13,45,887.0,128.5,3.7,18.0,922.0,871.95,668.16
2016,5,27,14,0,881.0,128.0,3.9,18.0,898.0,836.1,644.91
2016,5,27,14,15,873.5,126.5,4.0,17.5,868.0,796.14,619.11
2016,5,27,14,30,866.0,125.0,4.1,17.0,838.0,754.48,591.66
2016,5,27,14,45,856.0,123.0,4.2,17.0,801.5,709.12,559.62
2016,5,27,15,0,846.0,121.0,4.3,17.0,765.0,661.62,523.9
2016,5,27,15,15,833.5,118.5,4.3,17.0,724.0,611.93,485.27
2016,5,27,15,30,821.0,116.0,4.3,17.0,683.0,561.86,445.4
2016,5,27,15,45,804.5,113.0,4.35,17.0,638.0,509.18,402.62
2016,5,27,16,0,788.0,110.0,4.4,17.0,593.0,457.0,359.05
2016,5,27,16,15,766.5,106.5,4.4,16.5,544.5,403.1,313.54
2016,5,27,16,30,745.0,103.0,4.4,16.0,496.0,348.07,265.99
2016,5,27,16,45,715.5,98.5,4.4,16.0,445.0,293.89,217.96
2016,5,27,17,0,686.0,94.0,4.4,16.0,394.0,242.52,172.11
2016,5,27,17,15,647.5,88.5,4.35,15.5,343.0,191.62,128.12
2016,5,27,17,30,609.0,83.0,4.3,15.0,292.0,144.92,89.89
2016,5,27,17,45,553.0,76.0,4.25,15.0,242.0,99.93,58.11
2016,5,27,18,0,497.0,69.0,4.2,15.0,192.0,61.34,38.52
2016,5,27,18,15,418.0,59.0,4.05,14.5,146.0,43.36,32.84
2016,5,27,18,30,339.0,49.0,3.9,14.0,100.0,36.91,26.71
2016,5,27,18,45,223.5,35.0,3.8,14.0,63.5,26.89,16.93
2016,5,27,19,0,108.0,21.0,3.7,14.0,27.0,16.39,0.26
2016,5,27,19,15,54.0,10.5,3.6,13.5,13.5,10.32,0.0
2016,5,27,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,28,5,15,101.5,18.5,2.35,12.5,29.5,37.39,6.25
2016,5,28,5,30,203.0,37.0,2.4,13.0,59.0,86.85,56.43
2016,5,28,5,45,299.0,49.5,2.5,13.5,100.0,135.78,97.85
2016,5,28,6,0,395.0,62.0,2.6,14.0,141.0,195.16,148.58
2016,5,28,6,15,459.0,71.0,2.55,14.0,188.5,251.02,197.88
2016,5,28,6,30,523.0,80.0,2.5,14.0,236.0,312.06,250.96
2016,5,28,6,45,573.0,86.0,2.45,14.5,286.5,369.4,299.66
2016,5,28,7,0,623.0,92.0,2.4,15.0,337.0,430.99,350.31
2016,5,28,7,15,657.0,97.5,2.4,15.0,387.5,486.91,395.78
2016,5,28,7,30,691.0,103.0,2.4,15.0,438.0,544.88,441.58
2016,5,28,7,45,719.0,106.5,2.4,15.5,488.0,598.43,481.92
2016,5,28,8,0,747.0,110.0,2.4,16.0,538.0,651.14,520.51
2016,5,28,8,15,767.0,114.0,2.35,16.5,585.5,700.71,554.23
2016,5,28,8,30,787.0,118.0,2.3,17.0,633.0,749.87,586.45
2016,5,28,8,45,668.0,176.0,2.3,17.5,633.5,745.41,580.07
2016,5,28,9,0,549.0,234.0,2.3,18.0,634.0,724.52,560.04
2016,5,28,9,15,695.0,181.5,2.25,18.0,716.0,816.52,626.49
2016,5,28,9,30,841.0,129.0,2.2,18.0,798.0,907.88,686.74
2016,5,28,9,45,849.5,131.5,2.2,18.5,831.0,932.51,699.93
2016,5,28,10,0,858.0,134.0,2.2,19.0,864.0,959.81,715.49
2016,5,28,10,15,865.0,135.5,2.2,19.0,891.0,982.0,728.94
2016,5,28,10,30,872.0,137.0,2.2,19.0,918.0,1001.38,740.6
2016,5,28,10,45,876.0,138.5,2.25,19.0,938.5,1014.86,749.07
2016,5,28,11,0,880.0,140.0,2.3,19.0,959.0,1025.26,755.7
2016,5,28,11,15,883.0,141.0,2.4,19.0,972.5,1031.02,760.0
2016,5,28,11,30,886.0,142.0,2.5,19.0,986.0,1033.61,762.38
2016,5,28,11,45,887.0,142.5,2.6,19.0,991.5,1030.52,761.16
2016,5,28,12,0,888.0,143.0,2.7,19.0,997.0,1024.29,758.0
2016,5,28,12,15,888.0,143.0,2.8,19.0,995.5,1013.49,751.91
2016,5,28,12,30,888.0,143.0,2.9,19.0,994.0,999.65,743.88
2016,5,28,12,45,879.0,147.0,3.05,19.0,982.5,978.23,731.21
2016,5,28,13,0,870.0,151.0,3.2,19.0,971.0,954.22,716.73
2016,5,28,13,15,866.5,150.0,3.3,19.0,954.5,927.94,700.23
2016,5,28,13,30,863.0,149.0,3.4,19.0,938.0,899.15,681.9
2016,5,28,13,45,858.0,147.0,3.5,19.0,914.5,865.77,660.24
2016,5,28,14,0,853.0,145.0,3.6,19.0,891.0,831.51,637.78
2016,5,28,14,15,845.0,143.0,3.65,18.5,861.0,791.14,611.66
2016,5,28,14,30,837.0,141.0,3.7,18.0,831.0,749.21,584.06
2016,5,28,14,45,828.0,138.0,3.8,18.0,795.5,704.28,552.03
2016,5,28,15,0,819.0,135.0,3.9,18.0,760.0,658.27,517.69
2016,5,28,15,15,805.5,132.0,3.9,18.0,719.0,608.71,479.53
2016,5,28,15,30,792.0,129.0,3.9,18.0,678.0,558.93,440.29
2016,5,28,15,45,776.0,125.0,3.9,18.0,633.0,506.98,398.4
2016,5,28,16,0,760.0,121.0,3.9,18.0,588.0,455.53,355.8
2016,5,28,16,15,737.5,116.5,3.85,17.5,539.5,399.12,308.9
2016,5,28,16,30,715.0,112.0,3.8,17.0,491.0,346.71,263.95
2016,5,28,16,45,551.5,131.0,3.8,17.0,405.5,275.79,206.44
2016,5,28,17,0,388.0,150.0,3.8,17.0,320.0,221.24,164.01
2016,5,28,17,15,483.0,119.5,3.7,16.5,304.0,189.47,132.46
2016,5,28,17,30,578.0,89.0,3.6,16.0,288.0,147.15,92.65
2016,5,28,17,45,523.0,81.0,3.5,15.5,238.5,103.0,61.48
2016,5,28,18,0,468.0,73.0,3.4,15.0,189.0,65.16,41.72
2016,5,28,18,15,390.0,62.0,3.2,14.5,144.0,45.54,34.78
2016,5,28,18,30,312.0,51.0,3.0,14.0,99.0,38.45,28.09
2016,5,28,18,45,203.5,36.5,2.9,14.0,63.0,28.07,18.02
2016,5,28,19,0,95.0,22.0,2.8,14.0,27.0,18.5,2.27
2016,5,28,19,15,47.5,11.0,2.75,13.5,13.5,10.81,0.0
2016,5,28,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,29,5,15,112.0,19.0,2.1,11.0,30.5,39.62,8.18
2016,5,29,5,30,224.0,38.0,2.1,11.0,61.0,92.24,60.56
2016,5,29,5,45,321.5,49.5,2.1,11.5,103.5,141.6,102.71
2016,5,29,6,0,419.0,61.0,2.1,12.0,146.0,202.85,155.37
2016,5,29,6,15,484.5,69.5,2.0,12.0,194.0,258.84,205.04
2016,5,29,6,30,550.0,78.0,1.9,12.0,242.0,321.28,259.4
2016,5,29,6,45,597.0,84.5,1.8,12.5,293.0,379.1,308.41
2016,5,29,7,0,644.0,91.0,1.7,13.0,344.0,440.85,358.86
2016,5,29,7,15,677.5,96.5,1.65,13.0,395.5,497.48,404.43
2016,5,29,7,30,711.0,102.0,1.6,13.0,447.0,556.08,450.05
2016,5,29,7,45,737.0,106.0,1.55,13.5,497.0,609.75,489.63
2016,5,29,8,0,763.0,110.0,1.5,14.0,547.0,662.39,527.15
2016,5,29,8,15,782.0,113.5,1.55,14.0,594.5,711.32,561.38
2016,5,29,8,30,801.0,117.0,1.6,14.0,642.0,759.72,594.44
2016,5,29,8,45,815.0,120.5,1.7,14.5,685.5,803.26,622.99
2016,5,29,9,0,829.0,124.0,1.8,15.0,729.0,845.39,650.25
2016,5,29,9,15,840.5,126.5,1.85,15.0,768.0,882.61,674.56
2016,5,29,9,30,852.0,129.0,1.9,15.0,807.0,917.83,697.42
2016,5,29,9,45,857.0,133.5,2.0,15.0,839.5,941.58,713.03
2016,5,29,10,0,862.0,138.0,2.1,15.0,872.0,967.79,730.47
2016,5,29,10,15,869.0,139.5,2.15,15.0,899.0,990.03,744.67
2016,5,29,10,30,876.0,141.0,2.2,15.0,926.0,1009.46,757.09
2016,5,29,10,45,878.0,144.0,2.3,15.5,945.5,1022.52,764.56
2016,5,29,11,0,880.0,147.0,2.4,16.0,965.0,1032.45,770.08
2016,5,29,11,15,882.5,147.5,2.45,16.0,978.5,1037.19,773.19
2016,5,29,11,30,885.0,148.0,2.5,16.0,992.0,1038.76,774.38
2016,5,29,11,45,883.5,150.5,2.55,16.0,996.5,1035.16,772.3
2016,5,29,12,0,882.0,153.0,2.6,16.0,1001.0,1028.44,768.3
2016,5,29,12,15,881.5,153.0,2.65,16.0,999.5,1017.19,761.42
2016,5,29,12,30,881.0,153.0,2.7,16.0,998.0,1002.96,752.65
2016,5,29,12,45,874.0,155.5,2.75,16.0,987.5,982.06,739.48
2016,5,29,13,0,867.0,158.0,2.8,16.0,977.0,958.55,724.58
2016,5,29,13,15,863.5,157.0,2.9,16.0,960.5,932.36,708.23
2016,5,29,13,30,860.0,156.0,3.0,16.0,944.0,906.3,691.85
2016,5,29,13,45,856.5,153.0,3.1,16.0,921.0,872.72,670.09
2016,5,29,14,0,853.0,150.0,3.2,16.0,898.0,836.94,646.6
2016,5,29,14,15,845.0,148.5,3.3,16.0,867.5,797.08,619.91
2016,5,29,14,30,837.0,147.0,3.4,16.0,837.0,755.64,591.76
2016,5,29,14,45,666.5,208.0,3.5,16.0,743.0,658.79,518.26
2016,5,29,15,0,496.0,269.0,3.6,16.0,649.0,574.16,452.22
2016,5,29,15,15,403.0,284.0,3.6,15.5,581.5,506.78,400.59
2016,5,29,15,30,310.0,299.0,3.6,15.0,514.0,448.5,355.2
2016,5,29,15,45,537.0,211.0,3.65,15.0,554.0,464.12,368.52
2016,5,29,16,0,764.0,123.0,3.7,15.0,594.0,460.15,363.33
2016,5,29,16,15,556.0,162.5,3.7,15.0,490.5,369.03,289.44
2016,5,29,16,30,348.0,202.0,3.7,15.0,387.0,302.43,236.44
2016,5,29,16,45,381.0,173.5,3.75,15.0,357.5,263.46,202.35
2016,5,29,17,0,414.0,145.0,3.8,15.0,328.0,223.82,166.6
2016,5,29,17,15,372.5,136.5,3.85,14.5,285.5,183.93,133.47
2016,5,29,17,30,331.0,128.0,3.9,14.0,243.0,152.16,108.4
2016,5,29,17,45,399.5,101.5,4.0,14.0,218.0,111.37,73.5
2016,5,29,18,0,468.0,75.0,4.1,14.0,193.0,67.8,43.67
2016,5,29,18,15,388.5,64.5,4.1,13.5,147.0,47.44,36.62
2016,5,29,18,30,309.0,54.0,4.1,13.0,101.0,40.82,30.31
2016,5,29,18,45,199.5,39.0,4.1,13.0,65.0,30.08,19.88
2016,5,29,19,0,90.0,24.0,4.1,13.0,29.0,20.09,4.12
2016,5,29,19,15,45.0,12.0,4.05,12.5,14.5,11.8,0.0
2016,5,29,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,5,15,122.5,18.5,1.9,11.0,32.0,40.72,9.46
2016,5,30,5,30,245.0,37.0,1.9,11.0,64.0,95.38,62.43
2016,5,30,5,45,343.0,48.0,1.95,11.5,106.5,146.47,106.09
2016,5,30,6,0,441.0,59.0,2.0,12.0,149.0,207.74,158.89
2016,5,30,6,15,506.0,67.0,1.95,12.0,197.5,264.13,209.05
2016,5,30,6,30,571.0,75.0,1.9,12.0,246.0,326.9,263.82
2016,5,30,6,45,459.5,105.5,1.85,12.5,259.5,335.08,273.24
2016,5,30,7,0,348.0,136.0,1.8,13.0,273.0,333.53,272.71
2016,5,30,7,15,540.0,116.0,1.8,13.0,362.5,440.66,360.39
2016,5,30,7,30,732.0,96.0,1.8,13.0,452.0,562.36,456.6
2016,5,30,7,45,759.0,99.0,1.8,13.5,502.5,615.06,495.49
2016,5,30,8,0,786.0,102.0,1.8,14.0,553.0,669.9,535.12
2016,5,30,8,15,804.5,105.0,1.85,14.0,600.5,718.81,569.14
2016,5,30,8,30,823.0,108.0,1.9,14.0,648.0,767.12,602.28
2016,5,30,8,45,838.0,110.5,1.95,14.5,692.0,811.15,630.8
2016,5,30,9,0,853.0,113.0,2.0,15.0,736.0,849.34,654.86
2016,5,30,9,15,864.0,115.0,2.05,15.0,775.0,886.12,678.99
2016,5,30,9,30,875.0,117.0,2.1,15.0,814.0,920.83,701.58
2016,5,30,9,45,881.5,120.0,2.15,15.5,847.0,950.16,719.1
2016,5,30,10,0,888.0,123.0,2.2,16.0,880.0,976.83,734.8
2016,5,30,10,15,894.0,124.5,2.2,16.0,907.0,998.66,748.08
2016,5,30,10,30,900.0,126.0,2.2,16.0,934.0,1017.55,759.5
2016,5,30,10,45,904.5,127.0,2.25,16.0,954.5,1031.41,768.29
2016,5,30,11,0,909.0,128.0,2.3,16.0,975.0,1042.12,775.16
2016,5,30,11,15,708.5,257.5,2.3,16.0,923.0,986.14,737.62
2016,5,30,11,30,508.0,387.0,2.3,16.0,871.0,914.02,682.96
2016,5,30,11,45,712.5,258.5,2.3,16.0,941.5,984.15,737.1
2016,5,30,12,0,917.0,130.0,2.3,16.0,1012.0,1040.49,773.43
2016,5,30,12,15,730.5,252.0,2.3,16.0,954.0,977.56,731.25
2016,5,30,12,30,544.0,374.0,2.3,16.0,896.0,905.85,678.22
2016,5,30,12,45,727.5,251.5,2.35,16.0,943.0,945.85,712.26
2016,5,30,13,0,911.0,129.0,2.4,16.0,990.0,971.59,729.96
2016,5,30,13,15,907.5,128.0,2.45,16.0,973.0,944.52,712.42
2016,5,30,13,30,904.0,127.0,2.5,16.0,956.0,914.81,693.53
2016,5,30,13,45,900.0,125.5,2.6,16.0,932.5,881.69,672.58
2016,5,30,14,0,896.0,124.0,2.7,16.0,909.0,846.24,649.77
2016,5,30,14,15,888.5,122.5,2.8,16.0,878.5,805.92,623.22
2016,5,30,14,30,881.0,121.0,2.9,16.0,848.0,763.85,595.07
2016,5,30,14,45,872.0,118.5,3.0,16.0,812.0,718.26,563.92
2016,5,30,15,0,863.0,116.0,3.1,16.0,776.0,671.46,529.28
2016,5,30,15,15,850.5,113.5,3.1,16.0,735.0,621.56,490.98
2016,5,30,15,30,838.0,111.0,3.1,16.0,694.0,569.3,449.96
2016,5,30,15,45,823.0,107.5,3.15,16.0,648.5,516.21,407.3
2016,5,30,16,0,808.0,104.0,3.2,16.0,603.0,463.44,363.62
2016,5,30,16,15,559.0,157.0,3.15,15.5,489.5,365.83,285.89
2016,5,30,16,30,310.0,210.0,3.1,15.0,376.0,296.5,231.93
2016,5,30,16,45,201.0,195.5,3.1,15.0,299.0,235.68,184.06
2016,5,30,17,0,92.0,181.0,3.1,15.0,222.0,186.5,146.68
2016,5,30,17,15,364.0,129.5,3.0,15.0,261.0,176.94,127.76
2016,5,30,17,30,636.0,78.0,2.9,15.0,300.0,147.15,90.39
2016,5,30,17,45,583.0,71.5,2.85,15.0,250.0,101.17,57.34
2016,5,30,18,0,530.0,65.0,2.8,15.0,200.0,61.22,36.31
2016,5,30,18,15,453.0,56.5,2.7,14.5,153.5,40.63,30.48
2016,5,30,18,30,376.0,48.0,2.6,14.0,107.0,36.24,26.22
2016,5,30,18,45,261.0,35.5,2.55,14.0,69.5,27.16,17.41
2016,5,30,19,0,146.0,23.0,2.5,14.0,32.0,17.94,3.89
2016,5,30,19,15,73.0,11.5,2.5,13.5,16.0,11.3,0.0
2016,5,30,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,5,15,131.0,18.5,2.05,12.0,32.5,42.08,10.7
2016,5,31,5,30,262.0,37.0,2.1,12.0,65.0,98.84,64.44
2016,5,31,5,45,355.0,48.0,2.15,12.5,107.5,149.63,107.99
2016,5,31,6,0,448.0,59.0,2.2,13.0,150.0,209.99,160.11
2016,5,31,6,15,512.5,67.0,2.1,13.0,199.0,266.56,210.3
2016,5,31,6,30,577.0,75.0,2.0,13.0,248.0,329.45,265.0
2016,5,31,6,45,308.5,112.0,1.9,13.5,206.5,271.59,221.14
2016,5,31,7,0,40.0,149.0,1.8,14.0,165.0,173.05,139.68
2016,5,31,7,15,54.5,174.0,1.75,14.0,198.5,209.04,169.3
2016,5,31,7,30,69.0,199.0,1.7,14.0,232.0,246.3,199.12
2016,5,31,7,45,91.5,225.0,1.7,14.5,274.5,291.07,234.23
2016,5,31,8,0,114.0,251.0,1.7,15.0,317.0,344.03,274.93
2016,5,31,8,15,109.5,273.0,1.75,15.0,340.5,361.36,287.39
2016,5,31,8,30,105.0,295.0,1.8,15.0,364.0,384.48,304.27
2016,5,31,8,45,189.5,311.5,1.85,15.5,446.5,480.99,378.38
2016,5,31,9,0,274.0,328.0,1.9,16.0,529.0,583.3,454.01
2016,5,31,9,15,575.0,222.5,1.9,16.0,672.0,753.98,583.95
2016,5,31,9,30,876.0,117.0,1.9,16.0,815.0,921.7,698.86
2016,5,31,9,45,887.5,117.0,1.95,16.0,849.5,952.54,717.07
2016,5,31,10,0,899.0,117.0,2.0,16.0,884.0,980.96,735.19
2016,5,31,10,15,905.5,118.5,2.0,16.0,911.5,1003.51,748.81
2016,5,31,10,30,912.0,120.0,2.0,16.0,939.0,1023.12,760.58
2016,5,31,10,45,587.0,287.5,2.05,16.5,819.0,892.39,669.76
2016,5,31,11,0,262.0,455.0,2.1,17.0,699.0,735.8,551.23
2016,5,31,11,15,594.5,289.0,2.1,17.0,853.0,903.96,679.14
2016,5,31,11,30,927.0,123.0,2.1,17.0,1007.0,1055.89,779.35
2016,5,31,11,45,928.0,123.5,2.1,17.0,1013.0,1052.88,775.38
2016,5,31,12,0,929.0,124.0,2.1,17.0,1019.0,1046.58,771.22
2016,5,31,12,15,929.0,124.0,2.15,17.0,1017.5,1035.57,764.78
2016,5,31,12,30,929.0,124.0,2.2,17.0,1016.0,1021.39,756.37
2016,5,31,12,45,651.5,271.5,2.25,17.5,894.5,893.89,670.4
2016,5,31,13,0,374.0,419.0,2.3,18.0,773.0,762.95,572.26
2016,5,31,13,15,651.5,267.5,2.4,18.0,870.5,855.25,646.92
2016,5,31,13,30,929.0,116.0,2.5,18.0,968.0,926.5,697.07
2016,5,31,13,45,673.0,238.5,2.6,18.0,847.5,802.74,611.92
2016,5,31,14,0,417.0,361.0,2.7,18.0,727.0,687.62,525.08
2016,5,31,14,15,660.5,236.5,2.8,18.0,793.5,739.8,570.4
2016,5,31,14,30,904.0,112.0,2.9,18.0,860.0,772.93,597.55
2016,5,31,14,45,894.0,111.0,3.0,18.0,824.0,727.21,566.06
2016,5,31,15,0,884.0,110.0,3.1,18.0,788.0,680.3,532.0
2016,5,31,15,15,872.5,107.5,3.15,17.5,746.5,630.13,494.94
2016,5,31,15,30,861.0,105.0,3.2,17.0,705.0,579.37,456.24
2016,5,31,15,45,844.5,103.0,3.25,17.0,659.0,523.86,411.88
2016,5,31,16,0,828.0,101.0,3.3,17.0,613.0,470.77,368.05
2016,5,31,16,15,808.0,97.5,3.25,17.0,564.0,415.54,321.22
2016,5,31,16,30,788.0,94.0,3.2,17.0,515.0,361.6,274.3
2016,5,31,16,45,760.5,90.0,3.2,17.0,463.5,306.47,225.81
2016,5,31,17,0,733.0,86.0,3.2,17.0,412.0,253.91,179.11
2016,5,31,17,15,696.0,81.5,3.15,16.5,360.0,198.78,131.6
2016,5,31,17,30,659.0,77.0,3.1,16.0,308.0,150.42,91.75
2016,5,31,17,45,607.0,70.5,3.05,16.0,257.0,103.24,57.72
2016,5,31,18,0,555.0,64.0,3.0,16.0,206.0,61.95,35.79
2016,5,31,18,15,478.0,56.0,2.95,15.5,158.5,40.07,29.86
2016,5,31,18,30,401.0,48.0,2.9,15.0,111.0,36.11,26.01
2016,5,31,18,45,282.0,36.0,2.85,15.0,72.5,27.93,18.04
2016,5,31,19,0,163.0,24.0,2.8,15.0,34.0,18.73,5.02
2016,5,31,19,15,81.5,12.0,2.75,14.5,17.0,11.8,0.0
2016,5,31,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,1,5,15,137.5,18.5,2.9,12.0,33.5,43.13,11.82
2016,6,1,5,30,275.0,37.0,3.0,12.0,67.0,101.49,66.21
2016,6,1,5,45,368.0,48.0,3.15,12.5,110.5,153.02,110.56
2016,6,1,6,0,461.0,59.0,3.3,13.0,154.0,214.08,163.58
2016,6,1,6,15,525.5,67.0,3.2,13.0,203.0,271.33,214.74
2016,6,1,6,30,590.0,75.0,3.1,13.0,252.0,334.89,270.52
2016,6,1,6,45,637.5,80.5,3.05,13.5,304.5,393.82,321.04
2016,6,1,7,0,685.0,86.0,3.0,14.0,357.0,456.68,373.15
2016,6,1,7,15,511.0,134.0,2.9,14.0,352.0,440.7,360.39
