Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,7,30,337.0,182.0,2.8,14.0,347.0,403.49,329.22
2016,6,1,7,45,259.0,217.0,2.75,14.5,351.5,404.81,328.02
2016,6,1,8,0,181.0,252.0,2.7,15.0,356.0,391.98,315.01
2016,6,1,8,15,304.5,249.0,2.65,15.0,441.5,493.73,395.78
2016,6,1,8,30,428.0,246.0,2.6,15.0,527.0,605.2,481.02
2016,6,1,8,45,219.0,235.5,2.6,15.0,380.0,431.06,343.98
2016,6,1,9,0,10.0,225.0,2.6,15.0,233.0,229.93,180.83
2016,6,1,9,15,169.5,289.5,2.55,15.0,424.5,450.25,357.28
2016,6,1,9,30,329.0,354.0,2.5,15.0,616.0,674.59,524.81
2016,6,1,9,45,620.0,236.5,2.5,15.5,756.0,838.57,647.05
2016,6,1,10,0,911.0,119.0,2.5,16.0,896.0,994.42,750.91
2016,6,1,10,15,917.0,120.5,2.5,16.0,924.0,1016.7,763.17
2016,6,1,10,30,923.0,122.0,2.5,16.0,952.0,1035.99,774.87
2016,6,1,10,45,572.0,292.5,2.5,16.0,811.0,882.53,667.98
2016,6,1,11,0,221.0,463.0,2.5,16.0,670.0,696.08,526.81
2016,6,1,11,15,577.0,295.5,2.5,16.0,844.5,892.98,677.62
2016,6,1,11,30,933.0,128.0,2.5,16.0,1019.0,1067.08,794.51
2016,6,1,11,45,931.0,130.5,2.55,16.5,1024.0,1063.07,788.81
2016,6,1,12,0,929.0,133.0,2.6,17.0,1029.0,1055.76,783.02
2016,6,1,12,15,654.5,279.0,2.65,16.5,909.5,930.42,700.75
2016,6,1,12,30,380.0,425.0,2.7,16.0,790.0,795.18,601.23
2016,6,1,12,45,455.5,398.0,2.8,16.0,832.0,833.09,631.65
2016,6,1,13,0,531.0,371.0,2.9,16.0,874.0,863.79,655.53
2016,6,1,13,15,714.0,257.5,2.95,16.0,920.5,902.15,688.55
2016,6,1,13,30,897.0,144.0,3.0,16.0,967.0,925.99,705.6
2016,6,1,13,45,889.5,144.0,3.05,16.0,942.5,891.59,682.63
2016,6,1,14,0,882.0,144.0,3.1,16.0,918.0,855.1,658.52
2016,6,1,14,15,874.0,142.0,3.1,16.0,887.5,814.42,630.93
2016,6,1,14,30,866.0,140.0,3.1,16.0,857.0,772.28,602.06
2016,6,1,14,45,757.5,176.5,3.1,16.0,784.0,693.89,544.05
2016,6,1,15,0,649.0,213.0,3.1,16.0,711.0,622.91,489.61
2016,6,1,15,15,606.0,213.0,3.05,15.5,658.5,565.43,446.45
2016,6,1,15,30,563.0,213.0,3.0,15.0,606.0,510.74,404.41
2016,6,1,15,45,675.0,167.5,2.95,15.0,608.0,496.26,392.53
2016,6,1,16,0,787.0,122.0,2.9,15.0,610.0,472.5,371.44
2016,6,1,16,15,500.0,174.5,2.85,15.0,475.5,359.1,281.26
2016,6,1,16,30,213.0,227.0,2.8,15.0,341.0,280.76,220.7
2016,6,1,16,45,187.5,205.5,2.75,15.0,298.5,240.67,188.29
2016,6,1,17,0,162.0,184.0,2.7,15.0,256.0,203.38,158.02
2016,6,1,17,15,388.0,136.5,2.65,14.5,280.5,188.68,136.66
2016,6,1,17,30,614.0,89.0,2.6,14.0,305.0,155.76,98.81
2016,6,1,17,45,564.5,80.5,2.6,14.0,255.0,109.43,64.87
2016,6,1,18,0,515.0,72.0,2.6,14.0,205.0,68.76,42.21
2016,6,1,18,15,436.5,62.5,2.55,13.5,157.5,45.89,35.3
2016,6,1,18,30,358.0,53.0,2.5,13.0,110.0,39.83,29.53
2016,6,1,18,45,248.5,39.0,2.5,13.0,72.5,29.92,19.98
2016,6,1,19,0,139.0,25.0,2.5,13.0,35.0,19.52,6.23
2016,6,1,19,15,69.5,12.5,2.45,13.0,17.5,12.29,0.0
2016,6,1,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,2,5,15,146.0,18.5,2.1,11.0,34.5,44.48,13.02
2016,6,2,5,30,292.0,37.0,2.1,11.0,69.0,105.43,69.08
2016,6,2,5,45,389.5,47.0,2.15,11.5,113.0,157.58,113.96
2016,6,2,6,0,487.0,57.0,2.2,12.0,157.0,220.12,168.2
2016,6,2,6,15,248.5,80.5,2.15,12.0,132.5,178.89,142.55
2016,6,2,6,30,10.0,104.0,2.1,12.0,108.0,107.28,85.99
2016,6,2,6,45,16.0,123.5,2.05,12.5,130.0,130.01,105.06
2016,6,2,7,0,22.0,143.0,2.0,13.0,152.0,153.31,124.12
2016,6,2,7,15,67.5,174.0,1.9,13.0,206.5,216.3,176.22
2016,6,2,7,30,113.0,205.0,1.8,13.0,261.0,285.29,232.06
2016,6,2,7,45,145.5,228.5,1.75,13.5,308.0,336.29,271.88
2016,6,2,8,0,178.0,252.0,1.7,14.0,355.0,389.81,312.82
2016,6,2,8,15,132.5,271.5,1.65,14.0,351.5,383.43,305.61
2016,6,2,8,30,87.0,291.0,1.6,14.0,348.0,366.02,290.08
2016,6,2,8,45,192.0,307.0,1.55,14.5,444.5,478.05,376.77
2016,6,2,9,0,297.0,323.0,1.5,15.0,541.0,597.28,464.45
2016,6,2,9,15,169.5,328.0,1.5,15.0,454.0,491.01,381.68
2016,6,2,9,30,42.0,333.0,1.5,15.0,367.0,376.82,292.23
2016,6,2,9,45,474.0,228.0,1.5,15.5,632.0,690.96,536.35
2016,6,2,10,0,906.0,123.0,1.5,16.0,897.0,993.82,740.2
2016,6,2,10,15,674.5,242.5,1.45,16.0,829.0,919.23,685.58
2016,6,2,10,30,443.0,362.0,1.4,16.0,761.0,822.07,612.94
2016,6,2,10,45,354.0,408.0,1.4,16.5,731.5,778.09,579.7
2016,6,2,11,0,265.0,454.0,1.4,17.0,702.0,737.65,547.88
2016,6,2,11,15,598.0,292.0,1.4,17.0,860.5,910.51,675.46
2016,6,2,11,30,931.0,130.0,1.4,17.0,1019.0,1067.23,775.94
2016,6,2,11,45,932.0,130.0,1.45,17.5,1025.0,1063.73,770.77
2016,6,2,12,0,933.0,130.0,1.5,18.0,1031.0,1056.94,765.84
2016,6,2,12,15,553.0,308.5,1.55,18.0,842.0,860.47,636.14
2016,6,2,12,30,173.0,487.0,1.6,18.0,653.0,653.61,485.13
2016,6,2,12,45,203.0,478.5,1.65,18.0,672.0,667.77,498.25
2016,6,2,13,0,233.0,470.0,1.7,18.0,691.0,680.15,508.17
2016,6,2,13,15,209.5,464.0,1.8,18.0,660.0,644.7,483.59
2016,6,2,13,30,186.0,458.0,1.9,18.0,629.0,609.84,459.5
2016,6,2,13,45,280.5,420.5,2.05,18.0,671.0,646.09,489.49
2016,6,2,14,0,375.0,383.0,2.2,18.0,713.0,674.53,513.08
2016,6,2,14,15,351.5,378.0,2.3,18.0,679.0,635.28,485.13
2016,6,2,14,30,328.0,373.0,2.4,18.0,645.0,596.88,457.88
2016,6,2,14,45,278.0,366.0,2.5,18.0,590.0,539.32,415.74
2016,6,2,15,0,228.0,359.0,2.6,18.0,535.0,486.69,376.66
2016,6,2,15,15,223.0,339.0,2.65,18.0,503.5,452.49,351.59
2016,6,2,15,30,218.0,319.0,2.7,18.0,472.0,418.51,326.17
2016,6,2,15,45,229.0,295.0,2.8,18.0,446.0,389.42,304.25
2016,6,2,16,0,240.0,271.0,2.9,18.0,420.0,356.54,278.8
2016,6,2,16,15,249.5,246.0,2.9,17.5,390.0,323.34,252.8
2016,6,2,16,30,259.0,221.0,2.9,17.0,360.0,289.18,225.25
2016,6,2,16,45,190.0,203.0,2.95,17.0,299.5,239.64,186.11
2016,6,2,17,0,121.0,185.0,3.0,17.0,239.0,194.32,150.94
2016,6,2,17,15,112.0,164.0,2.95,16.5,209.0,165.72,127.92
2016,6,2,17,30,103.0,143.0,2.9,16.0,179.0,138.26,105.89
2016,6,2,17,45,340.0,103.0,2.85,16.0,195.5,110.22,73.78
2016,6,2,18,0,577.0,63.0,2.8,16.0,212.0,63.59,35.75
2016,6,2,18,15,502.0,55.0,2.7,15.5,164.0,38.95,28.9
2016,6,2,18,30,427.0,47.0,2.6,15.0,116.0,34.91,25.01
2016,6,2,18,45,312.0,35.5,2.55,15.0,77.0,27.2,17.53
2016,6,2,19,0,197.0,24.0,2.5,15.0,38.0,18.92,6.32
2016,6,2,19,15,98.5,12.0,2.4,14.5,19.0,11.8,0.0
2016,6,2,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,3,5,15,151.5,18.0,1.25,13.0,34.5,45.75,13.96
2016,6,3,5,30,303.0,36.0,1.2,13.0,69.0,106.71,69.18
2016,6,3,5,45,395.0,45.5,1.2,13.5,112.5,157.46,112.63
2016,6,3,6,0,487.0,55.0,1.2,14.0,156.0,218.02,164.65
2016,6,3,6,15,379.0,83.0,1.1,14.0,174.5,233.44,183.52
2016,6,3,6,30,271.0,111.0,1.0,14.0,193.0,234.21,187.91
2016,6,3,6,45,300.0,125.5,0.9,14.0,232.0,276.95,223.87
2016,6,3,7,0,329.0,140.0,0.8,14.0,271.0,322.28,260.7
2016,6,3,7,15,544.0,114.5,0.8,14.5,365.5,441.16,354.91
2016,6,3,7,30,759.0,89.0,0.8,15.0,460.0,569.71,452.62
2016,6,3,7,45,783.5,92.5,0.8,15.5,510.5,623.88,490.71
2016,6,3,8,0,808.0,96.0,0.8,16.0,561.0,678.49,528.14
2016,6,3,8,15,825.5,98.5,0.8,16.5,608.5,726.95,558.9
2016,6,3,8,30,843.0,101.0,0.8,17.0,656.0,774.7,588.52
2016,6,3,8,45,855.5,104.0,0.85,17.5,699.5,813.86,612.53
2016,6,3,9,0,868.0,107.0,0.9,18.0,743.0,855.31,637.85
2016,6,3,9,15,878.5,109.0,0.9,18.5,781.5,892.14,658.93
2016,6,3,9,30,889.0,111.0,0.9,19.0,820.0,926.86,678.39
2016,6,3,9,45,732.0,201.5,0.95,19.5,801.5,905.89,662.86
2016,6,3,10,0,575.0,292.0,1.0,20.0,783.0,863.24,631.12
2016,6,3,10,15,548.0,317.5,1.05,20.0,797.5,872.66,636.74
2016,6,3,10,30,521.0,343.0,1.1,20.0,812.0,878.95,639.69
2016,6,3,10,45,503.5,360.5,1.2,20.5,822.0,883.55,641.56
2016,6,3,11,0,486.0,378.0,1.3,21.0,832.0,885.7,641.84
2016,6,3,11,15,713.0,245.0,1.45,21.0,921.5,978.06,709.57
2016,6,3,11,30,940.0,112.0,1.6,21.0,1011.0,1058.11,760.96
2016,6,3,11,45,940.5,113.0,1.75,21.0,1016.5,1055.25,760.24
2016,6,3,12,0,941.0,114.0,1.9,21.0,1022.0,1049.07,758.41
2016,6,3,12,15,940.5,114.0,2.05,21.0,1020.5,1037.64,753.21
2016,6,3,12,30,940.0,114.0,2.2,21.0,1019.0,1023.02,745.92
2016,6,3,12,45,928.5,120.0,2.35,21.0,1007.0,1000.76,733.58
2016,6,3,13,0,917.0,126.0,2.5,21.0,995.0,975.81,719.36
2016,6,3,13,15,914.0,125.0,2.6,21.0,978.5,949.27,703.42
2016,6,3,13,30,911.0,124.0,2.7,21.0,962.0,920.04,685.55
2016,6,3,13,45,906.5,122.5,2.85,21.0,939.0,886.52,664.95
2016,6,3,14,0,902.0,121.0,3.0,21.0,916.0,850.68,642.47
2016,6,3,14,15,678.5,220.0,3.05,21.0,806.5,739.49,564.45
2016,6,3,14,30,455.0,319.0,3.1,21.0,697.0,639.88,488.73
2016,6,3,14,45,455.5,303.0,3.15,21.0,667.5,603.88,463.61
2016,6,3,15,0,456.0,287.0,3.2,21.0,638.0,567.0,436.96
2016,6,3,15,15,385.0,294.0,3.2,20.5,579.5,508.3,393.1
2016,6,3,15,30,314.0,301.0,3.2,20.0,521.0,454.23,352.28
2016,6,3,15,45,235.5,290.0,3.25,20.0,449.0,388.6,301.87
2016,6,3,16,0,157.0,279.0,3.3,20.0,377.0,328.23,255.29
2016,6,3,16,15,103.5,247.5,3.25,20.0,310.5,270.9,210.96
2016,6,3,16,30,50.0,216.0,3.2,20.0,244.0,216.8,169.12
2016,6,3,16,45,56.5,197.5,3.2,20.0,226.0,197.93,154.21
2016,6,3,17,0,63.0,179.0,3.2,20.0,208.0,178.41,138.43
2016,6,3,17,15,56.5,158.5,3.1,19.5,182.0,154.07,119.25
2016,6,3,17,30,50.0,138.0,3.0,19.0,156.0,130.6,100.7
2016,6,3,17,45,43.5,116.5,2.95,18.5,130.5,107.26,82.26
2016,6,3,18,0,37.0,95.0,2.9,18.0,105.0,84.96,64.77
2016,6,3,18,15,26.0,75.0,2.7,17.5,81.5,66.13,52.39
2016,6,3,18,30,15.0,55.0,2.5,17.0,58.0,49.5,37.44
2016,6,3,18,45,7.5,37.0,2.35,17.0,38.5,34.82,23.85
2016,6,3,19,0,0.0,19.0,2.2,17.0,19.0,18.34,6.32
2016,6,3,19,15,0.0,9.5,2.15,16.5,9.5,9.34,0.0
2016,6,3,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,1.0,0.5,13.5,1.0,0.0,0.0
2016,6,4,5,0,0.0,2.0,0.4,14.0,2.0,1.97,0.0
2016,6,4,5,15,0.0,8.5,0.5,14.0,8.5,8.19,0.0
2016,6,4,5,30,0.0,15.0,0.6,14.0,15.0,14.46,6.14
2016,6,4,5,45,0.0,25.0,0.75,14.0,25.0,24.12,14.68
2016,6,4,6,0,0.0,35.0,0.9,14.0,35.0,33.79,23.16
2016,6,4,6,15,0.0,46.5,1.0,14.0,46.5,44.91,32.81
2016,6,4,6,30,0.0,58.0,1.1,14.0,58.0,56.05,42.33
2016,6,4,6,45,0.0,70.0,1.2,14.5,70.0,67.71,52.04
2016,6,4,7,0,0.0,82.0,1.3,15.0,82.0,79.5,61.69
2016,6,4,7,15,65.5,144.0,1.3,15.0,176.5,182.87,147.78
2016,6,4,7,30,131.0,206.0,1.3,15.0,271.0,297.26,239.63
2016,6,4,7,45,75.0,206.0,1.3,15.0,244.0,259.53,207.79
2016,6,4,8,0,19.0,206.0,1.3,15.0,217.0,217.23,172.45
2016,6,4,8,15,91.0,252.5,1.25,15.0,312.0,325.39,258.9
2016,6,4,8,30,163.0,299.0,1.2,15.0,407.0,440.78,346.94
2016,6,4,8,45,149.0,320.5,1.2,15.5,424.0,457.31,356.45
2016,6,4,9,0,135.0,342.0,1.2,16.0,441.0,472.38,365.46
2016,6,4,9,15,129.0,361.0,1.2,16.0,460.0,490.43,377.53
2016,6,4,9,30,123.0,380.0,1.2,16.0,479.0,507.64,388.88
2016,6,4,9,45,79.0,364.0,1.2,16.0,428.5,443.8,340.38
2016,6,4,10,0,35.0,348.0,1.2,16.0,378.0,385.99,296.1
2016,6,4,10,15,61.5,389.0,1.2,16.0,444.0,454.13,347.08
2016,6,4,10,30,88.0,430.0,1.2,16.0,510.0,522.71,396.41
2016,6,4,10,45,221.5,426.5,1.3,16.5,632.5,658.62,495.91
2016,6,4,11,0,355.0,423.0,1.4,17.0,755.0,795.27,591.31
2016,6,4,11,15,267.0,453.0,1.4,17.0,704.5,737.33,547.27
2016,6,4,11,30,179.0,483.0,1.4,17.0,654.0,671.47,499.38
2016,6,4,11,45,248.5,471.0,1.45,17.5,710.5,731.38,542.66
2016,6,4,12,0,318.0,459.0,1.5,18.0,767.0,783.43,578.76
2016,6,4,12,15,176.5,429.5,1.5,18.0,600.5,604.46,451.96
2016,6,4,12,30,35.0,400.0,1.5,18.0,434.0,429.4,323.6
2016,6,4,12,45,138.5,434.5,1.55,18.5,566.0,563.27,424.06
2016,6,4,13,0,242.0,469.0,1.6,19.0,698.0,687.65,511.92
2016,6,4,13,15,210.0,464.5,1.6,19.0,661.0,645.8,481.17
2016,6,4,13,30,178.0,460.0,1.6,19.0,624.0,604.94,452.34
2016,6,4,13,45,349.5,396.0,1.65,19.0,707.5,681.17,511.82
2016,6,4,14,0,521.0,332.0,1.7,19.0,791.0,745.64,560.77
2016,6,4,14,15,682.5,232.5,1.75,19.0,812.5,754.96,571.78
2016,6,4,14,30,844.0,133.0,1.8,19.0,834.0,751.4,572.56
2016,6,4,14,45,840.0,128.0,1.85,19.0,800.5,708.14,543.34
2016,6,4,15,0,836.0,123.0,1.9,19.0,767.0,663.35,511.34
2016,6,4,15,15,824.0,120.5,1.9,18.5,727.0,614.74,476.17
2016,6,4,15,30,812.0,118.0,1.9,18.0,687.0,565.71,439.59
2016,6,4,15,45,800.5,113.0,1.95,18.0,644.0,514.42,399.6
2016,6,4,16,0,789.0,108.0,2.0,18.0,601.0,463.14,358.33
2016,6,4,16,15,466.5,170.5,2.0,17.5,456.0,343.65,265.96
2016,6,4,16,30,144.0,233.0,2.0,17.0,311.0,262.12,204.75
2016,6,4,16,45,90.0,201.5,2.05,17.0,249.0,211.64,165.66
2016,6,4,17,0,36.0,170.0,2.1,17.0,187.0,164.28,129.12
2016,6,4,17,15,334.0,124.5,2.1,16.5,246.0,169.57,122.24
2016,6,4,17,30,632.0,79.0,2.1,16.0,305.0,152.27,94.35
2016,6,4,17,45,586.0,72.0,2.1,16.0,255.5,106.44,60.51
2016,6,4,18,0,540.0,65.0,2.1,16.0,206.0,65.83,37.58
2016,6,4,18,15,469.0,56.5,2.1,15.5,160.0,40.03,29.88
2016,6,4,18,30,398.0,48.0,2.1,15.0,114.0,35.59,25.65
2016,6,4,18,45,293.5,36.0,2.15,14.5,76.0,27.44,17.88
2016,6,4,19,0,189.0,24.0,2.2,14.0,38.0,18.58,7.02
2016,6,4,19,15,94.5,12.0,2.2,14.0,19.0,11.8,0.0
2016,6,4,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,45,24.0,4.0,1.7,12.0,4.5,0.0,0.0
2016,6,5,5,0,48.0,8.0,1.7,12.0,9.0,12.62,0.0
2016,6,5,5,15,171.5,21.5,1.75,12.0,39.0,51.85,17.66
2016,6,5,5,30,295.0,35.0,1.8,12.0,69.0,104.06,67.78
2016,6,5,5,45,386.5,45.5,1.9,12.5,112.0,155.23,111.74
2016,6,5,6,0,478.0,56.0,2.0,13.0,155.0,216.19,164.54
2016,6,5,6,15,239.0,59.0,1.95,13.0,108.5,155.95,123.15
2016,6,5,6,30,0.0,62.0,1.9,13.0,62.0,59.93,45.69
2016,6,5,6,45,0.0,74.5,1.9,13.5,74.5,72.21,56.07
2016,6,5,7,0,0.0,87.0,1.9,14.0,87.0,84.51,66.16
2016,6,5,7,15,0.0,113.0,1.9,14.0,113.0,110.42,87.57
2016,6,5,7,30,0.0,139.0,1.9,14.0,139.0,136.41,108.71
2016,6,5,7,45,66.0,196.0,1.9,14.0,234.5,242.87,196.39
2016,6,5,8,0,132.0,253.0,1.9,14.0,330.0,358.43,288.21
2016,6,5,8,15,483.0,178.5,1.95,14.0,491.5,557.4,448.45
2016,6,5,8,30,834.0,104.0,2.0,14.0,653.0,770.63,607.12
2016,6,5,8,45,529.0,221.0,2.05,14.5,577.5,675.79,530.94
2016,6,5,9,0,224.0,338.0,2.1,15.0,502.0,543.46,424.4
2016,6,5,9,15,176.0,359.5,2.2,15.0,493.0,530.0,413.35
2016,6,5,9,30,128.0,381.0,2.3,15.0,484.0,513.15,398.82
2016,6,5,9,45,95.5,384.0,2.45,15.5,462.5,480.17,372.51
2016,6,5,10,0,63.0,387.0,2.6,16.0,441.0,453.38,350.63
2016,6,5,10,15,68.5,404.0,2.65,16.0,464.5,476.55,367.77
2016,6,5,10,30,74.0,421.0,2.7,16.0,488.0,499.55,384.47
2016,6,5,10,45,133.0,444.5,2.75,16.0,567.5,589.63,451.98
2016,6,5,11,0,192.0,468.0,2.8,16.0,647.0,672.18,512.35
2016,6,5,11,15,323.5,435.0,2.8,16.0,742.0,775.34,588.94
2016,6,5,11,30,455.0,402.0,2.8,16.0,837.0,876.19,661.74
2016,6,5,11,45,696.5,259.0,2.8,16.0,930.0,969.29,732.2
2016,6,5,12,0,938.0,116.0,2.8,16.0,1023.0,1048.51,784.18
2016,6,5,12,15,938.0,116.0,2.8,16.0,1021.5,1037.68,776.18
2016,6,5,12,30,938.0,116.0,2.8,16.0,1020.0,1023.66,767.07
2016,6,5,12,45,693.0,256.0,2.8,16.0,920.5,919.12,696.87
2016,6,5,13,0,448.0,396.0,2.8,16.0,821.0,811.94,615.85
2016,6,5,13,15,375.0,416.5,2.85,16.0,768.0,750.12,571.72
2016,6,5,13,30,302.0,437.0,2.9,16.0,715.0,692.82,529.68
2016,6,5,13,45,289.0,428.0,3.0,16.5,689.0,660.9,506.64
2016,6,5,14,0,276.0,419.0,3.1,17.0,663.0,629.08,483.3
2016,6,5,14,15,270.0,405.0,3.15,17.0,637.0,598.21,461.43
2016,6,5,14,30,264.0,391.0,3.2,17.0,611.0,567.24,439.23
2016,6,5,14,45,207.0,379.0,3.25,17.0,547.0,503.55,391.34
2016,6,5,15,0,150.0,367.0,3.3,17.0,483.0,443.67,345.85
2016,6,5,15,15,195.5,342.5,3.35,16.5,485.0,439.62,344.85
2016,6,5,15,30,241.0,318.0,3.4,16.0,487.0,429.22,338.27
2016,6,5,15,45,140.0,283.0,3.45,16.0,379.5,333.96,263.83
2016,6,5,16,0,39.0,248.0,3.5,16.0,272.0,249.26,197.17
2016,6,5,16,15,21.0,207.0,3.45,16.0,220.0,204.55,162.04
2016,6,5,16,30,3.0,166.0,3.4,16.0,168.0,158.72,125.63
2016,6,5,16,45,1.5,145.0,3.35,16.0,146.0,138.19,109.34
2016,6,5,17,0,0.0,124.0,3.3,16.0,124.0,117.92,93.06
2016,6,5,17,15,0.0,119.5,3.25,15.5,119.5,112.99,89.46
2016,6,5,17,30,0.0,115.0,3.2,15.0,115.0,107.77,85.51
2016,6,5,17,45,0.0,96.5,3.15,15.0,96.5,90.36,71.02
2016,6,5,18,0,0.0,78.0,3.1,15.0,78.0,73.11,56.45
2016,6,5,18,15,0.0,60.5,3.05,14.5,60.5,57.02,45.04
2016,6,5,18,30,0.0,43.0,3.0,14.0,43.0,41.14,30.63
2016,6,5,18,45,0.0,28.5,2.95,14.0,28.5,27.52,18.02
2016,6,5,19,0,0.0,14.0,2.9,14.0,14.0,13.5,3.8
2016,6,5,19,15,0.0,7.0,2.9,13.5,7.0,6.88,0.0
2016,6,5,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,6,4,45,26.5,4.5,3.25,12.5,5.0,0.0,0.0
2016,6,6,5,0,53.0,9.0,3.4,13.0,10.0,14.1,0.0
2016,6,6,5,15,175.0,21.5,3.45,13.0,39.0,52.38,18.12
2016,6,6,5,30,297.0,34.0,3.5,13.0,68.0,103.41,67.02
2016,6,6,5,45,384.0,43.5,3.55,13.5,109.5,152.44,109.37
2016,6,6,6,0,471.0,53.0,3.6,14.0,151.0,210.77,160.22
2016,6,6,6,15,529.0,60.0,3.6,14.0,198.0,264.89,208.93
2016,6,6,6,30,587.0,67.0,3.6,14.0,245.0,324.66,261.77
2016,6,6,6,45,299.0,102.0,3.6,14.0,193.0,255.94,209.32
2016,6,6,7,0,11.0,137.0,3.6,14.0,141.0,141.28,113.6
2016,6,6,7,15,24.0,162.5,3.55,14.0,173.5,174.81,141.41
2016,6,6,7,30,37.0,188.0,3.5,14.0,206.0,214.54,173.76
2016,6,6,7,45,127.0,218.5,3.45,14.5,290.0,313.01,254.21
2016,6,6,8,0,217.0,249.0,3.4,15.0,374.0,413.53,334.03
2016,6,6,8,15,511.5,174.5,3.35,15.0,502.0,574.05,464.05
2016,6,6,8,30,806.0,100.0,3.3,15.0,630.0,744.23,593.01
2016,6,6,8,45,498.0,221.0,3.3,15.0,556.0,650.38,516.98
2016,6,6,9,0,190.0,342.0,3.3,15.0,482.0,518.83,408.84
2016,6,6,9,15,204.5,360.5,3.25,15.0,518.0,555.99,436.81
2016,6,6,9,30,219.0,379.0,3.2,15.0,554.0,593.25,463.67
2016,6,6,9,45,275.0,383.0,3.2,15.5,612.0,661.51,513.45
2016,6,6,10,0,331.0,387.0,3.2,16.0,670.0,723.44,557.59
2016,6,6,10,15,607.0,250.5,3.15,16.0,789.5,861.91,664.07
2016,6,6,10,30,883.0,114.0,3.1,16.0,909.0,988.32,750.03
2016,6,6,10,45,519.5,291.5,3.05,16.0,762.0,828.13,633.84
2016,6,6,11,0,156.0,469.0,3.0,16.0,615.0,637.26,485.32
2016,6,6,11,15,270.5,444.0,2.95,16.0,701.5,731.53,557.41
2016,6,6,11,30,385.0,419.0,2.9,16.0,788.0,818.29,620.77
2016,6,6,11,45,411.0,415.0,2.85,16.0,811.0,841.08,635.97
2016,6,6,12,0,437.0,411.0,2.8,16.0,834.0,857.05,647.04
2016,6,6,12,15,274.5,445.5,2.75,16.0,711.5,721.06,546.95
2016,6,6,12,30,112.0,480.0,2.7,16.0,589.0,583.63,443.89
2016,6,6,12,45,164.5,477.5,2.7,16.0,635.0,630.5,480.38
2016,6,6,13,0,217.0,475.0,2.7,16.0,681.0,670.54,510.47
2016,6,6,13,15,232.0,463.0,2.7,16.0,680.5,664.39,506.57
2016,6,6,13,30,247.0,451.0,2.7,16.0,680.0,658.3,503.01
2016,6,6,13,45,292.5,426.5,2.7,16.0,690.5,662.59,507.9
2016,6,6,14,0,338.0,402.0,2.7,16.0,701.0,663.49,510.16
2016,6,6,14,15,261.5,403.0,2.7,16.0,629.5,589.91,455.23
2016,6,6,14,30,185.0,404.0,2.7,16.0,558.0,521.79,403.95
2016,6,6,14,45,125.5,374.0,2.75,16.0,477.0,442.26,344.24
2016,6,6,15,0,66.0,344.0,2.8,16.0,396.0,369.03,288.24
2016,6,6,15,15,100.0,334.5,2.8,16.0,408.0,376.03,294.91
2016,6,6,15,30,134.0,325.0,2.8,16.0,420.0,377.6,296.8
2016,6,6,15,45,79.0,278.0,2.85,16.0,333.5,300.55,236.92
2016,6,6,16,0,24.0,231.0,2.9,16.0,247.0,230.03,181.68
2016,6,6,16,15,31.0,221.0,2.9,15.5,239.0,218.27,173.15
2016,6,6,16,30,38.0,211.0,2.9,15.0,231.0,208.47,165.82
2016,6,6,16,45,20.0,177.0,2.95,15.0,187.5,172.64,137.39
2016,6,6,17,0,2.0,143.0,3.0,15.0,144.0,135.5,107.81
2016,6,6,17,15,1.0,116.5,3.05,14.5,117.0,110.55,87.69
2016,6,6,17,30,0.0,90.0,3.1,14.0,90.0,85.84,67.4
2016,6,6,17,45,0.0,75.5,3.2,14.0,75.5,72.16,55.94
2016,6,6,18,0,0.0,61.0,3.3,14.0,61.0,58.56,44.36
2016,6,6,18,15,0.0,47.5,3.35,14.0,47.5,45.89,35.29
2016,6,6,18,30,0.0,34.0,3.4,14.0,34.0,32.83,23.35
2016,6,6,18,45,0.0,22.5,3.45,14.0,22.5,21.71,13.06
2016,6,6,19,0,0.0,11.0,3.5,14.0,11.0,10.61,1.93
2016,6,6,19,15,0.0,5.5,3.6,13.5,5.5,5.41,0.0
2016,6,6,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,7,4,45,18.0,4.5,3.1,13.0,5.0,0.0,0.0
2016,6,7,5,0,36.0,9.0,3.1,13.0,10.0,12.41,0.0
2016,6,7,5,15,150.0,23.0,3.05,13.0,38.5,50.3,17.98
2016,6,7,5,30,264.0,37.0,3.0,13.0,67.0,99.02,64.74
2016,6,7,5,45,355.5,47.0,2.95,13.5,108.5,148.66,107.08
2016,6,7,6,0,447.0,57.0,2.9,14.0,150.0,207.42,157.82
2016,6,7,6,15,507.5,64.5,2.85,14.0,197.5,261.78,206.29
2016,6,7,6,30,568.0,72.0,2.8,14.0,245.0,322.04,259.08
2016,6,7,6,45,284.0,100.0,2.8,14.0,186.5,246.66,201.29
2016,6,7,7,0,0.0,128.0,2.8,14.0,128.0,126.26,100.88
2016,6,7,7,15,2.5,143.0,2.75,14.0,144.0,142.44,114.21
2016,6,7,7,30,5.0,158.0,2.7,14.0,160.0,158.87,127.38
2016,6,7,7,45,8.0,174.5,2.7,14.5,178.5,177.4,141.89
2016,6,7,8,0,11.0,191.0,2.7,15.0,197.0,196.18,156.41
2016,6,7,8,15,104.5,244.0,2.7,15.0,312.5,332.78,267.21
2016,6,7,8,30,198.0,297.0,2.7,15.0,428.0,465.63,370.94
2016,6,7,8,45,204.0,318.5,2.7,15.5,461.0,499.71,394.61
2016,6,7,9,0,210.0,340.0,2.7,16.0,494.0,533.55,418.23
2016,6,7,9,15,279.0,344.0,2.8,16.0,560.0,611.45,477.03
2016,6,7,9,30,348.0,348.0,2.9,16.0,626.0,684.79,531.38
2016,6,7,9,45,613.5,232.5,3.0,16.0,747.0,827.73,641.38
2016,6,7,10,0,879.0,117.0,3.1,16.0,868.0,961.42,733.78
2016,6,7,10,15,885.5,118.5,3.15,16.0,895.5,983.79,747.27
2016,6,7,10,30,892.0,120.0,3.2,16.0,923.0,1003.31,759.88
2016,6,7,10,45,894.5,122.5,3.3,16.0,943.0,1016.93,769.0
2016,6,7,11,0,897.0,125.0,3.4,16.0,963.0,1027.39,776.15
2016,6,7,11,15,900.5,125.5,3.4,16.0,977.0,1033.63,779.78
2016,6,7,11,30,904.0,126.0,3.4,16.0,991.0,1036.68,781.41
2016,6,7,11,45,906.0,126.0,3.4,16.5,997.5,1034.51,778.21
2016,6,7,12,0,908.0,126.0,3.4,17.0,1004.0,1029.16,773.04
2016,6,7,12,15,908.0,126.0,3.4,17.0,1003.0,1018.68,766.04
2016,6,7,12,30,908.0,126.0,3.4,17.0,1002.0,1005.12,757.1
2016,6,7,12,45,641.5,273.0,3.4,17.0,889.5,887.43,675.94
2016,6,7,13,0,375.0,420.0,3.4,17.0,777.0,765.82,582.64
2016,6,7,13,15,402.5,400.5,3.4,16.5,777.5,761.39,582.59
2016,6,7,13,30,430.0,381.0,3.4,16.0,778.0,752.58,578.6
2016,6,7,13,45,374.5,394.5,3.4,16.0,734.0,701.49,540.66
2016,6,7,14,0,319.0,408.0,3.4,16.0,690.0,653.96,505.16
2016,6,7,14,15,233.0,406.0,3.35,16.0,608.5,570.88,442.61
2016,6,7,14,30,147.0,404.0,3.3,16.0,527.0,493.85,383.77
2016,6,7,14,45,152.0,386.0,3.3,16.0,508.5,471.96,368.23
2016,6,7,15,0,157.0,368.0,3.3,16.0,490.0,449.46,351.8
2016,6,7,15,15,91.5,316.5,3.3,16.0,387.0,354.53,278.62
2016,6,7,15,30,26.0,265.0,3.3,16.0,284.0,264.59,208.26
2016,6,7,15,45,26.0,249.5,3.3,16.0,267.5,250.36,197.67
2016,6,7,16,0,26.0,234.0,3.3,16.0,251.0,233.75,184.93
2016,6,7,16,15,14.0,198.5,3.3,15.5,207.5,194.0,153.87
2016,6,7,16,30,2.0,163.0,3.3,15.0,164.0,155.66,123.61
2016,6,7,16,45,1.0,130.0,3.35,15.0,130.5,124.39,98.38
2016,6,7,17,0,0.0,97.0,3.4,15.0,97.0,93.25,72.91
2016,6,7,17,15,0.0,84.5,3.45,15.0,84.5,81.37,63.22
2016,6,7,17,30,0.0,72.0,3.5,15.0,72.0,69.53,53.43
2016,6,7,17,45,0.0,60.5,3.55,15.0,60.5,58.47,44.16
2016,6,7,18,0,0.0,49.0,3.6,15.0,49.0,47.33,34.69
2016,6,7,18,15,174.0,52.0,3.55,14.5,82.0,41.96,31.74
2016,6,7,18,30,348.0,55.0,3.5,14.0,115.0,41.08,30.62
2016,6,7,18,45,248.0,41.5,3.5,14.0,77.5,31.67,21.65
2016,6,7,19,0,148.0,28.0,3.5,14.0,40.0,21.79,10.23
2016,6,7,19,15,74.0,14.0,3.5,14.0,20.0,13.76,0.0
2016,6,7,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,8,4,45,34.5,5.0,3.95,13.0,6.0,0.0,0.0
2016,6,8,5,0,69.0,10.0,4.0,13.0,12.0,16.65,0.0
2016,6,8,5,15,202.0,22.0,4.0,13.0,42.0,57.66,20.8
2016,6,8,5,30,335.0,34.0,4.0,13.0,72.0,111.01,71.76
2016,6,8,5,45,421.5,43.0,4.05,13.0,115.0,161.37,115.81
2016,6,8,6,0,508.0,52.0,4.1,13.0,158.0,220.95,168.48
2016,6,8,6,15,254.0,51.5,4.1,13.0,104.5,152.72,120.68
2016,6,8,6,30,0.0,51.0,4.1,13.0,51.0,49.27,36.63
2016,6,8,6,45,0.0,60.5,4.15,13.0,60.5,58.47,44.49
2016,6,8,7,0,0.0,70.0,4.2,13.0,70.0,67.67,52.19
2016,6,8,7,15,19.5,129.5,4.25,13.0,139.0,138.19,111.66
2016,6,8,7,30,39.0,189.0,4.3,13.0,208.0,216.77,176.59
2016,6,8,7,45,58.0,217.0,4.35,13.5,249.0,260.0,211.28
2016,6,8,8,0,77.0,245.0,4.4,14.0,290.0,304.75,246.73
2016,6,8,8,15,58.5,255.0,4.45,14.0,290.5,303.8,244.76
2016,6,8,8,30,40.0,265.0,4.5,14.0,291.0,301.32,241.6
2016,6,8,8,45,30.5,265.5,4.6,14.0,286.5,294.71,235.53
2016,6,8,9,0,21.0,266.0,4.7,14.0,282.0,280.8,223.71
2016,6,8,9,15,20.5,275.0,4.75,14.0,291.0,289.68,230.31
2016,6,8,9,30,20.0,284.0,4.8,14.0,300.0,298.48,236.81
2016,6,8,9,45,171.0,336.5,4.85,14.0,482.5,507.92,404.77
2016,6,8,10,0,322.0,389.0,4.9,14.0,665.0,716.82,564.37
2016,6,8,10,15,317.5,404.5,4.95,14.0,683.5,733.11,574.53
2016,6,8,10,30,313.0,420.0,5.0,14.0,702.0,747.94,584.59
2016,6,8,10,45,306.5,432.5,5.05,14.5,714.0,756.21,588.77
2016,6,8,11,0,300.0,445.0,5.1,15.0,726.0,763.02,591.96
2016,6,8,11,15,249.0,463.0,5.1,15.0,699.0,729.5,565.27
2016,6,8,11,30,198.0,481.0,5.1,15.0,672.0,688.39,533.2
2016,6,8,11,45,176.0,485.0,5.2,15.0,655.0,667.68,517.52
2016,6,8,12,0,154.0,489.0,5.3,15.0,638.0,646.37,501.25
2016,6,8,12,15,171.0,488.0,5.3,15.0,653.5,657.9,510.43
2016,6,8,12,30,188.0,487.0,5.3,15.0,669.0,668.29,518.66
2016,6,8,12,45,230.0,474.5,5.35,15.0,695.5,689.76,536.24
2016,6,8,13,0,272.0,462.0,5.4,15.0,722.0,711.59,553.92
2016,6,8,13,15,307.0,443.5,5.35,15.0,731.5,715.43,557.92
2016,6,8,13,30,342.0,425.0,5.3,15.0,741.0,716.77,560.1
2016,6,8,13,45,467.5,362.5,5.3,15.0,783.0,750.81,589.46
2016,6,8,14,0,593.0,300.0,5.3,15.0,825.0,775.2,611.12
2016,6,8,14,15,709.0,223.0,5.2,15.0,830.0,768.47,609.28
2016,6,8,14,30,825.0,146.0,5.1,15.0,835.0,752.4,599.3
2016,6,8,14,45,822.5,139.5,5.1,15.0,802.0,709.63,567.7
2016,6,8,15,0,820.0,133.0,5.1,15.0,769.0,665.28,533.55
2016,6,8,15,15,678.0,179.0,5.05,14.5,686.0,581.8,467.34
2016,6,8,15,30,536.0,225.0,5.0,14.0,603.0,510.51,409.9
2016,6,8,15,45,401.5,247.5,4.95,14.0,520.5,433.17,347.17
2016,6,8,16,0,267.0,270.0,4.9,14.0,438.0,370.0,295.75
2016,6,8,16,15,186.5,252.0,4.9,14.0,365.0,307.26,245.4
2016,6,8,16,30,106.0,234.0,4.9,14.0,292.0,253.08,202.21
2016,6,8,16,45,219.5,200.5,4.9,14.0,305.0,245.04,193.03
2016,6,8,17,0,333.0,167.0,4.9,14.0,318.0,231.33,177.01
2016,6,8,17,15,166.5,127.0,4.9,14.0,202.5,143.78,109.14
2016,6,8,17,30,0.0,87.0,4.9,14.0,87.0,83.19,65.17
2016,6,8,17,45,0.0,73.0,4.9,14.0,73.0,69.97,54.1
2016,6,8,18,0,0.0,59.0,4.9,14.0,59.0,56.83,42.9
2016,6,8,18,15,0.0,46.0,4.8,13.5,46.0,44.44,34.07
2016,6,8,18,30,0.0,33.0,4.7,13.0,33.0,31.86,22.61
2016,6,8,18,45,0.0,22.5,4.6,13.0,22.5,21.71,13.16
2016,6,8,19,0,0.0,12.0,4.5,13.0,12.0,11.57,2.95
2016,6,8,19,15,0.0,6.0,4.45,13.0,6.0,5.9,0.0
2016,6,8,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,9,4,45,15.0,5.0,4.5,13.0,5.0,0.0,0.0
2016,6,9,5,0,30.0,10.0,4.6,13.0,10.0,12.79,0.0
2016,6,9,5,15,140.5,24.5,4.7,13.0,39.0,50.49,18.72
2016,6,9,5,30,251.0,39.0,4.8,13.0,68.0,98.45,64.83
2016,6,9,5,45,344.0,50.0,4.95,13.5,110.0,147.59,106.75
2016,6,9,6,0,437.0,61.0,5.1,14.0,152.0,208.18,159.2
2016,6,9,6,15,498.5,69.0,5.05,14.0,199.5,262.94,208.36
2016,6,9,6,30,560.0,77.0,5.0,14.0,247.0,323.69,262.13
2016,6,9,6,45,280.0,86.5,4.95,14.0,171.5,229.77,188.51
2016,6,9,7,0,0.0,96.0,4.9,14.0,96.0,93.56,73.73
2016,6,9,7,15,22.0,143.5,4.85,14.0,154.5,153.95,124.41
2016,6,9,7,30,44.0,191.0,4.8,14.0,213.0,221.95,180.41
2016,6,9,7,45,54.0,215.5,4.75,14.0,245.5,255.72,207.52
2016,6,9,8,0,64.0,240.0,4.7,14.0,278.0,290.23,234.96
2016,6,9,8,15,128.5,269.0,4.7,14.0,351.5,377.25,305.37
2016,6,9,8,30,193.0,298.0,4.7,14.0,425.0,462.63,373.09
2016,6,9,8,45,215.0,317.0,4.7,14.5,467.5,506.86,406.08
2016,6,9,9,0,237.0,336.0,4.7,15.0,510.0,551.95,439.33
2016,6,9,9,15,193.0,359.5,4.7,15.0,506.0,544.58,431.22
2016,6,9,9,30,149.0,383.0,4.7,15.0,502.0,533.98,420.82
2016,6,9,9,45,95.0,371.0,4.7,15.0,448.5,465.81,366.78
2016,6,9,10,0,41.0,359.0,4.7,15.0,395.0,403.03,316.33
2016,6,9,10,15,44.5,377.0,4.7,15.0,417.0,425.01,333.02
2016,6,9,10,30,48.0,395.0,4.7,15.0,439.0,446.85,349.28
2016,6,9,10,45,52.0,409.5,4.7,15.0,458.0,465.33,363.0
2016,6,9,11,0,56.0,424.0,4.7,15.0,477.0,483.57,376.51
2016,6,9,11,15,48.5,418.0,4.7,15.0,464.0,468.92,364.87
2016,6,9,11,30,41.0,412.0,4.7,15.0,451.0,454.08,353.24
2016,6,9,11,45,42.5,413.0,4.75,15.0,454.0,455.2,354.17
2016,6,9,12,0,44.0,414.0,4.8,15.0,457.0,456.07,354.9
2016,6,9,12,15,81.5,448.0,4.9,15.0,527.5,525.1,408.43
2016,6,9,12,30,119.0,482.0,5.0,15.0,598.0,596.69,462.91
2016,6,9,12,45,167.5,478.5,5.1,15.0,639.0,634.49,492.79
2016,6,9,13,0,216.0,475.0,5.2,15.0,680.0,669.86,520.83
2016,6,9,13,15,118.0,400.0,5.25,15.0,512.0,500.25,391.85
2016,6,9,13,30,20.0,325.0,5.3,15.0,344.0,332.52,260.53
2016,6,9,13,45,16.5,291.0,5.4,15.0,306.5,295.55,232.25
2016,6,9,14,0,13.0,257.0,5.5,15.0,269.0,258.95,203.73
2016,6,9,14,15,15.0,269.0,5.55,15.0,282.5,271.13,213.7
2016,6,9,14,30,17.0,281.0,5.6,15.0,296.0,282.96,223.36
2016,6,9,14,45,13.0,251.5,5.65,15.0,263.0,250.87,198.19
2016,6,9,15,0,9.0,222.0,5.7,15.0,230.0,219.23,173.25
2016,6,9,15,15,11.5,227.5,5.75,14.5,236.5,225.07,178.7
2016,6,9,15,30,14.0,233.0,5.8,14.0,243.0,230.48,183.79
2016,6,9,15,45,7.0,198.0,5.85,14.0,203.5,192.89,153.7
2016,6,9,16,0,0.0,163.0,5.9,14.0,164.0,156.11,124.06
2016,6,9,16,15,27.0,192.0,5.9,14.0,207.5,191.03,152.99
2016,6,9,16,30,54.0,221.0,5.9,14.0,251.0,223.18,179.14
2016,6,9,16,45,69.5,203.5,5.95,14.0,238.0,207.77,166.26
2016,6,9,17,0,85.0,186.0,6.0,14.0,225.0,190.71,151.67
2016,6,9,17,15,69.0,162.5,5.95,13.5,191.5,160.72,127.46
2016,6,9,17,30,53.0,139.0,5.9,13.0,158.0,132.72,104.94
2016,6,9,17,45,303.5,102.5,5.9,13.0,186.5,109.98,75.58
2016,6,9,18,0,554.0,66.0,5.9,13.0,215.0,71.14,40.45
2016,6,9,18,15,485.5,58.0,5.85,13.0,168.5,40.87,30.96
2016,6,9,18,30,417.0,50.0,5.8,13.0,122.0,36.94,27.1
2016,6,9,18,45,316.0,39.0,5.75,13.0,83.5,29.83,20.2
2016,6,9,19,0,215.0,28.0,5.7,13.0,45.0,21.73,10.71
2016,6,9,19,15,107.5,14.0,5.6,13.0,22.5,13.76,0.0
2016,6,9,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,10,4,45,37.0,5.0,4.35,12.5,5.5,0.0,0.0
2016,6,10,5,0,74.0,10.0,4.5,13.0,11.0,17.12,0.0
2016,6,10,5,15,204.5,21.5,4.7,13.0,41.0,57.43,20.86
2016,6,10,5,30,335.0,33.0,4.9,13.0,71.0,109.76,70.81
2016,6,10,5,45,416.0,42.0,5.1,13.5,113.0,158.62,113.62
2016,6,10,6,0,497.0,51.0,5.3,14.0,155.0,216.11,164.45
2016,6,10,6,15,554.0,57.5,5.4,14.0,202.5,270.57,214.04
2016,6,10,6,30,611.0,64.0,5.5,14.0,250.0,330.55,267.81
2016,6,10,6,45,372.5,112.0,5.6,14.5,232.0,300.49,246.49
2016,6,10,7,0,134.0,160.0,5.7,15.0,214.0,237.79,194.45
2016,6,10,7,15,94.5,177.5,5.7,15.0,218.0,234.98,191.79
2016,6,10,7,30,55.0,195.0,5.7,15.0,222.0,232.95,189.09
2016,6,10,7,45,100.5,224.0,5.75,15.0,280.0,295.34,240.34
2016,6,10,8,0,146.0,253.0,5.8,15.0,338.0,367.83,298.9
2016,6,10,8,15,130.5,275.0,5.8,15.0,355.5,385.11,311.36
2016,6,10,8,30,115.0,297.0,5.8,15.0,373.0,400.8,322.46
2016,6,10,8,45,114.5,318.0,5.8,15.5,398.0,426.09,340.82
2016,6,10,9,0,114.0,339.0,5.8,16.0,423.0,450.95,358.6
2016,6,10,9,15,157.0,359.5,5.8,16.0,481.5,512.95,406.94
2016,6,10,9,30,200.0,380.0,5.8,16.0,540.0,576.81,455.98
2016,6,10,9,45,243.0,389.5,5.85,16.0,592.0,638.32,502.78
2016,6,10,10,0,286.0,399.0,5.9,16.0,644.0,693.02,544.14
2016,6,10,10,15,597.5,254.5,5.95,16.0,786.5,856.43,675.29
2016,6,10,10,30,909.0,110.0,6.0,16.0,929.0,1009.31,785.78
2016,6,10,10,45,914.0,111.5,6.05,16.0,950.5,1024.73,795.46
2016,6,10,11,0,919.0,113.0,6.1,16.0,972.0,1037.0,803.77
2016,6,10,11,15,923.0,113.5,6.1,16.0,987.0,1044.02,808.17
2016,6,10,11,30,927.0,114.0,6.1,16.0,1002.0,1047.78,810.4
2016,6,10,11,45,929.0,114.5,6.2,16.0,1009.0,1046.26,809.71
2016,6,10,12,0,931.0,115.0,6.3,16.0,1016.0,1041.46,806.84
2016,6,10,12,15,932.0,114.5,6.3,16.0,1015.5,1031.43,799.74
2016,6,10,12,30,933.0,114.0,6.3,16.0,1015.0,1018.23,790.51
2016,6,10,12,45,918.0,123.0,6.35,16.0,1003.0,996.03,775.26
2016,6,10,13,0,903.0,132.0,6.4,16.0,991.0,971.27,758.21
2016,6,10,13,15,900.0,131.5,6.4,16.0,975.5,945.87,740.44
2016,6,10,13,30,897.0,131.0,6.4,16.0,960.0,917.83,720.75
2016,6,10,13,45,670.0,242.5,6.45,16.0,853.0,807.96,639.87
2016,6,10,14,0,443.0,354.0,6.5,16.0,746.0,704.87,556.65
2016,6,10,14,15,475.0,329.5,6.55,16.0,737.5,687.99,545.59
2016,6,10,14,30,507.0,305.0,6.6,16.0,729.0,667.79,531.44
2016,6,10,14,45,506.0,288.0,6.65,16.0,696.0,627.98,501.35
2016,6,10,15,0,505.0,271.0,6.7,16.0,663.0,587.31,470.17
2016,6,10,15,15,485.0,261.5,6.75,15.5,622.0,541.12,434.63
2016,6,10,15,30,465.0,252.0,6.8,15.0,581.0,495.96,399.21
2016,6,10,15,45,492.5,224.5,6.85,15.0,552.5,460.33,370.37
2016,6,10,16,0,520.0,197.0,6.9,15.0,524.0,421.6,338.04
2016,6,10,16,15,642.0,149.0,6.9,14.5,521.5,400.34,318.57
2016,6,10,16,30,764.0,101.0,6.9,14.0,519.0,368.87,288.21
2016,6,10,16,45,737.5,97.0,6.95,14.0,469.0,312.6,237.53
2016,6,10,17,0,711.0,93.0,7.0,14.0,419.0,261.23,190.61
2016,6,10,17,15,675.5,88.0,6.9,13.5,368.0,209.75,144.78
2016,6,10,17,30,640.0,83.0,6.8,13.0,317.0,162.04,103.92
2016,6,10,17,45,587.0,77.5,6.7,13.0,266.5,116.16,68.91
2016,6,10,18,0,534.0,72.0,6.6,13.0,216.0,76.27,45.06
2016,6,10,18,15,462.5,63.0,6.35,13.0,169.5,45.26,34.87
2016,6,10,18,30,391.0,54.0,6.1,13.0,123.0,40.62,30.37
2016,6,10,18,45,282.0,42.0,5.9,13.0,83.5,31.96,22.08
2016,6,10,19,0,173.0,30.0,5.7,13.0,44.0,23.36,12.15
2016,6,10,19,15,86.5,15.0,5.5,12.5,22.0,14.74,0.0
2016,6,10,19,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,11,4,45,14.0,4.5,2.9,11.5,5.0,0.0,0.0
2016,6,11,5,0,28.0,9.0,2.9,12.0,10.0,11.6,0.0
2016,6,11,5,15,138.5,24.5,2.95,12.0,39.0,50.09,18.77
2016,6,11,5,30,249.0,40.0,3.0,12.0,68.0,98.95,65.52
2016,6,11,5,45,347.0,50.0,3.05,12.5,110.5,148.08,107.24
2016,6,11,6,0,445.0,60.0,3.1,13.0,153.0,209.28,159.95
2016,6,11,6,15,506.5,68.0,3.05,13.5,201.0,264.38,208.79
2016,6,11,6,30,568.0,76.0,3.0,14.0,249.0,325.47,261.87
2016,6,11,6,45,617.0,81.0,3.0,14.5,300.0,383.25,311.25
