Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,7,0,666.0,86.0,3.0,15.0,351.0,445.11,362.5
2016,6,11,7,15,697.0,90.5,3.0,15.0,401.5,500.06,407.55
2016,6,11,7,30,728.0,95.0,3.0,15.0,452.0,556.73,452.7
2016,6,11,7,45,752.5,98.5,3.0,15.5,501.5,608.13,491.74
2016,6,11,8,0,777.0,102.0,3.0,16.0,551.0,661.39,531.02
2016,6,11,8,15,794.5,105.5,2.9,16.0,597.5,709.7,564.52
2016,6,11,8,30,812.0,109.0,2.8,16.0,644.0,757.39,596.92
2016,6,11,8,45,826.5,111.5,2.75,16.5,687.0,800.68,624.68
2016,6,11,9,0,841.0,114.0,2.7,17.0,730.0,842.61,651.0
2016,6,11,9,15,851.5,116.0,2.6,17.5,768.0,874.34,669.38
2016,6,11,9,30,862.0,118.0,2.5,18.0,806.0,908.44,689.14
2016,6,11,9,45,868.0,121.0,2.45,18.5,838.5,937.22,705.38
2016,6,11,10,0,874.0,124.0,2.4,19.0,871.0,963.4,719.74
2016,6,11,10,15,880.0,125.5,2.4,19.0,898.0,985.29,733.06
2016,6,11,10,30,886.0,127.0,2.4,19.0,925.0,1004.33,744.56
2016,6,11,10,45,583.0,289.0,2.4,19.5,819.0,889.47,663.58
2016,6,11,11,0,280.0,451.0,2.4,20.0,713.0,749.19,556.75
2016,6,11,11,15,367.5,426.5,2.45,20.0,775.5,810.57,602.79
2016,6,11,11,30,455.0,402.0,2.5,20.0,838.0,876.31,649.33
2016,6,11,11,45,504.0,387.5,2.6,20.5,873.0,906.65,669.79
2016,6,11,12,0,553.0,373.0,2.7,21.0,908.0,934.57,688.83
2016,6,11,12,15,726.0,253.0,2.9,21.0,955.0,976.21,723.11
2016,6,11,12,30,899.0,133.0,3.1,21.0,1002.0,1004.33,743.08
2016,6,11,12,45,906.5,126.5,3.35,21.0,996.0,988.84,734.71
2016,6,11,13,0,914.0,120.0,3.6,21.0,990.0,970.16,724.4
2016,6,11,13,15,911.5,119.5,3.75,20.5,975.0,945.06,710.31
2016,6,11,13,30,909.0,119.0,3.9,20.0,960.0,917.26,694.22
2016,6,11,13,45,902.5,119.0,4.1,20.0,937.0,883.97,673.03
2016,6,11,14,0,896.0,119.0,4.3,20.0,914.0,848.48,650.04
2016,6,11,14,15,889.5,118.0,4.35,20.0,885.0,810.01,624.0
2016,6,11,14,30,883.0,117.0,4.4,20.0,856.0,769.71,596.59
2016,6,11,14,45,871.0,117.0,4.45,20.0,820.0,724.84,565.55
2016,6,11,15,0,859.0,117.0,4.5,20.0,784.0,678.97,531.82
2016,6,11,15,15,847.5,114.5,4.5,19.5,744.0,630.31,495.53
2016,6,11,15,30,836.0,112.0,4.5,19.0,704.0,579.2,456.39
2016,6,11,15,45,815.0,111.5,4.55,19.0,658.5,526.25,413.91
2016,6,11,16,0,794.0,111.0,4.6,19.0,613.0,474.16,371.0
2016,6,11,16,15,774.0,107.5,4.55,18.5,565.0,420.83,326.54
2016,6,11,16,30,754.0,104.0,4.5,18.0,517.0,368.8,281.94
2016,6,11,16,45,723.5,101.0,4.5,17.5,466.5,312.58,233.36
2016,6,11,17,0,693.0,98.0,4.5,17.0,416.0,261.78,188.61
2016,6,11,17,15,657.5,92.5,4.45,16.5,365.5,210.78,144.21
2016,6,11,17,30,622.0,87.0,4.4,16.0,315.0,163.59,104.53
2016,6,11,17,45,572.0,80.0,4.35,16.0,265.0,117.61,69.74
2016,6,11,18,0,522.0,73.0,4.3,16.0,215.0,77.28,45.4
2016,6,11,18,15,452.5,64.0,4.1,15.5,169.0,46.07,35.24
2016,6,11,18,30,383.0,55.0,3.9,15.0,123.0,41.48,30.89
2016,6,11,18,45,282.5,42.5,3.75,14.5,84.0,32.33,22.29
2016,6,11,19,0,182.0,30.0,3.6,14.0,45.0,23.33,12.26
2016,6,11,19,15,91.0,15.0,3.45,14.0,22.5,14.74,0.0
2016,6,11,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,4,45,5.5,4.5,3.5,12.5,4.5,0.0,0.0
2016,6,12,5,0,11.0,9.0,3.5,13.0,9.0,9.92,0.0
2016,6,12,5,15,101.5,26.5,3.55,13.0,37.5,44.94,16.81
2016,6,12,5,30,192.0,44.0,3.6,13.0,66.0,91.71,61.56
2016,6,12,5,45,287.5,57.0,3.7,13.0,108.0,140.38,102.57
2016,6,12,6,0,383.0,70.0,3.8,13.0,150.0,199.35,153.28
2016,6,12,6,15,447.0,79.5,3.8,13.0,197.0,253.14,201.07
2016,6,12,6,30,511.0,89.0,3.8,13.0,244.0,315.18,255.35
2016,6,12,6,45,566.0,94.0,3.8,13.5,295.5,373.08,305.01
2016,6,12,7,0,621.0,99.0,3.8,14.0,347.0,435.65,357.22
2016,6,12,7,15,655.0,105.0,3.7,14.0,397.5,491.84,403.47
2016,6,12,7,30,689.0,111.0,3.6,14.0,448.0,550.1,450.07
2016,6,12,7,45,720.5,113.0,3.55,14.5,498.5,604.12,491.47
2016,6,12,8,0,752.0,115.0,3.5,15.0,549.0,659.31,532.57
2016,6,12,8,15,771.0,118.5,3.4,15.0,596.0,705.97,566.05
2016,6,12,8,30,790.0,122.0,3.3,15.0,643.0,753.96,599.22
2016,6,12,8,45,808.5,123.5,3.25,15.5,687.0,798.68,628.5
2016,6,12,9,0,827.0,125.0,3.2,16.0,731.0,842.36,656.51
2016,6,12,9,15,838.5,127.0,3.2,16.0,769.5,879.15,680.77
2016,6,12,9,30,850.0,129.0,3.2,16.0,808.0,913.98,703.54
2016,6,12,9,45,867.5,125.5,3.2,16.0,843.5,941.27,720.96
2016,6,12,10,0,885.0,122.0,3.2,16.0,879.0,971.56,740.46
2016,6,12,10,15,891.5,123.5,3.25,16.0,906.0,994.16,755.03
2016,6,12,10,30,898.0,125.0,3.3,16.0,933.0,1013.91,767.77
2016,6,12,10,45,902.5,125.5,3.35,16.5,953.5,1027.67,775.09
2016,6,12,11,0,907.0,126.0,3.4,17.0,974.0,1038.32,780.45
2016,6,12,11,15,909.5,126.5,3.5,17.0,987.5,1043.8,784.34
2016,6,12,11,30,912.0,127.0,3.6,17.0,1001.0,1046.05,786.22
2016,6,12,11,45,911.5,128.0,3.7,17.0,1006.5,1042.58,784.37
2016,6,12,12,0,911.0,129.0,3.8,17.0,1012.0,1035.92,780.52
2016,6,12,12,15,910.5,129.0,3.85,17.0,1010.5,1025.14,773.62
2016,6,12,12,30,910.0,129.0,3.9,17.0,1009.0,1011.29,764.75
2016,6,12,12,45,907.0,129.0,3.95,17.0,1000.0,992.06,752.28
2016,6,12,13,0,904.0,129.0,4.0,17.0,991.0,969.98,737.92
2016,6,12,13,15,900.5,128.5,3.95,16.5,974.5,944.21,721.79
2016,6,12,13,30,897.0,128.0,3.9,16.0,958.0,915.83,703.81
2016,6,12,13,45,891.0,127.5,3.9,16.0,935.0,882.84,681.47
2016,6,12,14,0,885.0,127.0,3.9,16.0,912.0,847.65,657.5
2016,6,12,14,15,878.0,125.0,3.85,16.0,882.5,808.24,630.13
2016,6,12,14,30,871.0,123.0,3.8,16.0,853.0,767.07,601.32
2016,6,12,14,45,860.0,122.0,3.75,16.0,817.5,722.45,569.76
2016,6,12,15,0,849.0,121.0,3.7,16.0,782.0,676.78,535.41
2016,6,12,15,15,837.0,118.5,3.6,16.0,741.5,626.83,496.73
2016,6,12,15,30,825.0,116.0,3.5,16.0,701.0,577.45,457.61
2016,6,12,15,45,808.0,113.5,3.45,16.0,656.0,525.24,415.49
2016,6,12,16,0,791.0,111.0,3.4,16.0,611.0,473.52,372.7
2016,6,12,16,15,771.0,107.5,3.3,15.5,563.5,420.36,328.27
2016,6,12,16,30,751.0,104.0,3.2,15.0,516.0,368.48,283.69
2016,6,12,16,45,723.5,99.5,3.15,15.0,466.0,312.04,234.27
2016,6,12,17,0,696.0,95.0,3.1,15.0,416.0,260.68,188.51
2016,6,12,17,15,660.5,90.0,3.0,15.0,365.5,209.96,143.92
2016,6,12,17,30,625.0,85.0,2.9,15.0,315.0,163.01,104.13
2016,6,12,17,45,577.5,78.0,2.85,15.0,265.5,117.06,69.16
2016,6,12,18,0,530.0,71.0,2.8,15.0,216.0,76.49,44.41
2016,6,12,18,15,462.0,62.0,2.75,14.5,169.5,44.16,33.72
2016,6,12,18,30,394.0,53.0,2.7,14.0,123.0,39.47,29.28
2016,6,12,18,45,296.0,41.0,2.65,14.0,84.5,31.08,21.3
2016,6,12,19,0,198.0,29.0,2.6,14.0,46.0,22.47,11.76
2016,6,12,19,15,99.0,14.5,2.6,13.5,23.0,14.25,0.0
2016,6,12,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,13,4,45,19.5,5.0,3.5,12.0,5.5,0.0,0.0
2016,6,13,5,0,39.0,10.0,3.6,12.0,11.0,13.64,0.0
2016,6,13,5,15,151.5,24.0,3.55,12.0,39.5,51.31,18.95
2016,6,13,5,30,264.0,38.0,3.5,12.0,68.0,99.51,65.37
2016,6,13,5,45,362.5,47.5,3.45,12.5,110.5,150.11,108.42
2016,6,13,6,0,461.0,57.0,3.4,13.0,153.0,210.67,160.74
2016,6,13,6,15,520.5,64.5,3.35,13.0,200.5,265.23,209.77
2016,6,13,6,30,580.0,72.0,3.3,13.0,248.0,325.59,263.05
2016,6,13,6,45,306.5,110.0,3.3,13.0,204.5,267.12,218.94
2016,6,13,7,0,33.0,148.0,3.3,13.0,161.0,167.93,136.35
2016,6,13,7,15,38.0,169.0,3.45,13.0,186.5,193.84,157.81
2016,6,13,7,30,43.0,190.0,3.6,13.0,212.0,220.15,179.1
2016,6,13,7,45,135.5,218.5,3.8,13.5,295.0,318.07,259.6
2016,6,13,8,0,228.0,247.0,4.0,14.0,378.0,418.31,339.97
2016,6,13,8,15,122.5,238.0,4.15,14.0,309.5,339.28,274.45
2016,6,13,8,30,17.0,229.0,4.3,14.0,241.0,239.45,191.28
2016,6,13,8,45,20.5,250.0,4.45,14.0,264.5,263.82,210.68
2016,6,13,9,0,24.0,271.0,4.6,14.0,288.0,288.38,229.84
2016,6,13,9,15,57.5,320.5,4.7,14.0,365.5,376.58,299.88
2016,6,13,9,30,91.0,370.0,4.8,14.0,443.0,459.76,364.59
2016,6,13,9,45,64.5,362.0,4.9,14.0,415.0,427.92,338.46
2016,6,13,10,0,38.0,354.0,5.0,14.0,387.0,394.88,311.62
2016,6,13,10,15,111.5,399.5,5.1,14.0,499.5,520.95,410.86
2016,6,13,10,30,185.0,445.0,5.2,14.0,612.0,640.84,502.62
2016,6,13,10,45,161.5,455.5,5.35,14.0,603.5,629.03,492.34
2016,6,13,11,0,138.0,466.0,5.5,14.0,595.0,616.04,481.72
2016,6,13,11,15,286.5,433.5,5.65,14.0,706.5,736.67,577.27
2016,6,13,11,30,435.0,401.0,5.8,14.0,818.0,855.34,668.88
2016,6,13,11,45,305.5,445.0,5.95,14.0,739.0,761.99,595.93
2016,6,13,12,0,176.0,489.0,6.1,14.0,660.0,668.3,522.2
2016,6,13,12,15,248.0,473.0,6.15,14.0,713.5,723.04,566.02
2016,6,13,12,30,320.0,457.0,6.2,14.0,767.0,770.23,603.4
2016,6,13,12,45,287.0,462.0,6.3,14.5,738.5,735.2,575.47
2016,6,13,13,0,254.0,467.0,6.4,15.0,710.0,700.31,547.9
2016,6,13,13,15,245.5,460.5,6.4,15.0,692.0,676.94,530.57
2016,6,13,13,30,237.0,454.0,6.4,15.0,674.0,651.89,511.91
2016,6,13,13,45,337.0,405.0,6.45,15.0,709.0,681.0,537.7
2016,6,13,14,0,437.0,356.0,6.5,15.0,744.0,702.7,557.4
2016,6,13,14,15,424.5,348.0,6.55,15.0,715.0,666.86,530.3
2016,6,13,14,30,412.0,340.0,6.6,15.0,686.0,630.94,503.05
2016,6,13,14,45,333.5,349.5,6.7,15.0,622.0,565.61,451.46
2016,6,13,15,0,255.0,359.0,6.8,15.0,558.0,505.49,403.54
2016,6,13,15,15,285.0,332.0,6.8,14.5,543.5,485.02,389.11
2016,6,13,15,30,315.0,305.0,6.8,14.0,529.0,461.61,371.69
2016,6,13,15,45,304.5,286.0,6.8,14.0,491.0,421.19,339.14
2016,6,13,16,0,294.0,267.0,6.8,14.0,453.0,381.54,306.78
2016,6,13,16,15,533.0,181.5,6.8,14.0,487.0,386.09,308.42
2016,6,13,16,30,772.0,96.0,6.8,14.0,521.0,369.6,288.99
2016,6,13,16,45,758.0,89.0,6.8,14.0,473.0,316.83,240.81
2016,6,13,17,0,744.0,82.0,6.8,14.0,425.0,265.15,193.11
2016,6,13,17,15,711.0,78.0,6.8,13.5,374.0,213.51,146.79
2016,6,13,17,30,678.0,74.0,6.8,13.0,323.0,162.35,102.59
2016,6,13,17,45,630.0,68.5,6.85,13.0,273.0,114.78,65.66
2016,6,13,18,0,582.0,63.0,6.9,13.0,223.0,72.58,39.74
2016,6,13,18,15,515.5,56.0,6.8,13.0,176.0,38.83,29.15
2016,6,13,18,30,449.0,49.0,6.7,13.0,129.0,35.69,26.04
2016,6,13,18,45,337.0,39.0,6.65,13.0,88.5,29.49,20.0
2016,6,13,19,0,225.0,29.0,6.6,13.0,48.0,22.44,11.91
2016,6,13,19,15,112.5,14.5,6.6,13.0,24.0,11.3,0.0
2016,6,13,19,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,6.5,12.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,14,4,45,17.5,5.0,5.45,12.0,5.5,0.0,0.0
2016,6,14,5,0,35.0,10.0,5.5,12.0,11.0,13.23,0.0
2016,6,14,5,15,152.0,24.0,5.5,12.0,40.0,51.27,18.74
2016,6,14,5,30,269.0,38.0,5.5,12.0,69.0,100.37,65.88
2016,6,14,5,45,373.0,46.5,5.5,12.5,111.5,151.56,109.46
2016,6,14,6,0,477.0,55.0,5.5,13.0,154.0,213.25,163.02
2016,6,14,6,15,536.5,62.0,5.5,13.0,202.0,268.05,212.85
2016,6,14,6,30,596.0,69.0,5.5,13.0,250.0,328.63,267.13
2016,6,14,6,45,644.0,72.5,5.5,13.5,300.5,385.54,317.09
2016,6,14,7,0,692.0,76.0,5.5,14.0,351.0,446.42,369.01
2016,6,14,7,15,722.0,80.0,5.55,14.0,401.5,500.44,414.86
2016,6,14,7,30,752.0,84.0,5.6,14.0,452.0,557.06,461.65
2016,6,14,7,45,698.5,108.5,5.7,14.0,478.5,584.09,482.83
2016,6,14,8,0,645.0,133.0,5.8,14.0,505.0,603.56,497.35
2016,6,14,8,15,738.5,114.5,5.8,14.0,574.0,677.02,555.47
2016,6,14,8,30,832.0,96.0,5.8,14.0,643.0,754.0,612.87
2016,6,14,8,45,845.0,98.5,5.8,14.5,686.0,796.62,642.05
2016,6,14,9,0,858.0,101.0,5.8,15.0,729.0,837.78,669.9
2016,6,14,9,15,868.5,102.5,5.8,15.0,767.5,874.0,695.09
2016,6,14,9,30,879.0,104.0,5.8,15.0,806.0,908.17,718.66
2016,6,14,9,45,887.5,105.0,5.8,15.0,839.5,937.73,738.76
2016,6,14,10,0,896.0,106.0,5.8,15.0,873.0,964.77,757.03
2016,6,14,10,15,902.0,107.5,5.85,15.0,900.0,987.25,772.36
2016,6,14,10,30,908.0,109.0,5.9,15.0,927.0,1006.84,785.68
2016,6,14,10,45,912.0,110.0,5.95,15.0,947.5,1020.9,795.17
2016,6,14,11,0,916.0,111.0,6.0,15.0,968.0,1031.83,802.56
2016,6,14,11,15,918.5,111.5,6.05,15.0,981.5,1037.53,806.37
2016,6,14,11,30,921.0,112.0,6.1,15.0,995.0,1039.98,808.03
2016,6,14,11,45,922.0,112.5,6.2,15.0,1001.0,1037.68,806.77
2016,6,14,12,0,923.0,113.0,6.3,15.0,1007.0,1032.14,803.34
2016,6,14,12,15,922.5,113.0,6.4,15.0,1006.0,1021.43,796.32
2016,6,14,12,30,922.0,113.0,6.5,15.0,1005.0,1007.6,787.16
2016,6,14,12,45,922.5,111.5,6.65,15.0,997.0,990.2,775.74
2016,6,14,13,0,923.0,110.0,6.8,15.0,989.0,969.77,762.13
2016,6,14,13,15,920.0,109.5,6.9,14.5,973.5,944.2,745.92
2016,6,14,13,30,917.0,109.0,7.0,14.0,958.0,915.92,727.61
2016,6,14,13,45,911.5,108.5,7.15,14.0,935.5,882.94,704.48
2016,6,14,14,0,906.0,108.0,7.3,14.0,913.0,847.68,679.48
2016,6,14,14,15,899.5,106.5,7.3,14.0,884.0,808.56,650.88
2016,6,14,14,30,893.0,105.0,7.3,14.0,855.0,767.58,620.71
2016,6,14,14,45,886.0,103.0,7.3,14.0,820.5,724.11,588.41
2016,6,14,15,0,879.0,101.0,7.3,14.0,786.0,679.21,553.86
2016,6,14,15,15,868.5,99.0,7.3,14.0,746.5,630.92,514.71
2016,6,14,15,30,858.0,97.0,7.3,14.0,707.0,581.93,474.16
2016,6,14,15,45,843.0,95.0,7.3,14.0,662.5,530.11,430.43
2016,6,14,16,0,828.0,93.0,7.3,14.0,618.0,475.77,383.71
2016,6,14,16,15,810.0,90.0,7.35,13.5,571.0,422.12,337.13
2016,6,14,16,30,792.0,87.0,7.4,13.0,524.0,369.49,290.18
2016,6,14,16,45,595.5,122.0,7.45,13.0,432.5,293.2,226.21
2016,6,14,17,0,399.0,157.0,7.5,13.0,341.0,239.06,182.98
2016,6,14,17,15,539.5,110.0,7.5,13.0,328.0,203.92,145.84
2016,6,14,17,30,680.0,63.0,7.5,13.0,315.0,156.5,97.67
2016,6,14,17,45,619.5,65.0,7.5,13.0,268.0,111.44,63.22
2016,6,14,18,0,559.0,67.0,7.5,13.0,221.0,75.56,42.7
2016,6,14,18,15,491.0,59.5,7.4,12.5,174.5,41.79,31.87
2016,6,14,18,30,423.0,52.0,7.3,12.0,128.0,38.37,28.54
2016,6,14,18,45,313.5,41.5,7.2,12.0,88.0,31.82,22.14
2016,6,14,19,0,204.0,31.0,7.1,12.0,48.0,24.08,13.38
2016,6,14,19,15,102.0,15.5,7.0,12.0,24.0,12.11,0.0
2016,6,14,19,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,6,15,4,45,25.5,5.5,5.2,11.5,6.0,0.0,0.0
2016,6,15,5,0,51.0,11.0,5.3,12.0,12.0,15.74,0.0
2016,6,15,5,15,180.0,23.5,5.4,12.0,41.5,54.75,19.64
2016,6,15,5,30,309.0,36.0,5.5,12.0,71.0,106.74,69.47
2016,6,15,5,45,401.0,44.5,5.65,12.5,113.5,156.39,112.54
2016,6,15,6,0,493.0,53.0,5.8,13.0,156.0,215.77,164.75
2016,6,15,6,15,551.5,59.5,5.8,13.0,203.5,270.43,214.68
2016,6,15,6,30,610.0,66.0,5.8,13.0,251.0,330.78,268.96
2016,6,15,6,45,654.0,70.5,5.85,13.5,301.5,387.59,319.05
2016,6,15,7,0,698.0,75.0,5.9,14.0,352.0,447.02,370.02
2016,6,15,7,15,727.5,79.0,5.95,14.0,402.5,502.04,416.82
2016,6,15,7,30,757.0,83.0,6.0,14.0,453.0,558.6,463.73
2016,6,15,7,45,783.5,84.5,6.1,14.0,502.5,611.69,507.01
2016,6,15,8,0,810.0,86.0,6.2,14.0,552.0,665.43,549.19
2016,6,15,8,15,826.5,88.5,6.25,14.0,598.5,709.87,582.13
2016,6,15,8,30,843.0,91.0,6.3,14.0,645.0,756.74,616.63
2016,6,15,8,45,858.5,92.0,6.35,14.0,688.5,800.19,648.19
2016,6,15,9,0,874.0,93.0,6.4,14.0,732.0,842.34,678.52
2016,6,15,9,15,883.5,94.5,6.4,14.0,770.5,878.22,703.76
2016,6,15,9,30,893.0,96.0,6.4,14.0,809.0,911.97,727.3
2016,6,15,9,45,898.5,99.0,6.45,14.5,841.5,941.29,746.33
2016,6,15,10,0,904.0,102.0,6.5,15.0,874.0,967.91,763.31
2016,6,15,10,15,910.0,103.0,6.5,15.0,901.5,990.07,778.25
2016,6,15,10,30,916.0,104.0,6.5,15.0,929.0,1009.31,791.14
2016,6,15,10,45,920.0,105.0,6.5,15.0,950.0,1023.54,800.51
2016,6,15,11,0,924.0,106.0,6.5,15.0,971.0,1034.6,807.72
2016,6,15,11,15,927.0,106.5,6.5,15.0,984.5,1040.91,811.66
2016,6,15,11,30,930.0,107.0,6.5,15.0,998.0,1043.95,813.41
2016,6,15,11,45,932.5,106.5,6.5,15.0,1005.0,1042.18,811.86
2016,6,15,12,0,935.0,106.0,6.5,15.0,1012.0,1037.14,808.13
2016,6,15,12,15,935.0,106.0,6.45,15.0,1011.5,1026.89,800.5
2016,6,15,12,30,935.0,106.0,6.4,15.0,1011.0,1013.47,790.74
2016,6,15,12,45,925.5,111.0,6.35,15.0,1000.5,992.84,775.92
2016,6,15,13,0,916.0,116.0,6.3,15.0,990.0,969.47,759.23
2016,6,15,13,15,913.0,115.5,6.2,15.0,974.5,944.08,740.86
2016,6,15,13,30,910.0,115.0,6.1,15.0,959.0,916.0,720.6
2016,6,15,13,45,909.5,111.5,6.05,15.0,937.5,884.6,698.18
2016,6,15,14,0,909.0,108.0,6.0,15.0,916.0,850.64,673.85
2016,6,15,14,15,903.0,106.5,5.9,15.0,887.0,811.85,645.65
2016,6,15,14,30,897.0,105.0,5.8,15.0,858.0,771.15,615.93
2016,6,15,14,45,893.0,101.0,5.75,15.0,824.5,727.77,584.23
2016,6,15,15,0,889.0,97.0,5.7,15.0,791.0,682.71,550.34
2016,6,15,15,15,878.5,95.0,5.65,15.0,750.5,634.02,511.51
2016,6,15,15,30,868.0,93.0,5.6,15.0,710.0,584.62,471.28
2016,6,15,15,45,858.5,89.0,5.55,15.0,667.0,533.38,428.7
2016,6,15,16,0,849.0,85.0,5.5,15.0,624.0,481.8,384.76
2016,6,15,16,15,831.0,82.5,5.4,14.5,576.0,427.86,338.42
2016,6,15,16,30,813.0,80.0,5.3,14.0,528.0,371.61,289.08
2016,6,15,16,45,792.5,76.0,5.2,14.0,478.5,317.45,239.93
2016,6,15,17,0,772.0,72.0,5.1,14.0,429.0,265.0,191.75
2016,6,15,17,15,741.5,68.0,4.9,13.5,378.5,212.36,144.43
2016,6,15,17,30,711.0,64.0,4.7,13.0,328.0,162.92,101.47
2016,6,15,17,45,669.0,59.5,4.55,13.0,278.0,115.22,64.14
2016,6,15,18,0,627.0,55.0,4.4,13.0,228.0,72.28,37.65
2016,6,15,18,15,564.0,49.0,4.15,13.0,180.5,32.88,23.86
2016,6,15,18,30,501.0,43.0,3.9,13.0,133.0,30.26,21.27
2016,6,15,18,45,403.5,34.5,3.7,13.0,92.5,25.22,16.35
2016,6,15,19,0,306.0,26.0,3.5,13.0,52.0,19.84,10.1
2016,6,15,19,15,153.0,13.0,3.35,12.5,26.0,9.72,0.0
2016,6,15,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,16,4,45,25.0,5.0,1.8,13.0,5.5,0.0,0.0
2016,6,16,5,0,50.0,10.0,1.8,13.0,11.0,14.64,0.0
2016,6,16,5,15,173.0,22.5,1.85,13.0,39.5,52.45,18.21
2016,6,16,5,30,296.0,35.0,1.9,13.0,68.0,102.94,66.48
2016,6,16,5,45,385.5,44.0,1.95,13.5,109.5,151.68,108.23
2016,6,16,6,0,475.0,53.0,2.0,14.0,151.0,209.93,158.58
2016,6,16,6,15,533.5,59.5,1.9,14.0,198.0,263.61,206.41
2016,6,16,6,30,592.0,66.0,1.8,14.0,245.0,322.98,258.19
2016,6,16,6,45,311.0,106.0,1.7,14.0,201.5,264.32,214.51
2016,6,16,7,0,30.0,146.0,1.6,14.0,158.0,164.18,132.19
2016,6,16,7,15,15.0,146.0,1.55,14.0,152.0,152.52,122.41
2016,6,16,7,30,0.0,146.0,1.5,14.0,146.0,143.52,114.37
2016,6,16,7,45,51.0,197.5,1.45,14.5,227.0,234.26,188.36
2016,6,16,8,0,102.0,249.0,1.4,15.0,308.0,326.12,260.46
2016,6,16,8,15,198.0,264.5,1.45,15.0,390.5,423.13,336.4
2016,6,16,8,30,294.0,280.0,1.5,15.0,473.0,528.06,416.09
2016,6,16,8,45,258.5,308.0,1.55,15.5,486.5,539.17,420.98
2016,6,16,9,0,223.0,336.0,1.6,16.0,500.0,539.44,418.64
2016,6,16,9,15,547.5,218.5,1.7,16.0,648.0,723.13,560.66
2016,6,16,9,30,872.0,101.0,1.8,16.0,796.0,898.09,682.08
2016,6,16,9,45,889.0,96.5,1.9,16.0,831.5,929.57,701.31
2016,6,16,10,0,906.0,92.0,2.0,16.0,867.0,958.95,720.74
2016,6,16,10,15,911.5,93.0,2.1,16.0,894.0,980.77,735.16
2016,6,16,10,30,917.0,94.0,2.2,16.0,921.0,999.64,747.77
2016,6,16,10,45,922.0,94.0,2.35,16.5,941.5,1013.93,756.58
2016,6,16,11,0,927.0,94.0,2.5,17.0,962.0,1025.09,763.4
2016,6,16,11,15,929.5,94.5,2.65,17.0,975.5,1031.04,768.3
2016,6,16,11,30,932.0,95.0,2.8,17.0,989.0,1033.72,771.14
2016,6,16,11,45,933.5,95.0,2.95,17.0,995.0,1031.58,770.87
2016,6,16,12,0,935.0,95.0,3.1,17.0,1001.0,1026.17,768.5
2016,6,16,12,15,935.0,95.0,3.2,17.0,1000.0,1016.04,762.6
2016,6,16,12,30,935.0,95.0,3.3,17.0,999.0,1002.74,754.64
2016,6,16,12,45,932.5,95.5,3.4,17.0,990.5,984.43,743.34
2016,6,16,13,0,930.0,96.0,3.5,17.0,982.0,963.16,730.03
2016,6,16,13,15,927.5,95.5,3.5,17.0,967.0,938.03,713.39
2016,6,16,13,30,925.0,95.0,3.5,17.0,952.0,910.15,694.85
2016,6,16,13,45,922.5,92.5,3.55,17.0,930.0,877.69,673.37
2016,6,16,14,0,920.0,90.0,3.6,17.0,908.0,842.75,650.02
2016,6,16,14,15,914.5,89.0,3.6,17.0,879.5,804.56,623.93
2016,6,16,14,30,909.0,88.0,3.6,17.0,851.0,764.4,596.23
2016,6,16,14,45,902.0,86.5,3.6,17.0,817.0,720.91,565.86
2016,6,16,15,0,895.0,85.0,3.6,17.0,783.0,675.95,533.9
2016,6,16,15,15,726.0,152.5,3.55,17.0,700.0,591.32,466.94
2016,6,16,15,30,557.0,220.0,3.5,17.0,617.0,521.82,410.98
2016,6,16,15,45,501.0,223.5,3.5,17.0,564.0,466.62,367.46
2016,6,16,16,0,445.0,227.0,3.5,17.0,511.0,416.04,326.92
2016,6,16,16,15,630.0,150.0,3.45,16.5,517.0,399.93,312.57
2016,6,16,16,30,815.0,73.0,3.4,16.0,523.0,370.0,283.82
2016,6,16,16,45,792.0,70.0,3.35,16.0,473.5,316.07,235.79
2016,6,16,17,0,769.0,67.0,3.3,16.0,424.0,260.46,185.99
2016,6,16,17,15,739.0,64.0,3.15,16.0,374.0,208.99,140.01
2016,6,16,17,30,709.0,61.0,3.0,16.0,324.0,160.63,98.29
2016,6,16,17,45,667.5,56.5,2.95,16.0,274.5,113.05,61.49
2016,6,16,18,0,626.0,52.0,2.9,16.0,225.0,70.16,35.18
2016,6,16,18,15,565.0,46.5,2.7,15.5,178.5,30.82,21.78
2016,6,16,18,30,504.0,41.0,2.5,15.0,132.0,28.5,19.55
2016,6,16,18,45,408.0,33.0,2.35,15.0,92.0,23.84,15.02
2016,6,16,19,0,312.0,25.0,2.2,15.0,52.0,18.85,9.3
2016,6,16,19,15,156.0,12.5,2.1,14.5,26.0,9.24,0.0
2016,6,16,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,3.5,2.25,14.0,3.5,0.0,0.0
2016,6,17,5,0,0.0,7.0,2.4,14.0,7.0,6.88,0.0
2016,6,17,5,15,21.5,22.0,2.45,14.0,24.5,25.19,7.31
2016,6,17,5,30,43.0,37.0,2.5,14.0,42.0,48.39,31.93
2016,6,17,5,45,61.5,55.5,2.6,14.5,66.5,74.83,54.87
2016,6,17,6,0,80.0,74.0,2.7,15.0,91.0,103.08,79.27
2016,6,17,6,15,91.0,94.5,2.7,15.0,118.5,132.73,105.07
2016,6,17,6,30,102.0,115.0,2.7,15.0,146.0,163.42,131.39
2016,6,17,6,45,107.0,137.0,2.7,15.5,175.0,193.98,156.88
2016,6,17,7,0,112.0,159.0,2.7,16.0,204.0,224.89,182.02
2016,6,17,7,15,437.0,115.0,2.7,16.0,323.5,375.36,306.68
2016,6,17,7,30,762.0,71.0,2.7,16.0,443.0,547.5,444.69
2016,6,17,7,45,527.0,153.0,2.7,16.0,423.0,515.59,415.84
2016,6,17,8,0,292.0,235.0,2.7,16.0,403.0,455.89,365.08
2016,6,17,8,15,175.0,256.0,2.75,16.0,359.0,396.96,316.9
2016,6,17,8,30,58.0,277.0,2.8,16.0,315.0,327.84,259.51
2016,6,17,8,45,459.0,181.0,2.85,16.5,514.5,573.75,458.68
2016,6,17,9,0,860.0,85.0,2.9,17.0,714.0,821.13,639.11
2016,6,17,9,15,531.5,232.0,2.95,17.0,627.5,720.23,561.14
2016,6,17,9,30,203.0,379.0,3.0,17.0,541.0,577.95,446.96
2016,6,17,9,45,228.0,392.0,3.05,17.0,581.5,618.71,477.7
2016,6,17,10,0,253.0,405.0,3.1,17.0,622.0,667.55,512.77
2016,6,17,10,15,192.0,424.0,3.15,17.0,591.5,624.18,478.73
2016,6,17,10,30,131.0,443.0,3.2,17.0,561.0,585.78,448.43
2016,6,17,10,45,264.5,420.5,3.25,17.5,666.0,701.84,535.81
2016,6,17,11,0,398.0,398.0,3.3,18.0,771.0,817.83,619.49
2016,6,17,11,15,281.0,440.0,3.3,18.0,705.5,737.88,558.39
2016,6,17,11,30,164.0,482.0,3.3,18.0,640.0,655.45,495.88
2016,6,17,11,45,178.5,485.0,3.35,18.0,658.0,670.37,507.47
2016,6,17,12,0,193.0,488.0,3.4,18.0,676.0,684.32,517.8
2016,6,17,12,15,119.0,456.0,3.4,18.0,572.5,575.12,437.25
2016,6,17,12,30,45.0,424.0,3.4,18.0,469.0,463.16,353.34
2016,6,17,12,45,35.0,393.0,3.45,18.0,427.5,420.53,322.09
2016,6,17,13,0,25.0,362.0,3.5,18.0,386.0,378.5,290.68
2016,6,17,13,15,24.0,352.5,3.5,17.5,375.5,366.39,282.37
2016,6,17,13,30,23.0,343.0,3.5,17.0,365.0,352.71,272.74
2016,6,17,13,45,24.0,340.0,3.5,17.0,362.5,350.32,271.21
2016,6,17,14,0,25.0,337.0,3.5,17.0,360.0,346.17,268.35
2016,6,17,14,15,58.0,366.0,3.6,17.0,415.5,397.36,308.67
2016,6,17,14,30,91.0,395.0,3.7,17.0,471.0,445.34,345.93
2016,6,17,14,45,90.5,377.5,3.8,17.0,450.5,422.93,329.35
2016,6,17,15,0,90.0,360.0,3.9,17.0,430.0,400.49,312.87
2016,6,17,15,15,91.5,341.0,4.05,16.5,409.5,377.89,296.75
2016,6,17,15,30,93.0,322.0,4.2,16.0,389.0,355.1,280.26
2016,6,17,15,45,79.0,296.0,4.35,16.0,350.5,317.76,251.46
2016,6,17,16,0,65.0,270.0,4.5,16.0,312.0,281.91,223.58
2016,6,17,16,15,32.5,193.0,4.65,15.5,214.0,194.62,154.53
2016,6,17,16,30,0.0,116.0,4.8,15.0,116.0,111.56,87.51
2016,6,17,16,45,0.0,127.0,4.95,15.0,127.0,121.43,96.06
2016,6,17,17,0,0.0,138.0,5.1,15.0,138.0,130.75,104.13
2016,6,17,17,15,0.0,104.0,5.1,14.5,104.0,99.3,78.37
2016,6,17,17,30,0.0,70.0,5.1,14.0,70.0,67.67,52.04
2016,6,17,17,45,0.0,59.0,5.15,14.0,59.0,57.01,43.09
2016,6,17,18,0,0.0,48.0,5.2,14.0,48.0,46.36,34.02
2016,6,17,18,15,0.0,38.0,5.05,13.5,38.0,36.69,27.21
2016,6,17,18,30,0.0,28.0,4.9,13.0,28.0,27.02,18.4
2016,6,17,18,45,0.0,19.5,4.8,13.0,19.5,18.81,10.77
2016,6,17,19,0,0.0,11.0,4.7,13.0,11.0,10.6,2.84
2016,6,17,19,15,0.0,5.5,4.5,13.0,5.5,5.3,0.0
2016,6,17,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,18,4,45,45.5,5.0,2.3,12.5,5.5,0.0,0.0
2016,6,18,5,0,91.0,10.0,2.4,13.0,11.0,18.47,0.0
2016,6,18,5,15,228.5,20.5,2.45,13.0,41.5,58.75,19.2
2016,6,18,5,30,366.0,31.0,2.5,13.0,72.0,112.33,71.22
2016,6,18,5,45,453.5,38.5,2.65,13.5,115.0,162.44,114.87
2016,6,18,6,0,541.0,46.0,2.8,14.0,158.0,221.87,166.98
2016,6,18,6,15,598.5,52.0,2.8,14.0,207.0,277.94,217.6
2016,6,18,6,30,656.0,58.0,2.8,14.0,256.0,338.81,271.53
2016,6,18,6,45,696.5,62.5,2.8,14.5,307.0,396.28,321.1
2016,6,18,7,0,737.0,67.0,2.8,15.0,358.0,456.94,371.62
2016,6,18,7,15,766.5,70.5,2.8,15.0,410.0,513.22,417.85
2016,6,18,7,30,796.0,74.0,2.8,15.0,462.0,571.0,463.88
2016,6,18,7,45,818.0,77.0,2.8,15.5,512.5,624.53,504.41
2016,6,18,8,0,840.0,80.0,2.8,16.0,563.0,675.22,540.51
2016,6,18,8,15,857.0,82.5,2.8,16.0,611.0,724.47,574.89
2016,6,18,8,30,874.0,85.0,2.8,16.0,659.0,772.97,608.18
2016,6,18,8,45,887.5,87.0,2.8,16.0,703.5,817.08,637.85
2016,6,18,9,0,901.0,89.0,2.8,16.0,748.0,859.69,666.12
2016,6,18,9,15,911.5,90.5,2.8,16.0,788.0,897.37,690.66
2016,6,18,9,30,922.0,92.0,2.8,16.0,828.0,932.9,713.55
2016,6,18,9,45,928.0,95.0,2.85,16.5,861.5,963.52,732.0
2016,6,18,10,0,934.0,98.0,2.9,17.0,895.0,991.38,748.51
2016,6,18,10,15,940.0,99.0,2.95,17.0,923.5,1014.22,763.05
2016,6,18,10,30,946.0,100.0,3.0,17.0,952.0,1034.04,775.66
2016,6,18,10,45,951.0,100.5,3.05,17.5,973.5,1049.23,783.8
2016,6,18,11,0,956.0,101.0,3.1,18.0,995.0,1061.17,789.89
2016,6,18,11,15,959.0,101.5,3.2,18.0,1009.5,1067.78,794.55
2016,6,18,11,30,962.0,102.0,3.3,18.0,1024.0,1071.02,797.13
2016,6,18,11,45,963.5,102.0,3.45,18.0,1031.0,1068.84,796.69
2016,6,18,12,0,965.0,102.0,3.6,18.0,1038.0,1063.28,794.09
2016,6,18,12,15,965.5,102.0,3.7,18.0,1037.0,1053.39,788.3
2016,6,18,12,30,966.0,102.0,3.8,18.0,1036.0,1040.2,780.38
2016,6,18,12,45,966.5,100.0,3.95,18.0,1028.5,1021.8,769.34
2016,6,18,13,0,967.0,98.0,4.1,18.0,1021.0,1000.23,756.13
2016,6,18,13,15,965.0,97.5,4.1,18.0,1005.5,974.77,739.31
2016,6,18,13,30,963.0,97.0,4.1,18.0,990.0,946.42,720.51
2016,6,18,13,45,958.5,96.5,4.2,18.0,967.5,913.15,698.78
2016,6,18,14,0,954.0,96.0,4.3,18.0,945.0,877.4,675.15
2016,6,18,14,15,948.5,95.0,4.3,18.0,916.0,838.06,648.27
2016,6,18,14,30,943.0,94.0,4.3,18.0,887.0,796.65,619.8
2016,6,18,14,45,934.0,93.5,4.35,18.0,851.5,751.36,588.54
2016,6,18,15,0,925.0,93.0,4.4,18.0,816.0,704.68,555.56
2016,6,18,15,15,914.5,91.5,4.45,18.0,775.5,654.95,517.57
2016,6,18,15,30,904.0,90.0,4.5,18.0,735.0,604.43,477.97
2016,6,18,15,45,888.0,88.5,4.55,18.0,689.0,550.44,434.6
2016,6,18,16,0,872.0,87.0,4.6,18.0,643.0,496.65,390.17
2016,6,18,16,15,854.5,84.5,4.6,17.5,594.5,441.75,344.21
2016,6,18,16,30,837.0,82.0,4.6,17.0,546.0,384.48,295.08
2016,6,18,16,45,813.0,79.0,4.6,17.0,495.0,328.81,245.62
2016,6,18,17,0,789.0,76.0,4.6,17.0,444.0,275.2,197.3
2016,6,18,17,15,757.5,72.5,4.6,16.5,392.0,221.81,150.03
2016,6,18,17,30,726.0,69.0,4.6,16.0,340.0,171.73,107.0
2016,6,18,17,45,683.0,64.0,4.6,16.0,288.5,122.57,68.75
2016,6,18,18,0,640.0,59.0,4.6,16.0,237.0,75.08,38.49
2016,6,18,18,15,576.0,52.5,4.5,15.5,188.5,35.64,26.04
2016,6,18,18,30,512.0,46.0,4.4,15.0,140.0,32.74,23.28
2016,6,18,18,45,414.0,37.0,4.35,15.0,98.0,27.36,18.07
2016,6,18,19,0,316.0,28.0,4.3,15.0,56.0,21.62,11.6
2016,6,18,19,15,158.0,14.0,4.2,14.5,28.0,10.54,0.0
2016,6,18,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,19,4,45,40.5,5.0,2.4,13.0,5.5,0.0,0.0
2016,6,19,5,0,81.0,10.0,2.4,13.0,11.0,17.46,0.0
2016,6,19,5,15,221.0,21.5,2.4,13.0,42.0,58.45,18.67
2016,6,19,5,30,361.0,33.0,2.4,13.0,73.0,113.14,71.94
2016,6,19,5,45,449.5,41.0,2.4,13.5,116.5,163.78,115.96
2016,6,19,6,0,538.0,49.0,2.4,14.0,160.0,223.83,168.37
2016,6,19,6,15,595.0,55.0,2.35,14.0,209.0,279.57,218.54
2016,6,19,6,30,652.0,61.0,2.3,14.0,258.0,340.82,272.47
2016,6,19,6,45,692.5,65.5,2.3,14.5,309.0,397.2,320.89
2016,6,19,7,0,733.0,70.0,2.3,15.0,360.0,457.67,370.95
2016,6,19,7,15,761.0,73.5,2.35,15.5,410.5,512.94,415.44
2016,6,19,7,30,789.0,77.0,2.4,16.0,461.0,569.56,459.52
2016,6,19,7,45,809.5,80.5,2.45,16.5,510.5,622.37,499.3
2016,6,19,8,0,830.0,84.0,2.5,17.0,560.0,675.29,537.17
2016,6,19,8,15,846.5,86.5,2.5,17.0,607.5,720.65,568.36
2016,6,19,8,30,863.0,89.0,2.5,17.0,655.0,768.37,600.84
2016,6,19,8,45,874.0,91.5,2.55,17.5,698.0,810.62,628.09
2016,6,19,9,0,885.0,94.0,2.6,18.0,741.0,851.21,653.86
2016,6,19,9,15,895.0,96.0,2.6,18.5,780.0,888.52,676.64
2016,6,19,9,30,905.0,98.0,2.6,19.0,819.0,923.7,697.71
2016,6,19,9,45,920.5,94.5,2.6,19.5,855.0,955.76,716.45
2016,6,19,10,0,936.0,91.0,2.6,20.0,891.0,985.57,733.54
2016,6,19,10,15,941.5,92.0,2.6,20.0,918.5,1008.05,747.11
2016,6,19,10,30,947.0,93.0,2.6,20.0,946.0,1027.49,758.79
2016,6,19,10,45,947.5,96.5,2.65,20.5,966.0,1041.47,766.03
2016,6,19,11,0,948.0,100.0,2.7,21.0,986.0,1052.09,771.2
2016,6,19,11,15,950.0,100.5,2.85,21.0,1000.0,1057.72,775.76
2016,6,19,11,30,952.0,101.0,3.0,21.0,1014.0,1060.01,778.25
2016,6,19,11,45,948.0,105.0,3.2,21.0,1019.0,1056.48,777.48
2016,6,19,12,0,944.0,109.0,3.4,21.0,1024.0,1049.62,774.57
2016,6,19,12,15,944.0,109.0,3.6,20.5,1023.0,1039.45,770.94
2016,6,19,12,30,944.0,109.0,3.8,20.0,1022.0,1026.08,765.14
2016,6,19,12,45,937.5,112.0,4.0,20.0,1012.5,1006.33,753.53
2016,6,19,13,0,931.0,115.0,4.2,20.0,1003.0,983.72,739.9
2016,6,19,13,15,928.5,114.0,4.35,20.0,987.5,958.12,723.84
2016,6,19,13,30,926.0,113.0,4.5,20.0,972.0,929.76,706.08
2016,6,19,13,45,926.5,109.0,4.65,20.0,951.5,898.43,686.22
2016,6,19,14,0,927.0,105.0,4.8,20.0,931.0,864.42,664.21
2016,6,19,14,15,921.5,104.0,4.9,20.0,902.0,826.02,638.49
2016,6,19,14,30,916.0,103.0,5.0,20.0,873.0,785.62,611.04
2016,6,19,14,45,910.0,100.5,5.1,20.0,839.0,741.62,580.61
2016,6,19,15,0,904.0,98.0,5.2,20.0,805.0,696.04,548.13
2016,6,19,15,15,894.0,96.0,5.2,19.5,765.0,647.09,511.33
2016,6,19,15,30,884.0,94.0,5.2,19.0,725.0,597.32,472.86
2016,6,19,15,45,870.5,92.0,5.25,19.0,681.0,545.13,430.65
2016,6,19,16,0,857.0,90.0,5.3,19.0,637.0,492.92,387.28
2016,6,19,16,15,840.0,87.5,5.3,18.5,589.0,438.97,341.99
2016,6,19,16,30,823.0,85.0,5.3,18.0,541.0,382.65,293.57
2016,6,19,16,45,775.0,80.5,5.35,18.0,478.0,318.65,238.09
2016,6,19,17,0,727.0,76.0,5.4,18.0,415.0,259.28,186.08
2016,6,19,17,15,719.0,73.5,5.35,17.5,376.0,215.12,145.74
2016,6,19,17,30,711.0,71.0,5.3,17.0,337.0,171.73,107.37
2016,6,19,17,45,667.0,66.0,5.25,16.5,286.0,120.2,67.28
2016,6,19,18,0,623.0,61.0,5.2,16.0,235.0,76.4,39.94
2016,6,19,18,15,559.0,54.5,5.05,15.5,187.0,37.26,27.48
2016,6,19,18,30,495.0,48.0,4.9,15.0,139.0,34.46,24.79
2016,6,19,18,45,399.0,38.5,4.8,15.0,97.5,28.71,19.24
2016,6,19,19,0,303.0,29.0,4.7,15.0,56.0,22.55,12.4
2016,6,19,19,15,151.5,14.5,4.65,15.0,28.0,10.98,0.0
2016,6,19,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,20,4,45,35.5,5.0,4.0,12.0,6.0,0.0,0.0
2016,6,20,5,0,71.0,10.0,4.1,12.0,12.0,16.47,0.0
2016,6,20,5,15,215.0,22.0,4.2,12.5,43.0,57.83,17.89
2016,6,20,5,30,359.0,34.0,4.3,13.0,74.0,113.47,72.24
2016,6,20,5,45,457.5,41.5,4.4,13.5,118.5,165.96,117.69
2016,6,20,6,0,556.0,49.0,4.5,14.0,163.0,228.88,172.7
2016,6,20,6,15,614.0,55.0,4.5,14.0,213.0,285.89,224.6
2016,6,20,6,30,672.0,61.0,4.5,14.0,263.0,347.59,279.81
2016,6,20,6,45,399.5,109.5,4.5,14.5,236.0,307.92,251.5
2016,6,20,7,0,127.0,158.0,4.5,15.0,209.0,231.25,188.49
2016,6,20,7,15,143.0,181.0,4.5,15.0,245.0,270.43,220.87
2016,6,20,7,30,159.0,204.0,4.5,15.0,281.0,310.86,253.56
2016,6,20,7,45,241.0,216.0,4.5,15.5,347.0,389.58,317.02
2016,6,20,8,0,323.0,228.0,4.5,16.0,413.0,469.35,379.99
2016,6,20,8,15,284.0,258.0,4.45,16.0,431.0,485.71,390.62
2016,6,20,8,30,245.0,288.0,4.4,16.0,449.0,498.15,398.1
2016,6,20,8,45,309.5,293.5,4.35,16.0,511.0,564.47,449.44
2016,6,20,9,0,374.0,299.0,4.3,16.0,573.0,634.38,502.33
2016,6,20,9,15,655.0,195.5,4.3,16.0,705.5,792.11,625.45
2016,6,20,9,30,936.0,92.0,4.3,16.0,838.0,944.84,732.54
2016,6,20,9,45,932.0,100.0,4.3,16.5,869.0,971.97,747.74
2016,6,20,10,0,928.0,108.0,4.3,17.0,900.0,995.79,761.49
2016,6,20,10,15,933.5,109.0,4.35,17.0,927.5,1018.07,775.93
2016,6,20,10,30,939.0,110.0,4.4,17.0,955.0,1037.34,788.54
2016,6,20,10,45,943.5,110.5,4.45,17.0,976.0,1051.98,798.1
2016,6,20,11,0,948.0,111.0,4.5,17.0,997.0,1063.4,805.6
2016,6,20,11,15,950.0,111.5,4.55,17.0,1011.0,1069.01,809.31
2016,6,20,11,30,952.0,112.0,4.6,17.0,1025.0,1071.26,810.9
2016,6,20,11,45,954.5,111.5,4.65,17.0,1031.5,1069.63,810.0
2016,6,20,12,0,957.0,111.0,4.7,17.0,1038.0,1064.65,806.97
2016,6,20,12,15,956.5,111.0,4.8,17.0,1037.0,1053.9,800.58
2016,6,20,12,30,956.0,111.0,4.9,17.0,1036.0,1039.9,792.06
2016,6,20,12,45,957.0,108.5,5.05,17.0,1028.0,1021.7,781.07
2016,6,20,13,0,958.0,106.0,5.2,17.0,1020.0,1000.35,767.85
2016,6,20,13,15,955.0,105.0,5.3,17.0,1004.0,973.75,750.49
2016,6,20,13,30,952.0,104.0,5.4,17.0,988.0,944.34,731.06
2016,6,20,13,45,946.5,104.0,5.55,17.0,965.0,911.07,709.05
2016,6,20,14,0,941.0,104.0,5.7,17.0,942.0,875.4,685.06
2016,6,20,14,15,935.0,103.0,5.75,16.5,913.0,836.15,658.98
2016,6,20,14,30,929.0,102.0,5.8,16.0,884.0,794.9,631.08
2016,6,20,14,45,917.5,102.5,5.9,16.0,848.0,749.36,598.62
2016,6,20,15,0,906.0,103.0,6.0,16.0,812.0,702.65,564.24
2016,6,20,15,15,895.5,101.0,6.0,16.0,771.5,653.28,525.22
2016,6,20,15,30,885.0,99.0,6.0,16.0,731.0,603.14,484.71
2016,6,20,15,45,869.0,97.5,6.05,16.0,686.0,550.02,440.97
2016,6,20,16,0,853.0,96.0,6.1,16.0,641.0,497.11,396.28
2016,6,20,16,15,834.5,93.0,6.05,15.5,592.5,439.34,347.22
2016,6,20,16,30,816.0,90.0,6.0,15.0,544.0,385.23,299.77
2016,6,20,16,45,564.0,132.5,5.95,15.0,432.5,295.73,226.98
2016,6,20,17,0,312.0,175.0,5.9,15.0,321.0,236.84,182.19
2016,6,20,17,15,187.0,160.0,5.8,15.0,244.5,181.84,139.74
2016,6,20,17,30,62.0,145.0,5.7,15.0,168.0,140.13,109.88
2016,6,20,17,45,54.0,124.5,5.6,15.0,142.5,116.62,90.81
2016,6,20,18,0,46.0,104.0,5.5,15.0,117.0,94.22,72.87
2016,6,20,18,15,36.5,84.0,5.4,14.5,93.0,73.42,59.66
2016,6,20,18,30,27.0,64.0,5.3,14.0,69.0,56.96,44.74
2016,6,20,18,45,13.5,46.0,5.25,14.0,48.5,41.68,30.59
2016,6,20,19,0,0.0,28.0,5.2,14.0,28.0,26.59,15.76
2016,6,20,19,15,0.0,14.0,5.1,14.0,14.0,13.51,0.0
2016,6,20,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
