Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,1,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,21,4,45,30.0,5.0,3.05,12.5,5.5,0.0,0.0
2016,6,21,5,0,60.0,10.0,3.1,13.0,11.0,15.4,0.0
2016,6,21,5,15,199.5,22.0,3.15,13.0,41.5,55.33,16.24
2016,6,21,5,30,339.0,34.0,3.2,13.0,72.0,109.23,69.45
2016,6,21,5,45,438.5,41.5,3.25,13.5,115.5,160.83,113.85
2016,6,21,6,0,538.0,49.0,3.3,14.0,159.0,222.96,167.82
2016,6,21,6,15,595.5,55.0,3.25,14.0,208.0,278.81,218.34
2016,6,21,6,30,653.0,61.0,3.2,14.0,257.0,340.23,272.8
2016,6,21,6,45,698.0,64.0,3.2,14.5,308.5,397.06,322.05
2016,6,21,7,0,743.0,67.0,3.2,15.0,360.0,458.41,373.39
2016,6,21,7,15,771.0,70.5,3.2,15.0,411.0,514.14,419.43
2016,6,21,7,30,799.0,74.0,3.2,15.0,462.0,571.22,465.19
2016,6,21,7,45,821.0,76.5,3.2,15.5,512.0,624.36,505.71
2016,6,21,8,0,843.0,79.0,3.2,16.0,562.0,674.68,541.85
2016,6,21,8,15,858.5,81.5,3.15,16.0,609.0,723.01,575.57
2016,6,21,8,30,874.0,84.0,3.1,16.0,656.0,770.48,608.1
2016,6,21,8,45,886.5,85.5,3.1,16.5,699.5,813.32,635.87
2016,6,21,9,0,899.0,87.0,3.1,17.0,743.0,854.6,662.13
2016,6,21,9,15,908.0,88.5,3.1,17.0,782.0,891.03,685.91
2016,6,21,9,30,917.0,90.0,3.1,17.0,821.0,925.24,708.02
2016,6,21,9,45,919.0,94.5,3.1,17.5,853.0,953.77,724.74
2016,6,21,10,0,921.0,99.0,3.1,18.0,885.0,979.38,739.4
2016,6,21,10,15,926.5,100.0,3.1,18.0,912.5,1001.63,753.18
2016,6,21,10,30,932.0,101.0,3.1,18.0,940.0,1020.9,765.02
2016,6,21,10,45,934.0,103.5,3.15,18.5,960.0,1035.18,772.58
2016,6,21,11,0,936.0,106.0,3.2,19.0,980.0,1046.19,778.07
2016,6,21,11,15,938.5,106.5,3.25,19.0,994.0,1052.34,781.96
2016,6,21,11,30,941.0,107.0,3.3,19.0,1008.0,1055.17,783.81
2016,6,21,11,45,940.5,108.0,3.4,19.0,1014.0,1052.18,782.38
2016,6,21,12,0,940.0,109.0,3.5,19.0,1020.0,1045.89,778.9
2016,6,21,12,15,940.0,109.0,3.65,19.0,1019.0,1035.85,773.39
2016,6,21,12,30,940.0,109.0,3.8,19.0,1018.0,1022.62,765.78
2016,6,21,12,45,937.0,109.5,3.95,19.0,1009.5,1003.89,754.46
2016,6,21,13,0,934.0,110.0,4.1,19.0,1001.0,982.2,741.12
2016,6,21,13,15,931.0,109.5,4.25,18.5,985.5,956.67,726.45
2016,6,21,13,30,928.0,109.0,4.4,18.0,970.0,928.39,709.87
2016,6,21,13,45,923.5,107.5,4.6,18.0,947.5,895.24,688.99
2016,6,21,14,0,919.0,106.0,4.8,18.0,925.0,859.71,666.05
2016,6,21,14,15,913.0,105.0,4.95,17.5,896.5,821.25,641.57
2016,6,21,14,30,907.0,104.0,5.1,17.0,868.0,780.84,615.18
2016,6,21,14,45,898.5,102.5,5.25,17.0,833.0,736.43,584.18
2016,6,21,15,0,890.0,101.0,5.4,17.0,798.0,690.66,551.1
2016,6,21,15,15,879.5,99.5,5.5,16.5,758.5,642.5,514.63
2016,6,21,15,30,869.0,98.0,5.6,16.0,719.0,593.59,476.46
2016,6,21,15,45,854.0,96.0,5.7,16.0,674.5,541.32,433.64
2016,6,21,16,0,839.0,94.0,5.8,16.0,630.0,489.19,389.78
2016,6,21,16,15,821.0,91.5,5.8,15.5,582.5,432.78,341.96
2016,6,21,16,30,803.0,89.0,5.8,15.0,535.0,380.02,295.73
2016,6,21,16,45,777.5,86.0,5.8,15.0,485.0,325.6,246.78
2016,6,21,17,0,752.0,83.0,5.8,15.0,435.0,273.41,199.26
2016,6,21,17,15,720.0,79.0,5.75,14.5,384.0,221.38,152.75
2016,6,21,17,30,688.0,75.0,5.7,14.0,333.0,169.7,108.01
2016,6,21,17,45,639.0,70.5,5.7,14.0,282.0,122.01,70.61
2016,6,21,18,0,590.0,66.0,5.7,14.0,231.0,79.8,43.87
2016,6,21,18,15,524.5,58.5,5.55,13.5,184.0,40.58,30.68
2016,6,21,18,30,459.0,51.0,5.4,13.0,137.0,37.08,27.34
2016,6,21,18,45,359.0,41.0,5.3,13.0,96.0,30.97,21.41
2016,6,21,19,0,259.0,31.0,5.2,13.0,55.0,24.44,14.15
2016,6,21,19,15,129.5,15.5,5.1,13.0,27.5,12.04,0.0
2016,6,21,19,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,22,5,15,173.0,17.0,5.7,12.0,36.0,46.07,11.77
2016,6,22,5,30,346.0,34.0,5.9,12.0,72.0,110.3,70.26
2016,6,22,5,45,432.0,43.5,6.1,12.5,115.0,160.93,114.8
2016,6,22,6,0,518.0,53.0,6.3,13.0,158.0,220.73,167.79
2016,6,22,6,15,259.0,57.0,6.25,13.0,109.5,158.53,125.38
2016,6,22,6,30,0.0,61.0,6.2,13.0,61.0,58.96,44.9
2016,6,22,6,45,0.0,73.5,6.2,13.5,73.5,71.23,55.26
2016,6,22,7,0,0.0,86.0,6.2,14.0,86.0,83.52,65.42
2016,6,22,7,15,0.0,106.5,6.15,14.0,106.5,103.87,82.32
2016,6,22,7,30,0.0,127.0,6.1,14.0,127.0,124.25,99.05
2016,6,22,7,45,1.0,147.5,6.1,14.0,148.0,145.3,116.18
2016,6,22,8,0,2.0,168.0,6.1,14.0,169.0,166.45,133.24
2016,6,22,8,15,11.0,200.5,6.0,14.0,207.5,205.76,165.23
2016,6,22,8,30,20.0,233.0,5.9,14.0,246.0,245.82,197.45
2016,6,22,8,45,19.5,244.5,5.8,14.5,258.0,257.36,205.74
2016,6,22,9,0,19.0,256.0,5.7,15.0,270.0,268.83,213.94
2016,6,22,9,15,20.5,273.0,5.6,15.0,289.5,287.55,228.32
2016,6,22,9,30,22.0,290.0,5.5,15.0,309.0,306.29,242.63
2016,6,22,9,45,20.0,291.0,5.45,15.0,308.0,305.58,241.51
2016,6,22,10,0,18.0,292.0,5.4,15.0,307.0,304.76,240.39
2016,6,22,10,15,20.0,310.0,5.35,15.0,328.0,324.8,255.77
2016,6,22,10,30,22.0,328.0,5.3,15.0,349.0,344.81,271.01
2016,6,22,10,45,20.0,320.5,5.25,15.0,339.5,335.18,263.12
2016,6,22,11,0,18.0,313.0,5.2,15.0,330.0,325.5,255.3
2016,6,22,11,15,18.0,318.5,5.15,15.0,336.0,330.75,259.17
2016,6,22,11,30,18.0,324.0,5.1,15.0,342.0,335.89,262.96
2016,6,22,11,45,21.0,344.0,5.05,15.0,365.0,358.31,280.22
2016,6,22,12,0,24.0,364.0,5.0,15.0,388.0,380.51,297.2
2016,6,22,12,15,22.5,355.5,5.0,15.0,378.0,369.85,288.89
2016,6,22,12,30,21.0,347.0,5.0,15.0,368.0,359.17,280.67
2016,6,22,12,45,27.5,370.0,5.0,15.0,397.0,390.74,305.21
2016,6,22,13,0,34.0,393.0,5.0,15.0,426.0,417.57,325.93
2016,6,22,13,15,36.5,392.0,5.0,15.0,426.5,416.55,325.33
2016,6,22,13,30,39.0,391.0,5.0,15.0,427.0,415.26,324.64
2016,6,22,13,45,63.5,407.5,5.05,15.0,465.0,449.33,351.81
2016,6,22,14,0,88.0,424.0,5.1,15.0,503.0,481.37,377.16
2016,6,22,14,15,66.0,390.5,5.1,15.0,448.5,427.18,335.46
2016,6,22,14,30,44.0,357.0,5.1,15.0,394.0,374.8,295.01
2016,6,22,14,45,76.5,362.0,5.1,15.0,423.5,398.99,315.13
2016,6,22,15,0,109.0,367.0,5.1,15.0,453.0,420.03,332.39
2016,6,22,15,15,109.0,347.5,5.1,15.0,429.5,395.15,313.38
2016,6,22,15,30,109.0,328.0,5.1,15.0,406.0,370.19,294.25
2016,6,22,15,45,254.0,286.0,5.1,15.0,452.5,396.93,317.02
2016,6,22,16,0,399.0,244.0,5.1,15.0,499.0,411.45,328.21
2016,6,22,16,15,319.0,239.0,5.1,14.5,433.0,352.37,280.6
2016,6,22,16,30,239.0,234.0,5.1,14.0,367.0,298.8,237.63
2016,6,22,16,45,183.0,214.5,5.2,14.0,310.5,251.88,199.65
2016,6,22,17,0,127.0,195.0,5.3,14.0,254.0,207.79,164.34
2016,6,22,17,15,114.0,172.0,5.4,13.5,220.5,176.2,138.56
2016,6,22,17,30,101.0,149.0,5.5,13.0,187.0,146.26,114.15
2016,6,22,17,45,89.0,128.5,5.6,13.0,158.5,120.04,92.87
2016,6,22,18,0,77.0,108.0,5.7,13.0,130.0,99.01,76.5
2016,6,22,18,15,271.5,80.0,5.7,13.0,134.5,58.51,46.75
2016,6,22,18,30,466.0,52.0,5.7,13.0,139.0,37.97,28.12
2016,6,22,18,45,365.5,42.0,5.7,13.0,97.5,31.9,22.22
2016,6,22,19,0,265.0,32.0,5.7,13.0,56.0,25.42,14.98
2016,6,22,19,15,132.5,16.0,5.7,12.5,28.0,12.44,0.0
2016,6,22,19,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,5.55,11.5,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,6,23,5,15,188.5,16.0,5.75,12.0,36.5,46.94,10.96
2016,6,23,5,30,377.0,32.0,5.8,12.0,73.0,113.99,71.88
2016,6,23,5,45,471.5,39.5,5.9,12.5,117.5,166.12,117.69
2016,6,23,6,0,566.0,47.0,6.0,13.0,162.0,228.3,172.75
2016,6,23,6,15,623.5,52.5,5.95,13.0,211.5,284.07,224.27
2016,6,23,6,30,681.0,58.0,5.9,13.0,261.0,346.38,280.74
2016,6,23,6,45,724.0,61.0,5.9,13.5,313.0,404.56,332.38
2016,6,23,7,0,767.0,64.0,5.9,14.0,365.0,466.13,385.34
2016,6,23,7,15,795.0,67.5,5.75,14.0,417.0,523.0,433.5
2016,6,23,7,30,823.0,71.0,5.6,14.0,469.0,581.21,481.29
2016,6,23,7,45,845.5,73.0,5.45,14.5,520.0,632.43,521.34
2016,6,23,8,0,868.0,75.0,5.3,15.0,571.0,686.47,560.78
2016,6,23,8,15,883.0,77.0,5.15,15.0,618.5,734.97,595.31
2016,6,23,8,30,898.0,79.0,5.0,15.0,666.0,782.52,628.5
2016,6,23,8,45,638.0,188.0,4.85,15.0,619.5,727.91,583.87
2016,6,23,9,0,378.0,297.0,4.7,15.0,573.0,635.13,505.66
2016,6,23,9,15,658.0,191.0,4.6,15.0,702.0,789.16,627.45
2016,6,23,9,30,938.0,85.0,4.5,15.0,831.0,938.01,732.26
2016,6,23,9,45,939.0,89.0,4.4,15.5,862.5,965.73,747.2
2016,6,23,10,0,940.0,93.0,4.3,16.0,894.0,990.42,760.68
2016,6,23,10,15,943.5,94.0,4.3,16.0,920.0,1011.21,773.92
2016,6,23,10,30,947.0,95.0,4.3,16.0,946.0,1028.91,785.04
2016,6,23,10,45,949.0,95.5,4.3,16.0,965.5,1041.4,792.68
2016,6,23,11,0,951.0,96.0,4.3,16.0,985.0,1050.61,798.22
2016,6,23,11,15,952.0,96.5,4.4,16.0,997.5,1055.48,801.84
2016,6,23,11,30,953.0,97.0,4.5,16.0,1010.0,1056.98,803.45
2016,6,23,11,45,954.5,96.0,4.6,16.0,1016.0,1054.08,802.18
2016,6,23,12,0,956.0,95.0,4.7,16.0,1022.0,1047.84,798.73
2016,6,23,12,15,955.5,95.0,4.85,16.0,1020.5,1037.34,792.89
2016,6,23,12,30,955.0,95.0,5.0,16.0,1019.0,1023.59,784.83
2016,6,23,12,45,951.5,95.5,5.15,16.0,1010.5,1004.3,772.89
2016,6,23,13,0,948.0,96.0,5.3,16.0,1002.0,982.01,758.78
2016,6,23,13,15,946.0,95.5,5.45,16.0,987.0,957.21,742.8
2016,6,23,13,30,944.0,95.0,5.6,16.0,972.0,929.56,724.66
2016,6,23,13,45,941.5,93.0,5.75,16.0,950.5,897.28,703.03
2016,6,23,14,0,939.0,91.0,5.9,16.0,929.0,862.45,679.32
2016,6,23,14,15,933.5,90.0,6.0,16.0,900.5,823.82,652.33
2016,6,23,14,30,928.0,89.0,6.1,16.0,872.0,783.14,623.56
2016,6,23,14,45,923.5,86.5,6.2,16.0,838.0,739.88,592.56
2016,6,23,15,0,919.0,84.0,6.3,16.0,804.0,694.89,559.88
2016,6,23,15,15,908.5,82.5,6.3,15.5,764.0,645.57,521.79
2016,6,23,15,30,898.0,81.0,6.3,15.0,724.0,595.45,481.89
2016,6,23,15,45,884.5,79.0,6.35,15.0,679.5,542.7,438.03
2016,6,23,16,0,871.0,77.0,6.4,15.0,635.0,489.91,393.01
2016,6,23,16,15,853.5,75.0,6.35,15.0,587.0,435.61,345.52
2016,6,23,16,30,836.0,73.0,6.3,15.0,539.0,382.13,297.63
2016,6,23,16,45,811.0,71.0,6.3,15.0,488.0,327.28,247.94
2016,6,23,17,0,786.0,69.0,6.3,15.0,437.0,270.93,196.62
2016,6,23,17,15,756.0,65.5,6.2,14.5,386.0,217.95,148.8
2016,6,23,17,30,726.0,62.0,6.1,14.0,335.0,168.06,105.11
2016,6,23,17,45,681.0,58.5,6.05,14.0,284.5,119.84,66.92
2016,6,23,18,0,636.0,55.0,6.0,14.0,234.0,76.68,39.52
2016,6,23,18,15,575.0,49.0,5.85,14.0,186.5,33.36,24.18
2016,6,23,18,30,514.0,43.0,5.7,14.0,139.0,29.99,20.95
2016,6,23,18,45,413.5,35.5,5.6,14.0,98.0,25.85,16.87
2016,6,23,19,0,313.0,28.0,5.5,14.0,57.0,21.46,11.74
2016,6,23,19,15,156.5,14.0,5.4,13.5,28.5,10.45,0.0
2016,6,23,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,24,5,15,197.0,15.0,4.95,12.0,36.5,46.77,9.75
2016,6,24,5,30,394.0,30.0,5.1,12.0,73.0,114.85,71.73
2016,6,24,5,45,480.0,38.0,5.35,12.5,117.0,166.17,117.28
2016,6,24,6,0,566.0,46.0,5.6,13.0,161.0,226.69,171.2
2016,6,24,6,15,283.0,68.5,5.55,13.0,126.0,179.36,142.23
2016,6,24,6,30,0.0,91.0,5.5,13.0,91.0,89.56,70.93
2016,6,24,6,45,1.0,109.0,5.5,13.5,109.5,107.9,86.3
2016,6,24,7,0,2.0,127.0,5.5,14.0,128.0,126.32,101.41
2016,6,24,7,15,21.0,156.5,5.35,14.0,166.5,166.74,135.06
2016,6,24,7,30,40.0,186.0,5.2,14.0,205.0,213.88,173.87
2016,6,24,7,45,45.0,208.0,5.1,14.0,232.0,241.48,195.97
2016,6,24,8,0,50.0,230.0,5.0,14.0,259.0,269.41,218.1
2016,6,24,8,15,58.0,254.5,4.9,14.0,291.0,302.5,244.19
2016,6,24,8,30,66.0,279.0,4.8,14.0,323.0,336.05,270.34
2016,6,24,8,45,58.0,292.5,4.75,14.5,333.0,345.35,276.12
2016,6,24,9,0,50.0,306.0,4.7,15.0,343.0,353.95,281.34
2016,6,24,9,15,133.0,340.5,4.6,15.0,445.0,471.04,374.03
2016,6,24,9,30,216.0,375.0,4.5,15.0,547.0,584.99,461.47
2016,6,24,9,45,225.0,391.0,4.4,15.5,577.0,614.49,481.17
2016,6,24,10,0,234.0,407.0,4.3,16.0,607.0,643.57,500.63
2016,6,24,10,15,343.5,382.0,4.2,16.0,685.0,733.56,568.71
2016,6,24,10,30,453.0,357.0,4.1,16.0,763.0,825.25,636.2
2016,6,24,10,45,704.0,231.0,4.1,16.0,880.0,949.19,729.44
2016,6,24,11,0,955.0,105.0,4.1,16.0,997.0,1063.85,806.66
2016,6,24,11,15,957.0,105.5,4.1,16.0,1011.0,1069.72,809.14
2016,6,24,11,30,959.0,106.0,4.1,16.0,1025.0,1072.21,810.37
2016,6,24,11,45,959.0,107.0,4.2,16.5,1031.0,1069.82,807.63
2016,6,24,12,0,959.0,108.0,4.3,17.0,1037.0,1064.06,802.75
2016,6,24,12,15,959.0,108.0,4.45,17.0,1036.5,1053.97,797.23
2016,6,24,12,30,959.0,108.0,4.6,17.0,1036.0,1040.62,789.79
2016,6,24,12,45,952.5,111.0,4.75,17.0,1026.5,1020.84,777.9
2016,6,24,13,0,946.0,114.0,4.9,17.0,1017.0,998.13,763.92
2016,6,24,13,15,943.5,113.0,5.05,17.0,1001.5,972.37,747.7
2016,6,24,13,30,941.0,112.0,5.2,17.0,986.0,943.81,729.34
2016,6,24,13,45,937.5,111.0,5.35,17.0,964.0,911.7,708.27
2016,6,24,14,0,934.0,110.0,5.5,17.0,942.0,877.09,685.17
2016,6,24,14,15,928.0,108.5,5.5,17.0,913.5,837.69,657.57
2016,6,24,14,30,922.0,107.0,5.5,17.0,885.0,796.29,628.33
2016,6,24,14,45,914.0,105.5,5.55,17.0,850.0,751.67,596.66
2016,6,24,15,0,906.0,104.0,5.6,17.0,815.0,705.61,563.02
2016,6,24,15,15,895.5,102.0,5.55,16.5,775.0,656.29,525.26
2016,6,24,15,30,885.0,100.0,5.5,16.0,735.0,606.19,485.9
2016,6,24,15,45,870.5,98.5,5.5,16.0,690.0,553.87,442.96
2016,6,24,16,0,856.0,97.0,5.5,16.0,645.0,498.98,396.98
2016,6,24,16,15,838.5,94.0,5.45,15.5,596.5,444.1,350.41
2016,6,24,16,30,821.0,91.0,5.4,15.0,548.0,390.13,303.29
2016,6,24,16,45,796.0,88.0,5.35,15.0,497.0,334.86,253.71
2016,6,24,17,0,771.0,85.0,5.3,15.0,446.0,281.77,205.45
2016,6,24,17,15,738.5,80.5,5.2,14.5,394.0,228.08,157.56
2016,6,24,17,30,706.0,76.0,5.1,14.0,342.0,174.74,111.42
2016,6,24,17,45,659.0,71.0,5.1,14.0,290.5,125.76,72.78
2016,6,24,18,0,612.0,66.0,5.1,14.0,239.0,82.05,44.71
2016,6,24,18,15,545.5,59.0,4.85,14.0,190.0,41.95,31.85
2016,6,24,18,30,479.0,52.0,4.6,14.0,141.0,37.92,27.98
2016,6,24,18,45,376.5,42.0,4.45,14.0,99.0,31.85,22.1
2016,6,24,19,0,274.0,32.0,4.3,14.0,57.0,25.37,14.94
2016,6,24,19,15,137.0,16.0,4.1,13.5,28.5,12.29,0.0
2016,6,24,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,25,5,15,166.5,17.0,2.8,12.0,34.5,44.4,8.35
2016,6,25,5,30,333.0,34.0,2.8,12.0,69.0,106.77,67.36
2016,6,25,5,45,428.0,42.5,2.85,12.5,112.5,157.67,111.55
2016,6,25,6,0,523.0,51.0,2.9,13.0,156.0,218.67,164.7
2016,6,25,6,15,583.0,57.5,2.8,13.0,205.0,275.04,215.58
2016,6,25,6,30,643.0,64.0,2.7,13.0,254.0,337.25,270.63
2016,6,25,6,45,686.5,68.0,2.65,13.5,306.0,394.74,320.31
2016,6,25,7,0,730.0,72.0,2.6,14.0,358.0,454.88,370.51
2016,6,25,7,15,759.5,76.0,2.6,14.5,409.5,511.4,416.28
2016,6,25,7,30,789.0,80.0,2.6,15.0,461.0,569.45,461.67
2016,6,25,7,45,813.0,82.5,2.65,15.5,511.5,623.52,502.76
2016,6,25,8,0,837.0,85.0,2.7,16.0,562.0,678.0,542.33
2016,6,25,8,15,853.5,88.0,2.7,16.0,610.0,724.32,574.44
2016,6,25,8,30,870.0,91.0,2.7,16.0,658.0,773.0,607.81
2016,6,25,8,45,884.0,92.5,2.75,16.5,702.5,817.02,636.47
2016,6,25,9,0,898.0,94.0,2.8,17.0,747.0,859.58,663.73
2016,6,25,9,15,908.0,95.5,2.8,17.0,786.5,896.97,687.96
2016,6,25,9,30,918.0,97.0,2.8,17.0,826.0,932.21,710.56
2016,6,25,9,45,921.0,101.0,2.85,17.0,859.0,961.29,729.25
2016,6,25,10,0,924.0,105.0,2.9,17.0,892.0,987.49,746.03
2016,6,25,10,15,930.0,106.5,2.95,17.0,920.0,1010.95,761.01
2016,6,25,10,30,936.0,108.0,3.0,17.0,948.0,1031.43,774.05
2016,6,25,10,45,939.5,109.0,3.05,17.5,969.0,1045.82,781.65
2016,6,25,11,0,943.0,110.0,3.1,18.0,990.0,1056.97,787.23
2016,6,25,11,15,945.5,110.5,3.2,18.0,1004.5,1063.3,791.7
2016,6,25,11,30,948.0,111.0,3.3,18.0,1019.0,1066.3,794.11
2016,6,25,11,45,948.5,111.5,3.4,18.0,1025.5,1063.94,793.1
2016,6,25,12,0,949.0,112.0,3.5,18.0,1032.0,1058.24,790.01
2016,6,25,12,15,949.0,112.0,3.65,18.0,1031.5,1048.27,784.56
2016,6,25,12,30,949.0,112.0,3.8,18.0,1031.0,1035.07,776.98
2016,6,25,12,45,950.0,110.5,3.95,18.0,1024.0,1018.17,766.92
2016,6,25,13,0,951.0,109.0,4.1,18.0,1017.0,998.14,754.71
2016,6,25,13,15,948.5,108.0,4.2,18.0,1001.5,972.33,738.2
2016,6,25,13,30,946.0,107.0,4.3,18.0,986.0,943.69,719.69
2016,6,25,13,45,940.5,107.0,4.4,18.0,963.5,910.74,698.24
2016,6,25,14,0,935.0,107.0,4.5,18.0,941.0,875.4,675.07
2016,6,25,14,15,929.0,105.5,4.55,17.5,912.0,836.0,649.67
2016,6,25,14,30,923.0,104.0,4.6,17.0,883.0,794.6,622.47
2016,6,25,14,45,914.5,102.5,4.7,17.0,848.0,749.62,591.31
2016,6,25,15,0,906.0,101.0,4.8,17.0,813.0,703.23,558.25
2016,6,25,15,15,895.5,99.5,4.8,17.0,772.5,654.4,520.41
2016,6,25,15,30,885.0,98.0,4.8,17.0,732.0,604.78,481.06
2016,6,25,15,45,871.0,96.0,4.8,17.0,687.5,552.28,438.49
2016,6,25,16,0,857.0,94.0,4.8,17.0,643.0,499.79,394.8
2016,6,25,16,15,839.0,91.0,4.8,16.5,594.5,442.0,346.57
2016,6,25,16,30,821.0,88.0,4.8,16.0,546.0,387.82,299.74
2016,6,25,16,45,797.5,84.5,4.85,16.0,495.5,332.58,250.59
2016,6,25,17,0,774.0,81.0,4.9,16.0,445.0,279.34,202.49
2016,6,25,17,15,742.5,77.0,4.85,15.5,393.0,226.14,155.17
2016,6,25,17,30,711.0,73.0,4.8,15.0,341.0,176.23,111.99
2016,6,25,17,45,665.5,68.0,4.8,15.0,290.0,124.23,70.89
2016,6,25,18,0,620.0,63.0,4.8,15.0,239.0,80.21,42.63
2016,6,25,18,15,555.5,56.0,4.7,14.5,190.5,39.64,29.73
2016,6,25,18,30,491.0,49.0,4.6,14.0,142.0,35.19,25.57
2016,6,25,18,45,388.5,40.0,4.55,14.0,100.0,29.94,20.44
2016,6,25,19,0,286.0,31.0,4.5,14.0,58.0,24.36,14.13
2016,6,25,19,15,143.0,15.5,4.45,13.5,29.0,11.82,0.0
2016,6,25,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,26,5,15,171.5,16.0,3.5,12.0,34.0,43.75,6.79
2016,6,26,5,30,343.0,32.0,3.5,12.0,68.0,106.34,66.46
2016,6,26,5,45,431.5,40.5,3.5,12.5,110.5,156.0,110.03
2016,6,26,6,0,520.0,49.0,3.5,13.0,153.0,215.12,161.93
2016,6,26,6,15,260.0,65.0,3.4,13.0,117.0,166.91,131.67
2016,6,26,6,30,0.0,81.0,3.3,13.0,81.0,79.27,62.14
2016,6,26,6,45,0.0,97.5,3.2,13.5,97.5,95.62,75.87
2016,6,26,7,0,0.0,114.0,3.1,14.0,114.0,111.95,89.23
2016,6,26,7,15,5.5,138.5,3.05,14.0,141.0,139.55,111.99
2016,6,26,7,30,11.0,163.0,3.0,14.0,168.0,167.67,134.89
2016,6,26,7,45,17.0,185.5,2.95,14.5,194.5,194.54,156.2
2016,6,26,8,0,23.0,208.0,2.9,15.0,221.0,221.9,177.59
2016,6,26,8,15,18.0,211.5,2.9,15.0,222.5,222.15,177.07
2016,6,26,8,30,13.0,215.0,2.9,15.0,224.0,222.06,176.35
2016,6,26,8,45,28.0,256.5,2.9,15.5,277.0,283.03,224.21
2016,6,26,9,0,43.0,298.0,2.9,16.0,330.0,339.61,267.48
2016,6,26,9,15,40.0,310.0,2.9,16.0,341.0,350.14,274.68
2016,6,26,9,30,37.0,322.0,2.9,16.0,352.0,360.36,281.81
2016,6,26,9,45,56.5,357.0,2.9,16.5,404.5,415.19,322.99
2016,6,26,10,0,76.0,392.0,2.9,17.0,457.0,470.63,363.65
2016,6,26,10,15,73.0,403.5,2.95,17.0,467.5,480.12,369.86
2016,6,26,10,30,70.0,415.0,3.0,17.0,478.0,489.2,376.02
2016,6,26,10,45,104.0,439.5,3.05,17.5,535.5,547.97,419.24
2016,6,26,11,0,138.0,464.0,3.1,18.0,593.0,614.14,466.67
2016,6,26,11,15,144.0,472.5,3.2,18.0,609.0,627.8,476.22
2016,6,26,11,30,150.0,481.0,3.3,18.0,625.0,640.76,485.61
2016,6,26,11,45,149.5,484.5,3.4,18.0,629.0,641.35,486.04
2016,6,26,12,0,149.0,488.0,3.5,18.0,633.0,641.2,486.06
2016,6,26,12,15,178.5,486.5,3.6,18.0,660.0,664.81,504.25
2016,6,26,12,30,208.0,485.0,3.7,18.0,687.0,687.0,521.26
2016,6,26,12,45,559.0,302.0,3.85,18.0,837.0,840.95,643.54
2016,6,26,13,0,910.0,119.0,4.0,18.0,987.0,969.9,736.18
2016,6,26,13,15,906.5,118.5,4.15,18.0,972.0,944.59,719.02
2016,6,26,13,30,903.0,118.0,4.3,18.0,957.0,916.63,701.08
2016,6,26,13,45,685.5,234.0,4.5,18.0,862.5,818.39,633.43
2016,6,26,14,0,468.0,350.0,4.7,18.0,768.0,725.82,561.75
2016,6,26,14,15,674.0,232.0,4.8,17.5,812.0,756.95,592.78
2016,6,26,14,30,880.0,114.0,4.9,17.0,856.0,772.22,608.17
2016,6,26,14,45,480.0,235.5,5.05,17.0,638.0,565.88,449.06
2016,6,26,15,0,80.0,357.0,5.2,17.0,420.0,391.78,307.22
2016,6,26,15,15,110.0,344.5,5.2,17.0,426.5,391.78,308.65
2016,6,26,15,30,140.0,332.0,5.2,17.0,433.0,390.07,308.03
2016,6,26,15,45,187.5,306.5,5.25,17.0,432.5,383.04,303.23
2016,6,26,16,0,235.0,281.0,5.3,17.0,432.0,371.36,294.11
2016,6,26,16,15,503.0,189.0,5.25,16.5,479.5,385.23,304.19
2016,6,26,16,30,771.0,97.0,5.2,16.0,527.0,377.6,292.9
2016,6,26,16,45,745.5,93.0,5.2,16.0,477.5,323.85,245.0
2016,6,26,17,0,720.0,89.0,5.2,16.0,428.0,269.61,196.39
2016,6,26,17,15,688.0,84.5,5.05,15.5,378.0,218.47,151.02
2016,6,26,17,30,656.0,80.0,4.9,15.0,328.0,170.68,109.76
2016,6,26,17,45,612.5,74.0,4.8,15.0,278.5,123.83,72.8
2016,6,26,18,0,569.0,68.0,4.7,15.0,229.0,81.88,45.6
2016,6,26,18,15,505.5,60.0,4.6,14.5,182.0,43.13,32.83
2016,6,26,18,30,442.0,52.0,4.5,14.0,135.0,37.86,27.94
2016,6,26,18,45,350.0,41.5,4.45,14.0,95.0,31.33,21.66
2016,6,26,19,0,258.0,31.0,4.4,14.0,55.0,24.34,14.12
2016,6,26,19,15,129.0,15.5,4.35,13.5,27.5,12.02,0.0
2016,6,26,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,10.5,3.65,12.0,10.5,10.13,0.0
2016,6,27,5,30,0.0,21.0,3.6,12.0,21.0,20.27,10.66
2016,6,27,5,45,0.0,34.5,3.55,12.5,34.5,33.32,22.37
2016,6,27,6,0,0.0,48.0,3.5,13.0,48.0,46.58,34.0
2016,6,27,6,15,0.0,63.0,3.35,13.0,63.0,61.4,46.91
2016,6,27,6,30,0.0,78.0,3.2,13.0,78.0,76.21,59.63
2016,6,27,6,45,0.0,94.0,3.1,13.5,94.0,92.04,72.86
2016,6,27,7,0,0.0,110.0,3.0,14.0,110.0,107.87,85.82
2016,6,27,7,15,2.5,132.5,2.95,14.0,133.5,131.74,105.46
2016,6,27,7,30,5.0,155.0,2.9,14.0,157.0,155.84,125.04
2016,6,27,7,45,32.5,194.5,2.85,14.5,212.5,218.95,176.38
2016,6,27,8,0,60.0,234.0,2.8,15.0,268.0,280.59,225.35
2016,6,27,8,15,58.0,253.0,2.85,15.0,288.5,300.88,240.58
2016,6,27,8,30,56.0,272.0,2.9,15.0,309.0,320.87,255.54
2016,6,27,8,45,52.5,288.0,3.0,15.5,324.5,336.14,266.22
2016,6,27,9,0,49.0,304.0,3.1,16.0,340.0,351.01,276.5
2016,6,27,9,15,61.0,331.0,3.15,16.0,378.0,390.62,306.68
2016,6,27,9,30,73.0,358.0,3.2,16.0,416.0,430.67,336.78
2016,6,27,9,45,67.0,369.0,3.25,16.5,424.0,437.53,340.4
2016,6,27,10,0,61.0,380.0,3.3,17.0,432.0,443.88,343.77
2016,6,27,10,15,120.0,411.0,3.35,17.0,517.5,541.1,417.6
2016,6,27,10,30,179.0,442.0,3.4,17.0,603.0,631.69,484.61
2016,6,27,10,45,270.0,429.5,3.5,17.5,678.0,716.61,547.03
2016,6,27,11,0,361.0,417.0,3.6,18.0,753.0,794.75,603.48
2016,6,27,11,15,401.0,408.0,3.65,18.0,787.0,825.28,625.44
2016,6,27,11,30,441.0,399.0,3.7,18.0,821.0,859.94,650.34
2016,6,27,11,45,678.5,261.0,3.8,18.5,915.5,955.06,722.96
2016,6,27,12,0,916.0,123.0,3.9,19.0,1010.0,1036.67,776.57
2016,6,27,12,15,696.0,264.0,4.05,19.0,938.0,960.13,724.99
2016,6,27,12,30,476.0,405.0,4.2,19.0,866.0,874.73,659.75
2016,6,27,12,45,385.0,431.0,4.35,19.0,802.0,799.7,605.99
2016,6,27,13,0,294.0,457.0,4.5,19.0,738.0,729.64,554.82
2016,6,27,13,15,320.0,440.0,4.6,19.0,741.5,726.74,554.74
2016,6,27,13,30,346.0,423.0,4.7,19.0,745.0,721.78,552.76
2016,6,27,13,45,425.0,382.5,4.85,19.0,768.0,738.26,568.07
2016,6,27,14,0,504.0,342.0,5.0,19.0,791.0,748.12,578.32
2016,6,27,14,15,501.0,326.5,5.05,18.5,761.5,710.58,552.58
2016,6,27,14,30,498.0,311.0,5.1,18.0,732.0,672.13,525.9
2016,6,27,14,45,691.0,207.5,5.15,18.0,765.0,689.64,544.0
2016,6,27,15,0,884.0,104.0,5.2,18.0,798.0,692.14,549.57
2016,6,27,15,15,873.5,102.0,5.25,17.5,758.5,643.82,512.93
2016,6,27,15,30,863.0,100.0,5.3,17.0,719.0,594.74,474.87
2016,6,27,15,45,850.0,97.0,5.35,17.0,675.0,542.88,432.68
2016,6,27,16,0,837.0,94.0,5.4,17.0,631.0,490.98,389.31
2016,6,27,16,15,819.5,91.0,5.45,16.5,583.5,434.41,341.84
2016,6,27,16,30,802.0,88.0,5.5,16.0,536.0,381.4,295.8
2016,6,27,16,45,780.0,84.5,5.55,16.0,486.5,327.61,247.63
2016,6,27,17,0,758.0,81.0,5.6,16.0,437.0,275.67,200.44
2016,6,27,17,15,727.5,77.0,5.55,15.5,386.5,223.5,153.85
2016,6,27,17,30,697.0,73.0,5.5,15.0,336.0,174.51,111.3
2016,6,27,17,45,654.5,67.5,5.5,15.0,286.0,123.11,70.42
2016,6,27,18,0,612.0,62.0,5.5,15.0,236.0,79.36,42.03
2016,6,27,18,15,549.5,55.5,5.35,14.5,188.0,39.56,29.65
2016,6,27,18,30,487.0,49.0,5.2,14.0,140.0,35.16,25.54
2016,6,27,18,45,390.5,39.5,5.1,14.0,99.0,29.45,20.02
2016,6,27,19,0,294.0,30.0,5.0,14.0,58.0,23.35,13.33
2016,6,27,19,15,147.0,15.0,4.85,14.0,29.0,11.35,0.0
2016,6,27,19,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,8.0,3.65,12.0,8.0,7.71,0.0
2016,6,28,5,30,0.0,16.0,3.6,12.0,16.0,15.43,6.74
2016,6,28,5,45,0.0,26.5,3.6,12.5,26.5,25.58,15.86
2016,6,28,6,0,0.0,37.0,3.6,13.0,37.0,35.73,24.79
2016,6,28,6,15,0.0,49.0,3.5,13.0,49.0,47.34,34.93
2016,6,28,6,30,0.0,61.0,3.4,13.0,61.0,58.99,44.97
2016,6,28,6,45,0.0,73.5,3.3,13.5,73.5,71.27,55.29
2016,6,28,7,0,0.0,86.0,3.2,14.0,86.0,83.56,65.43
2016,6,28,7,15,0.0,114.5,3.15,14.0,114.5,112.01,89.05
2016,6,28,7,30,0.0,143.0,3.1,14.0,143.0,140.57,112.39
2016,6,28,7,45,1.5,156.0,3.05,14.5,157.0,154.32,123.07
2016,6,28,8,0,3.0,169.0,3.0,15.0,171.0,168.21,133.76
2016,6,28,8,15,7.0,189.5,2.95,15.0,194.5,191.67,152.4
2016,6,28,8,30,11.0,210.0,2.9,15.0,218.0,215.45,171.09
2016,6,28,8,45,16.5,237.0,2.9,15.5,249.0,247.32,195.73
2016,6,28,9,0,22.0,264.0,2.9,16.0,280.0,279.53,220.26
2016,6,28,9,15,24.5,282.5,2.85,16.0,301.0,300.73,236.22
2016,6,28,9,30,27.0,301.0,2.8,16.0,322.0,329.4,257.83
2016,6,28,9,45,26.0,309.5,2.8,16.0,331.0,337.35,263.32
2016,6,28,10,0,25.0,318.0,2.8,16.0,340.0,345.15,268.79
2016,6,28,10,15,68.0,376.5,2.85,16.0,437.5,447.11,347.1
2016,6,28,10,30,111.0,435.0,2.9,16.0,535.0,557.98,429.41
2016,6,28,10,45,151.0,449.5,3.0,16.5,589.0,612.48,468.77
2016,6,28,11,0,191.0,464.0,3.1,17.0,643.0,667.02,507.88
2016,6,28,11,15,333.5,430.0,3.2,17.0,747.5,780.45,592.85
2016,6,28,11,30,476.0,396.0,3.3,17.0,852.0,892.04,673.99
2016,6,28,11,45,354.5,438.5,3.4,17.0,780.0,805.22,609.44
2016,6,28,12,0,233.0,481.0,3.5,17.0,708.0,717.68,544.46
2016,6,28,12,15,192.0,484.0,3.6,17.0,671.0,675.74,514.04
2016,6,28,12,30,151.0,487.0,3.7,17.0,634.0,633.88,483.06
2016,6,28,12,45,100.5,456.0,3.85,17.0,553.5,545.98,418.33
2016,6,28,13,0,50.0,425.0,4.0,17.0,473.0,464.33,356.97
2016,6,28,13,15,47.0,413.5,4.1,17.0,458.5,447.44,344.9
2016,6,28,13,30,44.0,402.0,4.2,17.0,444.0,430.66,332.65
2016,6,28,13,45,51.0,401.5,4.3,17.0,449.0,433.19,335.28
2016,6,28,14,0,58.0,401.0,4.4,17.0,454.0,435.08,337.38
2016,6,28,14,15,59.5,389.0,4.4,17.0,441.5,420.99,327.12
2016,6,28,14,30,61.0,377.0,4.4,17.0,429.0,406.71,316.75
2016,6,28,14,45,55.0,355.5,4.45,17.0,400.5,378.02,295.22
2016,6,28,15,0,49.0,334.0,4.5,17.0,372.0,349.9,274.0
2016,6,28,15,15,43.5,311.0,4.45,16.5,343.5,321.32,252.68
2016,6,28,15,30,38.0,288.0,4.4,16.0,315.0,293.36,231.61
2016,6,28,15,45,31.0,262.0,4.4,16.0,283.0,262.54,207.69
2016,6,28,16,0,24.0,236.0,4.4,16.0,251.0,235.37,186.49
2016,6,28,16,15,14.0,203.0,4.35,15.5,212.0,198.64,157.76
2016,6,28,16,30,4.0,170.0,4.3,15.0,173.0,163.1,129.68
2016,6,28,16,45,2.0,156.5,4.3,15.0,158.5,149.11,118.69
2016,6,28,17,0,0.0,143.0,4.3,15.0,144.0,135.36,107.8
2016,6,28,17,15,0.0,129.5,4.3,14.5,130.0,122.26,97.48
2016,6,28,17,30,0.0,116.0,4.3,14.0,116.0,109.18,86.99
2016,6,28,17,45,0.0,98.5,4.35,14.0,98.5,92.65,73.24
2016,6,28,18,0,0.0,81.0,4.4,14.0,81.0,76.25,59.39
2016,6,28,18,15,239.0,65.5,4.4,13.5,110.5,47.82,37.16
2016,6,28,18,30,478.0,50.0,4.4,13.0,140.0,36.06,26.45
2016,6,28,18,45,376.5,40.5,4.4,13.0,98.5,30.39,20.93
2016,6,28,19,0,275.0,31.0,4.4,13.0,57.0,24.34,14.2
2016,6,28,19,15,137.5,15.5,4.35,12.5,28.5,11.81,0.0
2016,6,28,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,29,5,15,170.5,16.0,4.35,12.0,33.5,42.75,1.71
2016,6,29,5,30,341.0,32.0,4.4,12.0,67.0,104.83,64.64
2016,6,29,5,45,432.0,41.0,4.5,12.5,110.0,155.27,109.11
2016,6,29,6,0,523.0,50.0,4.6,13.0,153.0,215.46,162.03
2016,6,29,6,15,261.5,51.0,4.55,13.0,102.5,151.04,118.46
2016,6,29,6,30,0.0,52.0,4.5,13.0,52.0,50.24,37.45
2016,6,29,6,45,0.0,63.0,4.5,13.0,63.0,60.89,46.57
2016,6,29,7,0,0.0,74.0,4.5,13.0,74.0,71.56,55.54
2016,6,29,7,15,0.0,80.5,4.45,13.0,80.5,77.89,60.72
2016,6,29,7,30,0.0,87.0,4.4,13.0,87.0,84.23,65.85
2016,6,29,7,45,0.0,107.5,4.4,13.5,107.5,104.49,82.42
2016,6,29,8,0,0.0,128.0,4.4,14.0,128.0,124.81,98.78
2016,6,29,8,15,0.0,135.5,4.35,14.0,135.5,132.15,104.48
2016,6,29,8,30,0.0,143.0,4.3,14.0,143.0,139.5,110.18
2016,6,29,8,45,2.5,165.5,4.3,14.0,167.0,163.85,129.8
2016,6,29,9,0,5.0,188.0,4.3,14.0,191.0,188.39,149.4
2016,6,29,9,15,6.5,198.0,4.25,14.0,202.5,199.69,158.17
2016,6,29,9,30,8.0,208.0,4.2,14.0,214.0,211.07,166.99
2016,6,29,9,45,8.0,208.0,4.2,14.5,214.5,211.12,166.4
2016,6,29,10,0,8.0,208.0,4.2,15.0,215.0,211.17,165.88
2016,6,29,10,15,9.5,223.5,4.2,15.0,232.5,228.08,179.09
2016,6,29,10,30,11.0,239.0,4.2,15.0,250.0,244.98,192.22
2016,6,29,10,45,13.0,262.5,4.2,15.0,275.0,270.32,211.91
2016,6,29,11,0,15.0,286.0,4.2,15.0,300.0,295.62,231.44
2016,6,29,11,15,14.0,272.0,4.2,15.0,285.0,280.53,219.47
2016,6,29,11,30,13.0,258.0,4.2,15.0,270.0,265.47,207.62
2016,6,29,11,45,14.5,278.5,4.25,15.0,292.5,286.98,224.4
2016,6,29,12,0,16.0,299.0,4.3,15.0,315.0,308.34,240.93
2016,6,29,12,15,15.0,285.5,4.35,15.0,300.0,293.55,229.41
2016,6,29,12,30,14.0,272.0,4.4,15.0,285.0,278.79,217.99
2016,6,29,12,45,16.0,296.5,4.45,15.0,312.0,304.11,237.83
2016,6,29,13,0,18.0,321.0,4.5,15.0,339.0,329.16,257.3
2016,6,29,13,15,18.5,321.5,4.5,15.0,339.5,329.16,257.38
2016,6,29,13,30,19.0,322.0,4.5,15.0,340.0,329.05,257.47
2016,6,29,13,45,19.0,314.5,4.55,15.0,332.0,320.66,251.22
2016,6,29,14,0,19.0,307.0,4.6,15.0,324.0,312.25,244.99
2016,6,29,14,15,21.0,308.5,4.6,15.0,326.5,313.99,246.69
2016,6,29,14,30,23.0,310.0,4.6,15.0,329.0,315.45,248.18
2016,6,29,14,45,20.0,288.0,4.6,15.0,304.0,290.8,229.17
2016,6,29,15,0,17.0,266.0,4.6,15.0,279.0,266.46,210.36
2016,6,29,15,15,16.5,255.5,4.6,14.5,268.0,254.83,201.94
2016,6,29,15,30,16.0,245.0,4.6,14.0,257.0,243.22,193.45
2016,6,29,15,45,12.0,221.0,4.65,14.0,229.5,217.24,172.99
2016,6,29,16,0,8.0,197.0,4.7,14.0,202.0,191.75,152.81
2016,6,29,16,15,4.0,162.0,4.7,13.5,164.5,156.57,124.78
2016,6,29,16,30,0.0,127.0,4.7,13.0,127.0,121.88,96.75
2016,6,29,16,45,0.0,125.0,4.75,13.0,125.0,119.64,95.25
2016,6,29,17,0,0.0,123.0,4.8,13.0,123.0,117.27,93.6
2016,6,29,17,15,0.0,102.0,4.8,13.0,102.0,97.55,77.32
2016,6,29,17,30,0.0,81.0,4.8,13.0,81.0,77.9,60.93
2016,6,29,17,45,0.0,68.5,4.8,13.0,68.5,66.08,50.99
2016,6,29,18,0,0.0,56.0,4.8,13.0,56.0,54.11,40.79
2016,6,29,18,15,238.0,54.0,4.7,12.5,99.0,39.13,29.53
2016,6,29,18,30,476.0,52.0,4.6,12.0,142.0,37.88,28.19
2016,6,29,18,45,376.0,42.0,4.6,12.0,100.0,31.82,22.28
2016,6,29,19,0,276.0,32.0,4.6,12.0,58.0,25.35,15.09
2016,6,29,19,15,138.0,16.0,4.55,12.0,29.0,12.29,0.0
2016,6,29,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,30,5,15,130.5,17.5,4.05,12.0,30.5,38.0,0.0
2016,6,30,5,30,261.0,35.0,4.0,12.0,61.0,92.09,57.38
2016,6,30,5,45,357.0,45.5,4.0,12.5,103.0,141.3,99.93
2016,6,30,6,0,453.0,56.0,4.0,13.0,145.0,200.55,151.18
2016,6,30,6,15,226.5,74.5,3.8,13.0,119.0,160.48,126.66
2016,6,30,6,30,0.0,93.0,3.6,13.0,93.0,91.79,72.74
2016,6,30,6,45,3.5,111.0,3.45,13.0,112.5,111.24,89.21
2016,6,30,7,0,7.0,129.0,3.3,13.0,132.0,131.02,105.66
2016,6,30,7,15,27.5,158.0,3.1,13.0,171.0,176.11,143.11
2016,6,30,7,30,48.0,187.0,2.9,13.0,210.0,219.78,178.83
2016,6,30,7,45,123.5,215.5,2.75,13.5,283.5,305.91,248.95
2016,6,30,8,0,199.0,244.0,2.6,14.0,357.0,393.05,317.9
2016,6,30,8,15,501.5,180.5,2.5,14.0,497.0,566.66,457.5
2016,6,30,8,30,804.0,117.0,2.4,14.0,637.0,751.56,596.45
2016,6,30,8,45,818.5,120.0,2.3,14.5,681.5,795.59,623.14
2016,6,30,9,0,833.0,123.0,2.2,15.0,726.0,838.34,649.48
2016,6,30,9,15,845.0,125.5,2.2,15.0,766.0,876.87,674.48
2016,6,30,9,30,857.0,128.0,2.2,15.0,806.0,913.5,697.98
2016,6,30,9,45,873.0,126.0,2.25,15.0,842.0,941.81,716.17
2016,6,30,10,0,889.0,124.0,2.3,15.0,878.0,973.02,736.39
2016,6,30,10,15,896.0,125.5,2.35,15.0,906.5,996.93,751.64
2016,6,30,10,30,903.0,127.0,2.4,15.0,935.0,1017.99,765.1
2016,6,30,10,45,907.5,128.5,2.45,15.5,957.0,1033.62,773.59
2016,6,30,11,0,912.0,130.0,2.5,16.0,979.0,1046.13,780.13
2016,6,30,11,15,915.0,130.5,2.6,16.0,994.0,1052.92,785.05
2016,6,30,11,30,918.0,131.0,2.7,16.0,1009.0,1056.47,787.99
2016,6,30,11,45,920.5,131.0,2.85,16.0,1016.5,1055.76,788.74
2016,6,30,12,0,923.0,131.0,3.0,16.0,1024.0,1051.79,787.42
2016,6,30,12,15,923.0,131.0,3.1,16.0,1023.5,1042.14,781.91
2016,6,30,12,30,923.0,131.0,3.2,16.0,1023.0,1029.35,774.38
2016,6,30,12,45,913.0,136.0,3.35,16.0,1013.0,1008.8,762.07
2016,6,30,13,0,903.0,141.0,3.5,16.0,1003.0,985.55,747.88
2016,6,30,13,15,899.5,140.0,3.6,16.0,987.5,959.92,731.61
2016,6,30,13,30,896.0,139.0,3.7,16.0,972.0,931.65,713.43
2016,6,30,13,45,890.5,138.0,3.85,16.0,949.5,899.16,692.44
2016,6,30,14,0,885.0,137.0,4.0,16.0,927.0,864.4,669.63
2016,6,30,14,15,877.5,135.5,4.05,16.0,897.5,825.5,643.14
2016,6,30,14,30,870.0,134.0,4.1,16.0,868.0,784.82,615.13
2016,6,30,14,45,861.0,131.5,4.15,16.0,833.0,740.55,584.2
2016,6,30,15,0,852.0,129.0,4.2,16.0,798.0,694.26,549.97
2016,6,30,15,15,839.5,126.5,4.2,16.0,758.0,645.08,512.16
2016,6,30,15,30,827.0,124.0,4.2,16.0,718.0,595.42,473.15
2016,6,30,15,45,610.0,185.0,4.25,16.0,608.5,493.67,391.87
2016,6,30,16,0,393.0,246.0,4.3,16.0,499.0,414.27,327.8
2016,6,30,16,15,573.0,178.5,4.3,15.5,515.5,406.84,320.79
2016,6,30,16,30,753.0,111.0,4.3,15.0,532.0,382.17,296.8
2016,6,30,16,45,725.0,107.0,4.3,15.0,481.5,328.15,249.12
2016,6,30,17,0,697.0,103.0,4.3,15.0,431.0,276.67,203.1
2016,6,30,17,15,661.5,97.5,4.25,14.5,380.0,224.96,157.69
2016,6,30,17,30,626.0,92.0,4.2,14.0,329.0,177.02,116.64
2016,6,30,17,45,575.5,85.5,4.2,14.0,278.5,130.48,80.17
2016,6,30,18,0,525.0,79.0,4.2,14.0,228.0,89.67,53.63
2016,6,30,18,15,456.5,70.0,4.15,13.5,181.0,52.37,41.21
2016,6,30,18,30,388.0,61.0,4.1,13.0,134.0,45.32,34.67
2016,6,30,18,45,284.0,48.5,4.1,13.0,93.5,36.91,26.62
2016,6,30,19,0,180.0,36.0,4.1,13.0,53.0,28.07,17.21
2016,6,30,19,15,90.0,18.0,4.1,13.0,26.5,14.09,0.0
2016,6,30,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
