Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,30,20,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,1,5,15,112.0,18.0,3.35,12.0,29.0,35.83,0.0
2016,7,1,5,30,224.0,36.0,3.4,12.0,58.0,86.07,53.78
2016,7,1,5,45,322.5,47.0,3.45,12.0,99.0,133.41,94.61
2016,7,1,6,0,421.0,58.0,3.5,12.0,140.0,192.69,145.83
2016,7,1,6,15,486.0,66.5,3.45,12.0,187.5,247.43,194.96
2016,7,1,6,30,551.0,75.0,3.4,12.0,235.0,308.61,249.17
2016,7,1,6,45,306.5,112.0,3.4,12.5,204.0,259.91,213.0
2016,7,1,7,0,62.0,149.0,3.4,13.0,173.0,183.55,149.65
2016,7,1,7,15,63.0,170.5,3.35,13.0,197.5,209.16,170.84
2016,7,1,7,30,64.0,192.0,3.3,13.0,222.0,234.74,191.43
2016,7,1,7,45,189.0,208.5,3.25,13.0,312.5,340.36,278.84
2016,7,1,8,0,314.0,225.0,3.2,13.0,403.0,457.76,373.18
2016,7,1,8,15,340.5,240.5,3.1,13.0,448.5,506.26,410.03
2016,7,1,8,30,367.0,256.0,3.0,13.0,494.0,556.03,447.46
2016,7,1,8,45,205.5,277.0,2.95,13.5,412.0,454.45,363.99
2016,7,1,9,0,44.0,298.0,2.9,14.0,330.0,340.53,269.66
2016,7,1,9,15,449.0,211.0,2.85,14.0,564.0,623.13,498.16
2016,7,1,9,30,854.0,124.0,2.8,14.0,798.0,901.24,699.75
2016,7,1,9,45,863.5,125.5,2.75,14.5,832.5,932.21,715.72
2016,7,1,10,0,873.0,127.0,2.7,15.0,867.0,960.79,732.14
2016,7,1,10,15,880.0,128.5,2.7,15.0,895.0,984.43,746.91
2016,7,1,10,30,887.0,130.0,2.7,15.0,923.0,1005.28,759.86
2016,7,1,10,45,892.0,131.0,2.75,15.0,945.0,1020.73,769.75
2016,7,1,11,0,897.0,132.0,2.8,15.0,967.0,1033.12,777.73
2016,7,1,11,15,548.0,305.0,2.85,15.0,818.0,873.07,665.28
2016,7,1,11,30,199.0,478.0,2.9,15.0,669.0,687.07,522.98
2016,7,1,11,45,198.0,482.5,2.95,15.0,673.0,688.11,524.94
2016,7,1,12,0,197.0,487.0,3.0,15.0,677.0,688.25,525.01
2016,7,1,12,15,553.0,309.5,3.1,15.0,843.5,865.08,663.55
2016,7,1,12,30,909.0,132.0,3.2,15.0,1010.0,1016.86,770.54
2016,7,1,12,45,906.5,132.0,3.3,15.0,1002.0,998.84,757.89
2016,7,1,13,0,904.0,132.0,3.4,15.0,994.0,977.93,744.84
2016,7,1,13,15,653.0,262.5,3.5,15.0,880.5,860.13,663.3
2016,7,1,13,30,402.0,393.0,3.6,15.0,767.0,744.37,574.15
2016,7,1,13,45,454.5,367.5,3.7,15.0,780.5,750.04,581.2
2016,7,1,14,0,507.0,342.0,3.8,15.0,794.0,751.45,584.24
2016,7,1,14,15,451.0,346.5,3.85,15.0,739.0,690.79,539.2
2016,7,1,14,30,395.0,351.0,3.9,15.0,684.0,633.11,496.08
2016,7,1,14,45,278.0,362.5,3.95,15.0,592.5,542.03,426.03
2016,7,1,15,0,161.0,374.0,4.0,15.0,501.0,460.82,362.5
2016,7,1,15,15,496.5,244.5,4.0,15.0,606.5,539.5,429.61
2016,7,1,15,30,832.0,115.0,4.0,15.0,712.0,590.11,471.23
2016,7,1,15,45,816.5,112.0,4.0,15.0,667.5,537.94,428.61
2016,7,1,16,0,801.0,109.0,4.0,15.0,623.0,486.06,385.64
2016,7,1,16,15,781.5,105.5,3.95,14.5,575.5,432.5,340.83
2016,7,1,16,30,762.0,102.0,3.9,14.0,528.0,380.12,295.7
2016,7,1,16,45,736.5,98.0,3.85,14.0,478.0,326.72,248.35
2016,7,1,17,0,711.0,94.0,3.8,14.0,428.0,272.65,199.99
2016,7,1,17,15,677.0,89.0,3.75,14.0,377.5,220.97,154.02
2016,7,1,17,30,643.0,84.0,3.7,14.0,327.0,172.86,112.39
2016,7,1,17,45,597.5,77.5,3.65,14.0,277.0,125.9,75.34
2016,7,1,18,0,552.0,71.0,3.6,14.0,227.0,84.08,48.01
2016,7,1,18,15,486.0,62.5,3.55,13.5,180.0,45.66,35.23
2016,7,1,18,30,420.0,54.0,3.5,13.0,133.0,39.72,29.71
2016,7,1,18,45,321.0,43.0,3.45,13.0,93.0,32.79,23.03
2016,7,1,19,0,222.0,32.0,3.4,13.0,53.0,24.74,14.49
2016,7,1,19,15,111.0,16.0,3.3,13.0,26.5,12.43,0.0
2016,7,1,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,2,5,15,127.0,16.0,2.75,12.0,28.5,35.4,0.0
2016,7,2,5,30,254.0,32.0,2.9,12.0,57.0,87.48,53.45
2016,7,2,5,45,348.0,43.0,3.05,12.5,98.0,135.78,95.37
2016,7,2,6,0,442.0,54.0,3.2,13.0,139.0,194.24,145.84
2016,7,2,6,15,505.5,61.5,3.2,13.0,186.5,248.37,194.48
2016,7,2,6,30,569.0,69.0,3.2,13.0,234.0,308.79,248.04
2016,7,2,6,45,610.5,76.0,3.25,13.0,283.5,364.82,297.39
2016,7,2,7,0,652.0,83.0,3.3,13.0,333.0,424.31,348.35
2016,7,2,7,15,684.5,88.0,3.3,13.0,383.5,479.85,394.79
2016,7,2,7,30,717.0,93.0,3.3,13.0,434.0,537.37,441.51
2016,7,2,7,45,738.5,98.5,3.3,13.5,483.0,588.65,481.24
2016,7,2,8,0,760.0,104.0,3.3,14.0,532.0,641.64,521.06
2016,7,2,8,15,779.5,107.5,3.3,14.0,579.5,691.12,557.3
2016,7,2,8,30,799.0,111.0,3.3,14.0,627.0,740.22,591.96
2016,7,2,8,45,552.0,212.0,3.3,14.5,580.5,678.01,539.83
2016,7,2,9,0,305.0,313.0,3.3,15.0,534.0,589.7,465.58
2016,7,2,9,15,576.0,218.5,3.25,15.0,663.5,744.09,587.1
2016,7,2,9,30,847.0,124.0,3.2,15.0,793.0,894.6,694.19
2016,7,2,9,45,546.5,263.0,3.2,15.0,701.5,790.72,615.06
2016,7,2,10,0,246.0,402.0,3.2,15.0,610.0,657.26,508.44
2016,7,2,10,15,221.0,420.5,3.2,15.0,612.5,648.21,501.21
2016,7,2,10,30,196.0,439.0,3.2,15.0,615.0,645.25,497.51
2016,7,2,10,45,533.0,292.5,3.2,15.5,785.0,841.23,648.24
2016,7,2,11,0,870.0,146.0,3.2,16.0,955.0,1020.37,771.62
2016,7,2,11,15,545.0,310.5,3.2,16.0,820.0,875.74,666.96
2016,7,2,11,30,220.0,475.0,3.2,16.0,685.0,705.08,535.89
2016,7,2,11,45,547.5,313.0,3.2,16.0,841.5,876.29,669.38
2016,7,2,12,0,875.0,151.0,3.2,16.0,998.0,1024.03,772.38
2016,7,2,12,15,875.0,151.5,3.2,16.0,998.0,1015.26,765.05
2016,7,2,12,30,875.0,152.0,3.2,16.0,998.0,1003.5,757.26
2016,7,2,12,45,884.5,144.5,3.25,16.0,993.5,990.14,748.9
2016,7,2,13,0,894.0,137.0,3.3,16.0,989.0,973.59,738.43
2016,7,2,13,15,891.0,136.0,3.3,16.0,974.0,948.68,721.93
2016,7,2,13,30,888.0,135.0,3.3,16.0,959.0,921.13,703.66
2016,7,2,13,45,881.0,135.0,3.3,16.0,936.5,888.59,681.88
2016,7,2,14,0,874.0,135.0,3.3,16.0,914.0,853.89,658.51
2016,7,2,14,15,867.0,133.0,3.3,15.5,885.5,815.32,633.44
2016,7,2,14,30,860.0,131.0,3.3,15.0,857.0,774.96,606.78
2016,7,2,14,45,849.5,130.0,3.3,15.0,822.5,731.44,576.38
2016,7,2,15,0,839.0,129.0,3.3,15.0,788.0,686.04,542.81
2016,7,2,15,15,827.0,126.5,3.25,15.0,748.0,637.73,505.73
2016,7,2,15,30,815.0,124.0,3.2,15.0,708.0,588.92,467.43
2016,7,2,15,45,798.5,121.0,3.15,15.0,663.5,536.99,425.8
2016,7,2,16,0,782.0,118.0,3.1,15.0,619.0,485.46,383.45
2016,7,2,16,15,761.5,114.0,3.05,14.5,571.5,431.93,339.12
2016,7,2,16,30,741.0,110.0,3.0,14.0,524.0,377.05,292.54
2016,7,2,16,45,715.0,105.5,2.95,14.0,474.5,323.83,245.78
2016,7,2,17,0,689.0,101.0,2.9,14.0,425.0,272.94,200.37
2016,7,2,17,15,654.5,95.0,2.85,14.0,374.5,221.39,154.9
2016,7,2,17,30,620.0,89.0,2.8,14.0,324.0,173.5,113.74
2016,7,2,17,45,574.0,82.0,2.75,14.0,274.0,127.27,77.43
2016,7,2,18,0,528.0,75.0,2.7,14.0,224.0,86.26,50.62
2016,7,2,18,15,464.0,65.5,2.6,13.5,177.5,48.24,37.54
2016,7,2,18,30,400.0,56.0,2.5,13.0,131.0,41.62,31.4
2016,7,2,18,45,309.0,44.0,2.45,13.0,91.5,33.27,23.45
2016,7,2,19,0,218.0,32.0,2.4,13.0,52.0,24.75,14.48
2016,7,2,19,15,109.0,16.0,2.35,13.0,26.0,12.44,0.0
2016,7,2,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,5,15,130.5,16.0,2.8,12.0,28.5,35.63,0.0
2016,7,3,5,30,261.0,32.0,2.9,12.0,57.0,88.45,53.59
2016,7,3,5,45,355.5,42.5,3.0,12.5,98.0,136.63,95.66
2016,7,3,6,0,450.0,53.0,3.1,13.0,139.0,195.01,146.11
2016,7,3,6,15,513.0,61.0,3.05,13.0,186.5,249.85,195.37
2016,7,3,6,30,576.0,69.0,3.0,13.0,234.0,310.96,249.46
2016,7,3,6,45,619.5,75.0,3.0,13.5,284.0,367.14,298.32
2016,7,3,7,0,663.0,81.0,3.0,14.0,334.0,426.97,348.69
2016,7,3,7,15,695.0,86.0,2.95,14.0,384.5,482.76,394.95
2016,7,3,7,30,727.0,91.0,2.9,14.0,435.0,540.47,441.34
2016,7,3,7,45,749.5,95.5,2.9,14.0,484.5,591.86,481.71
2016,7,3,8,0,772.0,100.0,2.9,14.0,534.0,644.96,522.31
2016,7,3,8,15,790.5,103.5,2.85,14.0,581.0,694.22,557.7
2016,7,3,8,30,809.0,107.0,2.8,14.0,628.0,743.01,591.56
2016,7,3,8,45,423.0,197.5,2.8,14.5,471.5,558.81,447.11
2016,7,3,9,0,37.0,288.0,2.8,15.0,315.0,324.13,255.28
2016,7,3,9,15,447.5,203.0,2.8,15.0,554.5,612.89,488.87
2016,7,3,9,30,858.0,118.0,2.8,15.0,794.0,897.74,694.87
2016,7,3,9,45,884.0,110.0,2.8,15.0,833.0,934.04,716.17
2016,7,3,10,0,910.0,102.0,2.8,15.0,872.0,968.72,738.48
2016,7,3,10,15,916.0,103.0,2.75,15.0,900.0,991.78,752.34
2016,7,3,10,30,922.0,104.0,2.7,15.0,928.0,1011.92,764.31
2016,7,3,10,45,925.5,105.5,2.7,15.5,949.5,1027.07,772.03
2016,7,3,11,0,929.0,107.0,2.7,16.0,971.0,1039.02,777.72
2016,7,3,11,15,931.5,107.5,2.7,16.0,985.5,1045.67,781.47
2016,7,3,11,30,934.0,108.0,2.7,16.0,1000.0,1049.02,783.2
2016,7,3,11,45,934.5,109.0,2.75,16.0,1007.0,1047.56,782.43
2016,7,3,12,0,935.0,110.0,2.8,16.0,1014.0,1042.79,779.62
2016,7,3,12,15,935.0,110.0,2.8,16.0,1013.5,1033.26,773.29
2016,7,3,12,30,935.0,110.0,2.8,16.0,1013.0,1020.53,764.98
2016,7,3,12,45,917.5,120.0,2.85,16.0,1000.5,997.82,750.55
2016,7,3,13,0,900.0,130.0,2.9,16.0,988.0,972.54,734.45
2016,7,3,13,15,897.0,129.5,2.9,16.0,973.0,948.03,718.44
2016,7,3,13,30,894.0,129.0,2.9,16.0,958.0,920.85,700.57
2016,7,3,13,45,890.0,127.0,2.95,16.0,936.5,888.83,679.69
2016,7,3,14,0,886.0,125.0,3.0,16.0,915.0,854.46,657.05
2016,7,3,14,15,879.0,123.5,3.0,15.5,886.5,815.99,632.2
2016,7,3,14,30,872.0,122.0,3.0,15.0,858.0,775.7,605.75
2016,7,3,14,45,864.0,119.5,3.05,15.0,823.5,732.13,575.72
2016,7,3,15,0,856.0,117.0,3.1,15.0,789.0,687.2,543.3
2016,7,3,15,15,844.5,114.5,3.1,15.0,749.5,638.92,506.47
2016,7,3,15,30,833.0,112.0,3.1,15.0,710.0,588.25,466.99
2016,7,3,15,45,566.5,190.5,3.1,15.0,586.0,476.15,377.58
2016,7,3,16,0,300.0,269.0,3.1,15.0,462.0,390.25,308.56
2016,7,3,16,15,533.5,184.0,3.1,14.5,494.5,395.13,311.68
2016,7,3,16,30,767.0,99.0,3.1,14.0,527.0,379.48,294.48
2016,7,3,16,45,743.5,94.5,3.15,14.0,477.5,325.97,247.13
2016,7,3,17,0,720.0,90.0,3.2,14.0,428.0,271.73,198.72
2016,7,3,17,15,687.0,85.0,3.2,13.5,377.5,219.75,152.79
2016,7,3,17,30,654.0,80.0,3.2,13.0,327.0,171.23,110.92
2016,7,3,17,45,610.0,74.0,3.2,13.0,277.5,124.24,73.67
2016,7,3,18,0,566.0,68.0,3.2,13.0,228.0,82.2,46.18
2016,7,3,18,15,502.0,60.0,3.1,12.5,181.0,43.42,33.38
2016,7,3,18,30,438.0,52.0,3.0,12.0,134.0,37.93,28.24
2016,7,3,18,45,345.0,41.0,2.9,12.0,94.0,30.93,21.5
2016,7,3,19,0,252.0,30.0,2.8,12.0,54.0,23.43,13.44
2016,7,3,19,15,126.0,15.0,2.75,12.0,27.0,11.4,0.0
2016,7,3,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,4,5,15,152.0,14.5,3.2,12.0,29.0,37.17,0.0
2016,7,4,5,30,304.0,29.0,3.3,12.0,58.0,92.99,55.1
2016,7,4,5,45,402.5,37.5,3.45,12.5,100.0,142.1,98.43
2016,7,4,6,0,501.0,46.0,3.6,13.0,142.0,201.84,150.37
2016,7,4,6,15,562.0,52.5,3.55,13.0,189.5,256.89,200.39
2016,7,4,6,30,623.0,59.0,3.5,13.0,237.0,317.99,255.05
2016,7,4,6,45,667.5,63.5,3.45,13.5,288.0,374.37,304.51
2016,7,4,7,0,712.0,68.0,3.4,14.0,339.0,435.42,356.21
2016,7,4,7,15,742.5,72.0,3.3,14.0,390.0,491.63,403.08
2016,7,4,7,30,773.0,76.0,3.2,14.0,441.0,549.55,449.82
2016,7,4,7,45,549.5,148.0,3.15,14.5,422.0,518.18,421.65
2016,7,4,8,0,326.0,220.0,3.1,15.0,403.0,459.98,371.46
2016,7,4,8,15,590.5,153.5,3.05,15.0,520.0,604.39,487.66
2016,7,4,8,30,855.0,87.0,3.0,15.0,637.0,752.12,597.83
2016,7,4,8,45,458.5,199.0,2.95,15.0,496.5,588.62,469.76
2016,7,4,9,0,62.0,311.0,2.9,15.0,356.0,369.46,291.11
2016,7,4,9,15,482.5,203.0,2.9,15.0,580.5,643.01,511.99
2016,7,4,9,30,903.0,95.0,2.9,15.0,805.0,913.05,706.04
2016,7,4,9,45,506.5,249.5,2.9,15.5,651.0,739.35,575.16
2016,7,4,10,0,110.0,404.0,2.9,16.0,497.0,515.51,397.95
2016,7,4,10,15,84.5,403.0,2.9,16.0,476.0,490.88,379.48
2016,7,4,10,30,59.0,402.0,2.9,16.0,455.0,465.17,359.06
2016,7,4,10,45,478.5,265.0,2.9,16.0,709.0,758.65,588.27
2016,7,4,11,0,898.0,128.0,2.9,16.0,963.0,1029.67,776.16
2016,7,4,11,15,653.0,266.0,2.9,16.0,878.5,939.51,711.81
2016,7,4,11,30,408.0,404.0,2.9,16.0,794.0,832.32,629.73
2016,7,4,11,45,655.0,269.0,2.9,16.0,899.5,940.03,713.36
2016,7,4,12,0,902.0,134.0,2.9,16.0,1005.0,1034.07,775.9
2016,7,4,12,15,902.0,134.0,2.85,16.0,1005.0,1024.73,768.2
2016,7,4,12,30,902.0,134.0,2.8,16.0,1005.0,1012.3,759.58
2016,7,4,12,45,528.0,306.0,2.8,16.5,815.0,816.87,621.38
2016,7,4,13,0,154.0,478.0,2.8,17.0,625.0,617.48,467.85
2016,7,4,13,15,246.5,452.5,2.8,16.5,683.5,672.91,513.04
2016,7,4,13,30,339.0,427.0,2.8,16.0,742.0,720.52,550.55
2016,7,4,13,45,621.5,271.5,2.8,16.0,832.0,801.31,616.79
2016,7,4,14,0,904.0,116.0,2.8,16.0,922.0,860.85,660.93
2016,7,4,14,15,683.5,218.5,2.8,16.0,817.0,753.48,584.02
2016,7,4,14,30,463.0,321.0,2.8,16.0,712.0,656.54,509.04
2016,7,4,14,45,666.5,216.0,2.8,16.0,753.0,681.84,533.1
2016,7,4,15,0,870.0,111.0,2.8,16.0,794.0,691.12,543.44
2016,7,4,15,15,858.0,109.0,2.8,16.0,754.0,642.4,506.19
2016,7,4,15,30,846.0,107.0,2.8,16.0,714.0,593.07,467.96
2016,7,4,15,45,517.5,197.0,2.85,16.0,561.0,456.25,360.19
2016,7,4,16,0,189.0,287.0,2.9,16.0,408.0,355.23,279.72
2016,7,4,16,15,139.5,262.5,2.9,15.5,348.0,300.09,237.24
2016,7,4,16,30,90.0,238.0,2.9,15.0,288.0,253.05,200.7
2016,7,4,16,45,405.0,164.0,2.95,15.0,358.0,275.31,212.61
2016,7,4,17,0,720.0,90.0,3.0,15.0,428.0,271.73,198.0
2016,7,4,17,15,686.5,85.0,3.0,14.5,377.5,219.62,152.06
2016,7,4,17,30,653.0,80.0,3.0,14.0,327.0,171.01,110.32
2016,7,4,17,45,605.0,74.5,3.05,14.0,276.5,124.04,73.43
2016,7,4,18,0,557.0,69.0,3.1,14.0,226.0,82.47,46.54
2016,7,4,18,15,492.5,61.0,3.05,13.5,179.5,44.16,33.89
2016,7,4,18,30,428.0,53.0,3.0,13.0,133.0,38.88,28.96
2016,7,4,18,45,332.5,42.0,3.0,13.0,92.5,31.92,22.26
2016,7,4,19,0,237.0,31.0,3.0,13.0,52.0,23.95,13.74
2016,7,4,19,15,118.5,15.5,3.0,13.0,26.0,12.05,0.0
2016,7,4,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,5,15,132.0,15.5,3.25,12.0,28.0,35.34,0.0
2016,7,5,5,30,264.0,31.0,3.3,12.0,56.0,87.34,51.83
2016,7,5,5,45,370.0,40.0,3.35,12.5,97.5,136.59,94.86
2016,7,5,6,0,476.0,49.0,3.4,13.0,139.0,197.24,147.04
2016,7,5,6,15,540.0,55.5,3.35,13.0,186.5,252.01,196.54
2016,7,5,6,30,604.0,62.0,3.3,13.0,234.0,313.13,251.01
2016,7,5,6,45,306.5,95.0,3.3,13.5,183.0,245.41,200.2
2016,7,5,7,0,9.0,128.0,3.3,14.0,132.0,131.11,105.19
2016,7,5,7,15,381.0,104.5,3.25,14.0,284.5,327.07,270.49
2016,7,5,7,30,753.0,81.0,3.2,14.0,437.0,542.48,445.0
2016,7,5,7,45,558.0,146.5,3.15,14.0,426.0,521.55,425.21
2016,7,5,8,0,363.0,212.0,3.1,14.0,415.0,476.39,386.39
2016,7,5,8,15,374.0,230.5,3.05,14.0,455.5,518.97,418.98
2016,7,5,8,30,385.0,249.0,3.0,14.0,496.0,561.47,450.46
2016,7,5,8,45,255.0,290.0,3.0,14.5,459.0,515.03,409.92
2016,7,5,9,0,125.0,331.0,3.0,15.0,422.0,450.9,355.85
2016,7,5,9,15,120.0,350.0,3.05,15.0,441.0,469.79,369.6
2016,7,5,9,30,115.0,369.0,3.1,15.0,460.0,487.93,382.31
2016,7,5,9,45,65.0,321.5,3.2,15.0,374.0,385.93,303.15
2016,7,5,10,0,15.0,274.0,3.3,15.0,288.0,283.89,222.51
2016,7,5,10,15,24.0,317.0,3.4,15.0,338.5,343.16,268.72
2016,7,5,10,30,33.0,360.0,3.5,15.0,389.0,396.15,309.06
2016,7,5,10,45,39.0,381.5,3.6,15.5,417.0,423.87,329.23
2016,7,5,11,0,45.0,403.0,3.7,16.0,445.0,451.41,349.2
2016,7,5,11,15,124.0,439.5,3.8,16.0,557.5,574.28,443.11
2016,7,5,11,30,203.0,476.0,3.9,16.0,670.0,689.29,528.47
2016,7,5,11,45,188.0,481.0,4.0,16.0,662.0,676.9,518.39
2016,7,5,12,0,173.0,486.0,4.1,16.0,654.0,663.74,508.52
2016,7,5,12,15,166.5,486.0,4.1,16.0,647.5,653.3,500.74
2016,7,5,12,30,160.0,486.0,4.1,16.0,641.0,642.28,492.56
2016,7,5,12,45,193.0,479.5,4.2,16.0,664.5,662.05,508.46
2016,7,5,13,0,226.0,473.0,4.3,16.0,688.0,679.99,523.02
2016,7,5,13,15,146.5,451.5,4.35,16.0,590.0,578.54,446.83
2016,7,5,13,30,67.0,430.0,4.4,16.0,492.0,478.69,370.68
2016,7,5,13,45,65.5,418.5,4.45,16.0,478.0,462.44,359.19
2016,7,5,14,0,64.0,407.0,4.5,16.0,464.0,446.18,347.34
2016,7,5,14,15,117.0,408.0,4.55,15.5,508.0,485.2,379.7
2016,7,5,14,30,170.0,409.0,4.6,15.0,552.0,519.0,407.67
2016,7,5,14,45,122.5,382.0,4.7,15.0,483.0,450.55,354.92
2016,7,5,15,0,75.0,355.0,4.8,15.0,414.0,387.09,305.66
2016,7,5,15,15,91.5,341.5,4.85,15.0,410.0,379.63,300.82
2016,7,5,15,30,108.0,328.0,4.9,15.0,406.0,370.51,294.36
2016,7,5,15,45,58.5,265.0,5.0,15.0,307.0,280.07,222.95
2016,7,5,16,0,9.0,202.0,5.1,15.0,208.0,196.9,156.42
2016,7,5,16,15,4.5,166.5,5.15,14.5,169.5,160.98,127.98
2016,7,5,16,30,0.0,131.0,5.2,14.0,131.0,125.61,99.51
2016,7,5,16,45,0.0,112.5,5.3,14.0,112.5,108.06,85.28
2016,7,5,17,0,0.0,94.0,5.4,14.0,94.0,90.55,70.94
2016,7,5,17,15,0.0,83.0,5.45,13.5,83.0,80.07,62.48
2016,7,5,17,30,0.0,72.0,5.5,13.0,72.0,69.61,53.9
2016,7,5,17,45,0.0,61.0,5.6,13.0,61.0,58.95,44.92
2016,7,5,18,0,0.0,50.0,5.7,13.0,50.0,48.3,35.82
2016,7,5,18,15,241.0,50.0,5.6,13.0,95.0,35.97,26.63
2016,7,5,18,30,482.0,50.0,5.5,13.0,140.0,36.2,26.55
2016,7,5,18,45,373.0,40.5,5.45,13.0,97.5,30.54,21.02
2016,7,5,19,0,264.0,31.0,5.4,13.0,55.0,24.52,14.12
2016,7,5,19,15,132.0,15.5,5.35,12.5,27.5,11.93,0.0
2016,7,5,19,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,6,5,15,125.0,15.0,5.05,13.0,27.0,33.08,0.0
2016,7,6,5,30,250.0,30.0,5.0,13.0,54.0,83.49,48.77
2016,7,6,5,45,351.0,40.0,5.0,13.0,94.0,131.69,91.27
2016,7,6,6,0,452.0,50.0,5.0,13.0,134.0,190.83,142.57
2016,7,6,6,15,516.0,57.0,4.9,13.0,181.0,244.84,191.58
2016,7,6,6,30,580.0,64.0,4.8,13.0,228.0,305.22,245.74
2016,7,6,6,45,290.0,65.0,4.75,13.0,147.0,204.54,167.55
2016,7,6,7,0,0.0,66.0,4.7,13.0,66.0,63.79,48.89
2016,7,6,7,15,0.0,83.5,4.6,13.0,83.5,80.9,63.31
2016,7,6,7,30,0.0,101.0,4.5,13.0,101.0,98.21,77.65
2016,7,6,7,45,0.0,115.5,4.4,13.5,115.5,112.53,89.16
2016,7,6,8,0,0.0,130.0,4.3,14.0,130.0,126.86,100.53
2016,7,6,8,15,0.0,144.0,4.2,14.0,144.0,140.71,111.56
2016,7,6,8,30,0.0,158.0,4.1,14.0,158.0,154.55,122.51
2016,7,6,8,45,1.5,167.0,4.1,14.0,168.0,164.59,130.37
2016,7,6,9,0,3.0,176.0,4.1,14.0,178.0,174.74,138.31
2016,7,6,9,15,9.0,218.5,4.05,14.0,225.5,222.5,176.55
2016,7,6,9,30,15.0,261.0,4.0,14.0,273.0,270.73,214.56
2016,7,6,9,45,13.0,252.0,3.95,14.5,263.0,259.87,205.03
2016,7,6,10,0,11.0,243.0,3.9,15.0,253.0,249.0,195.71
2016,7,6,10,15,15.0,277.0,3.9,15.0,290.5,286.92,225.29
2016,7,6,10,30,19.0,311.0,3.9,15.0,328.0,324.92,254.52
2016,7,6,10,45,24.0,338.5,3.95,15.0,361.0,364.7,284.92
2016,7,6,11,0,29.0,366.0,4.0,15.0,394.0,397.39,309.68
2016,7,6,11,15,26.5,360.0,4.05,15.0,385.5,388.0,302.17
2016,7,6,11,30,24.0,354.0,4.1,15.0,377.0,378.52,294.76
2016,7,6,11,45,33.5,386.5,4.2,15.0,419.0,420.0,326.67
2016,7,6,12,0,43.0,419.0,4.3,15.0,461.0,460.97,357.8
2016,7,6,12,15,31.5,378.5,4.45,15.0,409.5,407.08,316.82
2016,7,6,12,30,20.0,338.0,4.6,15.0,358.0,349.58,272.82
2016,7,6,12,45,18.5,326.0,4.75,15.0,344.5,335.51,262.28
2016,7,6,13,0,17.0,314.0,4.9,15.0,331.0,321.5,251.63
2016,7,6,13,15,17.0,308.5,5.05,15.0,325.0,315.25,247.05
2016,7,6,13,30,17.0,303.0,5.2,15.0,319.0,308.96,242.43
2016,7,6,13,45,13.5,267.0,5.4,15.0,279.5,270.15,212.26
2016,7,6,14,0,10.0,231.0,5.6,15.0,240.0,231.72,182.14
2016,7,6,14,15,9.5,227.5,5.65,14.5,236.5,227.3,179.22
2016,7,6,14,30,9.0,224.0,5.7,14.0,233.0,222.89,176.26
2016,7,6,14,45,7.5,210.0,5.8,14.0,217.5,207.75,164.37
2016,7,6,15,0,6.0,196.0,5.9,14.0,202.0,192.78,152.58
2016,7,6,15,15,9.0,213.0,5.85,14.0,220.5,210.16,166.97
2016,7,6,15,30,12.0,230.0,5.8,14.0,239.0,226.95,180.85
2016,7,6,15,45,7.0,199.5,5.8,14.0,204.5,194.58,154.97
2016,7,6,16,0,2.0,169.0,5.8,14.0,170.0,162.82,129.46
2016,7,6,16,15,1.0,153.0,5.7,13.5,153.5,146.93,117.01
2016,7,6,16,30,0.0,137.0,5.6,13.0,137.0,131.19,104.57
2016,7,6,16,45,0.0,127.5,5.6,13.0,127.5,121.95,97.23
2016,7,6,17,0,0.0,118.0,5.6,13.0,118.0,112.71,89.83
2016,7,6,17,15,0.0,98.5,5.5,13.0,98.5,94.35,74.66
2016,7,6,17,30,0.0,79.0,5.4,13.0,79.0,76.06,59.38
2016,7,6,17,45,0.0,67.0,5.35,13.0,67.0,64.69,49.81
2016,7,6,18,0,0.0,55.0,5.3,13.0,55.0,53.14,39.96
2016,7,6,18,15,230.5,51.5,5.2,12.5,94.5,36.96,27.58
2016,7,6,18,30,461.0,48.0,5.1,12.0,134.0,34.42,25.09
2016,7,6,18,45,367.5,38.0,5.0,12.0,93.5,28.23,19.09
2016,7,6,19,0,274.0,28.0,4.9,12.0,53.0,21.6,11.78
2016,7,6,19,15,137.0,14.0,4.8,12.0,26.5,10.56,0.0
2016,7,6,19,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,7,5,15,151.0,13.5,4.25,13.0,27.0,35.06,0.0
2016,7,7,5,30,302.0,27.0,4.2,13.0,54.0,89.44,50.8
2016,7,7,5,45,398.5,35.0,4.2,13.0,94.5,137.01,93.77
2016,7,7,6,0,495.0,43.0,4.2,13.0,135.0,195.06,144.6
2016,7,7,6,15,556.0,49.5,4.15,13.0,182.0,249.6,194.34
2016,7,7,6,30,617.0,56.0,4.1,13.0,229.0,310.24,248.86
2016,7,7,6,45,308.5,87.0,4.1,13.5,173.5,236.94,193.56
2016,7,7,7,0,0.0,118.0,4.1,14.0,118.0,116.33,92.87
2016,7,7,7,15,0.0,126.5,4.1,14.0,126.5,124.42,99.5
2016,7,7,7,30,0.0,135.0,4.1,14.0,135.0,132.58,105.94
2016,7,7,7,45,2.5,154.0,4.1,14.0,155.5,153.08,122.56
2016,7,7,8,0,5.0,173.0,4.1,14.0,176.0,173.8,139.19
2016,7,7,8,15,7.0,187.5,4.1,14.0,192.0,189.77,151.79
2016,7,7,8,30,9.0,202.0,4.1,14.0,208.0,205.89,164.44
2016,7,7,8,45,18.0,236.0,4.2,14.5,248.5,247.61,197.46
2016,7,7,9,0,27.0,270.0,4.3,15.0,289.0,296.91,235.89
2016,7,7,9,15,25.5,280.5,4.4,15.0,299.5,306.79,243.03
2016,7,7,9,30,24.0,291.0,4.5,15.0,310.0,309.25,244.48
2016,7,7,9,45,23.0,298.0,4.6,15.0,316.5,315.58,249.03
2016,7,7,10,0,22.0,305.0,4.7,15.0,323.0,321.81,253.51
2016,7,7,10,15,19.5,302.0,4.75,15.0,319.0,316.41,248.88
2016,7,7,10,30,17.0,299.0,4.8,15.0,315.0,310.92,244.25
2016,7,7,10,45,18.0,311.0,4.9,15.0,328.0,323.83,254.15
2016,7,7,11,0,19.0,323.0,5.0,15.0,341.0,336.67,263.96
2016,7,7,11,15,21.5,339.5,5.0,15.0,360.5,355.4,278.3
2016,7,7,11,30,24.0,356.0,5.0,15.0,380.0,380.59,297.55
2016,7,7,11,45,25.5,357.5,5.0,15.0,383.0,382.62,298.99
2016,7,7,12,0,27.0,359.0,5.0,15.0,386.0,384.46,300.39
2016,7,7,12,15,22.0,335.5,5.0,15.0,357.5,349.85,273.59
2016,7,7,12,30,17.0,312.0,5.0,15.0,329.0,321.09,251.25
2016,7,7,12,45,19.5,327.5,5.0,15.0,346.5,337.96,264.5
2016,7,7,13,0,22.0,343.0,5.0,15.0,364.0,354.55,277.42
2016,7,7,13,15,25.0,351.5,4.95,15.0,375.0,367.03,287.18
2016,7,7,13,30,28.0,360.0,4.9,15.0,386.0,376.03,294.29
2016,7,7,13,45,22.0,323.5,4.9,15.0,343.5,332.07,260.38
2016,7,7,14,0,16.0,287.0,4.9,15.0,301.0,290.65,228.28
2016,7,7,14,15,18.5,294.5,4.9,15.0,310.5,298.74,235.01
2016,7,7,14,30,21.0,302.0,4.9,15.0,320.0,306.47,241.4
2016,7,7,14,45,14.0,254.0,4.95,15.0,266.0,254.34,200.57
2016,7,7,15,0,7.0,206.0,5.0,15.0,212.0,202.97,159.94
2016,7,7,15,15,6.0,199.5,5.05,14.5,204.5,195.51,154.61
2016,7,7,15,30,5.0,193.0,5.1,14.0,197.0,188.13,149.27
2016,7,7,15,45,2.5,163.0,5.15,14.0,165.0,157.92,125.04
2016,7,7,16,0,0.0,133.0,5.2,14.0,133.0,128.03,100.89
2016,7,7,16,15,0.0,115.5,5.2,14.0,115.5,111.32,87.42
2016,7,7,16,30,0.0,98.0,5.2,14.0,98.0,94.65,73.86
2016,7,7,16,45,0.0,99.0,5.25,14.0,99.0,95.44,74.79
2016,7,7,17,0,0.0,100.0,5.3,14.0,100.0,96.13,75.62
2016,7,7,17,15,0.0,82.5,5.25,13.5,82.5,79.6,62.08
2016,7,7,17,30,0.0,65.0,5.2,13.0,65.0,62.82,48.13
2016,7,7,17,45,0.0,55.5,5.2,13.0,55.5,53.62,40.37
2016,7,7,18,0,0.0,46.0,5.2,13.0,46.0,44.43,32.51
2016,7,7,18,15,245.0,45.5,5.1,12.5,90.5,32.42,23.5
2016,7,7,18,30,490.0,45.0,5.0,12.0,135.0,31.83,22.78
2016,7,7,18,45,399.0,36.0,4.95,12.0,95.0,26.45,17.53
2016,7,7,19,0,308.0,27.0,4.9,12.0,55.0,20.7,10.98
2016,7,7,19,15,154.0,13.5,4.85,12.0,27.5,10.13,0.0
2016,7,7,19,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,8,5,15,160.0,12.5,4.2,13.0,26.5,34.8,0.0
2016,7,8,5,30,320.0,25.0,4.2,13.0,53.0,90.15,50.06
2016,7,8,5,45,416.0,32.0,4.25,13.5,93.5,137.28,93.03
2016,7,8,6,0,512.0,39.0,4.3,14.0,134.0,194.86,143.31
2016,7,8,6,15,256.0,63.0,4.2,14.0,110.5,160.27,125.05
2016,7,8,6,30,0.0,87.0,4.1,14.0,87.0,85.81,67.41
2016,7,8,6,45,2.0,105.5,4.05,14.0,106.0,105.09,83.76
2016,7,8,7,0,4.0,124.0,4.0,14.0,125.0,124.57,99.95
2016,7,8,7,15,48.5,158.0,3.85,14.0,180.5,187.74,152.7
2016,7,8,7,30,93.0,192.0,3.7,14.0,236.0,251.93,205.53
2016,7,8,7,45,116.5,216.5,3.6,14.5,277.5,302.24,245.53
2016,7,8,8,0,140.0,241.0,3.5,15.0,319.0,348.95,281.96
2016,7,8,8,15,145.0,264.0,3.45,15.0,351.0,382.34,307.44
2016,7,8,8,30,150.0,287.0,3.4,15.0,383.0,415.73,332.6
2016,7,8,8,45,152.5,309.0,3.4,15.0,412.5,445.98,355.02
2016,7,8,9,0,155.0,331.0,3.4,15.0,442.0,475.9,376.96
2016,7,8,9,15,174.0,350.5,3.45,15.0,482.0,517.03,407.8
2016,7,8,9,30,193.0,370.0,3.5,15.0,522.0,558.68,438.66
2016,7,8,9,45,182.0,389.0,3.55,15.5,537.0,572.57,446.83
2016,7,8,10,0,171.0,408.0,3.6,16.0,552.0,585.22,454.18
2016,7,8,10,15,143.0,420.0,3.6,16.0,543.0,573.01,443.46
2016,7,8,10,30,115.0,432.0,3.6,16.0,534.0,559.23,431.73
2016,7,8,10,45,119.0,444.5,3.65,16.0,552.5,576.2,444.0
2016,7,8,11,0,123.0,457.0,3.7,16.0,571.0,592.64,455.73
2016,7,8,11,15,148.5,467.0,3.7,16.0,607.0,627.37,481.49
2016,7,8,11,30,174.0,477.0,3.7,16.0,643.0,661.51,506.54
2016,7,8,11,45,198.0,478.5,3.75,16.0,669.0,684.56,523.73
2016,7,8,12,0,222.0,480.0,3.8,16.0,695.0,706.56,540.18
2016,7,8,12,15,210.5,482.0,3.85,16.0,685.5,692.82,529.87
2016,7,8,12,30,199.0,484.0,3.9,16.0,676.0,678.43,519.32
2016,7,8,12,45,189.5,480.5,4.0,16.0,662.5,659.99,506.14
2016,7,8,13,0,180.0,477.0,4.1,16.0,649.0,641.2,492.7
2016,7,8,13,15,195.0,467.5,4.2,16.0,651.5,638.7,491.96
2016,7,8,13,30,210.0,458.0,4.3,16.0,654.0,634.92,490.36
2016,7,8,13,45,201.0,447.5,4.4,16.0,631.5,608.22,471.2
2016,7,8,14,0,192.0,437.0,4.5,16.0,609.0,581.57,452.02
2016,7,8,14,15,151.0,419.5,4.6,16.0,552.0,523.16,408.06
2016,7,8,14,30,110.0,402.0,4.7,16.0,495.0,467.69,365.86
2016,7,8,14,45,105.0,383.0,4.8,16.0,469.0,439.83,345.28
2016,7,8,15,0,100.0,364.0,4.9,16.0,443.0,412.3,324.66
2016,7,8,15,15,73.5,331.0,4.9,16.0,387.5,358.83,283.24
2016,7,8,15,30,47.0,298.0,4.9,16.0,332.0,307.99,243.55
2016,7,8,15,45,35.5,266.5,4.95,16.0,291.5,269.25,213.36
2016,7,8,16,0,24.0,235.0,5.0,16.0,251.0,234.55,186.11
2016,7,8,16,15,35.0,228.5,4.9,15.5,249.5,227.91,181.5
2016,7,8,16,30,46.0,222.0,4.8,15.0,248.0,222.55,177.66
2016,7,8,16,45,29.0,191.0,4.75,15.0,207.0,185.64,148.12
2016,7,8,17,0,12.0,160.0,4.7,15.0,166.0,153.78,122.69
2016,7,8,17,15,6.0,136.5,4.6,14.5,139.5,129.73,103.5
2016,7,8,17,30,0.0,113.0,4.5,14.0,113.0,106.51,84.77
2016,7,8,17,45,307.0,83.5,4.45,14.0,169.5,99.62,65.89
2016,7,8,18,0,614.0,54.0,4.4,14.0,226.0,74.92,38.65
2016,7,8,18,15,553.0,48.0,4.35,14.0,179.5,32.47,23.39
2016,7,8,18,30,492.0,42.0,4.3,14.0,133.0,29.29,20.33
2016,7,8,18,45,401.0,33.5,4.25,14.0,93.0,24.25,15.44
2016,7,8,19,0,310.0,25.0,4.2,14.0,53.0,18.86,9.33
2016,7,8,19,15,155.0,12.5,4.15,13.5,26.5,9.26,0.0
2016,7,8,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,9,5,15,164.5,11.5,1.65,14.0,26.0,31.56,0.0
2016,7,9,5,30,329.0,23.0,1.7,14.0,52.0,89.18,48.1
2016,7,9,5,45,422.0,30.5,1.75,14.5,92.0,136.47,91.38
2016,7,9,6,0,515.0,38.0,1.8,15.0,132.0,193.15,140.47
2016,7,9,6,15,573.5,43.5,1.9,15.0,178.5,246.76,188.89
2016,7,9,6,30,632.0,49.0,2.0,15.0,225.0,306.16,241.7
2016,7,9,6,45,671.5,53.0,2.1,15.5,273.5,361.01,289.58
2016,7,9,7,0,711.0,57.0,2.2,16.0,322.0,419.1,338.57
2016,7,9,7,15,376.0,118.0,2.25,16.0,260.0,337.78,274.48
2016,7,9,7,30,41.0,179.0,2.3,16.0,198.0,207.17,165.95
2016,7,9,7,45,41.0,198.0,2.4,16.5,219.0,228.39,182.65
2016,7,9,8,0,41.0,217.0,2.5,17.0,240.0,249.53,198.6
2016,7,9,8,15,51.5,243.0,2.6,17.0,274.5,285.65,226.78
2016,7,9,8,30,62.0,269.0,2.7,17.0,309.0,322.46,255.15
2016,7,9,8,45,93.0,299.0,2.8,17.0,363.0,380.51,300.18
2016,7,9,9,0,124.0,329.0,2.9,17.0,417.0,447.97,351.52
2016,7,9,9,15,191.0,344.5,2.95,17.0,489.5,525.3,410.61
2016,7,9,9,30,258.0,360.0,3.0,17.0,562.0,613.89,476.62
2016,7,9,9,45,232.5,382.0,3.15,17.5,570.0,611.47,472.29
2016,7,9,10,0,207.0,404.0,3.3,18.0,578.0,614.83,472.58
2016,7,9,10,15,150.5,414.0,3.35,18.0,543.0,573.93,440.41
2016,7,9,10,30,94.0,424.0,3.4,18.0,508.0,522.54,400.55
2016,7,9,10,45,108.5,440.0,3.5,18.0,539.0,553.46,423.69
2016,7,9,11,0,123.0,456.0,3.6,18.0,570.0,591.67,451.52
2016,7,9,11,15,85.5,438.0,3.65,18.0,518.0,527.31,403.06
2016,7,9,11,30,48.0,420.0,3.7,18.0,466.0,470.12,359.68
2016,7,9,11,45,73.5,446.0,3.8,18.0,517.0,520.74,398.15
2016,7,9,12,0,99.0,472.0,3.9,18.0,568.0,570.57,435.21
2016,7,9,12,15,125.5,478.0,4.0,18.0,600.0,605.28,461.23
2016,7,9,12,30,152.0,484.0,4.1,18.0,632.0,632.9,482.14
2016,7,9,12,45,131.0,476.0,4.25,18.0,602.5,599.77,457.75
2016,7,9,13,0,110.0,468.0,4.4,18.0,573.0,563.63,431.47
2016,7,9,13,15,79.0,437.0,4.55,18.0,512.0,500.33,384.6
2016,7,9,13,30,48.0,406.0,4.7,18.0,451.0,438.7,338.27
2016,7,9,13,45,50.0,399.5,4.85,18.0,445.0,431.0,333.24
2016,7,9,14,0,52.0,393.0,5.0,18.0,439.0,423.06,327.83
2016,7,9,14,15,75.0,395.5,5.1,17.5,459.5,440.01,342.53
2016,7,9,14,30,98.0,398.0,5.2,17.0,480.0,454.93,355.59
2016,7,9,14,45,82.5,373.5,5.3,17.0,441.0,414.96,325.17
2016,7,9,15,0,67.0,349.0,5.4,17.0,402.0,376.32,295.66
2016,7,9,15,15,58.5,324.5,5.5,16.5,369.0,343.5,271.1
2016,7,9,15,30,50.0,300.0,5.6,16.0,336.0,311.57,246.92
2016,7,9,15,45,60.5,287.0,5.75,16.0,328.0,301.04,239.23
2016,7,9,16,0,71.0,274.0,5.9,16.0,320.0,289.37,230.39
2016,7,9,16,15,137.0,256.0,5.95,15.5,335.5,293.41,234.15
2016,7,9,16,30,203.0,238.0,6.0,15.0,351.0,292.93,233.16
2016,7,9,16,45,496.5,152.5,6.1,15.0,393.5,294.75,228.1
2016,7,9,17,0,790.0,67.0,6.2,15.0,436.0,271.95,197.62
2016,7,9,17,15,764.5,63.5,6.15,14.5,386.5,219.31,149.77
2016,7,9,17,30,739.0,60.0,6.1,14.0,337.0,169.27,105.61
2016,7,9,17,45,695.0,57.0,6.1,14.0,287.0,120.44,66.82
2016,7,9,18,0,651.0,54.0,6.1,14.0,237.0,76.59,39.03
2016,7,9,18,15,591.5,48.5,5.95,13.5,189.0,32.56,23.51
2016,7,9,18,30,532.0,43.0,5.8,13.0,141.0,30.22,21.22
2016,7,9,18,45,425.0,35.0,5.7,13.0,98.0,25.66,16.72
2016,7,9,19,0,318.0,27.0,5.6,13.0,55.0,20.81,10.84
2016,7,9,19,15,159.0,13.5,5.45,13.0,27.5,10.2,0.0
2016,7,9,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,10,5,15,144.5,13.5,5.3,13.0,25.5,30.87,0.0
2016,7,10,5,30,289.0,27.0,5.4,13.0,51.0,85.75,46.51
2016,7,10,5,45,392.0,35.5,5.55,13.5,92.5,134.55,91.32
2016,7,10,6,0,495.0,44.0,5.7,14.0,134.0,194.33,143.21
2016,7,10,6,15,559.5,50.5,5.7,14.0,182.0,249.91,193.94
2016,7,10,6,30,624.0,57.0,5.7,14.0,230.0,311.97,249.98
2016,7,10,6,45,670.0,61.5,5.7,14.5,281.0,368.95,300.76
2016,7,10,7,0,716.0,66.0,5.7,15.0,332.0,430.79,354.15
2016,7,10,7,15,747.5,69.5,5.65,15.0,383.5,487.25,402.4
2016,7,10,7,30,779.0,73.0,5.6,15.0,435.0,545.51,450.77
2016,7,10,7,45,804.5,75.0,5.6,15.5,486.0,599.8,493.93
2016,7,10,8,0,830.0,77.0,5.6,16.0,537.0,651.66,533.63
2016,7,10,8,15,847.5,79.5,5.5,16.0,585.0,701.49,569.84
2016,7,10,8,30,865.0,82.0,5.4,16.0,633.0,750.7,604.97
2016,7,10,8,45,880.5,83.5,5.35,16.0,678.0,796.33,637.09
2016,7,10,9,0,896.0,85.0,5.3,16.0,723.0,840.65,667.85
2016,7,10,9,15,464.0,196.5,5.2,16.0,528.0,618.84,496.85
2016,7,10,9,30,32.0,308.0,5.1,16.0,333.0,341.61,268.87
2016,7,10,9,45,136.0,353.0,5.1,16.5,466.5,492.27,388.19
2016,7,10,10,0,240.0,398.0,5.1,17.0,600.0,647.44,505.44
2016,7,10,10,15,269.0,406.0,5.15,17.0,639.5,686.94,534.26
2016,7,10,10,30,298.0,414.0,5.2,17.0,679.0,726.36,563.32
2016,7,10,10,45,624.0,255.5,5.3,17.0,827.5,894.17,696.2
2016,7,10,11,0,950.0,97.0,5.4,17.0,976.0,1048.36,804.84
2016,7,10,11,15,953.0,97.5,5.5,17.0,991.5,1055.95,809.35
2016,7,10,11,30,956.0,98.0,5.6,17.0,1007.0,1060.14,812.56
2016,7,10,11,45,957.5,98.5,5.7,17.0,1014.5,1059.42,812.48
2016,7,10,12,0,959.0,99.0,5.8,17.0,1022.0,1055.29,810.17
2016,7,10,12,15,959.5,99.0,5.85,17.0,1022.5,1046.28,804.19
2016,7,10,12,30,960.0,99.0,5.9,17.0,1023.0,1033.94,796.0
2016,7,10,12,45,955.5,101.5,5.95,17.0,1015.0,1016.05,783.99
2016,7,10,13,0,951.0,104.0,6.0,17.0,1007.0,995.1,769.89
2016,7,10,13,15,948.5,103.0,5.95,17.0,992.5,969.59,751.97
2016,7,10,13,30,946.0,102.0,5.9,17.0,978.0,941.2,732.04
2016,7,10,13,45,944.0,100.0,5.9,17.5,957.0,909.52,708.64
2016,7,10,14,0,942.0,98.0,5.9,18.0,936.0,875.18,683.37
2016,7,10,14,15,936.5,97.0,5.85,18.0,907.5,836.53,655.99
2016,7,10,14,30,931.0,96.0,5.8,18.0,879.0,795.78,626.95
2016,7,10,14,45,924.5,94.0,5.8,18.0,845.0,751.43,595.25
2016,7,10,15,0,918.0,92.0,5.8,18.0,811.0,705.46,562.06
2016,7,10,15,15,908.5,90.5,5.7,17.5,771.0,656.65,524.64
2016,7,10,15,30,899.0,89.0,5.6,17.0,731.0,606.89,485.47
2016,7,10,15,45,887.0,86.5,5.6,17.0,687.0,554.15,442.29
2016,7,10,16,0,875.0,84.0,5.6,17.0,643.0,501.17,397.79
2016,7,10,16,15,858.0,81.5,5.55,17.0,595.0,446.03,350.37
2016,7,10,16,30,841.0,79.0,5.5,17.0,547.0,391.63,302.39
2016,7,10,16,45,819.0,76.0,5.5,17.0,496.0,332.81,250.1
2016,7,10,17,0,797.0,73.0,5.5,17.0,445.0,278.91,201.14
2016,7,10,17,15,767.5,69.0,5.4,16.5,393.5,224.51,152.54
2016,7,10,17,30,738.0,65.0,5.3,16.0,342.0,173.16,107.95
2016,7,10,17,45,694.5,61.0,5.25,16.0,290.0,123.55,68.91
2016,7,10,18,0,651.0,57.0,5.2,16.0,238.0,78.9,40.79
2016,7,10,18,15,588.0,50.5,5.1,15.5,189.0,34.09,24.66
2016,7,10,18,30,525.0,44.0,5.0,15.0,140.0,31.14,21.84
2016,7,10,18,45,419.5,35.5,4.9,15.0,97.5,26.17,16.99
2016,7,10,19,0,314.0,27.0,4.8,15.0,55.0,20.88,10.67
2016,7,10,19,15,157.0,13.5,4.75,14.5,27.5,10.24,0.0
2016,7,10,19,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
