Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,10,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,11,5,15,141.0,13.0,2.25,13.0,24.5,29.75,0.0
2016,7,11,5,30,282.0,26.0,2.2,13.0,49.0,82.84,43.8
2016,7,11,5,45,383.5,35.0,2.15,13.5,90.0,131.59,88.75
2016,7,11,6,0,485.0,44.0,2.1,14.0,131.0,190.9,139.7
2016,7,11,6,15,549.0,50.5,2.0,14.0,178.5,245.73,188.92
2016,7,11,6,30,613.0,57.0,1.9,14.0,226.0,307.0,243.01
2016,7,11,6,45,454.5,94.5,1.85,14.5,234.0,308.05,248.24
2016,7,11,7,0,296.0,132.0,1.8,15.0,242.0,288.95,234.38
2016,7,11,7,15,202.0,161.5,1.85,15.0,242.0,279.37,226.93
2016,7,11,7,30,108.0,191.0,1.9,15.0,242.0,265.06,214.21
2016,7,11,7,45,89.0,210.5,1.95,15.5,255.5,272.4,219.05
2016,7,11,8,0,70.0,230.0,2.0,16.0,269.0,283.27,226.27
2016,7,11,8,15,48.0,233.5,2.05,16.0,261.5,273.01,217.07
2016,7,11,8,30,26.0,237.0,2.1,16.0,254.0,254.74,201.55
2016,7,11,8,45,44.0,272.5,2.15,16.0,303.0,313.19,247.29
2016,7,11,9,0,62.0,308.0,2.2,16.0,352.0,366.51,288.05
2016,7,11,9,15,51.0,314.0,2.3,16.0,351.5,364.35,285.32
2016,7,11,9,30,40.0,320.0,2.4,16.0,351.0,361.44,282.27
2016,7,11,9,45,77.0,360.5,2.55,16.5,424.0,438.19,340.71
2016,7,11,10,0,114.0,401.0,2.7,17.0,497.0,524.43,404.38
2016,7,11,10,15,86.5,400.0,2.8,17.0,474.5,489.97,377.33
2016,7,11,10,30,59.0,399.0,2.9,17.0,452.0,462.41,355.8
2016,7,11,10,45,59.5,410.0,3.05,17.0,465.0,474.0,364.41
2016,7,11,11,0,60.0,421.0,3.2,17.0,478.0,485.3,372.63
2016,7,11,11,15,90.5,446.0,3.3,17.0,532.0,540.7,414.33
2016,7,11,11,30,121.0,471.0,3.4,17.0,586.0,602.56,459.93
2016,7,11,11,45,95.0,461.5,3.55,17.0,552.5,558.19,426.73
2016,7,11,12,0,69.0,452.0,3.7,17.0,519.0,520.58,398.62
2016,7,11,12,15,77.5,458.5,3.85,17.0,533.5,533.25,408.63
2016,7,11,12,30,86.0,465.0,4.0,17.0,548.0,545.28,417.97
2016,7,11,12,45,60.5,429.5,4.2,17.0,488.0,482.26,371.02
2016,7,11,13,0,35.0,394.0,4.4,17.0,428.0,420.4,324.58
2016,7,11,13,15,34.5,386.5,4.55,17.0,419.0,410.25,317.5
2016,7,11,13,30,34.0,379.0,4.7,17.0,410.0,400.06,310.2
2016,7,11,13,45,44.5,387.5,4.9,17.0,427.5,414.77,322.26
2016,7,11,14,0,55.0,396.0,5.1,17.0,445.0,428.51,333.52
2016,7,11,14,15,99.0,401.5,5.2,17.0,486.0,464.78,362.88
2016,7,11,14,30,143.0,407.0,5.3,17.0,527.0,497.19,388.98
2016,7,11,14,45,161.5,389.0,5.4,17.0,519.5,485.17,380.78
2016,7,11,15,0,180.0,371.0,5.5,17.0,512.0,471.41,371.2
2016,7,11,15,15,172.5,351.0,5.55,16.5,480.5,437.71,346.18
2016,7,11,15,30,165.0,331.0,5.6,16.0,449.0,404.54,321.25
2016,7,11,15,45,151.5,309.0,5.65,16.0,412.0,366.98,291.88
2016,7,11,16,0,138.0,287.0,5.7,16.0,375.0,330.71,263.26
2016,7,11,16,15,181.0,261.0,5.7,15.5,367.5,316.62,252.35
2016,7,11,16,30,224.0,235.0,5.7,15.0,360.0,298.16,236.95
2016,7,11,16,45,213.5,212.5,5.7,15.0,322.5,260.84,205.88
2016,7,11,17,0,203.0,190.0,5.7,15.0,285.0,224.71,175.56
2016,7,11,17,15,101.5,153.5,5.7,14.5,201.0,158.69,124.08
2016,7,11,17,30,0.0,117.0,5.7,14.0,117.0,109.95,87.71
2016,7,11,17,45,0.0,99.0,5.7,14.0,99.0,92.95,73.55
2016,7,11,18,0,0.0,81.0,5.7,14.0,81.0,76.09,59.26
2016,7,11,18,15,254.5,63.5,5.6,13.5,109.5,45.64,35.18
2016,7,11,18,30,509.0,46.0,5.5,13.0,138.0,32.95,23.63
2016,7,11,18,45,405.0,37.0,5.45,13.0,96.0,27.62,18.38
2016,7,11,19,0,301.0,28.0,5.4,13.0,54.0,21.93,11.47
2016,7,11,19,15,150.5,14.0,5.3,13.0,27.0,13.76,0.0
2016,7,11,19,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,12,5,15,158.5,12.0,4.95,13.0,25.0,30.66,0.0
2016,7,12,5,30,317.0,24.0,5.0,13.0,50.0,86.12,43.91
2016,7,12,5,45,417.5,32.0,5.1,13.0,91.0,135.53,90.93
2016,7,12,6,0,518.0,40.0,5.2,13.0,132.0,195.13,143.32
2016,7,12,6,15,580.5,45.5,5.1,13.0,179.5,249.14,193.1
2016,7,12,6,30,643.0,51.0,5.0,13.0,227.0,310.38,248.74
2016,7,12,6,45,321.5,66.5,4.95,13.5,154.5,218.32,178.39
2016,7,12,7,0,0.0,82.0,4.9,14.0,82.0,79.67,62.15
2016,7,12,7,15,0.0,108.5,4.85,14.0,108.5,106.15,84.33
2016,7,12,7,30,0.0,135.0,4.8,14.0,135.0,132.7,106.19
2016,7,12,7,45,28.5,179.5,4.8,14.5,195.5,200.72,162.29
2016,7,12,8,0,57.0,224.0,4.8,15.0,256.0,268.02,216.64
2016,7,12,8,15,32.0,208.0,4.75,15.0,226.0,234.36,188.2
2016,7,12,8,30,7.0,192.0,4.7,15.0,196.0,194.29,154.58
2016,7,12,8,45,11.5,217.0,4.7,15.0,224.5,223.14,177.6
2016,7,12,9,0,16.0,242.0,4.7,15.0,253.0,252.29,200.54
2016,7,12,9,15,22.5,272.0,4.65,15.0,289.0,288.51,228.92
2016,7,12,9,30,29.0,302.0,4.6,15.0,325.0,332.73,263.21
2016,7,12,9,45,94.0,354.0,4.6,15.0,432.0,446.93,353.34
2016,7,12,10,0,159.0,406.0,4.6,15.0,539.0,571.99,448.92
2016,7,12,10,15,182.0,419.5,4.55,15.0,577.0,610.02,476.68
2016,7,12,10,30,205.0,433.0,4.5,15.0,615.0,648.09,504.57
2016,7,12,10,45,578.5,263.5,4.45,15.5,794.0,857.37,668.05
2016,7,12,11,0,952.0,94.0,4.4,16.0,973.0,1046.8,798.45
2016,7,12,11,15,956.0,94.5,4.35,16.0,989.0,1055.48,801.76
2016,7,12,11,30,960.0,95.0,4.3,16.0,1005.0,1060.75,804.47
2016,7,12,11,45,962.5,95.0,4.25,16.0,1014.0,1060.58,803.67
2016,7,12,12,0,965.0,95.0,4.2,16.0,1023.0,1056.97,800.69
2016,7,12,12,15,966.0,95.0,4.2,16.0,1024.0,1048.46,794.87
2016,7,12,12,30,967.0,95.0,4.2,16.0,1025.0,1036.57,786.9
2016,7,12,12,45,959.0,100.0,4.25,16.0,1016.0,1017.77,774.63
2016,7,12,13,0,951.0,105.0,4.3,16.0,1007.0,995.98,760.38
2016,7,12,13,15,948.5,104.5,4.4,16.0,992.5,970.96,744.49
2016,7,12,13,30,946.0,104.0,4.5,16.0,978.0,943.05,726.56
2016,7,12,13,45,943.0,102.5,4.6,16.0,956.5,910.96,705.55
2016,7,12,14,0,940.0,101.0,4.7,16.0,935.0,876.28,682.49
2016,7,12,14,15,934.0,100.0,4.8,16.0,906.5,837.26,656.06
2016,7,12,14,30,928.0,99.0,4.9,16.0,878.0,796.18,627.82
2016,7,12,14,45,921.0,97.0,5.0,16.0,843.5,751.54,596.58
2016,7,12,15,0,914.0,95.0,5.1,16.0,809.0,705.31,563.67
2016,7,12,15,15,903.5,93.0,5.1,16.0,769.0,655.51,524.78
2016,7,12,15,30,893.0,91.0,5.1,16.0,729.0,604.86,484.33
2016,7,12,15,45,881.0,88.5,5.1,16.0,684.5,552.33,441.38
2016,7,12,16,0,869.0,86.0,5.1,16.0,640.0,499.57,397.1
2016,7,12,16,15,851.5,83.0,5.05,16.0,591.5,443.98,349.35
2016,7,12,16,30,834.0,80.0,5.0,16.0,543.0,389.19,301.09
2016,7,12,16,45,813.0,76.5,4.95,16.0,492.5,330.56,248.87
2016,7,12,17,0,792.0,73.0,4.9,16.0,442.0,276.74,199.9
2016,7,12,17,15,761.5,69.5,4.8,15.5,390.0,222.79,151.66
2016,7,12,17,30,731.0,66.0,4.7,15.0,338.0,172.0,107.57
2016,7,12,17,45,689.0,61.0,4.6,15.0,286.5,122.01,68.18
2016,7,12,18,0,647.0,56.0,4.5,15.0,235.0,76.8,39.67
2016,7,12,18,15,583.0,50.0,4.35,14.5,186.0,33.79,24.5
2016,7,12,18,30,519.0,44.0,4.2,14.0,137.0,31.26,22.04
2016,7,12,18,45,416.5,35.0,4.1,14.0,95.0,25.84,16.76
2016,7,12,19,0,314.0,26.0,4.0,14.0,53.0,20.05,9.83
2016,7,12,19,15,157.0,13.0,4.0,13.5,26.5,12.78,0.0
2016,7,12,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,5,15,150.0,12.5,3.25,12.5,24.5,29.93,0.0
2016,7,13,5,30,300.0,25.0,3.2,13.0,49.0,83.54,41.57
2016,7,13,5,45,404.0,34.0,3.15,13.5,90.5,134.13,89.71
2016,7,13,6,0,508.0,43.0,3.1,14.0,132.0,194.98,142.27
2016,7,13,6,15,573.5,49.0,2.9,14.0,180.5,250.87,192.79
2016,7,13,6,30,639.0,55.0,2.7,14.0,229.0,312.39,247.61
2016,7,13,6,45,682.5,60.0,2.55,14.0,280.0,370.53,298.86
2016,7,13,7,0,726.0,65.0,2.4,14.0,331.0,432.3,351.42
2016,7,13,7,15,757.0,69.0,2.3,14.0,383.0,489.57,398.83
2016,7,13,7,30,788.0,73.0,2.2,14.0,435.0,548.6,445.94
2016,7,13,7,45,811.0,76.0,2.1,14.5,486.0,602.91,486.94
2016,7,13,8,0,834.0,79.0,2.0,15.0,537.0,654.54,524.21
2016,7,13,8,15,851.5,81.5,2.0,15.0,585.5,704.64,559.0
2016,7,13,8,30,869.0,84.0,2.0,15.0,634.0,754.11,592.71
2016,7,13,8,45,882.0,86.5,2.0,15.5,679.0,799.11,621.54
2016,7,13,9,0,895.0,89.0,2.0,16.0,724.0,842.61,648.83
2016,7,13,9,15,905.5,90.5,2.0,16.0,764.5,881.14,673.51
2016,7,13,9,30,916.0,92.0,2.0,16.0,805.0,917.56,696.57
2016,7,13,9,45,910.5,101.5,2.0,16.5,836.0,945.6,712.5
2016,7,13,10,0,905.0,111.0,2.0,17.0,867.0,970.28,726.15
2016,7,13,10,15,911.5,112.0,2.1,17.0,896.0,994.1,741.8
2016,7,13,10,30,918.0,113.0,2.2,17.0,925.0,1015.01,755.58
2016,7,13,10,45,922.0,114.5,2.3,17.5,947.5,1030.94,764.76
2016,7,13,11,0,926.0,116.0,2.4,18.0,970.0,1043.67,771.93
2016,7,13,11,15,929.0,116.5,2.5,18.0,985.0,1051.1,777.23
2016,7,13,11,30,932.0,117.0,2.6,18.0,1000.0,1055.2,780.51
2016,7,13,11,45,933.5,117.5,2.75,18.0,1008.0,1054.47,781.26
2016,7,13,12,0,935.0,118.0,2.9,18.0,1016.0,1050.4,779.91
2016,7,13,12,15,935.5,118.0,3.1,18.0,1016.5,1041.53,775.89
2016,7,13,12,30,936.0,118.0,3.3,18.0,1017.0,1029.41,769.69
2016,7,13,12,45,642.5,275.0,3.5,18.0,890.5,896.24,680.0
2016,7,13,13,0,349.0,432.0,3.7,18.0,764.0,758.34,575.64
2016,7,13,13,15,289.0,443.0,3.85,18.0,715.0,703.37,536.33
2016,7,13,13,30,229.0,454.0,4.0,18.0,666.0,648.26,495.79
2016,7,13,13,45,253.0,437.0,4.2,18.0,666.0,644.37,494.86
2016,7,13,14,0,277.0,420.0,4.4,18.0,666.0,636.58,490.98
2016,7,13,14,15,308.5,396.5,4.45,18.0,662.0,626.39,485.01
2016,7,13,14,30,340.0,373.0,4.5,18.0,658.0,613.39,476.8
2016,7,13,14,45,372.5,343.5,4.6,18.0,644.5,592.5,462.77
2016,7,13,15,0,405.0,314.0,4.7,18.0,631.0,567.74,445.46
2016,7,13,15,15,306.5,320.5,4.7,17.5,553.5,492.19,387.37
2016,7,13,15,30,208.0,327.0,4.7,17.0,476.0,425.79,335.77
2016,7,13,15,45,310.0,282.5,4.75,17.0,488.5,425.15,336.51
2016,7,13,16,0,412.0,238.0,4.8,17.0,501.0,414.26,327.73
2016,7,13,16,15,613.5,163.0,4.75,17.0,520.0,409.76,321.83
2016,7,13,16,30,815.0,88.0,4.7,17.0,539.0,385.83,297.2
2016,7,13,16,45,790.5,84.5,4.7,17.0,488.0,330.11,247.73
2016,7,13,17,0,766.0,81.0,4.7,17.0,437.0,276.49,199.49
2016,7,13,17,15,734.0,77.0,4.6,16.5,385.5,223.14,152.25
2016,7,13,17,30,702.0,73.0,4.5,16.0,334.0,170.25,106.87
2016,7,13,17,45,655.5,68.0,4.4,16.0,282.5,121.1,68.61
2016,7,13,18,0,609.0,63.0,4.3,16.0,231.0,77.18,41.18
2016,7,13,18,15,542.0,55.5,4.2,15.5,182.5,38.46,28.53
2016,7,13,18,30,475.0,48.0,4.1,15.0,134.0,34.89,25.11
2016,7,13,18,45,368.0,38.0,4.0,15.0,92.0,28.7,19.12
2016,7,13,19,0,261.0,28.0,3.9,15.0,50.0,22.09,11.15
2016,7,13,19,15,130.5,14.0,3.85,14.5,25.0,13.76,0.0
2016,7,13,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,5,15,136.0,12.5,2.2,13.0,23.0,28.09,0.0
2016,7,14,5,30,272.0,25.0,2.1,13.0,46.0,78.1,37.58
2016,7,14,5,45,381.0,34.5,2.05,13.5,87.5,129.01,86.05
2016,7,14,6,0,490.0,44.0,2.0,14.0,129.0,190.43,138.56
2016,7,14,6,15,557.5,50.5,1.9,14.0,177.5,246.54,188.81
2016,7,14,6,30,625.0,57.0,1.8,14.0,226.0,309.47,244.29
2016,7,14,6,45,387.0,100.0,1.75,14.5,212.0,283.24,228.17
2016,7,14,7,0,149.0,143.0,1.7,15.0,198.0,224.0,181.29
2016,7,14,7,15,148.0,166.5,1.7,15.0,227.5,255.55,207.3
2016,7,14,7,30,147.0,190.0,1.7,15.0,257.0,286.73,232.05
2016,7,14,7,45,177.5,211.5,1.7,15.5,302.0,335.19,269.95
2016,7,14,8,0,208.0,233.0,1.7,16.0,347.0,386.02,308.79
2016,7,14,8,15,176.5,258.0,1.7,16.0,361.0,398.33,316.55
2016,7,14,8,30,145.0,283.0,1.7,16.0,375.0,407.57,321.89
2016,7,14,8,45,146.0,305.0,1.75,16.0,403.0,436.5,343.06
2016,7,14,9,0,147.0,327.0,1.8,16.0,431.0,465.03,363.58
2016,7,14,9,15,245.0,331.0,1.8,16.0,516.0,565.14,439.42
2016,7,14,9,30,343.0,335.0,1.8,16.0,601.0,662.74,510.91
2016,7,14,9,45,342.0,352.5,1.85,16.5,628.0,688.32,526.51
2016,7,14,10,0,341.0,370.0,1.9,17.0,655.0,712.57,541.64
2016,7,14,10,15,363.5,373.5,1.95,17.0,686.5,743.14,563.04
2016,7,14,10,30,386.0,377.0,2.0,17.0,718.0,773.14,583.87
2016,7,14,10,45,224.5,399.5,2.1,17.5,599.5,641.09,485.62
2016,7,14,11,0,63.0,422.0,2.2,18.0,481.0,489.51,371.15
2016,7,14,11,15,247.0,408.0,2.35,18.0,641.5,672.1,509.97
2016,7,14,11,30,431.0,394.0,2.5,18.0,802.0,845.74,634.76
2016,7,14,11,45,443.0,386.0,2.65,18.0,808.5,846.41,635.01
2016,7,14,12,0,455.0,378.0,2.8,18.0,815.0,845.22,635.55
2016,7,14,12,15,290.0,428.5,2.9,17.5,707.0,722.45,546.66
2016,7,14,12,30,125.0,479.0,3.0,17.0,599.0,602.15,457.12
2016,7,14,12,45,102.0,465.5,3.2,17.0,563.0,557.97,425.84
2016,7,14,13,0,79.0,452.0,3.4,17.0,527.0,519.13,397.48
2016,7,14,13,15,112.5,455.5,3.45,17.0,560.5,552.22,423.36
2016,7,14,13,30,146.0,459.0,3.5,17.0,594.0,579.65,444.63
2016,7,14,13,45,108.0,434.0,3.6,17.0,533.0,514.35,395.99
2016,7,14,14,0,70.0,409.0,3.7,17.0,472.0,453.51,350.35
2016,7,14,14,15,175.0,399.5,3.75,16.5,548.5,523.52,407.27
2016,7,14,14,30,280.0,390.0,3.8,16.0,625.0,584.24,455.82
2016,7,14,14,45,188.0,375.5,3.85,16.0,530.5,491.57,384.58
2016,7,14,15,0,96.0,361.0,3.9,16.0,436.0,406.95,318.96
2016,7,14,15,15,71.0,328.0,3.9,16.0,382.0,354.59,278.92
2016,7,14,15,30,46.0,295.0,3.9,16.0,328.0,304.73,240.28
2016,7,14,15,45,40.5,271.5,3.95,16.0,299.0,276.45,218.55
2016,7,14,16,0,35.0,248.0,4.0,16.0,270.0,248.84,197.12
2016,7,14,16,15,20.0,209.5,4.0,15.5,221.5,207.16,164.54
2016,7,14,16,30,5.0,171.0,4.0,15.0,173.0,164.37,130.7
2016,7,14,16,45,3.5,158.0,4.05,15.0,159.5,150.92,120.17
2016,7,14,17,0,2.0,145.0,4.1,15.0,146.0,137.62,109.64
2016,7,14,17,15,1.0,123.0,4.1,14.5,123.5,116.6,92.75
2016,7,14,17,30,0.0,101.0,4.1,14.0,101.0,95.83,75.8
2016,7,14,17,45,0.0,85.0,4.1,14.0,85.0,80.72,63.18
2016,7,14,18,0,0.0,69.0,4.1,14.0,69.0,65.71,50.45
2016,7,14,18,15,0.0,54.5,4.0,14.0,54.5,52.14,40.87
2016,7,14,18,30,0.0,40.0,3.9,14.0,40.0,38.64,28.52
2016,7,14,18,45,0.0,27.5,3.8,14.0,27.5,26.55,17.32
2016,7,14,19,0,0.0,15.0,3.7,14.0,15.0,14.47,5.26
2016,7,14,19,15,0.0,7.5,3.6,13.5,7.5,7.37,0.0
2016,7,14,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,15,5,15,4.5,12.0,3.0,12.0,12.5,12.31,0.0
2016,7,15,5,30,9.0,24.0,3.1,12.0,25.0,25.82,10.94
2016,7,15,5,45,35.0,42.0,3.25,12.5,48.0,51.15,35.19
2016,7,15,6,0,61.0,60.0,3.4,13.0,71.0,81.38,61.13
2016,7,15,6,15,74.5,80.5,3.3,13.0,98.0,110.69,86.87
2016,7,15,6,30,88.0,101.0,3.2,13.0,125.0,141.29,113.54
2016,7,15,6,45,99.0,122.0,3.15,13.5,154.0,172.65,140.26
2016,7,15,7,0,110.0,143.0,3.1,14.0,183.0,205.01,167.23
2016,7,15,7,15,442.5,108.5,3.0,14.0,305.5,361.0,297.47
2016,7,15,7,30,775.0,74.0,2.9,14.0,428.0,540.65,442.75
2016,7,15,7,45,421.0,150.0,2.8,14.5,345.5,434.59,354.42
2016,7,15,8,0,67.0,226.0,2.7,15.0,263.0,277.05,222.29
2016,7,15,8,15,132.5,253.0,2.7,15.0,334.0,361.36,290.39
2016,7,15,8,30,198.0,280.0,2.7,15.0,405.0,444.4,355.26
2016,7,15,8,45,545.0,184.0,2.7,15.0,561.5,641.91,512.73
2016,7,15,9,0,892.0,88.0,2.7,15.0,718.0,837.97,655.17
2016,7,15,9,15,903.0,89.5,2.7,15.0,759.0,876.92,679.39
2016,7,15,9,30,914.0,91.0,2.7,15.0,800.0,913.8,703.34
2016,7,15,9,45,919.5,94.0,2.7,15.5,834.5,944.98,721.85
2016,7,15,10,0,925.0,97.0,2.7,16.0,869.0,973.4,738.38
2016,7,15,10,15,931.5,98.5,2.7,16.0,898.5,998.29,753.84
2016,7,15,10,30,938.0,100.0,2.7,16.0,928.0,1020.18,767.33
2016,7,15,10,45,748.5,219.0,2.75,16.0,890.0,978.4,738.74
2016,7,15,11,0,559.0,338.0,2.8,16.0,852.0,916.67,692.6
2016,7,15,11,15,757.0,220.0,2.8,16.0,928.5,995.59,750.61
2016,7,15,11,30,955.0,102.0,2.8,16.0,1005.0,1062.44,793.95
2016,7,15,11,45,957.5,101.5,2.85,16.5,1013.0,1061.77,791.53
2016,7,15,12,0,960.0,101.0,2.9,17.0,1021.0,1057.68,787.66
2016,7,15,12,15,960.0,101.0,2.95,17.0,1021.5,1048.23,781.87
2016,7,15,12,30,960.0,101.0,3.0,17.0,1022.0,1035.43,774.0
2016,7,15,12,45,949.0,107.5,3.05,17.0,1012.0,1015.34,761.34
2016,7,15,13,0,938.0,114.0,3.1,17.0,1002.0,992.36,746.81
2016,7,15,13,15,935.0,113.5,3.1,17.0,987.0,967.11,730.34
2016,7,15,13,30,932.0,113.0,3.1,17.0,972.0,939.03,711.95
2016,7,15,13,45,559.5,274.5,3.1,17.0,787.0,751.73,578.56
2016,7,15,14,0,187.0,436.0,3.1,17.0,602.0,576.9,442.37
2016,7,15,14,15,190.5,418.5,3.1,16.5,583.0,553.77,427.77
2016,7,15,14,30,194.0,401.0,3.1,16.0,564.0,530.06,411.66
2016,7,15,14,45,192.5,384.5,3.1,16.0,541.0,503.13,392.05
2016,7,15,15,0,191.0,368.0,3.1,16.0,518.0,476.01,372.1
2016,7,15,15,15,525.0,236.5,3.1,16.0,617.5,550.13,434.55
2016,7,15,15,30,859.0,105.0,3.1,16.0,717.0,597.26,472.78
2016,7,15,15,45,840.0,104.5,3.1,16.0,671.0,542.21,428.39
2016,7,15,16,0,821.0,104.0,3.1,16.0,625.0,489.48,385.15
2016,7,15,16,15,801.0,101.0,3.15,15.5,576.5,434.8,339.97
2016,7,15,16,30,781.0,98.0,3.2,15.0,528.0,381.29,294.31
2016,7,15,16,45,749.0,95.5,3.25,15.0,476.5,325.8,245.67
2016,7,15,17,0,717.0,93.0,3.3,15.0,425.0,270.38,196.59
2016,7,15,17,15,681.0,88.0,3.35,14.5,373.5,217.62,150.35
2016,7,15,17,30,645.0,83.0,3.4,14.0,322.0,168.67,108.62
2016,7,15,17,45,585.0,78.5,3.45,14.0,270.0,121.67,72.69
2016,7,15,18,0,525.0,74.0,3.5,14.0,218.0,81.5,48.13
2016,7,15,18,15,452.5,65.0,3.45,13.5,171.0,47.08,36.44
2016,7,15,18,30,380.0,56.0,3.4,13.0,124.0,41.78,31.41
2016,7,15,18,45,277.0,43.5,3.35,13.0,84.5,33.24,23.17
2016,7,15,19,0,174.0,31.0,3.3,13.0,45.0,24.27,12.44
2016,7,15,19,15,87.0,15.5,3.25,13.0,22.5,15.24,0.0
2016,7,15,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,16,5,15,122.5,12.5,3.4,13.0,21.5,26.17,0.0
2016,7,16,5,30,245.0,25.0,3.4,13.0,43.0,72.26,31.7
2016,7,16,5,45,355.5,34.5,3.45,13.5,83.0,122.39,81.22
2016,7,16,6,0,466.0,44.0,3.5,14.0,123.0,182.6,132.82
2016,7,16,6,15,535.5,51.0,3.4,14.0,171.0,238.52,183.14
2016,7,16,6,30,605.0,58.0,3.3,14.0,219.0,301.5,239.22
2016,7,16,6,45,646.5,64.0,3.2,14.5,269.0,358.02,288.93
2016,7,16,7,0,688.0,70.0,3.1,15.0,319.0,418.07,339.9
2016,7,16,7,15,722.0,74.5,3.0,15.0,371.0,474.63,387.14
2016,7,16,7,30,756.0,79.0,2.9,15.0,423.0,534.36,435.33
2016,7,16,7,45,378.0,106.0,2.85,15.0,278.0,359.04,294.77
2016,7,16,8,0,0.0,133.0,2.8,15.0,133.0,130.0,102.33
2016,7,16,8,15,421.0,112.5,2.75,15.0,377.0,433.79,356.45
2016,7,16,8,30,842.0,92.0,2.7,15.0,621.0,740.65,589.91
2016,7,16,8,45,858.0,93.5,2.7,15.5,666.5,786.02,617.57
2016,7,16,9,0,874.0,95.0,2.7,16.0,712.0,830.17,645.97
2016,7,16,9,15,446.5,184.0,2.7,16.0,500.0,589.16,466.58
2016,7,16,9,30,19.0,273.0,2.7,16.0,288.0,286.67,223.78
2016,7,16,9,45,463.0,190.0,2.75,16.0,575.0,638.14,505.69
2016,7,16,10,0,907.0,107.0,2.8,16.0,862.0,966.85,737.84
2016,7,16,10,15,574.0,266.5,2.85,16.0,750.0,841.62,645.38
2016,7,16,10,30,241.0,426.0,2.9,16.0,638.0,683.76,522.68
2016,7,16,10,45,163.0,432.5,2.95,16.0,578.0,607.53,466.11
2016,7,16,11,0,85.0,439.0,3.0,16.0,518.0,529.17,406.25
2016,7,16,11,15,509.0,277.0,3.05,16.0,757.5,804.94,621.13
2016,7,16,11,30,933.0,115.0,3.1,16.0,997.0,1053.61,792.89
2016,7,16,11,45,934.5,115.5,3.2,16.0,1005.0,1052.94,790.61
2016,7,16,12,0,936.0,116.0,3.3,16.0,1013.0,1048.92,788.61
2016,7,16,12,15,696.5,259.0,3.35,16.0,926.5,956.73,726.57
2016,7,16,12,30,457.0,402.0,3.4,16.0,840.0,855.29,649.46
2016,7,16,12,45,696.0,259.0,3.5,16.0,920.5,931.45,712.03
2016,7,16,13,0,935.0,116.0,3.6,16.0,1001.0,991.36,753.52
2016,7,16,13,15,933.0,115.0,3.6,16.0,986.5,966.58,736.43
2016,7,16,13,30,931.0,114.0,3.6,16.0,972.0,938.92,718.06
2016,7,16,13,45,927.5,113.0,3.65,16.0,951.0,907.22,697.15
2016,7,16,14,0,924.0,112.0,3.7,16.0,930.0,872.98,674.35
2016,7,16,14,15,918.0,110.5,3.75,16.0,901.5,833.9,647.93
2016,7,16,14,30,912.0,109.0,3.8,16.0,873.0,792.78,619.82
2016,7,16,14,45,582.0,234.5,3.85,16.0,715.0,638.98,503.29
2016,7,16,15,0,252.0,360.0,3.9,16.0,557.0,508.43,398.69
2016,7,16,15,15,367.0,303.0,3.95,16.0,573.0,513.66,405.66
2016,7,16,15,30,482.0,246.0,4.0,16.0,589.0,506.96,401.91
2016,7,16,15,45,293.5,264.0,4.05,16.0,469.0,399.41,316.58
2016,7,16,16,0,105.0,282.0,4.1,16.0,349.0,312.58,247.48
2016,7,16,16,15,221.5,247.5,4.1,15.5,374.0,321.73,255.12
2016,7,16,16,30,338.0,213.0,4.1,15.0,399.0,318.25,250.56
2016,7,16,16,45,548.5,148.5,4.2,15.0,416.5,306.06,234.67
2016,7,16,17,0,759.0,84.0,4.3,15.0,434.0,275.62,200.07
2016,7,16,17,15,725.5,79.5,4.3,14.5,382.0,221.8,152.32
2016,7,16,17,30,692.0,75.0,4.3,14.0,330.0,168.5,106.56
2016,7,16,17,45,646.5,69.5,4.3,14.0,278.5,119.55,68.42
2016,7,16,18,0,601.0,64.0,4.3,14.0,227.0,75.76,41.29
2016,7,16,18,15,531.5,56.5,4.2,13.5,178.5,39.59,29.76
2016,7,16,18,30,462.0,49.0,4.1,13.0,130.0,36.1,26.37
2016,7,16,18,45,354.5,38.5,4.1,13.0,89.0,29.49,19.88
2016,7,16,19,0,247.0,28.0,4.1,13.0,48.0,22.41,10.76
2016,7,16,19,15,123.5,14.0,4.1,13.0,24.0,13.76,0.0
2016,7,16,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,17,5,15,139.0,11.5,4.45,13.0,21.5,26.86,0.0
2016,7,17,5,30,278.0,23.0,4.5,13.0,43.0,75.07,30.54
2016,7,17,5,45,393.0,31.5,4.6,13.5,84.0,126.94,83.32
2016,7,17,6,0,508.0,40.0,4.7,14.0,125.0,189.12,136.98
2016,7,17,6,15,574.5,46.0,4.65,14.0,173.0,245.05,188.02
2016,7,17,6,30,641.0,52.0,4.6,14.0,221.0,306.84,243.89
2016,7,17,6,45,349.5,95.0,4.6,14.0,189.5,260.44,212.09
2016,7,17,7,0,58.0,138.0,4.6,14.0,158.0,169.81,138.01
2016,7,17,7,15,29.0,129.5,4.55,14.0,139.5,146.8,118.68
2016,7,17,7,30,0.0,121.0,4.5,14.0,121.0,118.55,94.39
2016,7,17,7,45,2.0,144.5,4.45,14.5,146.0,143.3,114.47
2016,7,17,8,0,4.0,168.0,4.4,15.0,171.0,168.26,134.34
2016,7,17,8,15,12.0,196.0,4.4,15.0,204.0,202.29,161.78
2016,7,17,8,30,20.0,224.0,4.4,15.0,237.0,236.97,189.43
2016,7,17,8,45,14.0,216.5,4.45,15.0,226.0,224.73,178.89
2016,7,17,9,0,8.0,209.0,4.5,15.0,215.0,212.24,168.26
2016,7,17,9,15,14.5,243.5,4.55,15.0,254.5,252.71,200.41
2016,7,17,9,30,21.0,278.0,4.6,15.0,294.0,293.56,232.43
2016,7,17,9,45,40.5,324.0,4.65,15.5,357.0,366.61,289.12
2016,7,17,10,0,60.0,370.0,4.7,16.0,420.0,433.33,339.76
2016,7,17,10,15,61.0,384.5,4.7,16.0,437.0,449.65,351.46
2016,7,17,10,30,62.0,399.0,4.7,16.0,454.0,465.72,363.12
2016,7,17,10,45,53.5,399.0,4.75,16.0,447.5,457.03,355.86
2016,7,17,11,0,45.0,399.0,4.8,16.0,441.0,447.99,348.45
2016,7,17,11,15,48.5,410.5,4.8,16.0,456.5,462.49,359.28
2016,7,17,11,30,52.0,422.0,4.8,16.0,472.0,476.69,369.81
2016,7,17,11,45,47.5,418.5,4.8,16.0,464.5,467.21,362.31
2016,7,17,12,0,43.0,415.0,4.8,16.0,457.0,457.57,354.8
2016,7,17,12,15,29.0,353.0,4.9,16.0,381.5,379.5,295.35
2016,7,17,12,30,15.0,291.0,5.0,16.0,306.0,298.63,232.89
2016,7,17,12,45,28.5,348.5,5.1,16.0,376.0,371.38,289.79
2016,7,17,13,0,42.0,406.0,5.2,16.0,446.0,439.15,341.86
2016,7,17,13,15,32.5,372.0,5.3,16.0,402.5,394.47,307.62
2016,7,17,13,30,23.0,338.0,5.4,16.0,359.0,348.43,272.31
2016,7,17,13,45,19.0,308.0,5.5,16.0,325.0,314.65,246.4
2016,7,17,14,0,15.0,278.0,5.6,16.0,291.0,281.25,220.55
2016,7,17,14,15,15.5,276.0,5.65,15.5,289.5,278.71,219.31
2016,7,17,14,30,16.0,274.0,5.7,15.0,288.0,276.06,217.95
2016,7,17,14,45,11.0,232.0,5.8,15.0,241.5,231.29,182.64
2016,7,17,15,0,6.0,190.0,5.9,15.0,195.0,187.08,147.47
2016,7,17,15,15,5.5,189.0,5.95,15.0,193.5,185.25,146.32
2016,7,17,15,30,5.0,188.0,6.0,15.0,192.0,183.41,145.15
2016,7,17,15,45,2.5,171.0,6.1,15.0,173.0,165.45,130.89
2016,7,17,16,0,0.0,154.0,6.2,15.0,154.0,147.8,116.83
2016,7,17,16,15,0.0,148.5,6.2,14.5,148.5,142.28,112.88
2016,7,17,16,30,0.0,143.0,6.2,14.0,143.0,136.72,108.87
2016,7,17,16,45,0.0,134.0,6.25,14.0,134.0,127.87,101.89
2016,7,17,17,0,0.0,125.0,6.3,14.0,125.0,119.0,94.84
2016,7,17,17,15,0.0,88.5,6.2,14.0,88.5,85.09,66.63
2016,7,17,17,30,0.0,52.0,6.1,14.0,52.0,50.23,37.26
2016,7,17,17,45,296.0,56.5,6.1,14.0,136.5,74.31,45.2
2016,7,17,18,0,592.0,61.0,6.1,14.0,221.0,72.04,38.71
2016,7,17,18,15,523.5,54.0,6.0,13.5,173.5,37.51,27.89
2016,7,17,18,30,455.0,47.0,5.9,13.0,126.0,34.36,24.79
2016,7,17,18,45,341.5,37.0,5.8,13.0,85.5,28.15,18.68
2016,7,17,19,0,228.0,27.0,5.7,13.0,45.0,21.51,9.75
2016,7,17,19,15,114.0,13.5,5.65,13.0,22.5,13.27,0.0
2016,7,17,19,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,18,5,15,124.0,11.0,4.1,13.0,20.0,24.51,0.0
2016,7,18,5,30,248.0,22.0,4.1,13.0,40.0,68.5,25.52
2016,7,18,5,45,363.0,31.0,4.1,13.0,79.5,119.39,78.15
2016,7,18,6,0,478.0,40.0,4.1,13.0,119.0,180.34,130.82
2016,7,18,6,15,544.5,46.5,4.05,13.0,166.0,235.17,180.76
2016,7,18,6,30,611.0,53.0,4.0,13.0,213.0,296.78,236.33
2016,7,18,6,45,305.5,66.5,3.95,13.5,146.5,209.52,170.42
2016,7,18,7,0,0.0,80.0,3.9,14.0,80.0,77.74,60.52
2016,7,18,7,15,0.0,102.5,3.85,14.0,102.5,100.17,79.34
2016,7,18,7,30,0.0,125.0,3.8,14.0,125.0,122.65,97.82
2016,7,18,7,45,0.0,130.5,3.8,14.5,130.5,127.82,101.56
2016,7,18,8,0,0.0,136.0,3.8,15.0,136.0,133.06,105.32
2016,7,18,8,15,0.0,149.0,3.75,15.0,149.0,145.9,115.47
2016,7,18,8,30,0.0,162.0,3.7,15.0,162.0,158.74,125.54
2016,7,18,8,45,4.0,184.0,3.7,15.0,187.0,183.84,145.59
2016,7,18,9,0,8.0,206.0,3.7,15.0,212.0,209.23,165.69
2016,7,18,9,15,11.0,229.0,3.7,15.0,237.5,235.01,185.89
2016,7,18,9,30,14.0,252.0,3.7,15.0,263.0,260.95,206.05
2016,7,18,9,45,19.0,280.5,3.75,15.5,296.5,294.39,231.59
2016,7,18,10,0,24.0,309.0,3.8,16.0,330.0,328.0,256.91
2016,7,18,10,15,50.5,359.5,3.85,16.0,404.0,413.44,322.82
2016,7,18,10,30,77.0,410.0,3.9,16.0,478.0,491.9,382.04
2016,7,18,10,45,59.0,400.5,3.95,16.0,453.5,464.07,359.9
2016,7,18,11,0,41.0,391.0,4.0,16.0,429.0,435.8,337.78
2016,7,18,11,15,62.5,421.5,4.05,16.0,480.5,487.88,377.52
2016,7,18,11,30,84.0,452.0,4.1,16.0,532.0,539.62,416.25
2016,7,18,11,45,507.5,276.5,4.15,16.0,761.5,799.18,621.36
2016,7,18,12,0,931.0,101.0,4.2,16.0,991.0,1028.33,783.49
2016,7,18,12,15,679.5,250.5,4.25,16.0,900.5,931.37,714.87
2016,7,18,12,30,428.0,400.0,4.3,16.0,810.0,825.25,632.49
2016,7,18,12,45,330.0,433.0,4.35,16.0,748.0,751.27,577.59
2016,7,18,13,0,232.0,466.0,4.4,16.0,686.0,679.67,523.24
2016,7,18,13,15,232.0,458.5,4.4,16.0,675.0,664.28,512.66
2016,7,18,13,30,232.0,451.0,4.4,16.0,664.0,648.19,501.24
2016,7,18,13,45,214.0,442.0,4.45,16.0,635.0,614.59,476.61
2016,7,18,14,0,196.0,433.0,4.5,16.0,606.0,581.52,452.26
2016,7,18,14,15,561.5,258.0,4.5,16.0,731.5,694.74,547.78
2016,7,18,14,30,927.0,83.0,4.5,16.0,857.0,778.26,613.52
2016,7,18,14,45,921.5,80.5,4.5,16.0,823.5,734.14,581.53
2016,7,18,15,0,916.0,78.0,4.5,16.0,790.0,688.3,548.69
2016,7,18,15,15,907.0,76.5,4.5,16.0,750.5,639.71,511.24
2016,7,18,15,30,898.0,75.0,4.5,16.0,711.0,590.12,471.69
2016,7,18,15,45,887.0,72.5,4.5,16.0,667.5,537.75,428.94
2016,7,18,16,0,876.0,70.0,4.5,16.0,624.0,485.05,384.72
2016,7,18,16,15,860.0,68.0,4.55,16.0,576.5,430.57,337.94
2016,7,18,16,30,844.0,66.0,4.6,16.0,529.0,376.72,290.39
2016,7,18,16,45,823.5,63.5,4.65,16.0,479.5,321.84,241.04
2016,7,18,17,0,803.0,61.0,4.7,16.0,430.0,268.53,192.35
2016,7,18,17,15,774.5,58.0,4.75,15.5,378.5,211.3,141.31
2016,7,18,17,30,746.0,55.0,4.8,15.0,327.0,160.46,97.18
2016,7,18,17,45,704.0,51.0,4.9,15.0,276.5,110.5,58.35
2016,7,18,18,0,662.0,47.0,5.0,15.0,226.0,65.3,31.17
2016,7,18,18,15,600.0,42.0,4.95,14.5,178.0,30.25,21.31
2016,7,18,18,30,538.0,37.0,4.9,14.0,130.0,28.01,19.09
2016,7,18,18,45,431.5,29.5,4.85,14.0,88.5,23.25,14.35
2016,7,18,19,0,325.0,22.0,4.8,14.0,47.0,16.75,5.99
2016,7,18,19,15,162.5,11.0,4.65,13.5,23.5,10.81,0.0
2016,7,18,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,19,5,15,152.5,10.0,3.25,12.0,20.5,26.47,0.0
2016,7,19,5,30,305.0,20.0,3.3,12.0,41.0,75.03,25.09
2016,7,19,5,45,415.0,28.0,3.4,12.5,81.5,125.67,81.12
2016,7,19,6,0,525.0,36.0,3.5,13.0,122.0,186.94,134.55
2016,7,19,6,15,590.0,41.5,3.45,13.0,169.5,242.76,185.68
2016,7,19,6,30,655.0,47.0,3.4,13.0,217.0,305.12,242.12
2016,7,19,6,45,327.5,60.5,3.4,13.5,145.5,211.86,172.09
2016,7,19,7,0,0.0,74.0,3.4,14.0,74.0,71.71,55.41
2016,7,19,7,15,0.0,98.5,3.4,14.0,98.5,96.13,75.95
2016,7,19,7,30,0.0,123.0,3.4,14.0,123.0,120.64,96.14
2016,7,19,7,45,2.5,146.0,3.45,14.0,147.5,145.21,116.18
2016,7,19,8,0,5.0,169.0,3.5,14.0,172.0,170.02,136.19
2016,7,19,8,15,8.0,186.5,3.55,14.0,191.5,189.75,151.89
2016,7,19,8,30,11.0,204.0,3.6,14.0,211.0,209.71,167.66
2016,7,19,8,45,18.0,233.0,3.65,14.5,245.5,244.82,195.21
2016,7,19,9,0,25.0,262.0,3.7,15.0,280.0,280.39,222.69
2016,7,19,9,15,51.0,305.0,3.75,15.0,344.0,355.23,281.54
2016,7,19,9,30,77.0,348.0,3.8,15.0,408.0,424.49,334.92
2016,7,19,9,45,133.5,374.0,3.85,15.0,482.5,512.69,402.93
2016,7,19,10,0,190.0,400.0,3.9,15.0,557.0,594.98,465.18
2016,7,19,10,15,263.5,401.0,3.95,15.0,627.5,676.66,526.67
2016,7,19,10,30,337.0,402.0,4.0,15.0,698.0,751.8,582.48
2016,7,19,10,45,289.5,424.0,4.05,15.0,683.0,730.85,564.77
2016,7,19,11,0,242.0,446.0,4.1,15.0,668.0,707.51,545.9
2016,7,19,11,15,203.5,458.5,4.1,15.0,647.5,674.23,520.2
2016,7,19,11,30,165.0,471.0,4.1,15.0,627.0,647.19,498.89
2016,7,19,11,45,281.0,440.5,4.2,15.5,708.0,735.38,566.32
2016,7,19,12,0,397.0,410.0,4.3,16.0,789.0,815.12,625.86
2016,7,19,12,15,298.5,444.0,4.35,16.0,729.5,746.75,573.35
2016,7,19,12,30,200.0,478.0,4.4,16.0,670.0,674.24,518.04
2016,7,19,12,45,308.0,436.5,4.45,16.0,729.5,733.83,565.78
2016,7,19,13,0,416.0,395.0,4.5,16.0,789.0,787.35,607.87
2016,7,19,13,15,674.5,247.5,4.55,16.0,873.0,865.9,673.18
2016,7,19,13,30,933.0,100.0,4.6,16.0,957.0,926.15,716.41
2016,7,19,13,45,933.0,96.5,4.7,16.0,936.5,894.93,695.21
2016,7,19,14,0,933.0,93.0,4.8,16.0,916.0,860.95,672.46
2016,7,19,14,15,927.0,92.0,4.85,16.0,887.5,822.04,645.61
2016,7,19,14,30,921.0,91.0,4.9,16.0,859.0,781.06,617.01
2016,7,19,14,45,916.0,88.0,5.0,16.0,825.5,736.98,586.05
2016,7,19,15,0,911.0,85.0,5.1,16.0,792.0,691.15,553.36
2016,7,19,15,15,901.0,83.5,5.1,16.0,752.0,642.08,514.93
2016,7,19,15,30,891.0,82.0,5.1,16.0,712.0,592.1,474.79
2016,7,19,15,45,880.0,79.0,5.2,16.0,668.0,539.52,431.84
2016,7,19,16,0,869.0,76.0,5.3,16.0,624.0,486.6,387.35
2016,7,19,16,15,852.0,74.0,5.3,15.5,576.5,431.96,340.7
2016,7,19,16,30,835.0,72.0,5.3,15.0,529.0,378.06,293.3
2016,7,19,16,45,815.5,68.5,5.35,15.0,479.0,322.98,243.42
2016,7,19,17,0,796.0,65.0,5.4,15.0,429.0,265.94,191.39
2016,7,19,17,15,766.0,61.5,5.35,15.0,377.5,211.74,142.32
2016,7,19,17,30,736.0,58.0,5.3,15.0,326.0,160.65,97.79
2016,7,19,17,45,695.0,54.0,5.25,15.0,275.5,111.32,59.55
2016,7,19,18,0,654.0,50.0,5.2,15.0,225.0,66.68,32.94
2016,7,19,18,15,590.0,44.5,5.05,14.5,176.5,32.57,23.36
2016,7,19,18,30,526.0,39.0,4.9,14.0,128.0,27.49,18.62
2016,7,19,18,45,419.5,30.5,4.75,14.0,87.0,22.35,13.54
2016,7,19,19,0,313.0,22.0,4.6,14.0,46.0,16.85,5.68
2016,7,19,19,15,156.5,11.0,4.5,14.0,23.0,10.81,0.0
2016,7,19,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,20,5,15,152.0,10.0,3.35,13.0,19.5,26.2,0.0
2016,7,20,5,30,304.0,20.0,3.5,13.0,39.0,74.17,21.54
2016,7,20,5,45,414.0,28.0,3.65,13.0,79.5,126.09,80.98
2016,7,20,6,0,524.0,36.0,3.8,13.0,120.0,185.96,133.58
2016,7,20,6,15,590.0,41.5,3.75,13.0,168.0,242.01,184.96
2016,7,20,6,30,656.0,47.0,3.7,13.0,216.0,304.7,241.78
2016,7,20,6,45,328.0,66.0,3.7,13.5,150.5,217.99,177.15
2016,7,20,7,0,0.0,85.0,3.7,14.0,85.0,82.84,64.82
2016,7,20,7,15,0.0,99.0,3.65,14.0,99.0,96.66,76.39
2016,7,20,7,30,0.0,113.0,3.6,14.0,113.0,110.48,87.7
2016,7,20,7,45,0.0,134.5,3.55,14.5,135.0,131.93,104.98
2016,7,20,8,0,0.0,156.0,3.5,15.0,157.0,153.4,122.0
2016,7,20,8,15,7.5,184.5,3.45,15.0,189.5,187.38,149.41
2016,7,20,8,30,15.0,213.0,3.4,15.0,222.0,221.98,176.98
2016,7,20,8,45,24.5,244.5,3.4,15.5,261.0,261.81,208.07
2016,7,20,9,0,34.0,276.0,3.4,16.0,300.0,309.73,244.93
2016,7,20,9,15,31.0,285.0,3.4,16.0,307.5,316.93,249.72
2016,7,20,9,30,28.0,294.0,3.4,16.0,315.0,323.87,254.45
2016,7,20,9,45,29.0,309.0,3.4,16.0,332.0,340.52,266.81
2016,7,20,10,0,30.0,324.0,3.4,16.0,349.0,357.07,279.03
2016,7,20,10,15,24.0,312.0,3.45,16.0,332.5,338.66,264.3
2016,7,20,10,30,18.0,300.0,3.5,16.0,316.0,313.15,244.24
2016,7,20,10,45,28.5,342.0,3.55,16.5,368.0,373.43,290.06
2016,7,20,11,0,39.0,384.0,3.6,17.0,420.0,426.7,329.53
2016,7,20,11,15,52.0,410.0,3.65,17.0,459.0,465.67,358.69
2016,7,20,11,30,65.0,436.0,3.7,17.0,498.0,504.29,387.41
2016,7,20,11,45,63.5,438.0,3.8,17.0,498.5,503.32,386.45
2016,7,20,12,0,62.0,440.0,3.9,17.0,499.0,502.04,385.49
2016,7,20,12,15,51.0,423.5,4.0,17.0,472.5,472.4,363.27
2016,7,20,12,30,40.0,407.0,4.1,17.0,446.0,442.96,341.18
2016,7,20,12,45,54.5,423.5,4.25,17.0,475.5,471.09,363.12
2016,7,20,13,0,69.0,440.0,4.4,17.0,505.0,498.24,384.13
2016,7,20,13,15,64.0,428.5,4.5,17.0,488.5,478.92,369.85
2016,7,20,13,30,59.0,417.0,4.6,17.0,472.0,459.74,355.8
2016,7,20,13,45,69.0,414.5,4.75,17.0,477.0,462.3,358.67
2016,7,20,14,0,79.0,412.0,4.9,17.0,482.0,464.0,360.82
2016,7,20,14,15,56.5,374.0,5.0,16.5,423.5,405.27,316.72
2016,7,20,14,30,34.0,336.0,5.1,16.0,365.0,348.48,273.53
2016,7,20,14,45,41.5,332.5,5.25,16.0,366.5,347.56,273.65
2016,7,20,15,0,49.0,329.0,5.4,16.0,368.0,345.83,272.98
2016,7,20,15,15,84.0,326.5,5.45,16.0,388.5,361.21,286.15
2016,7,20,15,30,119.0,324.0,5.5,16.0,409.0,371.35,294.9
2016,7,20,15,45,254.5,282.5,5.6,16.0,448.0,394.89,314.98
2016,7,20,16,0,390.0,241.0,5.7,16.0,487.0,406.74,324.11
2016,7,20,16,15,287.0,237.5,5.7,15.5,411.0,337.35,268.39
2016,7,20,16,30,184.0,234.0,5.7,15.0,335.0,280.94,223.48
2016,7,20,16,45,492.0,151.0,5.75,15.0,384.0,288.26,222.33
