Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,20,17,0,800.0,68.0,5.8,15.0,433.0,268.77,193.65
2016,7,20,17,15,769.5,64.5,5.8,14.5,380.5,214.21,144.48
2016,7,20,17,30,739.0,61.0,5.8,14.0,328.0,162.82,99.87
2016,7,20,17,45,694.5,56.5,5.8,14.0,276.5,112.54,60.97
2016,7,20,18,0,650.0,52.0,5.8,14.0,225.0,67.36,34.17
2016,7,20,18,15,584.0,46.0,5.65,14.0,176.0,34.04,24.71
2016,7,20,18,30,518.0,40.0,5.5,14.0,127.0,28.45,19.44
2016,7,20,18,45,409.5,31.5,5.4,14.0,86.0,23.35,14.35
2016,7,20,19,0,301.0,23.0,5.3,14.0,45.0,17.91,5.92
2016,7,20,19,15,150.5,11.5,5.2,13.5,22.5,11.3,0.0
2016,7,20,19,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,21,5,15,147.5,10.0,3.95,13.0,19.0,25.5,0.0
2016,7,21,5,30,295.0,20.0,4.1,13.0,38.0,72.06,17.26
2016,7,21,5,45,407.0,28.0,4.35,13.5,78.5,124.08,79.11
2016,7,21,6,0,519.0,36.0,4.6,14.0,119.0,183.91,131.47
2016,7,21,6,15,585.5,42.0,4.6,14.0,166.5,240.34,183.13
2016,7,21,6,30,652.0,48.0,4.6,14.0,214.0,303.51,240.4
2016,7,21,6,45,326.0,80.5,4.6,14.0,163.5,233.08,189.49
2016,7,21,7,0,0.0,113.0,4.6,14.0,113.0,111.74,89.18
2016,7,21,7,15,15.0,139.5,4.5,14.0,146.5,146.43,118.26
2016,7,21,7,30,30.0,166.0,4.4,14.0,180.0,187.27,151.99
2016,7,21,7,45,58.0,196.0,4.3,14.5,226.0,237.45,192.81
2016,7,21,8,0,86.0,226.0,4.2,15.0,272.0,290.04,234.84
2016,7,21,8,15,68.0,240.0,4.1,15.0,278.5,294.75,237.34
2016,7,21,8,30,50.0,254.0,4.0,15.0,285.0,297.86,238.56
2016,7,21,8,45,147.5,283.5,3.9,15.5,384.5,414.61,331.8
2016,7,21,9,0,245.0,313.0,3.8,16.0,484.0,538.67,427.11
2016,7,21,9,15,154.0,325.5,3.75,16.0,435.0,473.29,373.55
2016,7,21,9,30,63.0,338.0,3.7,16.0,386.0,401.57,315.18
2016,7,21,9,45,501.5,209.5,3.7,16.5,622.5,693.11,547.87
2016,7,21,10,0,940.0,81.0,3.7,17.0,859.0,967.79,741.87
2016,7,21,10,15,946.5,81.5,3.75,17.0,888.5,992.17,755.61
2016,7,21,10,30,953.0,82.0,3.8,17.0,918.0,1013.51,769.38
2016,7,21,10,45,958.5,82.5,3.9,17.0,941.0,1030.71,780.77
2016,7,21,11,0,964.0,83.0,4.0,17.0,964.0,1044.6,790.04
2016,7,21,11,15,967.5,83.5,4.1,17.0,980.0,1053.11,795.8
2016,7,21,11,30,971.0,84.0,4.2,17.0,996.0,1058.14,799.37
2016,7,21,11,45,973.0,83.5,4.35,17.0,1004.5,1057.13,799.25
2016,7,21,12,0,975.0,83.0,4.5,17.0,1013.0,1052.61,797.54
2016,7,21,12,15,976.0,83.0,4.65,17.0,1014.0,1044.12,793.18
2016,7,21,12,30,977.0,83.0,4.8,17.0,1015.0,1032.19,786.5
2016,7,21,12,45,968.0,88.5,4.95,17.0,1006.5,1012.88,774.72
2016,7,21,13,0,959.0,94.0,5.1,17.0,998.0,990.53,760.78
2016,7,21,13,15,601.0,270.5,5.1,17.0,834.0,821.16,638.88
2016,7,21,13,30,243.0,447.0,5.1,17.0,670.0,656.18,507.43
2016,7,21,13,45,147.0,417.0,5.15,17.0,551.0,533.24,414.76
2016,7,21,14,0,51.0,387.0,5.2,17.0,432.0,416.94,324.56
2016,7,21,14,15,56.0,379.0,5.15,17.0,427.0,409.67,319.77
2016,7,21,14,30,61.0,371.0,5.1,17.0,422.0,401.9,314.29
2016,7,21,14,45,145.0,365.5,5.1,17.0,480.0,451.56,354.95
2016,7,21,15,0,229.0,360.0,5.1,17.0,538.0,493.6,388.83
2016,7,21,15,15,254.0,335.0,5.05,17.0,522.5,472.01,372.72
2016,7,21,15,30,279.0,310.0,5.0,17.0,507.0,448.77,355.11
2016,7,21,15,45,213.5,295.5,5.0,17.0,440.5,386.84,306.22
2016,7,21,16,0,148.0,281.0,5.0,17.0,374.0,329.43,260.82
2016,7,21,16,15,507.5,173.0,5.0,16.5,455.5,370.48,292.4
2016,7,21,16,30,867.0,65.0,5.0,16.0,537.0,381.76,294.36
2016,7,21,16,45,845.5,62.5,5.05,16.0,486.0,325.22,243.2
2016,7,21,17,0,824.0,60.0,5.1,16.0,435.0,270.35,193.01
2016,7,21,17,15,794.5,57.0,5.1,15.5,382.5,215.27,143.58
2016,7,21,17,30,765.0,54.0,5.1,15.0,330.0,159.57,95.54
2016,7,21,17,45,721.5,50.5,5.1,15.0,278.0,108.85,56.61
2016,7,21,18,0,678.0,47.0,5.1,15.0,226.0,63.09,30.11
2016,7,21,18,15,614.0,41.5,4.95,14.5,177.0,30.07,21.13
2016,7,21,18,30,550.0,36.0,4.8,14.0,128.0,27.36,18.47
2016,7,21,18,45,438.5,28.5,4.7,14.0,86.0,22.58,13.65
2016,7,21,19,0,327.0,21.0,4.6,14.0,44.0,16.1,4.23
2016,7,21,19,15,163.5,10.5,4.5,13.5,22.0,10.32,0.0
2016,7,21,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,22,5,15,149.5,9.5,3.75,13.0,18.5,25.02,0.0
2016,7,22,5,30,299.0,19.0,3.9,13.0,37.0,70.98,12.63
2016,7,22,5,45,410.5,27.5,4.05,13.5,77.0,122.43,77.22
2016,7,22,6,0,522.0,36.0,4.2,14.0,117.0,183.99,131.12
2016,7,22,6,15,590.0,41.5,4.1,14.0,165.5,240.49,182.72
2016,7,22,6,30,658.0,47.0,4.0,14.0,214.0,303.85,239.98
2016,7,22,6,45,332.0,82.0,3.95,14.5,167.0,236.99,191.94
2016,7,22,7,0,6.0,117.0,3.9,15.0,120.0,118.85,94.75
2016,7,22,7,15,13.5,138.5,3.8,15.0,144.5,144.63,116.22
2016,7,22,7,30,21.0,160.0,3.7,15.0,169.0,171.12,137.86
2016,7,22,7,45,18.0,173.0,3.65,15.5,181.5,182.85,146.69
2016,7,22,8,0,15.0,186.0,3.6,16.0,194.0,194.33,155.16
2016,7,22,8,15,20.0,208.0,3.55,16.0,220.0,220.53,175.89
2016,7,22,8,30,25.0,230.0,3.5,16.0,246.0,247.09,196.65
2016,7,22,8,45,24.5,244.0,3.5,16.0,261.0,261.36,207.35
2016,7,22,9,0,24.0,258.0,3.5,16.0,276.0,275.56,217.95
2016,7,22,9,15,37.0,292.0,3.5,16.0,320.5,329.62,260.02
2016,7,22,9,30,50.0,326.0,3.5,16.0,365.0,377.36,296.53
2016,7,22,9,45,80.5,359.5,3.55,16.5,425.0,440.98,344.75
2016,7,22,10,0,111.0,393.0,3.6,17.0,485.0,513.96,398.84
2016,7,22,10,15,78.5,385.5,3.65,17.0,452.0,467.75,362.55
2016,7,22,10,30,46.0,378.0,3.7,17.0,419.0,428.57,331.7
2016,7,22,10,45,81.0,412.5,3.75,17.5,486.5,498.5,384.36
2016,7,22,11,0,116.0,447.0,3.8,18.0,554.0,576.47,441.31
2016,7,22,11,15,84.5,434.0,3.9,18.0,512.5,523.02,400.69
2016,7,22,11,30,53.0,421.0,4.0,18.0,471.0,477.01,365.67
2016,7,22,11,45,45.5,411.0,4.1,18.0,454.5,457.88,351.38
2016,7,22,12,0,38.0,401.0,4.2,18.0,438.0,438.7,336.92
2016,7,22,12,15,50.5,421.0,4.3,18.0,469.5,469.5,360.51
2016,7,22,12,30,63.0,441.0,4.4,18.0,501.0,499.55,383.28
2016,7,22,12,45,65.5,440.0,4.55,18.0,502.5,498.17,382.63
2016,7,22,13,0,68.0,439.0,4.7,18.0,504.0,496.42,381.85
2016,7,22,13,15,116.5,447.0,4.85,18.0,555.5,548.06,422.39
2016,7,22,13,30,165.0,455.0,5.0,18.0,607.0,592.95,457.44
2016,7,22,13,45,267.0,419.5,5.15,18.0,658.0,639.68,495.82
2016,7,22,14,0,369.0,384.0,5.3,18.0,709.0,677.64,527.32
2016,7,22,14,15,432.0,344.0,5.35,17.5,712.5,673.91,527.73
2016,7,22,14,30,495.0,304.0,5.4,17.0,716.0,663.95,523.41
2016,7,22,14,45,705.0,197.5,5.5,17.0,757.0,689.45,547.92
2016,7,22,15,0,915.0,91.0,5.6,17.0,798.0,697.66,558.07
2016,7,22,15,15,683.5,173.5,5.6,17.0,686.0,587.6,469.38
2016,7,22,15,30,452.0,256.0,5.6,17.0,574.0,497.17,395.49
2016,7,22,15,45,658.5,170.5,5.65,17.0,600.5,502.45,400.65
2016,7,22,16,0,865.0,85.0,5.7,17.0,627.0,490.61,389.44
2016,7,22,16,15,847.5,82.5,5.65,16.5,578.5,435.3,342.15
2016,7,22,16,30,830.0,80.0,5.6,16.0,530.0,377.76,291.93
2016,7,22,16,45,803.5,77.5,5.6,16.0,478.5,321.28,241.15
2016,7,22,17,0,777.0,75.0,5.6,16.0,427.0,267.1,191.84
2016,7,22,17,15,744.0,71.0,5.5,15.5,375.0,212.77,143.44
2016,7,22,17,30,711.0,67.0,5.4,15.0,323.0,161.93,99.85
2016,7,22,17,45,657.5,63.5,5.35,15.0,270.5,110.3,60.63
2016,7,22,18,0,604.0,60.0,5.3,15.0,218.0,67.37,36.12
2016,7,22,18,15,532.0,52.5,5.15,14.5,169.5,36.79,27.08
2016,7,22,18,30,460.0,45.0,5.0,14.0,121.0,33.15,23.53
2016,7,22,18,45,337.5,35.0,4.9,14.0,80.0,26.88,17.26
2016,7,22,19,0,215.0,25.0,4.8,14.0,39.0,20.17,5.94
2016,7,22,19,15,107.5,12.5,4.7,14.0,19.5,12.29,0.0
2016,7,22,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,23,5,15,97.5,10.5,3.1,13.0,16.0,20.41,0.0
2016,7,23,5,30,195.0,21.0,3.1,13.0,32.0,56.14,5.4
2016,7,23,5,45,319.5,31.5,3.1,13.5,71.0,108.41,68.96
2016,7,23,6,0,444.0,42.0,3.1,14.0,110.0,170.41,121.96
2016,7,23,6,15,518.0,49.0,2.95,14.0,157.5,226.13,171.92
2016,7,23,6,30,592.0,56.0,2.8,14.0,205.0,289.48,228.24
2016,7,23,6,45,645.5,60.5,2.65,14.5,257.0,348.65,280.1
2016,7,23,7,0,699.0,65.0,2.5,15.0,309.0,411.62,333.41
2016,7,23,7,15,733.0,69.5,2.5,15.0,361.0,469.85,382.16
2016,7,23,7,30,767.0,74.0,2.5,15.0,413.0,530.19,431.04
2016,7,23,7,45,794.5,76.0,2.5,15.5,465.0,585.51,473.77
2016,7,23,8,0,822.0,78.0,2.5,16.0,517.0,641.67,515.73
2016,7,23,8,15,840.5,81.0,2.55,16.5,565.5,689.73,548.93
2016,7,23,8,30,859.0,84.0,2.6,17.0,614.0,740.42,583.16
2016,7,23,8,45,584.5,191.0,2.65,17.5,564.0,677.87,532.54
2016,7,23,9,0,310.0,298.0,2.7,18.0,514.0,575.96,449.33
2016,7,23,9,15,300.5,320.5,2.8,18.0,540.0,601.21,467.53
2016,7,23,9,30,291.0,343.0,2.9,18.0,566.0,624.8,483.58
2016,7,23,9,45,297.0,359.5,3.0,18.0,596.0,654.46,504.47
2016,7,23,10,0,303.0,376.0,3.1,18.0,626.0,683.27,524.59
2016,7,23,10,15,221.0,402.0,3.2,18.0,588.0,629.21,482.57
2016,7,23,10,30,139.0,428.0,3.3,18.0,550.0,579.48,443.48
2016,7,23,10,45,244.5,420.5,3.45,18.5,641.0,683.19,521.23
2016,7,23,11,0,350.0,413.0,3.6,19.0,732.0,780.19,591.55
2016,7,23,11,15,243.5,440.5,3.75,19.0,664.0,702.82,532.91
2016,7,23,11,30,137.0,468.0,3.9,19.0,596.0,616.49,467.81
2016,7,23,11,45,127.0,470.0,4.05,19.0,589.5,606.28,460.67
2016,7,23,12,0,117.0,472.0,4.2,19.0,583.0,595.52,452.75
2016,7,23,12,15,160.5,474.0,4.35,18.5,627.0,636.74,485.48
2016,7,23,12,30,204.0,476.0,4.5,18.0,671.0,676.28,516.78
2016,7,23,12,45,239.0,465.5,4.65,18.0,691.5,693.14,530.67
2016,7,23,13,0,274.0,455.0,4.8,18.0,712.0,711.42,545.63
2016,7,23,13,15,611.0,278.5,4.9,18.0,840.5,837.66,648.66
2016,7,23,13,30,948.0,102.0,5.0,18.0,969.0,939.7,723.63
2016,7,23,13,45,944.0,101.0,5.1,18.0,947.5,906.94,701.13
2016,7,23,14,0,940.0,100.0,5.2,18.0,926.0,871.59,677.42
2016,7,23,14,15,934.5,99.0,5.2,18.0,897.5,832.64,650.35
2016,7,23,14,30,929.0,98.0,5.2,18.0,869.0,791.54,621.55
2016,7,23,14,45,921.0,97.0,5.25,18.0,834.0,746.73,589.98
2016,7,23,15,0,913.0,96.0,5.3,18.0,799.0,700.36,556.46
2016,7,23,15,15,902.5,94.0,5.3,17.5,759.0,650.16,518.35
2016,7,23,15,30,892.0,92.0,5.3,17.0,719.0,599.1,478.47
2016,7,23,15,45,877.5,90.5,5.3,17.0,673.5,545.78,434.78
2016,7,23,16,0,863.0,89.0,5.3,17.0,628.0,492.44,389.91
2016,7,23,16,15,845.0,86.0,5.2,16.5,579.5,436.48,342.34
2016,7,23,16,30,827.0,83.0,5.1,16.0,531.0,378.41,291.84
2016,7,23,16,45,800.0,80.5,5.1,16.0,479.0,321.89,241.22
2016,7,23,17,0,773.0,78.0,5.1,16.0,427.0,267.73,192.11
2016,7,23,17,15,739.5,74.0,5.05,15.5,374.5,213.51,143.99
2016,7,23,17,30,706.0,70.0,5.0,15.0,322.0,162.84,100.75
2016,7,23,17,45,651.0,66.0,5.0,15.0,269.5,110.76,61.42
2016,7,23,18,0,596.0,62.0,5.0,15.0,217.0,67.76,37.12
2016,7,23,18,15,521.5,54.5,4.9,14.5,168.0,38.68,28.75
2016,7,23,18,30,447.0,47.0,4.8,14.0,119.0,35.17,25.28
2016,7,23,18,45,320.0,36.0,4.7,14.0,78.5,28.01,18.15
2016,7,23,19,0,193.0,25.0,4.6,14.0,38.0,19.63,4.69
2016,7,23,19,15,96.5,12.5,4.5,14.0,19.0,12.29,0.0
2016,7,23,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,5,15,81.0,10.5,3.1,13.0,15.0,18.59,0.0
2016,7,24,5,30,162.0,21.0,3.1,13.0,30.0,50.23,0.0
2016,7,24,5,45,284.0,33.0,3.15,13.5,68.0,102.1,64.82
2016,7,24,6,0,406.0,45.0,3.2,14.0,106.0,162.95,116.81
2016,7,24,6,15,483.5,53.0,3.05,14.0,153.5,218.86,166.56
2016,7,24,6,30,561.0,61.0,2.9,14.0,201.0,282.77,223.1
2016,7,24,6,45,612.0,67.0,2.8,14.5,252.0,340.99,274.17
2016,7,24,7,0,663.0,73.0,2.7,15.0,303.0,403.78,327.39
2016,7,24,7,15,338.0,112.5,2.65,15.0,231.0,306.95,250.97
2016,7,24,7,30,13.0,152.0,2.6,15.0,159.0,158.24,126.65
2016,7,24,7,45,97.0,189.5,2.6,15.5,241.0,254.75,206.36
2016,7,24,8,0,181.0,227.0,2.6,16.0,323.0,360.87,290.93
2016,7,24,8,15,274.0,234.0,2.6,16.0,395.0,448.04,359.61
2016,7,24,8,30,367.0,241.0,2.6,16.0,467.0,535.74,427.33
2016,7,24,8,45,292.0,278.0,2.65,16.0,466.5,530.0,419.73
2016,7,24,9,0,217.0,315.0,2.7,16.0,466.0,509.97,401.82
2016,7,24,9,15,160.0,334.5,2.7,16.0,449.5,488.2,383.01
2016,7,24,9,30,103.0,354.0,2.7,16.0,433.0,454.24,354.94
2016,7,24,9,45,180.5,370.0,2.75,16.5,516.0,551.49,428.74
2016,7,24,10,0,258.0,386.0,2.8,17.0,599.0,651.94,502.07
2016,7,24,10,15,150.5,379.0,2.85,17.0,505.0,537.81,414.88
2016,7,24,10,30,43.0,372.0,2.9,17.0,411.0,419.53,323.39
2016,7,24,10,45,80.5,409.5,3.0,17.0,483.0,495.01,381.2
2016,7,24,11,0,118.0,447.0,3.1,17.0,555.0,578.63,442.98
2016,7,24,11,15,96.0,444.5,3.2,17.0,534.0,545.51,417.61
2016,7,24,11,30,74.0,442.0,3.3,17.0,513.0,519.75,398.05
2016,7,24,11,45,77.5,448.5,3.4,17.5,522.5,528.3,403.83
2016,7,24,12,0,81.0,455.0,3.5,18.0,532.0,536.41,409.13
2016,7,24,12,15,65.0,438.5,3.65,17.5,500.5,501.56,384.01
2016,7,24,12,30,49.0,422.0,3.8,17.0,469.0,466.99,358.95
2016,7,24,12,45,44.0,410.0,4.0,17.0,452.0,447.82,344.99
2016,7,24,13,0,39.0,398.0,4.2,17.0,435.0,428.79,331.0
2016,7,24,13,15,42.5,398.0,4.35,17.0,438.0,429.49,332.14
2016,7,24,13,30,46.0,398.0,4.5,17.0,441.0,429.83,332.96
2016,7,24,13,45,38.5,373.0,4.65,17.0,408.5,396.1,307.67
2016,7,24,14,0,31.0,348.0,4.8,17.0,376.0,363.0,282.74
2016,7,24,14,15,37.5,349.5,4.85,17.0,382.0,366.98,286.43
2016,7,24,14,30,44.0,351.0,4.9,17.0,388.0,370.25,289.5
2016,7,24,14,45,39.0,329.0,5.0,17.0,361.0,342.52,268.46
2016,7,24,15,0,34.0,307.0,5.1,17.0,334.0,315.32,247.75
2016,7,24,15,15,39.5,298.0,5.1,16.5,327.5,307.22,242.45
2016,7,24,15,30,45.0,289.0,5.1,16.0,321.0,298.5,236.53
2016,7,24,15,45,28.0,246.0,5.1,16.0,265.5,246.53,195.53
2016,7,24,16,0,11.0,203.0,5.1,16.0,210.0,198.62,157.47
2016,7,24,16,15,9.0,188.0,5.05,15.5,193.5,182.57,145.2
2016,7,24,16,30,7.0,173.0,5.0,15.0,177.0,166.75,132.98
2016,7,24,16,45,3.5,150.5,4.95,15.0,152.5,143.91,114.65
2016,7,24,17,0,0.0,128.0,4.9,15.0,128.0,121.58,96.61
2016,7,24,17,15,0.0,112.0,4.85,14.5,112.0,106.32,84.35
2016,7,24,17,30,0.0,96.0,4.8,14.0,96.0,91.13,71.92
2016,7,24,17,45,289.5,78.0,4.75,14.0,153.0,87.87,57.35
2016,7,24,18,0,579.0,60.0,4.7,14.0,210.0,64.35,35.31
2016,7,24,18,15,505.5,52.5,4.6,14.0,162.0,37.04,27.35
2016,7,24,18,30,432.0,45.0,4.5,14.0,114.0,33.44,23.74
2016,7,24,18,45,319.5,34.0,4.45,14.0,75.0,26.21,16.54
2016,7,24,19,0,207.0,23.0,4.4,14.0,36.0,18.44,2.97
2016,7,24,19,15,103.5,11.5,4.3,14.0,18.0,11.3,0.0
2016,7,24,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,5,15,99.0,9.5,3.05,13.0,15.0,19.31,0.0
2016,7,25,5,30,198.0,19.0,3.1,13.0,30.0,53.56,0.0
2016,7,25,5,45,323.5,29.5,3.15,13.0,68.5,106.34,66.33
2016,7,25,6,0,449.0,40.0,3.2,13.0,107.0,168.44,120.21
2016,7,25,6,15,525.0,47.5,3.05,13.0,155.0,225.42,171.47
2016,7,25,6,30,601.0,55.0,2.9,13.0,203.0,290.3,229.38
2016,7,25,6,45,650.0,60.5,2.8,13.5,254.5,349.12,281.4
2016,7,25,7,0,699.0,66.0,2.7,14.0,306.0,411.2,334.47
2016,7,25,7,15,491.5,116.5,2.6,14.0,299.0,391.51,320.24
2016,7,25,7,30,284.0,167.0,2.5,14.0,292.0,345.38,282.35
2016,7,25,7,45,550.5,124.0,2.45,14.5,403.0,486.85,397.46
2016,7,25,8,0,817.0,81.0,2.4,15.0,514.0,640.35,516.86
2016,7,25,8,15,836.0,84.0,2.4,15.0,563.5,691.99,553.03
2016,7,25,8,30,855.0,87.0,2.4,15.0,613.0,739.48,585.77
2016,7,25,8,45,550.0,198.5,2.45,15.5,546.5,655.08,518.24
2016,7,25,9,0,245.0,310.0,2.5,16.0,480.0,535.38,420.22
2016,7,25,9,15,575.5,203.0,2.5,16.0,633.0,721.61,566.61
2016,7,25,9,30,906.0,96.0,2.5,16.0,786.0,907.37,696.69
2016,7,25,9,45,904.5,103.0,2.5,16.5,819.5,936.6,712.27
2016,7,25,10,0,903.0,110.0,2.5,17.0,853.0,962.69,727.11
2016,7,25,10,15,910.0,111.5,2.55,17.0,882.5,987.82,743.15
2016,7,25,10,30,917.0,113.0,2.6,17.0,912.0,1010.02,757.27
2016,7,25,10,45,924.0,112.5,2.65,17.0,935.5,1027.06,768.05
2016,7,25,11,0,931.0,112.0,2.7,17.0,959.0,1040.94,776.87
2016,7,25,11,15,934.0,112.5,2.7,17.0,974.5,1048.61,781.22
2016,7,25,11,30,937.0,113.0,2.7,17.0,990.0,1052.89,783.52
2016,7,25,11,45,941.5,112.0,2.75,17.0,999.0,1053.72,784.22
2016,7,25,12,0,946.0,111.0,2.8,17.0,1008.0,1051.13,782.82
2016,7,25,12,15,946.0,111.0,2.85,17.0,1008.5,1041.7,777.04
2016,7,25,12,30,946.0,111.0,2.9,17.0,1009.0,1028.93,769.2
2016,7,25,12,45,708.0,247.5,2.95,17.0,917.0,930.02,703.33
2016,7,25,13,0,470.0,384.0,3.0,17.0,825.0,826.52,625.94
2016,7,25,13,15,410.5,398.5,3.05,17.0,779.0,772.45,587.72
2016,7,25,13,30,351.0,413.0,3.1,17.0,733.0,718.16,548.44
2016,7,25,13,45,646.0,256.5,3.2,17.0,828.5,806.52,621.57
2016,7,25,14,0,941.0,100.0,3.3,17.0,924.0,871.16,669.4
2016,7,25,14,15,935.0,99.0,3.35,17.0,895.0,831.69,642.22
2016,7,25,14,30,929.0,98.0,3.4,17.0,866.0,790.11,614.09
2016,7,25,14,45,924.5,94.5,3.45,17.0,832.0,745.26,583.28
2016,7,25,15,0,920.0,91.0,3.5,17.0,798.0,698.59,550.39
2016,7,25,15,15,909.0,89.5,3.45,17.0,757.0,648.18,511.68
2016,7,25,15,30,898.0,88.0,3.4,17.0,716.0,596.92,471.38
2016,7,25,15,45,886.0,85.0,3.4,17.0,671.0,543.14,428.23
2016,7,25,16,0,874.0,82.0,3.4,17.0,626.0,489.11,383.6
2016,7,25,16,15,856.0,79.5,3.35,16.5,577.0,433.01,336.64
2016,7,25,16,30,838.0,77.0,3.3,16.0,528.0,377.76,288.92
2016,7,25,16,45,434.5,122.0,3.25,16.0,354.5,241.75,183.59
2016,7,25,17,0,31.0,167.0,3.2,16.0,181.0,161.03,127.41
2016,7,25,17,15,376.5,115.5,3.15,15.5,250.0,172.68,124.05
2016,7,25,17,30,722.0,64.0,3.1,15.0,319.0,157.41,95.29
2016,7,25,17,45,673.0,59.5,3.05,15.0,266.5,107.75,58.27
2016,7,25,18,0,624.0,55.0,3.0,15.0,214.0,60.6,31.45
2016,7,25,18,15,551.5,48.0,2.9,14.5,165.5,33.31,23.98
2016,7,25,18,30,479.0,41.0,2.8,14.0,117.0,29.92,20.65
2016,7,25,18,45,359.5,31.0,2.75,14.0,76.5,23.49,14.18
2016,7,25,19,0,240.0,21.0,2.7,14.0,36.0,16.58,0.9
2016,7,25,19,15,120.0,10.5,2.6,14.0,18.0,10.32,0.0
2016,7,25,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,26,5,15,93.5,9.0,0.75,13.0,13.5,18.14,0.0
2016,7,26,5,30,187.0,18.0,0.8,13.0,27.0,50.37,0.0
2016,7,26,5,45,307.0,29.0,0.85,13.5,65.0,102.02,62.77
2016,7,26,6,0,427.0,40.0,0.9,14.0,103.0,162.15,114.52
2016,7,26,6,15,503.0,48.0,0.85,14.0,150.5,218.41,164.08
2016,7,26,6,30,579.0,56.0,0.8,14.0,198.0,282.61,219.95
2016,7,26,6,45,627.5,62.5,0.8,14.5,249.0,341.17,270.27
2016,7,26,7,0,676.0,69.0,0.8,15.0,300.0,404.07,322.3
2016,7,26,7,15,383.5,123.5,0.8,15.5,259.0,342.21,274.71
2016,7,26,7,30,91.0,178.0,0.8,16.0,218.0,235.71,188.27
2016,7,26,7,45,153.5,200.0,0.85,16.5,277.0,307.19,245.48
2016,7,26,8,0,216.0,222.0,0.9,17.0,336.0,378.59,300.32
2016,7,26,8,15,221.0,245.0,0.9,17.0,371.0,415.41,327.06
2016,7,26,8,30,226.0,268.0,0.9,17.0,406.0,452.05,353.41
2016,7,26,8,45,543.5,183.5,0.95,17.5,550.0,633.47,491.77
2016,7,26,9,0,861.0,99.0,1.0,18.0,694.0,818.49,618.88
2016,7,26,9,15,872.5,101.5,1.05,18.0,735.0,858.29,642.41
2016,7,26,9,30,884.0,104.0,1.1,18.0,776.0,896.1,666.33
2016,7,26,9,45,891.0,107.0,1.15,18.5,811.0,928.16,685.08
2016,7,26,10,0,898.0,110.0,1.2,19.0,846.0,957.59,702.07
2016,7,26,10,15,904.5,111.0,1.3,19.0,875.5,981.63,717.75
2016,7,26,10,30,911.0,112.0,1.4,19.0,905.0,1002.75,731.67
2016,7,26,10,45,915.0,113.5,1.5,19.5,927.5,1018.89,741.1
2016,7,26,11,0,919.0,115.0,1.6,20.0,950.0,1031.8,748.58
2016,7,26,11,15,922.0,116.0,1.75,20.0,965.5,1039.91,755.27
2016,7,26,11,30,925.0,117.0,1.9,20.0,981.0,1044.66,759.91
2016,7,26,11,45,926.5,117.0,2.1,20.5,989.0,1043.53,760.02
2016,7,26,12,0,928.0,117.0,2.3,21.0,997.0,1039.02,757.94
2016,7,26,12,15,928.5,117.0,2.4,20.5,997.5,1030.19,754.8
2016,7,26,12,30,929.0,117.0,2.5,20.0,998.0,1018.07,749.58
2016,7,26,12,45,684.0,252.0,2.65,20.0,898.0,911.42,680.59
2016,7,26,13,0,439.0,387.0,2.8,20.0,798.0,800.49,599.24
2016,7,26,13,15,458.5,375.5,2.9,20.0,799.0,793.55,596.68
2016,7,26,13,30,478.0,364.0,3.0,20.0,800.0,784.25,591.6
2016,7,26,13,45,493.5,341.0,3.1,20.0,781.5,758.03,574.84
2016,7,26,14,0,509.0,318.0,3.2,20.0,763.0,729.61,556.37
2016,7,26,14,15,398.5,349.5,3.2,19.5,691.0,652.01,499.48
2016,7,26,14,30,288.0,381.0,3.2,19.0,619.0,580.85,446.52
2016,7,26,14,45,268.5,367.5,3.25,19.0,582.0,539.75,416.74
2016,7,26,15,0,249.0,354.0,3.3,19.0,545.0,499.76,387.24
2016,7,26,15,15,242.0,334.5,3.25,19.0,512.5,463.26,360.06
2016,7,26,15,30,235.0,315.0,3.2,19.0,480.0,428.64,333.9
2016,7,26,15,45,225.5,294.0,3.2,19.0,444.0,390.65,304.86
2016,7,26,16,0,216.0,273.0,3.2,19.0,408.0,353.41,275.99
2016,7,26,16,15,192.5,251.5,3.15,18.5,364.5,310.76,242.95
2016,7,26,16,30,169.0,230.0,3.1,18.0,321.0,270.53,211.45
2016,7,26,16,45,452.5,156.5,3.05,18.0,366.0,277.0,209.78
2016,7,26,17,0,736.0,83.0,3.0,18.0,411.0,259.4,183.74
2016,7,26,17,15,700.5,78.0,2.9,17.5,359.0,203.09,134.99
2016,7,26,17,30,665.0,73.0,2.8,17.0,307.0,153.13,93.38
2016,7,26,17,45,614.0,67.0,2.7,16.5,255.5,104.89,58.09
2016,7,26,18,0,563.0,61.0,2.6,16.0,204.0,62.49,34.86
2016,7,26,18,15,489.5,52.5,2.5,15.5,156.5,37.33,27.41
2016,7,26,18,30,416.0,44.0,2.4,15.0,109.0,32.82,23.06
2016,7,26,18,45,300.0,32.0,2.3,15.0,70.0,24.58,14.93
2016,7,26,19,0,184.0,20.0,2.2,15.0,31.0,15.73,0.0
2016,7,26,19,15,92.0,10.0,2.1,15.0,15.5,9.83,0.0
2016,7,26,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,27,5,15,44.5,7.5,1.2,14.0,9.5,11.74,0.0
2016,7,27,5,30,89.0,15.0,1.2,14.0,19.0,31.44,0.0
2016,7,27,5,45,187.5,30.5,1.25,14.5,53.0,78.1,47.93
2016,7,27,6,0,286.0,46.0,1.3,15.0,87.0,130.63,92.92
2016,7,27,6,15,358.0,58.0,1.25,15.0,131.0,181.73,137.28
2016,7,27,6,30,430.0,70.0,1.2,15.0,175.0,240.54,188.17
2016,7,27,6,45,488.0,78.0,1.2,15.0,223.5,298.77,238.27
2016,7,27,7,0,546.0,86.0,1.2,15.0,272.0,360.72,290.25
2016,7,27,7,15,287.5,123.5,1.2,15.5,223.0,285.65,231.14
2016,7,27,7,30,29.0,161.0,1.2,16.0,174.0,181.69,144.91
2016,7,27,7,45,360.5,134.5,1.3,16.5,323.0,376.62,305.07
2016,7,27,8,0,692.0,108.0,1.4,17.0,472.0,587.5,467.68
2016,7,27,8,15,425.0,190.0,1.4,17.0,420.5,514.05,406.21
2016,7,27,8,30,158.0,272.0,1.4,17.0,369.0,405.61,318.4
2016,7,27,8,45,146.5,294.5,1.45,17.5,389.5,425.92,332.79
2016,7,27,9,0,135.0,317.0,1.5,18.0,410.0,444.91,345.12
2016,7,27,9,15,128.5,336.5,1.55,18.0,429.5,463.65,357.98
2016,7,27,9,30,122.0,356.0,1.6,18.0,449.0,481.51,370.11
2016,7,27,9,45,96.5,364.0,1.65,18.5,439.5,460.68,352.78
2016,7,27,10,0,71.0,372.0,1.7,19.0,430.0,446.47,340.49
2016,7,27,10,15,139.0,398.0,1.8,19.0,517.0,547.19,415.62
2016,7,27,10,30,207.0,424.0,1.9,19.0,604.0,641.26,483.53
2016,7,27,10,45,167.0,435.5,2.0,19.0,583.5,615.34,463.13
2016,7,27,11,0,127.0,447.0,2.1,19.0,563.0,587.78,442.37
2016,7,27,11,15,141.5,457.0,2.2,19.0,588.0,611.54,459.93
2016,7,27,11,30,156.0,467.0,2.3,19.0,613.0,634.66,476.65
2016,7,27,11,45,273.5,438.0,2.4,19.0,696.5,725.61,544.58
2016,7,27,12,0,391.0,409.0,2.5,19.0,780.0,807.86,604.79
2016,7,27,12,15,346.0,430.5,2.6,19.0,758.5,779.6,583.6
2016,7,27,12,30,301.0,452.0,2.7,19.0,737.0,750.61,562.67
2016,7,27,12,45,237.5,460.0,2.8,19.0,684.5,686.17,516.53
2016,7,27,13,0,174.0,468.0,2.9,19.0,632.0,627.81,474.05
2016,7,27,13,15,519.5,300.0,2.95,19.0,775.5,774.73,590.7
2016,7,27,13,30,865.0,132.0,3.0,19.0,919.0,893.72,677.08
2016,7,27,13,45,622.0,254.0,3.15,19.0,813.0,782.95,598.56
2016,7,27,14,0,379.0,376.0,3.3,19.0,707.0,677.3,517.68
2016,7,27,14,15,348.5,374.0,3.3,18.5,670.5,635.27,488.49
2016,7,27,14,30,318.0,372.0,3.3,18.0,634.0,594.5,459.37
2016,7,27,14,45,253.0,366.5,3.35,18.0,570.0,527.73,409.31
2016,7,27,15,0,188.0,361.0,3.4,18.0,506.0,466.49,362.84
2016,7,27,15,15,180.0,341.0,3.35,17.5,473.5,432.0,337.74
2016,7,27,15,30,172.0,321.0,3.3,17.0,441.0,398.06,312.56
2016,7,27,15,45,140.5,297.5,3.3,17.0,391.0,349.45,274.98
2016,7,27,16,0,109.0,274.0,3.3,17.0,341.0,306.11,241.25
2016,7,27,16,15,100.5,250.0,3.25,16.5,308.5,273.33,215.99
2016,7,27,16,30,92.0,226.0,3.2,16.0,276.0,241.55,191.12
2016,7,27,16,45,58.0,193.5,3.15,16.0,224.0,195.72,154.84
2016,7,27,17,0,24.0,161.0,3.1,16.0,172.0,156.93,124.36
2016,7,27,17,15,19.5,141.5,3.05,15.5,150.0,135.99,107.76
2016,7,27,17,30,15.0,122.0,3.0,15.0,128.0,115.66,91.43
2016,7,27,17,45,275.5,90.5,2.95,15.0,161.0,95.17,64.03
2016,7,27,18,0,536.0,59.0,2.9,15.0,194.0,58.8,33.05
2016,7,27,18,15,463.5,50.5,2.8,15.0,148.0,35.7,26.01
2016,7,27,18,30,391.0,42.0,2.7,15.0,102.0,31.11,21.53
2016,7,27,18,45,285.0,30.5,2.65,15.0,65.5,23.3,13.73
2016,7,27,19,0,179.0,19.0,2.6,15.0,29.0,14.88,0.0
2016,7,27,19,15,89.5,9.5,2.5,14.5,14.5,9.34,0.0
2016,7,27,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,28,5,15,91.0,8.0,1.7,13.0,12.0,16.67,0.0
2016,7,28,5,30,182.0,16.0,1.7,13.0,24.0,46.63,0.0
2016,7,28,5,45,299.5,26.5,1.7,13.0,60.0,97.11,58.1
2016,7,28,6,0,417.0,37.0,1.7,13.0,96.0,155.28,109.5
2016,7,28,6,15,491.0,44.5,1.65,13.0,142.0,209.61,158.12
2016,7,28,6,30,565.0,52.0,1.6,13.0,188.0,271.7,213.22
2016,7,28,6,45,290.0,85.0,1.6,13.5,155.5,220.9,178.04
2016,7,28,7,0,15.0,118.0,1.6,14.0,123.0,124.52,99.62
2016,7,28,7,15,8.5,128.0,1.55,14.0,131.0,131.31,105.28
2016,7,28,7,30,2.0,138.0,1.5,14.0,139.0,137.56,110.03
2016,7,28,7,45,12.0,164.0,1.45,14.5,170.5,170.03,136.21
2016,7,28,8,0,22.0,190.0,1.4,15.0,202.0,203.4,162.57
2016,7,28,8,15,25.5,210.5,1.45,15.0,225.5,227.26,181.14
2016,7,28,8,30,29.0,231.0,1.5,15.0,249.0,257.92,204.88
2016,7,28,8,45,33.0,253.0,1.55,15.5,275.0,284.73,224.92
2016,7,28,9,0,37.0,275.0,1.6,16.0,301.0,311.71,244.84
2016,7,28,9,15,95.0,316.5,1.7,16.0,387.5,405.67,317.81
2016,7,28,9,30,153.0,358.0,1.8,16.0,474.0,511.05,396.89
2016,7,28,9,45,118.5,368.5,1.9,16.5,461.0,493.83,381.24
2016,7,28,10,0,84.0,379.0,2.0,17.0,448.0,466.09,358.73
2016,7,28,10,15,89.5,396.5,2.1,17.0,472.0,490.3,376.58
2016,7,28,10,30,95.0,414.0,2.2,17.0,496.0,514.3,393.9
2016,7,28,10,45,112.5,430.5,2.3,17.0,530.5,556.85,425.0
2016,7,28,11,0,130.0,447.0,2.4,17.0,565.0,590.83,449.69
2016,7,28,11,15,152.5,456.5,2.45,17.0,597.5,622.0,472.37
2016,7,28,11,30,175.0,466.0,2.5,17.0,630.0,652.57,494.52
2016,7,28,11,45,186.0,459.0,2.65,17.0,634.5,653.86,496.19
2016,7,28,12,0,197.0,452.0,2.8,17.0,639.0,654.36,497.51
2016,7,28,12,15,170.5,463.0,2.85,17.0,624.5,635.58,483.14
2016,7,28,12,30,144.0,474.0,2.9,17.0,610.0,616.49,468.65
2016,7,28,12,45,115.0,461.5,2.95,17.0,569.5,571.51,435.65
2016,7,28,13,0,86.0,449.0,3.0,17.0,529.0,523.36,400.17
2016,7,28,13,15,149.0,448.5,3.0,17.0,585.5,579.19,443.48
2016,7,28,13,30,212.0,448.0,3.0,17.0,642.0,627.42,480.16
2016,7,28,13,45,184.5,438.0,3.05,17.0,603.5,585.35,449.07
2016,7,28,14,0,157.0,428.0,3.1,17.0,565.0,544.52,419.13
2016,7,28,14,15,134.0,410.0,3.1,16.5,524.5,501.08,387.8
2016,7,28,14,30,111.0,392.0,3.1,16.0,484.0,458.91,357.0
2016,7,28,14,45,88.5,365.5,3.1,16.0,437.0,411.57,321.35
2016,7,28,15,0,66.0,339.0,3.1,16.0,390.0,366.21,286.84
2016,7,28,15,15,69.0,322.0,3.1,16.0,372.5,347.36,272.97
2016,7,28,15,30,72.0,305.0,3.1,16.0,355.0,328.2,258.6
2016,7,28,15,45,73.5,285.0,3.1,16.0,333.5,305.22,241.08
2016,7,28,16,0,75.0,265.0,3.1,16.0,312.0,282.1,223.24
2016,7,28,16,15,59.5,237.5,3.05,15.5,273.0,245.23,194.64
2016,7,28,16,30,44.0,210.0,3.0,15.0,234.0,210.21,167.28
2016,7,28,16,45,35.0,186.0,3.0,15.0,203.5,182.11,144.91
2016,7,28,17,0,26.0,162.0,3.0,15.0,173.0,155.21,123.37
2016,7,28,17,15,21.5,142.0,3.0,14.5,150.5,136.71,108.7
2016,7,28,17,30,17.0,122.0,3.0,14.0,128.0,115.83,91.85
2016,7,28,17,45,278.5,89.0,3.0,14.0,159.5,93.6,62.94
2016,7,28,18,0,540.0,56.0,3.0,14.0,191.0,55.22,30.68
2016,7,28,18,15,467.5,48.0,2.85,14.0,145.5,33.68,24.31
2016,7,28,18,30,395.0,40.0,2.7,14.0,100.0,29.43,20.13
2016,7,28,18,45,283.5,29.0,2.55,14.0,63.5,22.02,12.62
2016,7,28,19,0,172.0,18.0,2.4,14.0,27.0,14.04,0.0
2016,7,28,19,15,86.0,9.0,2.25,14.0,13.5,8.85,0.0
2016,7,28,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,29,5,15,59.5,7.5,2.1,13.0,10.0,13.05,0.0
2016,7,29,5,30,119.0,15.0,2.1,13.0,20.0,35.35,0.0
2016,7,29,5,45,225.5,28.0,2.15,13.5,53.5,83.48,49.57
2016,7,29,6,0,332.0,41.0,2.2,14.0,87.0,137.27,96.98
2016,7,29,6,15,406.5,50.5,2.15,14.0,131.0,189.34,142.97
2016,7,29,6,30,481.0,60.0,2.1,14.0,175.0,249.27,195.77
2016,7,29,6,45,240.5,82.0,2.05,14.5,139.5,191.3,153.76
2016,7,29,7,0,0.0,104.0,2.0,15.0,104.0,102.77,81.21
2016,7,29,7,15,18.0,133.5,1.95,15.0,141.5,142.09,114.04
2016,7,29,7,30,36.0,163.0,1.9,15.0,179.0,188.02,151.63
2016,7,29,7,45,37.0,182.5,1.9,15.5,201.0,210.25,168.85
2016,7,29,8,0,38.0,202.0,1.9,16.0,223.0,232.49,185.82
2016,7,29,8,15,51.5,229.0,1.95,16.0,259.5,271.67,216.64
2016,7,29,8,30,65.0,256.0,2.0,16.0,296.0,311.81,247.74
2016,7,29,8,45,65.5,276.5,2.05,16.0,319.5,335.57,265.4
2016,7,29,9,0,66.0,297.0,2.1,16.0,343.0,359.17,282.83
2016,7,29,9,15,70.0,318.0,2.1,16.0,369.0,386.08,302.68
2016,7,29,9,30,74.0,339.0,2.1,16.0,395.0,412.97,322.32
2016,7,29,9,45,70.5,354.0,2.15,16.5,409.5,426.57,331.11
2016,7,29,10,0,67.0,369.0,2.2,17.0,424.0,439.73,339.58
2016,7,29,10,15,92.0,394.5,2.25,17.0,472.5,490.63,377.57
2016,7,29,10,30,117.0,420.0,2.3,17.0,521.0,550.29,421.13
2016,7,29,10,45,190.0,428.0,2.4,17.5,597.5,630.04,479.74
2016,7,29,11,0,263.0,436.0,2.5,18.0,674.0,718.32,542.72
2016,7,29,11,15,236.5,449.5,2.55,18.0,666.5,698.06,526.84
2016,7,29,11,30,210.0,463.0,2.6,18.0,659.0,684.27,516.18
2016,7,29,11,45,197.0,468.5,2.65,18.0,654.0,674.58,508.97
2016,7,29,12,0,184.0,474.0,2.7,18.0,649.0,664.06,501.17
2016,7,29,12,15,160.0,473.5,2.75,18.0,625.5,636.02,480.69
2016,7,29,12,30,136.0,473.0,2.8,18.0,602.0,607.82,460.09
2016,7,29,12,45,162.0,469.5,2.9,18.0,622.0,624.08,473.24
2016,7,29,13,0,188.0,466.0,3.0,18.0,642.0,638.81,484.99
2016,7,29,13,15,162.5,457.5,3.05,17.5,608.0,600.25,457.7
2016,7,29,13,30,137.0,449.0,3.1,17.0,574.0,562.5,430.95
2016,7,29,13,45,135.0,437.5,3.2,17.0,557.5,542.82,417.29
2016,7,29,14,0,133.0,426.0,3.3,17.0,541.0,522.97,403.3
2016,7,29,14,15,122.0,408.5,3.3,17.0,512.0,490.24,379.24
2016,7,29,14,30,111.0,391.0,3.3,17.0,483.0,457.89,355.34
2016,7,29,14,45,123.5,375.5,3.3,17.0,473.5,445.22,346.67
2016,7,29,15,0,136.0,360.0,3.3,17.0,464.0,431.03,336.63
2016,7,29,15,15,141.5,340.0,3.25,16.5,443.0,407.14,319.47
2016,7,29,15,30,147.0,320.0,3.2,16.0,422.0,382.63,301.56
2016,7,29,15,45,94.5,283.0,3.2,16.0,347.0,314.13,248.17
2016,7,29,16,0,42.0,246.0,3.2,16.0,272.0,249.7,197.63
2016,7,29,16,15,35.5,222.5,3.15,16.0,243.5,221.98,176.0
2016,7,29,16,30,29.0,199.0,3.1,16.0,215.0,195.12,154.8
2016,7,29,16,45,14.5,159.0,3.1,16.0,167.0,154.77,122.65
2016,7,29,17,0,0.0,119.0,3.1,16.0,119.0,113.3,89.31
2016,7,29,17,15,0.0,103.5,3.05,15.5,103.5,98.53,77.5
2016,7,29,17,30,0.0,88.0,3.0,15.0,88.0,83.83,65.5
2016,7,29,17,45,284.0,70.5,2.95,15.0,140.5,78.35,49.77
2016,7,29,18,0,568.0,53.0,2.9,15.0,193.0,52.26,28.17
2016,7,29,18,15,495.5,45.5,2.7,14.5,147.0,31.69,22.49
2016,7,29,18,30,423.0,38.0,2.5,14.0,101.0,27.77,18.66
2016,7,29,18,45,305.5,27.5,2.4,14.0,64.0,20.77,11.44
2016,7,29,19,0,188.0,17.0,2.3,14.0,27.0,13.21,0.0
2016,7,29,19,15,94.0,8.5,2.15,14.0,13.5,8.36,0.0
2016,7,29,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,5,15,92.5,7.0,1.95,13.0,11.0,6.88,0.0
2016,7,30,5,30,185.0,14.0,2.0,13.0,22.0,40.54,0.0
2016,7,30,5,45,309.0,24.5,2.15,13.5,58.5,96.14,55.2
2016,7,30,6,0,433.0,35.0,2.3,14.0,95.0,156.12,108.87
2016,7,30,6,15,508.5,42.0,2.3,14.0,141.0,211.03,158.18
2016,7,30,6,30,584.0,49.0,2.3,14.0,187.0,273.9,214.24
2016,7,30,6,45,369.5,89.0,2.3,14.5,184.0,257.86,207.35
2016,7,30,7,0,155.0,129.0,2.3,15.0,181.0,210.52,170.68
2016,7,30,7,15,130.5,152.0,2.25,15.0,201.0,229.92,186.99
2016,7,30,7,30,106.0,175.0,2.2,15.0,221.0,246.6,200.14
2016,7,30,7,45,93.5,196.5,2.2,15.0,240.5,260.45,210.75
2016,7,30,8,0,81.0,218.0,2.2,15.0,260.0,278.45,224.32
2016,7,30,8,15,122.0,244.0,2.2,15.0,314.5,344.5,276.73
2016,7,30,8,30,163.0,270.0,2.2,15.0,369.0,407.23,325.41
2016,7,30,8,45,515.0,177.0,2.25,15.5,523.0,602.9,481.56
2016,7,30,9,0,867.0,84.0,2.3,16.0,677.0,804.69,627.64
2016,7,30,9,15,878.0,86.0,2.35,16.0,717.5,843.88,652.24
2016,7,30,9,30,889.0,88.0,2.4,16.0,758.0,881.04,676.75
2016,7,30,9,45,897.0,89.5,2.5,16.5,793.0,912.69,696.48
2016,7,30,10,0,905.0,91.0,2.6,17.0,828.0,941.75,714.39
2016,7,30,10,15,911.5,92.0,2.65,17.0,857.5,966.08,729.98
2016,7,30,10,30,918.0,93.0,2.7,17.0,887.0,987.46,743.65
2016,7,30,10,45,924.5,92.5,2.8,17.5,910.0,1004.15,753.32
2016,7,30,11,0,931.0,92.0,2.9,18.0,933.0,1017.65,760.96
2016,7,30,11,15,934.0,92.5,2.95,18.0,948.5,1025.44,765.9
2016,7,30,11,30,937.0,93.0,3.0,18.0,964.0,1029.83,768.76
2016,7,30,11,45,941.0,92.0,3.05,18.0,972.5,1030.22,769.1
2016,7,30,12,0,945.0,91.0,3.1,18.0,981.0,1027.16,767.31
2016,7,30,12,15,945.5,91.0,3.1,17.5,981.5,1018.26,762.78
2016,7,30,12,30,946.0,91.0,3.1,17.0,982.0,1005.98,756.13
2016,7,30,12,45,496.5,249.5,3.1,17.0,717.0,730.09,562.58
2016,7,30,13,0,47.0,408.0,3.1,17.0,452.0,446.43,341.81
