Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,13,15,485.5,253.5,3.05,17.0,694.0,697.05,542.33
2016,7,30,13,30,924.0,99.0,3.0,17.0,936.0,911.11,695.08
2016,7,30,13,45,925.0,95.5,3.0,17.0,916.0,880.53,672.69
2016,7,30,14,0,926.0,92.0,3.0,17.0,896.0,847.12,650.37
2016,7,30,14,15,920.5,91.0,2.95,17.0,867.5,808.36,623.88
2016,7,30,14,30,915.0,90.0,2.9,17.0,839.0,767.48,595.73
2016,7,30,14,45,546.5,224.5,2.9,17.0,667.0,599.25,469.13
2016,7,30,15,0,178.0,359.0,2.9,17.0,495.0,457.55,356.09
2016,7,30,15,15,310.0,307.0,2.85,16.5,528.0,478.55,375.79
2016,7,30,15,30,442.0,255.0,2.8,16.0,561.0,486.81,383.85
2016,7,30,15,45,233.0,240.5,2.8,16.0,401.0,343.17,271.37
2016,7,30,16,0,24.0,226.0,2.8,16.0,241.0,225.66,178.26
2016,7,30,16,15,181.0,214.0,2.85,15.5,311.0,271.9,215.36
2016,7,30,16,30,338.0,202.0,2.9,15.0,381.0,302.69,237.03
2016,7,30,16,45,214.0,190.0,2.95,15.0,299.5,236.71,184.79
2016,7,30,17,0,90.0,178.0,3.0,15.0,218.0,184.2,144.97
2016,7,30,17,15,408.0,116.5,3.0,14.5,260.5,176.04,125.66
2016,7,30,17,30,726.0,55.0,3.0,14.0,303.0,143.0,83.4
2016,7,30,17,45,681.0,50.5,3.05,14.0,252.0,93.61,47.53
2016,7,30,18,0,636.0,46.0,3.1,14.0,201.0,49.42,25.43
2016,7,30,18,15,565.5,40.0,3.05,14.0,153.5,29.71,20.77
2016,7,30,18,30,495.0,34.0,3.0,14.0,106.0,26.59,17.58
2016,7,30,18,45,377.0,25.0,2.95,14.0,67.0,18.62,9.51
2016,7,30,19,0,259.0,16.0,2.9,14.0,28.0,12.4,0.0
2016,7,30,19,15,129.5,8.0,2.8,14.0,14.0,7.86,0.0
2016,7,30,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,5,15,108.0,6.5,2.45,13.0,11.0,6.39,0.0
2016,7,31,5,30,216.0,13.0,2.5,13.0,22.0,43.73,0.0
2016,7,31,5,45,341.5,23.0,2.65,13.5,59.0,100.4,56.09
2016,7,31,6,0,467.0,33.0,2.8,14.0,96.0,161.96,112.3
2016,7,31,6,15,541.5,39.5,2.75,14.0,143.0,216.58,161.88
2016,7,31,6,30,616.0,46.0,2.7,14.0,190.0,280.36,219.12
2016,7,31,6,45,320.0,82.5,2.65,14.5,158.5,229.81,184.96
2016,7,31,7,0,24.0,119.0,2.6,15.0,127.0,133.62,107.03
2016,7,31,7,15,32.0,141.0,2.45,15.0,153.5,161.68,130.42
2016,7,31,7,30,40.0,163.0,2.3,15.0,180.0,190.46,153.82
2016,7,31,7,45,79.0,192.0,2.2,15.0,231.5,246.64,199.6
2016,7,31,8,0,118.0,221.0,2.1,15.0,283.0,312.62,252.21
2016,7,31,8,15,64.5,210.5,2.0,15.0,245.0,260.91,209.21
2016,7,31,8,30,11.0,200.0,1.9,15.0,207.0,206.02,163.46
2016,7,31,8,45,104.5,256.0,1.85,15.5,327.0,351.48,279.89
2016,7,31,9,0,198.0,312.0,1.8,16.0,447.0,491.19,385.92
2016,7,31,9,15,546.0,200.5,1.8,16.0,604.0,692.23,541.48
2016,7,31,9,30,894.0,89.0,1.8,16.0,761.0,885.97,676.07
2016,7,31,9,45,888.5,97.5,1.8,16.5,793.0,913.14,689.72
2016,7,31,10,0,883.0,106.0,1.8,17.0,825.0,936.96,702.89
2016,7,31,10,15,890.0,107.5,1.8,17.0,854.5,961.79,718.05
2016,7,31,10,30,897.0,109.0,1.8,17.0,884.0,983.75,731.29
2016,7,31,10,45,903.0,109.5,1.8,17.0,906.5,1000.65,741.28
2016,7,31,11,0,909.0,110.0,1.8,17.0,929.0,1014.41,749.35
2016,7,31,11,15,912.0,110.5,1.85,17.0,944.5,1021.95,754.22
2016,7,31,11,30,915.0,111.0,1.9,17.0,960.0,1026.17,757.11
2016,7,31,11,45,663.0,254.5,1.95,17.0,872.5,930.67,694.63
2016,7,31,12,0,411.0,398.0,2.0,17.0,785.0,821.05,613.39
2016,7,31,12,15,320.0,432.5,2.05,17.0,734.0,755.97,567.23
2016,7,31,12,30,229.0,467.0,2.1,17.0,683.0,691.31,520.03
2016,7,31,12,45,261.0,455.5,2.2,17.0,699.5,708.03,533.95
2016,7,31,13,0,293.0,444.0,2.3,17.0,716.0,717.82,542.43
2016,7,31,13,15,311.5,430.5,2.35,17.0,716.0,711.17,538.83
2016,7,31,13,30,330.0,417.0,2.4,17.0,716.0,702.74,534.08
2016,7,31,13,45,327.0,406.5,2.5,17.0,696.5,677.1,516.76
2016,7,31,14,0,324.0,396.0,2.6,17.0,677.0,650.77,498.85
2016,7,31,14,15,614.0,245.5,2.65,16.5,756.0,719.22,558.04
2016,7,31,14,30,904.0,95.0,2.7,16.0,835.0,763.15,594.5
2016,7,31,14,45,596.0,218.0,2.8,16.0,697.0,627.06,491.77
2016,7,31,15,0,288.0,341.0,2.9,16.0,559.0,512.12,400.46
2016,7,31,15,15,163.5,309.5,2.95,16.0,432.0,392.29,308.62
2016,7,31,15,30,39.0,278.0,3.0,16.0,305.0,284.7,224.15
2016,7,31,15,45,23.0,233.5,3.1,16.0,249.5,234.25,185.02
2016,7,31,16,0,7.0,189.0,3.2,16.0,194.0,183.61,145.04
2016,7,31,16,15,3.5,155.5,3.2,15.5,158.0,150.1,118.65
2016,7,31,16,30,0.0,122.0,3.2,15.0,122.0,117.07,92.2
2016,7,31,16,45,0.0,116.0,3.25,15.0,116.0,111.1,87.61
2016,7,31,17,0,0.0,110.0,3.3,15.0,110.0,105.06,82.9
2016,7,31,17,15,0.0,95.5,3.25,14.5,95.5,91.24,71.73
2016,7,31,17,30,0.0,81.0,3.2,14.0,81.0,77.49,60.42
2016,7,31,17,45,303.0,65.0,3.15,14.0,138.0,74.05,45.86
2016,7,31,18,0,606.0,49.0,3.1,14.0,195.0,49.98,27.29
2016,7,31,18,15,532.5,42.0,3.0,13.5,148.0,29.03,20.19
2016,7,31,18,30,459.0,35.0,2.9,13.0,101.0,25.4,16.59
2016,7,31,18,45,339.5,25.0,2.85,13.0,63.0,18.75,9.49
2016,7,31,19,0,220.0,15.0,2.8,13.0,25.0,11.56,0.0
2016,7,31,19,15,110.0,7.5,2.7,13.0,12.5,7.37,0.0
2016,7,31,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,5,15,89.5,6.5,2.05,13.0,10.0,0.0,0.0
2016,8,1,5,30,179.0,13.0,2.1,13.0,20.0,38.16,0.0
2016,8,1,5,45,307.0,23.0,2.15,13.5,55.5,92.81,50.54
2016,8,1,6,0,435.0,33.0,2.2,14.0,91.0,153.36,105.99
2016,8,1,6,15,511.5,40.0,2.15,14.0,137.0,208.47,155.54
2016,8,1,6,30,588.0,47.0,2.1,14.0,183.0,270.62,211.03
2016,8,1,6,45,294.0,58.0,2.1,14.0,126.0,191.04,153.45
2016,8,1,7,0,0.0,69.0,2.1,14.0,69.0,66.84,51.32
2016,8,1,7,15,0.0,86.0,2.05,14.0,86.0,83.71,65.58
2016,8,1,7,30,0.0,103.0,2.0,14.0,103.0,100.6,79.51
2016,8,1,7,45,9.0,143.0,2.0,14.5,147.5,146.58,117.3
2016,8,1,8,0,18.0,183.0,2.0,15.0,192.0,193.65,155.09
2016,8,1,8,15,11.0,181.0,1.95,15.0,186.5,186.68,148.66
2016,8,1,8,30,4.0,179.0,1.9,15.0,181.0,179.33,142.07
2016,8,1,8,45,113.5,243.0,1.85,15.5,320.0,344.5,275.07
2016,8,1,9,0,223.0,307.0,1.8,16.0,459.0,506.18,397.96
2016,8,1,9,15,561.0,194.0,1.85,16.0,607.5,697.85,546.2
2016,8,1,9,30,899.0,81.0,1.9,16.0,756.0,881.01,673.73
2016,8,1,9,45,898.0,88.0,2.0,16.0,789.5,910.86,691.83
2016,8,1,10,0,897.0,95.0,2.1,16.0,823.0,937.58,709.48
2016,8,1,10,15,633.0,235.5,2.2,16.0,758.5,862.71,657.71
2016,8,1,10,30,369.0,376.0,2.3,16.0,694.0,754.91,574.65
2016,8,1,10,45,645.0,237.0,2.4,16.5,810.5,892.06,678.98
2016,8,1,11,0,921.0,98.0,2.5,17.0,927.0,1013.07,758.16
2016,8,1,11,15,924.5,98.5,2.55,17.0,943.0,1021.24,762.25
2016,8,1,11,30,928.0,99.0,2.6,17.0,959.0,1026.04,765.42
2016,8,1,11,45,930.5,99.0,2.7,17.0,967.0,1025.91,765.99
2016,8,1,12,0,933.0,99.0,2.8,17.0,975.0,1022.37,764.43
2016,8,1,12,15,626.0,270.5,2.9,17.0,859.0,896.08,678.92
2016,8,1,12,30,319.0,442.0,3.0,17.0,743.0,757.54,573.38
2016,8,1,12,45,625.5,270.0,3.1,17.0,852.5,871.76,665.72
2016,8,1,13,0,932.0,98.0,3.2,17.0,962.0,963.12,729.83
2016,8,1,13,15,929.5,97.5,3.3,16.5,947.5,938.05,714.35
2016,8,1,13,30,927.0,97.0,3.4,16.0,933.0,910.07,697.71
2016,8,1,13,45,925.5,94.5,3.5,16.0,912.0,878.17,676.87
2016,8,1,14,0,924.0,92.0,3.6,16.0,891.0,843.57,653.95
2016,8,1,14,15,918.0,91.0,3.65,16.0,862.5,804.38,627.28
2016,8,1,14,30,912.0,90.0,3.7,16.0,834.0,763.11,598.86
2016,8,1,14,45,905.5,87.5,3.8,16.0,799.5,718.15,567.61
2016,8,1,15,0,899.0,85.0,3.9,16.0,765.0,671.55,534.03
2016,8,1,15,15,888.5,83.5,3.9,15.5,725.0,622.06,496.42
2016,8,1,15,30,878.0,82.0,3.9,15.0,685.0,571.71,457.02
2016,8,1,15,45,864.5,80.0,3.95,15.0,640.5,518.75,413.64
2016,8,1,16,0,851.0,78.0,4.0,15.0,596.0,465.71,368.92
2016,8,1,16,15,544.5,147.5,3.95,14.5,469.0,354.64,279.64
2016,8,1,16,30,238.0,217.0,3.9,14.0,342.0,279.17,220.85
2016,8,1,16,45,172.0,197.0,3.9,14.0,282.5,229.17,180.72
2016,8,1,17,0,106.0,177.0,3.9,14.0,223.0,183.81,144.89
2016,8,1,17,15,101.0,154.5,3.85,14.0,194.0,155.28,121.18
2016,8,1,17,30,96.0,132.0,3.8,14.0,165.0,127.54,98.24
2016,8,1,17,45,341.0,92.0,3.8,14.0,178.5,98.14,64.92
2016,8,1,18,0,586.0,52.0,3.8,14.0,192.0,47.76,26.57
2016,8,1,18,15,509.5,44.5,3.7,13.5,145.0,31.3,22.17
2016,8,1,18,30,433.0,37.0,3.6,13.0,98.0,27.37,18.26
2016,8,1,18,45,303.5,26.5,3.5,13.0,60.5,20.31,10.48
2016,8,1,19,0,174.0,16.0,3.4,13.0,23.0,15.73,0.0
2016,8,1,19,15,87.0,8.0,3.35,13.0,11.5,7.86,0.0
2016,8,1,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,2,5,15,66.0,7.0,2.8,12.0,9.0,0.0,0.0
2016,8,2,5,30,132.0,14.0,2.9,12.0,18.0,32.29,0.0
2016,8,2,5,45,270.5,25.0,3.0,12.5,54.0,87.05,46.5
2016,8,2,6,0,409.0,36.0,3.1,13.0,90.0,149.59,103.99
2016,8,2,6,15,492.0,44.0,3.05,13.0,137.0,206.4,154.95
2016,8,2,6,30,575.0,52.0,3.0,13.0,184.0,272.02,213.54
2016,8,2,6,45,287.5,60.0,3.0,13.5,126.0,190.41,153.52
2016,8,2,7,0,0.0,68.0,3.0,14.0,68.0,65.85,50.51
2016,8,2,7,15,380.0,69.5,2.95,14.0,230.5,281.69,233.42
2016,8,2,7,30,760.0,71.0,2.9,14.0,393.0,515.61,423.39
2016,8,2,7,45,478.0,144.0,2.9,14.5,355.5,457.46,373.58
2016,8,2,8,0,196.0,217.0,2.9,15.0,318.0,359.59,291.21
2016,8,2,8,15,254.5,231.0,2.85,15.0,375.5,430.31,347.6
2016,8,2,8,30,313.0,245.0,2.8,15.0,433.0,498.64,400.43
2016,8,2,8,45,306.5,268.5,2.8,15.5,464.5,530.37,422.29
2016,8,2,9,0,300.0,292.0,2.8,16.0,496.0,560.64,442.82
2016,8,2,9,15,604.0,191.5,2.75,16.0,633.5,731.37,575.93
2016,8,2,9,30,908.0,91.0,2.7,16.0,771.0,899.28,693.14
2016,8,2,9,45,913.0,94.5,2.7,16.0,806.5,930.91,712.07
2016,8,2,10,0,918.0,98.0,2.7,16.0,842.0,959.71,730.24
2016,8,2,10,15,924.5,99.0,2.7,16.0,872.0,984.28,745.53
2016,8,2,10,30,931.0,100.0,2.7,16.0,902.0,1005.83,758.82
2016,8,2,10,45,935.5,101.5,2.75,16.5,924.5,1022.8,768.17
2016,8,2,11,0,940.0,103.0,2.8,17.0,947.0,1036.46,775.41
2016,8,2,11,15,943.0,103.5,2.8,17.0,963.0,1044.19,779.82
2016,8,2,11,30,946.0,104.0,2.8,17.0,979.0,1048.47,782.12
2016,8,2,11,45,685.0,247.5,2.85,17.0,884.5,944.59,712.68
2016,8,2,12,0,424.0,391.0,2.9,17.0,790.0,826.5,624.35
2016,8,2,12,15,362.5,419.0,2.95,17.0,759.5,783.41,593.47
2016,8,2,12,30,301.0,447.0,3.0,17.0,729.0,745.19,564.97
2016,8,2,12,45,372.0,413.0,3.05,17.0,759.0,770.09,585.62
2016,8,2,13,0,443.0,379.0,3.1,17.0,789.0,794.94,605.55
2016,8,2,13,15,286.5,411.5,3.15,17.0,675.0,669.6,512.39
2016,8,2,13,30,130.0,444.0,3.2,17.0,561.0,551.41,422.69
2016,8,2,13,45,527.5,274.0,3.3,17.0,732.0,719.35,558.92
2016,8,2,14,0,925.0,104.0,3.4,17.0,903.0,855.1,659.85
2016,8,2,14,15,703.5,202.0,3.45,17.0,798.0,745.54,580.66
2016,8,2,14,30,482.0,300.0,3.5,17.0,693.0,646.12,503.44
2016,8,2,14,45,430.0,308.0,3.6,17.0,647.5,594.74,465.2
2016,8,2,15,0,378.0,316.0,3.7,17.0,602.0,546.88,428.77
2016,8,2,15,15,408.0,285.0,3.8,16.5,578.0,515.82,406.94
2016,8,2,15,30,438.0,254.0,3.9,16.0,554.0,481.78,381.87
2016,8,2,15,45,368.5,253.0,4.0,16.0,493.5,422.42,334.8
2016,8,2,16,0,299.0,252.0,4.1,16.0,433.0,368.28,291.56
2016,8,2,16,15,246.0,236.5,4.15,16.0,377.5,314.61,248.6
2016,8,2,16,30,193.0,221.0,4.2,16.0,322.0,268.91,211.91
2016,8,2,16,45,169.0,198.5,4.3,16.0,280.0,229.12,179.56
2016,8,2,17,0,145.0,176.0,4.4,16.0,238.0,192.07,149.37
2016,8,2,17,15,134.5,154.5,4.4,15.5,206.5,161.15,124.05
2016,8,2,17,30,124.0,133.0,4.4,15.0,175.0,131.58,100.06
2016,8,2,17,45,322.5,97.0,4.45,15.0,179.5,100.05,67.17
2016,8,2,18,0,521.0,61.0,4.5,15.0,184.0,52.95,32.64
2016,8,2,18,15,437.5,52.0,4.45,14.5,137.5,38.17,28.1
2016,8,2,18,30,354.0,43.0,4.4,14.0,91.0,33.27,23.23
2016,8,2,18,45,220.0,29.5,4.35,14.0,55.5,22.88,12.1
2016,8,2,19,0,86.0,16.0,4.3,14.0,20.0,15.73,0.0
2016,8,2,19,15,43.0,8.0,4.2,14.0,10.0,7.86,0.0
2016,8,2,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,5,15,51.0,6.5,2.5,13.0,8.0,0.0,0.0
2016,8,3,5,30,102.0,13.0,2.5,13.0,16.0,26.95,0.0
2016,8,3,5,45,244.5,25.0,2.55,13.5,51.5,81.27,41.62
2016,8,3,6,0,387.0,37.0,2.6,14.0,87.0,144.66,99.96
2016,8,3,6,15,472.5,45.5,2.45,14.0,133.5,201.53,150.46
2016,8,3,6,30,558.0,54.0,2.3,14.0,180.0,267.5,208.69
2016,8,3,6,45,307.5,88.5,2.15,14.5,161.0,230.49,185.06
2016,8,3,7,0,57.0,123.0,2.0,15.0,142.0,153.69,123.63
2016,8,3,7,15,400.5,99.0,1.9,15.0,265.0,321.49,263.13
2016,8,3,7,30,744.0,75.0,1.8,15.0,388.0,510.3,414.04
2016,8,3,7,45,771.0,79.0,1.7,15.5,440.0,566.68,455.95
2016,8,3,8,0,798.0,83.0,1.6,16.0,492.0,623.93,497.69
2016,8,3,8,15,819.0,86.0,1.6,16.0,542.0,676.4,535.17
2016,8,3,8,30,840.0,89.0,1.6,16.0,592.0,728.57,570.65
2016,8,3,8,45,856.0,91.5,1.65,16.5,638.0,771.68,598.43
2016,8,3,9,0,872.0,94.0,1.7,17.0,684.0,817.34,627.63
2016,8,3,9,15,884.0,96.0,1.8,17.0,726.0,857.57,654.38
2016,8,3,9,30,896.0,98.0,1.9,17.0,768.0,895.79,679.66
2016,8,3,9,45,910.0,97.0,2.0,17.0,805.5,930.32,702.36
2016,8,3,10,0,924.0,96.0,2.1,17.0,843.0,962.52,723.48
2016,8,3,10,15,930.5,97.0,2.2,17.0,873.0,987.22,739.62
2016,8,3,10,30,937.0,98.0,2.3,17.0,903.0,1008.87,753.86
2016,8,3,10,45,942.0,99.0,2.45,17.0,926.0,1025.88,765.7
2016,8,3,11,0,947.0,100.0,2.6,17.0,949.0,1039.57,775.46
2016,8,3,11,15,950.0,101.0,2.75,17.0,965.0,1047.86,781.77
2016,8,3,11,30,953.0,102.0,2.9,17.0,981.0,1052.67,785.91
2016,8,3,11,45,954.0,102.5,3.05,17.0,989.5,1051.46,786.17
2016,8,3,12,0,955.0,103.0,3.2,17.0,998.0,1046.74,784.2
2016,8,3,12,15,955.5,103.0,3.3,17.0,998.5,1037.54,778.89
2016,8,3,12,30,956.0,103.0,3.4,17.0,999.0,1024.9,771.37
2016,8,3,12,45,593.0,279.5,3.55,17.0,834.0,849.61,650.09
2016,8,3,13,0,230.0,456.0,3.7,17.0,669.0,667.43,510.05
2016,8,3,13,15,588.5,279.0,3.85,16.5,811.5,813.96,630.18
2016,8,3,13,30,947.0,102.0,4.0,16.0,954.0,930.59,716.72
2016,8,3,13,45,941.0,102.5,4.15,16.0,931.0,897.11,693.74
2016,8,3,14,0,935.0,103.0,4.3,16.0,908.0,861.13,669.94
2016,8,3,14,15,928.0,101.5,4.35,16.0,878.0,820.11,641.93
2016,8,3,14,30,921.0,100.0,4.4,16.0,848.0,777.05,612.14
2016,8,3,14,45,624.0,213.5,4.5,16.0,711.0,640.0,507.53
2016,8,3,15,0,327.0,327.0,4.6,16.0,574.0,523.43,413.66
2016,8,3,15,15,264.0,319.0,4.6,15.5,511.5,460.14,365.28
2016,8,3,15,30,201.0,311.0,4.6,15.0,449.0,403.52,321.24
2016,8,3,15,45,149.0,287.5,4.7,15.0,386.0,343.32,273.79
2016,8,3,16,0,97.0,264.0,4.8,15.0,323.0,290.34,231.75
2016,8,3,16,15,48.5,206.0,4.8,15.0,235.5,212.1,169.25
2016,8,3,16,30,0.0,148.0,4.8,15.0,148.0,141.08,112.13
2016,8,3,16,45,0.0,140.5,4.8,15.0,140.5,133.46,106.29
2016,8,3,17,0,0.0,133.0,4.8,15.0,133.0,125.72,100.21
2016,8,3,17,15,0.0,115.5,4.75,14.5,115.5,109.01,86.71
2016,8,3,17,30,0.0,98.0,4.7,14.0,98.0,92.39,73.04
2016,8,3,17,45,279.0,77.0,4.7,14.0,142.0,79.7,52.05
2016,8,3,18,0,558.0,56.0,4.7,14.0,186.0,47.77,28.97
2016,8,3,18,15,475.0,47.5,4.6,14.0,139.0,34.28,24.7
2016,8,3,18,30,392.0,39.0,4.5,14.0,92.0,29.62,20.01
2016,8,3,18,45,253.0,27.0,4.4,14.0,55.5,21.16,10.36
2016,8,3,19,0,114.0,15.0,4.3,14.0,19.0,14.74,0.0
2016,8,3,19,15,57.0,7.5,4.2,13.5,9.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,4,5,15,44.0,6.0,3.45,13.0,7.0,0.0,0.0
2016,8,4,5,30,88.0,12.0,3.5,13.0,14.0,23.9,0.0
2016,8,4,5,45,233.5,24.5,3.55,13.5,49.0,77.93,37.99
2016,8,4,6,0,379.0,37.0,3.6,14.0,84.0,142.19,98.0
2016,8,4,6,15,464.0,45.5,3.55,14.0,131.0,198.4,148.18
2016,8,4,6,30,549.0,54.0,3.5,14.0,178.0,263.65,206.2
2016,8,4,6,45,274.5,45.5,3.45,14.0,107.5,170.94,137.22
2016,8,4,7,0,0.0,37.0,3.4,14.0,37.0,35.72,24.92
2016,8,4,7,15,0.0,58.5,3.4,14.0,58.5,56.53,42.64
2016,8,4,7,30,0.0,80.0,3.4,14.0,80.0,77.45,60.17
2016,8,4,7,45,0.0,100.5,3.4,14.5,100.5,97.81,76.87
2016,8,4,8,0,0.0,121.0,3.4,15.0,121.0,118.23,93.34
2016,8,4,8,15,0.0,131.0,3.45,15.0,131.0,128.06,101.09
2016,8,4,8,30,0.0,141.0,3.5,15.0,141.0,137.89,108.8
2016,8,4,8,45,5.5,179.5,3.6,15.0,183.5,180.84,143.55
2016,8,4,9,0,11.0,218.0,3.7,15.0,226.0,224.35,178.22
2016,8,4,9,15,14.5,239.0,3.75,15.0,250.0,248.66,197.17
2016,8,4,9,30,18.0,260.0,3.8,15.0,274.0,273.13,216.15
2016,8,4,9,45,21.5,281.0,3.85,15.0,298.5,297.72,235.1
2016,8,4,10,0,25.0,302.0,3.9,15.0,323.0,330.38,260.19
2016,8,4,10,15,37.5,338.0,3.95,15.0,370.0,379.73,298.25
2016,8,4,10,30,50.0,374.0,4.0,15.0,417.0,429.28,335.96
2016,8,4,10,45,43.5,373.0,4.05,15.0,411.0,421.44,329.24
2016,8,4,11,0,37.0,372.0,4.1,15.0,405.0,413.34,322.58
2016,8,4,11,15,44.5,392.0,4.15,15.0,432.5,440.64,343.4
2016,8,4,11,30,52.0,412.0,4.2,15.0,460.0,467.63,363.77
2016,8,4,11,45,54.0,413.5,4.3,15.0,464.0,469.7,365.35
2016,8,4,12,0,56.0,415.0,4.4,15.0,468.0,471.48,366.87
2016,8,4,12,15,36.0,358.5,4.4,15.0,393.0,392.69,306.51
2016,8,4,12,30,16.0,302.0,4.4,15.0,318.0,310.6,242.87
2016,8,4,12,45,21.5,329.5,4.4,15.0,350.0,342.19,267.73
2016,8,4,13,0,27.0,357.0,4.4,15.0,382.0,377.37,294.92
2016,8,4,13,15,34.0,369.0,4.4,15.0,400.0,393.57,307.6
2016,8,4,13,30,41.0,381.0,4.4,15.0,418.0,409.09,319.82
2016,8,4,13,45,37.5,365.0,4.4,15.5,398.5,387.71,303.0
2016,8,4,14,0,34.0,349.0,4.4,16.0,379.0,366.6,286.52
2016,8,4,14,15,23.0,299.5,4.4,15.5,319.5,307.07,241.09
2016,8,4,14,30,12.0,250.0,4.4,15.0,260.0,250.04,196.92
2016,8,4,14,45,13.0,248.5,4.4,15.0,259.5,248.31,196.01
2016,8,4,15,0,14.0,247.0,4.4,15.0,259.0,246.41,194.86
2016,8,4,15,15,18.0,248.0,4.45,15.0,261.5,248.47,196.97
2016,8,4,15,30,22.0,249.0,4.5,15.0,264.0,249.96,198.62
2016,8,4,15,45,14.5,218.5,4.55,15.0,228.0,215.81,171.62
2016,8,4,16,0,7.0,188.0,4.6,15.0,192.0,182.57,145.2
2016,8,4,16,15,3.5,153.5,4.6,14.5,155.5,148.16,117.79
2016,8,4,16,30,0.0,119.0,4.6,14.0,119.0,114.22,90.36
2016,8,4,16,45,0.0,100.0,4.65,14.0,100.0,96.19,75.64
2016,8,4,17,0,0.0,81.0,4.7,14.0,81.0,78.22,60.79
2016,8,4,17,15,0.0,70.0,4.65,14.0,70.0,67.67,52.05
2016,8,4,17,30,0.0,59.0,4.6,14.0,59.0,57.01,43.1
2016,8,4,17,45,286.0,55.5,4.6,14.0,121.0,62.14,37.1
2016,8,4,18,0,572.0,52.0,4.6,14.0,183.0,43.03,25.9
2016,8,4,18,15,491.0,44.0,4.5,13.5,136.0,31.36,22.15
2016,8,4,18,30,410.0,36.0,4.4,13.0,89.0,26.99,17.76
2016,8,4,18,45,273.5,24.5,4.35,13.0,53.0,18.92,8.25
2016,8,4,19,0,137.0,13.0,4.3,13.0,17.0,12.78,0.0
2016,8,4,19,15,68.5,6.5,4.3,13.0,8.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,5,15,41.0,5.5,3.5,14.0,6.5,0.0,0.0
2016,8,5,5,30,82.0,11.0,3.5,14.0,13.0,21.97,0.0
2016,8,5,5,45,218.0,24.0,3.5,14.0,47.0,73.78,33.72
2016,8,5,6,0,354.0,37.0,3.5,14.0,81.0,135.58,93.15
2016,8,5,6,15,440.5,46.5,3.4,14.0,127.0,191.86,143.15
2016,8,5,6,30,527.0,56.0,3.3,14.0,173.0,257.4,201.17
2016,8,5,6,45,581.0,63.5,3.25,14.0,224.0,316.38,254.02
2016,8,5,7,0,635.0,71.0,3.2,14.0,275.0,380.37,309.78
2016,8,5,7,15,317.5,79.5,3.1,14.0,181.5,256.39,211.31
2016,8,5,7,30,0.0,88.0,3.0,14.0,88.0,85.49,66.75
2016,8,5,7,45,0.0,118.0,2.9,14.5,118.0,115.57,91.63
2016,8,5,8,0,0.0,148.0,2.8,15.0,148.0,145.78,115.96
2016,8,5,8,15,8.5,178.5,2.65,15.0,183.5,182.52,145.65
2016,8,5,8,30,17.0,209.0,2.5,15.0,219.0,219.99,175.48
2016,8,5,8,45,18.5,225.0,2.45,15.0,236.5,237.63,188.96
2016,8,5,9,0,20.0,241.0,2.4,15.0,254.0,255.34,202.44
2016,8,5,9,15,20.5,254.5,2.35,15.0,269.0,269.68,213.14
2016,8,5,9,30,21.0,268.0,2.3,15.0,284.0,283.99,223.77
2016,8,5,9,45,16.0,254.0,2.3,15.5,267.0,265.25,208.13
2016,8,5,10,0,11.0,240.0,2.3,16.0,250.0,246.47,192.62
2016,8,5,10,15,35.0,311.5,2.3,16.0,342.0,349.58,272.72
2016,8,5,10,30,59.0,383.0,2.3,16.0,434.0,447.51,346.21
2016,8,5,10,45,74.0,405.0,2.3,16.0,470.5,484.83,373.38
2016,8,5,11,0,89.0,427.0,2.3,16.0,507.0,522.03,400.53
2016,8,5,11,15,68.5,416.0,2.35,16.0,478.0,489.39,375.53
2016,8,5,11,30,48.0,405.0,2.4,16.0,449.0,456.5,350.6
2016,8,5,11,45,43.0,399.5,2.5,16.0,439.5,444.5,341.78
2016,8,5,12,0,38.0,394.0,2.6,16.0,430.0,432.4,332.77
2016,8,5,12,15,36.5,390.5,2.7,16.0,425.0,425.68,327.92
2016,8,5,12,30,35.0,387.0,2.8,16.0,420.0,418.84,322.97
2016,8,5,12,45,52.0,408.5,2.95,16.5,457.0,454.42,349.81
2016,8,5,13,0,69.0,430.0,3.1,17.0,494.0,488.87,375.38
2016,8,5,13,15,149.5,434.0,3.3,16.5,569.5,565.11,435.47
2016,8,5,13,30,230.0,438.0,3.5,16.0,645.0,632.47,488.24
2016,8,5,13,45,263.0,418.5,3.7,16.0,649.0,633.68,490.66
2016,8,5,14,0,296.0,399.0,3.9,16.0,653.0,629.63,489.53
2016,8,5,14,15,191.5,387.5,4.0,16.0,550.0,523.35,408.64
2016,8,5,14,30,87.0,376.0,4.1,16.0,447.0,425.4,332.74
2016,8,5,14,45,129.0,364.5,4.25,16.0,464.0,437.95,344.36
2016,8,5,15,0,171.0,353.0,4.4,16.0,481.0,446.14,352.0
2016,8,5,15,15,177.5,331.5,4.4,15.5,458.0,419.71,332.61
2016,8,5,15,30,184.0,310.0,4.4,15.0,435.0,392.51,312.35
2016,8,5,15,45,181.5,288.0,4.45,15.0,404.0,359.56,286.55
2016,8,5,16,0,179.0,266.0,4.5,15.0,373.0,326.76,260.48
2016,8,5,16,15,117.5,236.5,4.45,15.0,305.0,264.1,210.44
2016,8,5,16,30,56.0,207.0,4.4,15.0,237.0,210.65,168.0
2016,8,5,16,45,28.0,164.0,4.4,15.0,179.0,160.08,127.45
2016,8,5,17,0,0.0,121.0,4.4,15.0,121.0,114.87,91.16
2016,8,5,17,15,0.0,104.0,4.35,14.5,104.0,98.7,78.07
2016,8,5,17,30,0.0,87.0,4.3,14.0,87.0,82.62,64.79
2016,8,5,17,45,194.0,80.5,4.3,14.0,124.5,79.72,55.45
2016,8,5,18,0,388.0,74.0,4.3,14.0,162.0,58.4,41.33
2016,8,5,18,15,304.0,60.5,4.2,13.5,118.5,45.41,34.52
2016,8,5,18,30,220.0,47.0,4.1,13.0,75.0,36.23,25.66
2016,8,5,18,45,125.0,29.0,4.1,13.0,43.5,22.7,10.32
2016,8,5,19,0,30.0,11.0,4.1,13.0,12.0,10.81,0.0
2016,8,5,19,15,15.0,5.5,4.05,13.0,6.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,5,15,20.0,5.0,3.9,13.0,5.5,0.0,0.0
2016,8,6,5,30,40.0,10.0,3.9,13.0,11.0,15.22,0.0
2016,8,6,5,45,161.0,25.5,3.95,13.0,43.0,63.58,27.15
2016,8,6,6,0,282.0,41.0,4.0,13.0,75.0,121.38,84.08
2016,8,6,6,15,371.0,52.0,3.95,13.0,119.5,176.23,132.43
2016,8,6,6,30,460.0,63.0,3.9,13.0,164.0,240.52,189.18
2016,8,6,6,45,514.5,72.0,3.9,13.5,213.0,297.86,240.22
2016,8,6,7,0,569.0,81.0,3.9,14.0,262.0,360.32,294.31
2016,8,6,7,15,284.5,75.0,3.9,14.0,165.5,234.16,193.32
2016,8,6,7,30,0.0,69.0,3.9,14.0,69.0,66.7,51.0
2016,8,6,7,45,0.0,82.0,3.9,14.0,82.0,79.31,61.55
2016,8,6,8,0,0.0,95.0,3.9,14.0,95.0,92.14,72.06
2016,8,6,8,15,0.0,105.0,3.95,14.0,105.0,102.0,79.99
2016,8,6,8,30,0.0,115.0,4.0,14.0,115.0,111.86,87.87
2016,8,6,8,45,0.0,123.0,4.05,14.5,123.0,119.73,93.9
2016,8,6,9,0,0.0,131.0,4.1,15.0,131.0,127.62,99.89
2016,8,6,9,15,1.0,146.5,4.1,15.0,147.0,143.82,112.84
2016,8,6,9,30,2.0,162.0,4.1,15.0,163.0,160.1,125.76
2016,8,6,9,45,4.5,180.0,4.2,15.0,183.5,180.27,141.84
2016,8,6,10,0,7.0,198.0,4.3,15.0,204.0,200.56,157.91
2016,8,6,10,15,8.5,213.0,4.3,15.0,220.5,216.98,170.75
2016,8,6,10,30,10.0,228.0,4.3,15.0,237.0,233.4,183.56
2016,8,6,10,45,10.5,235.5,4.35,15.5,245.0,241.33,189.26
2016,8,6,11,0,11.0,243.0,4.4,16.0,253.0,249.21,194.93
2016,8,6,11,15,11.5,243.5,4.4,16.0,254.5,250.06,195.46
2016,8,6,11,30,12.0,244.0,4.4,16.0,256.0,250.87,195.99
2016,8,6,11,45,14.0,272.0,4.45,16.0,285.5,280.41,219.02
2016,8,6,12,0,16.0,300.0,4.5,16.0,315.0,309.79,241.76
2016,8,6,12,15,15.0,290.0,4.5,16.0,304.5,298.38,232.8
2016,8,6,12,30,14.0,280.0,4.5,16.0,294.0,286.98,223.96
2016,8,6,12,45,21.0,320.5,4.5,16.0,340.5,332.85,259.75
2016,8,6,13,0,28.0,361.0,4.5,16.0,387.0,382.34,297.83
2016,8,6,13,15,27.0,352.5,4.5,16.0,377.5,371.02,289.16
2016,8,6,13,30,26.0,344.0,4.5,16.0,368.0,359.72,280.69
2016,8,6,13,45,22.5,321.0,4.55,16.0,341.5,330.25,258.22
2016,8,6,14,0,19.0,298.0,4.6,16.0,315.0,303.8,237.99
2016,8,6,14,15,16.0,275.0,4.7,16.0,289.0,278.07,218.23
2016,8,6,14,30,13.0,252.0,4.8,16.0,263.0,252.66,198.58
2016,8,6,14,45,51.5,296.5,4.95,16.0,336.0,320.2,253.11
2016,8,6,15,0,90.0,341.0,5.1,16.0,409.0,382.92,302.98
2016,8,6,15,15,59.5,300.0,5.2,15.5,343.5,320.52,254.48
2016,8,6,15,30,29.0,259.0,5.3,15.0,278.0,261.34,208.1
2016,8,6,15,45,17.0,220.0,5.45,15.0,231.0,218.37,174.03
2016,8,6,16,0,5.0,181.0,5.6,15.0,184.0,175.11,139.37
2016,8,6,16,15,2.5,151.0,5.7,15.0,152.5,145.39,115.48
2016,8,6,16,30,0.0,121.0,5.8,15.0,121.0,116.05,91.64
2016,8,6,16,45,0.0,108.0,5.9,15.0,108.0,103.59,81.59
2016,8,6,17,0,0.0,95.0,6.0,15.0,95.0,91.16,71.46
2016,8,6,17,15,0.0,82.0,6.05,14.5,82.0,78.78,61.36
2016,8,6,17,30,0.0,69.0,6.1,14.0,69.0,66.44,51.11
2016,8,6,17,45,254.5,64.0,6.15,14.0,121.0,65.29,41.29
2016,8,6,18,0,509.0,59.0,6.2,14.0,173.0,45.56,34.98
2016,8,6,18,15,420.0,49.5,6.2,13.5,127.0,36.76,26.84
2016,8,6,18,30,331.0,40.0,6.2,13.0,81.0,31.31,21.32
2016,8,6,18,45,194.5,26.0,6.2,13.0,47.0,20.28,7.8
2016,8,6,19,0,58.0,12.0,6.2,13.0,13.0,11.8,0.0
2016,8,6,19,15,29.0,6.0,6.15,13.0,6.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,7,5,15,39.0,5.0,5.25,13.0,6.0,0.0,0.0
2016,8,7,5,30,78.0,10.0,5.3,13.0,12.0,20.23,0.0
2016,8,7,5,45,228.5,22.5,5.35,13.0,45.5,72.91,27.89
2016,8,7,6,0,379.0,35.0,5.4,13.0,79.0,138.71,94.63
2016,8,7,6,15,469.0,43.0,5.3,13.0,126.0,195.54,145.96
2016,8,7,6,30,559.0,51.0,5.2,13.0,173.0,261.99,205.68
2016,8,7,6,45,617.0,57.0,5.15,13.5,224.5,322.49,260.38
2016,8,7,7,0,675.0,63.0,5.1,14.0,276.0,387.09,317.2
2016,8,7,7,15,337.5,81.5,5.0,14.0,188.0,268.36,222.3
2016,8,7,7,30,0.0,100.0,4.9,14.0,100.0,97.7,77.12
2016,8,7,7,45,0.0,112.0,4.8,14.5,112.0,109.51,86.71
2016,8,7,8,0,0.0,124.0,4.7,15.0,124.0,121.34,96.03
2016,8,7,8,15,0.0,137.5,4.6,15.0,137.5,134.7,106.69
2016,8,7,8,30,0.0,151.0,4.5,15.0,151.0,148.06,117.27
2016,8,7,8,45,2.5,169.5,4.45,15.5,171.5,168.44,133.32
2016,8,7,9,0,5.0,188.0,4.4,16.0,192.0,189.0,149.32
2016,8,7,9,15,7.5,206.0,4.3,16.0,212.0,209.2,165.16
2016,8,7,9,30,10.0,224.0,4.2,16.0,232.0,229.54,180.98
2016,8,7,9,45,47.5,297.5,4.15,16.0,336.0,346.37,273.5
2016,8,7,10,0,85.0,371.0,4.1,16.0,440.0,459.31,360.17
2016,8,7,10,15,79.5,382.5,4.05,16.0,448.5,466.77,364.5
2016,8,7,10,30,74.0,394.0,4.0,16.0,457.0,473.72,368.88
2016,8,7,10,45,63.5,395.0,3.95,16.5,450.0,464.24,360.16
2016,8,7,11,0,53.0,396.0,3.9,17.0,443.0,454.34,351.26
2016,8,7,11,15,102.5,426.5,3.85,17.0,520.0,533.98,412.01
2016,8,7,11,30,152.0,457.0,3.8,17.0,597.0,620.81,476.29
2016,8,7,11,45,155.0,461.5,3.8,17.0,605.5,626.0,479.45
2016,8,7,12,0,158.0,466.0,3.8,17.0,614.0,630.41,482.52
2016,8,7,12,15,153.0,466.0,3.8,17.0,609.0,621.67,475.91
2016,8,7,12,30,148.0,466.0,3.8,17.0,604.0,612.37,469.01
2016,8,7,12,45,290.5,421.5,3.85,17.0,689.5,700.92,538.46
2016,8,7,13,0,433.0,377.0,3.9,17.0,775.0,782.1,600.69
2016,8,7,13,15,269.5,405.0,3.95,17.0,651.5,647.0,498.67
2016,8,7,13,30,106.0,433.0,4.0,17.0,528.0,516.72,398.51
2016,8,7,13,45,142.5,425.5,4.1,17.0,549.5,536.98,415.75
2016,8,7,14,0,179.0,418.0,4.2,17.0,571.0,551.65,428.1
2016,8,7,14,15,189.0,401.5,4.3,17.0,558.0,534.36,416.12
2016,8,7,14,30,199.0,385.0,4.4,17.0,545.0,515.95,403.28
2016,8,7,14,45,326.0,330.5,4.5,17.0,579.0,541.19,426.0
2016,8,7,15,0,453.0,276.0,4.6,17.0,613.0,554.87,438.97
2016,8,7,15,15,673.5,181.0,4.6,16.5,650.5,574.61,457.65
2016,8,7,15,30,894.0,86.0,4.6,16.0,688.0,574.95,459.4
2016,8,7,15,45,877.0,84.5,4.65,16.0,641.0,519.55,413.55
2016,8,7,16,0,860.0,83.0,4.7,16.0,594.0,464.41,366.81
2016,8,7,16,15,840.0,80.5,4.65,16.0,544.0,405.01,315.34
2016,8,7,16,30,820.0,78.0,4.6,16.0,494.0,349.18,265.49
2016,8,7,16,45,789.5,75.0,4.55,16.0,441.0,291.31,213.49
2016,8,7,17,0,759.0,72.0,4.5,16.0,388.0,236.26,163.83
2016,8,7,17,15,720.5,67.5,4.45,15.5,334.5,181.55,116.3
2016,8,7,17,30,682.0,63.0,4.4,15.0,281.0,131.07,75.56
2016,8,7,17,45,621.5,58.0,4.35,15.0,228.5,80.19,41.6
2016,8,7,18,0,561.0,53.0,4.3,15.0,176.0,39.02,29.03
2016,8,7,18,15,471.5,44.5,4.2,14.5,129.0,32.39,22.88
2016,8,7,18,30,382.0,36.0,4.1,14.0,82.0,27.64,18.01
2016,8,7,18,45,229.0,23.5,4.1,14.0,47.5,18.53,5.63
2016,8,7,19,0,76.0,11.0,4.1,14.0,13.0,10.81,0.0
2016,8,7,19,15,38.0,5.5,4.05,14.0,6.5,0.0,0.0
2016,8,7,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,8,5,45,189.0,16.5,4.15,13.5,38.0,58.46,18.38
2016,8,8,6,0,378.0,33.0,4.3,14.0,76.0,135.93,91.6
2016,8,8,6,15,466.5,41.0,4.2,14.0,122.0,192.06,142.17
2016,8,8,6,30,555.0,49.0,4.1,14.0,168.0,257.73,200.78
2016,8,8,6,45,608.0,55.5,4.0,14.5,218.5,316.49,253.56
2016,8,8,7,0,661.0,62.0,3.9,15.0,269.0,380.18,308.97
2016,8,8,7,15,330.5,81.0,3.8,15.0,184.5,263.97,217.08
2016,8,8,7,30,0.0,100.0,3.7,15.0,100.0,97.72,76.77
2016,8,8,7,45,0.0,118.5,3.65,15.0,118.5,116.17,92.03
2016,8,8,8,0,0.0,137.0,3.6,15.0,137.0,134.61,106.92
2016,8,8,8,15,0.0,148.0,3.55,15.0,148.0,145.4,115.37
2016,8,8,8,30,0.0,159.0,3.5,15.0,159.0,156.21,123.79
2016,8,8,8,45,8.5,196.5,3.5,15.5,202.5,200.65,159.36
2016,8,8,9,0,17.0,234.0,3.5,16.0,246.0,245.82,194.8
2016,8,8,9,15,51.0,285.0,3.55,16.0,322.5,335.36,265.67
2016,8,8,9,30,85.0,336.0,3.6,16.0,399.0,420.24,331.26
2016,8,8,9,45,147.5,359.0,3.7,16.5,474.5,510.61,400.21
2016,8,8,10,0,210.0,382.0,3.8,17.0,550.0,595.04,463.15
2016,8,8,10,15,566.5,240.5,3.9,17.0,716.5,802.89,625.63
2016,8,8,10,30,923.0,99.0,4.0,17.0,883.0,993.21,759.44
2016,8,8,10,45,926.0,101.0,4.15,17.0,906.0,1009.08,768.91
2016,8,8,11,0,929.0,103.0,4.3,17.0,929.0,1021.61,777.58
2016,8,8,11,15,932.5,104.0,4.45,17.0,944.5,1030.17,784.03
2016,8,8,11,30,936.0,105.0,4.6,17.0,960.0,1035.27,788.44
2016,8,8,11,45,936.5,106.0,4.8,17.0,968.0,1033.94,789.01
2016,8,8,12,0,937.0,107.0,5.0,17.0,976.0,1029.14,787.25
2016,8,8,12,15,937.0,107.0,5.15,17.0,976.5,1019.38,781.69
2016,8,8,12,30,937.0,107.0,5.3,17.0,977.0,1006.25,773.81
2016,8,8,12,45,937.0,106.0,5.5,17.0,970.0,988.77,763.26
2016,8,8,13,0,937.0,105.0,5.7,17.0,963.0,968.05,750.33
2016,8,8,13,15,934.0,104.5,5.8,16.5,948.0,941.98,734.31
2016,8,8,13,30,931.0,104.0,5.9,16.0,933.0,912.98,716.05
2016,8,8,13,45,928.0,102.5,6.0,16.0,910.5,880.21,693.51
2016,8,8,14,0,925.0,101.0,6.1,16.0,888.0,844.79,668.88
2016,8,8,14,15,918.5,99.5,6.1,16.0,858.5,804.2,639.8
2016,8,8,14,30,912.0,98.0,6.1,16.0,829.0,761.55,609.0
2016,8,8,14,45,903.0,96.5,6.2,16.0,793.0,715.33,575.57
2016,8,8,15,0,894.0,95.0,6.3,16.0,757.0,667.68,538.91
2016,8,8,15,15,882.0,93.0,6.3,15.5,715.5,616.55,498.74
2016,8,8,15,30,870.0,91.0,6.3,15.0,674.0,564.73,456.88
2016,8,8,15,45,568.0,171.0,6.3,15.0,541.0,441.29,355.22
2016,8,8,16,0,266.0,251.0,6.3,15.0,408.0,349.09,279.45
2016,8,8,16,15,133.0,197.0,6.2,15.0,275.5,234.53,187.26
2016,8,8,16,30,0.0,143.0,6.1,15.0,143.0,136.36,108.46
2016,8,8,16,45,0.0,126.5,6.05,15.0,126.5,120.55,95.76
2016,8,8,17,0,0.0,110.0,6.0,15.0,110.0,104.81,82.92
2016,8,8,17,15,0.0,94.5,5.9,14.5,94.5,90.05,70.88
2016,8,8,17,30,0.0,79.0,5.8,14.0,79.0,75.37,58.68
2016,8,8,17,45,279.0,64.5,5.75,14.0,125.0,65.52,41.12
2016,8,8,18,0,558.0,50.0,5.7,14.0,171.0,34.79,25.37
2016,8,8,18,15,467.5,42.0,5.6,14.0,124.5,30.35,21.08
2016,8,8,18,30,377.0,34.0,5.5,14.0,78.0,25.94,16.45
2016,8,8,18,45,231.5,22.0,5.4,14.0,45.0,17.26,3.66
2016,8,8,19,0,86.0,10.0,5.3,14.0,12.0,9.83,0.0
2016,8,8,19,15,43.0,5.0,5.2,13.5,6.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,9,5,45,180.0,16.5,3.65,13.5,37.0,56.3,14.38
2016,8,9,6,0,360.0,33.0,3.7,14.0,74.0,131.17,87.92
2016,8,9,6,15,451.0,41.5,3.45,14.0,119.5,187.51,138.46
2016,8,9,6,30,542.0,50.0,3.2,14.0,165.0,253.69,197.13
2016,8,9,6,45,593.0,57.5,3.0,14.0,215.0,312.06,249.72
2016,8,9,7,0,644.0,65.0,2.8,14.0,265.0,375.16,304.8
2016,8,9,7,15,683.5,69.5,2.5,14.0,317.5,433.41,354.14
2016,8,9,7,30,723.0,74.0,2.2,14.0,370.0,493.22,402.76
2016,8,9,7,45,752.5,77.5,1.9,14.5,421.5,549.63,445.76
2016,8,9,8,0,782.0,81.0,1.6,15.0,473.0,607.15,487.33
2016,8,9,8,15,803.0,84.0,1.4,15.0,522.0,659.0,523.48
2016,8,9,8,30,824.0,87.0,1.2,15.0,571.0,710.58,556.73
2016,8,9,8,45,842.5,88.5,1.0,15.5,617.5,753.94,581.73
2016,8,9,9,0,861.0,90.0,0.8,16.0,664.0,800.1,607.43
2016,8,9,9,15,873.0,92.0,0.8,16.0,705.5,840.03,632.22
2016,8,9,9,30,885.0,94.0,0.8,16.0,747.0,877.96,655.47
2016,8,9,9,45,896.5,94.5,0.8,16.5,783.0,911.58,674.43
2016,8,9,10,0,908.0,95.0,0.8,17.0,819.0,942.75,691.63
2016,8,9,10,15,915.0,96.0,0.95,17.0,849.0,967.56,708.96
2016,8,9,10,30,922.0,97.0,1.1,17.0,879.0,989.37,724.46
2016,8,9,10,45,928.0,97.0,1.25,17.5,902.0,1006.01,735.32
2016,8,9,11,0,934.0,97.0,1.4,18.0,925.0,1019.37,744.12
2016,8,9,11,15,937.0,97.5,1.6,18.0,940.5,1026.94,751.45
2016,8,9,11,30,940.0,98.0,1.8,18.0,956.0,1031.05,756.53
2016,8,9,11,45,941.0,98.5,2.0,18.0,963.5,1029.69,758.03
2016,8,9,12,0,942.0,99.0,2.2,18.0,971.0,1024.84,757.22
2016,8,9,12,15,942.0,99.0,2.35,18.0,971.5,1015.04,752.53
2016,8,9,12,30,942.0,99.0,2.5,18.0,972.0,1001.83,745.6
2016,8,9,12,45,938.5,100.5,2.7,18.0,963.5,983.52,735.71
2016,8,9,13,0,935.0,102.0,2.9,18.0,955.0,962.05,723.53
2016,8,9,13,15,932.0,101.0,3.0,18.0,940.0,935.48,706.93
2016,8,9,13,30,929.0,100.0,3.1,18.0,925.0,905.99,688.25
2016,8,9,13,45,923.0,100.0,3.25,18.0,902.0,872.21,666.75
2016,8,9,14,0,917.0,100.0,3.4,18.0,879.0,835.97,643.25
2016,8,9,14,15,910.5,99.0,3.45,17.5,849.5,796.09,617.52
2016,8,9,14,30,904.0,98.0,3.5,17.0,820.0,754.18,589.94
