Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,9,14,45,893.0,97.5,3.6,17.0,784.0,707.82,557.82
2016,8,9,15,0,882.0,97.0,3.7,17.0,748.0,660.21,522.4
2016,8,9,15,15,870.5,95.0,3.7,17.0,707.0,609.87,483.26
2016,8,9,15,30,859.0,93.0,3.7,17.0,666.0,558.8,442.53
2016,8,9,15,45,840.0,91.5,3.7,17.0,619.5,504.02,397.79
2016,8,9,16,0,821.0,90.0,3.7,17.0,573.0,447.44,350.47
2016,8,9,16,15,800.0,87.0,3.65,16.5,524.0,391.56,302.94
2016,8,9,16,30,779.0,84.0,3.6,16.0,475.0,337.01,255.18
2016,8,9,16,45,746.5,81.0,3.55,16.0,423.0,280.82,205.1
2016,8,9,17,0,714.0,78.0,3.5,16.0,371.0,227.75,157.67
2016,8,9,17,15,673.5,73.0,3.55,15.5,318.5,172.09,110.05
2016,8,9,17,30,633.0,68.0,3.6,15.0,266.0,123.39,71.44
2016,8,9,17,45,564.5,62.5,3.65,15.0,214.5,77.37,42.21
2016,8,9,18,0,496.0,57.0,3.7,15.0,163.0,40.83,30.6
2016,8,9,18,15,402.5,47.0,3.7,14.5,117.5,35.16,25.22
2016,8,9,18,30,309.0,37.0,3.7,14.0,72.0,29.13,19.04
2016,8,9,18,45,154.5,18.5,3.7,14.0,36.0,14.06,0.65
2016,8,9,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,5,45,164.0,16.5,3.05,13.5,35.0,52.89,9.64
2016,8,10,6,0,328.0,33.0,3.1,14.0,70.0,123.12,82.09
2016,8,10,6,15,420.5,42.5,3.0,14.0,115.0,179.13,132.08
2016,8,10,6,30,513.0,52.0,2.9,14.0,160.0,245.2,190.37
2016,8,10,6,45,572.0,58.5,2.8,14.5,210.0,304.1,242.73
2016,8,10,7,0,631.0,65.0,2.7,15.0,260.0,368.6,298.28
2016,8,10,7,15,671.5,70.0,2.55,15.0,312.5,427.24,348.03
2016,8,10,7,30,712.0,75.0,2.4,15.0,365.0,487.5,397.36
2016,8,10,7,45,741.0,79.5,2.25,15.0,416.5,544.21,442.14
2016,8,10,8,0,770.0,84.0,2.1,15.0,468.0,602.01,486.11
2016,8,10,8,15,792.5,87.0,2.05,15.0,517.5,654.4,524.67
2016,8,10,8,30,815.0,90.0,2.0,15.0,567.0,706.66,560.76
2016,8,10,8,45,833.0,92.0,1.95,15.5,613.5,753.88,591.34
2016,8,10,9,0,851.0,94.0,1.9,16.0,660.0,795.74,617.47
2016,8,10,9,15,863.5,96.5,1.9,16.0,701.5,836.29,643.89
2016,8,10,9,30,876.0,99.0,1.9,16.0,743.0,874.89,668.68
2016,8,10,9,45,880.0,103.5,1.95,16.5,778.0,905.85,687.33
2016,8,10,10,0,884.0,108.0,2.0,17.0,813.0,933.99,704.02
2016,8,10,10,15,892.0,109.5,2.1,17.0,843.0,959.72,720.99
2016,8,10,10,30,900.0,111.0,2.2,17.0,873.0,982.55,736.08
2016,8,10,10,45,907.0,111.0,2.3,17.0,896.5,999.77,747.54
2016,8,10,11,0,914.0,111.0,2.4,17.0,920.0,1013.81,757.05
2016,8,10,11,15,917.5,111.5,2.45,17.0,936.0,1021.65,762.05
2016,8,10,11,30,921.0,112.0,2.5,17.0,952.0,1026.09,764.99
2016,8,10,11,45,924.0,112.0,2.65,17.0,960.5,1026.08,766.2
2016,8,10,12,0,927.0,112.0,2.8,17.0,969.0,1022.63,765.2
2016,8,10,12,15,927.5,112.0,2.9,17.0,969.0,1013.32,759.91
2016,8,10,12,30,928.0,112.0,3.0,17.0,969.0,1000.64,752.46
2016,8,10,12,45,924.0,113.0,3.15,17.0,960.5,981.45,741.06
2016,8,10,13,0,920.0,114.0,3.3,17.0,952.0,959.17,727.53
2016,8,10,13,15,916.5,113.5,3.45,17.0,936.5,932.87,711.13
2016,8,10,13,30,913.0,113.0,3.6,17.0,921.0,903.73,692.62
2016,8,10,13,45,909.5,111.0,3.75,17.0,898.5,870.41,670.99
2016,8,10,14,0,906.0,109.0,3.9,17.0,876.0,834.52,647.3
2016,8,10,14,15,899.0,107.5,4.0,16.5,846.5,794.06,620.98
2016,8,10,14,30,892.0,106.0,4.1,16.0,817.0,751.63,592.82
2016,8,10,14,45,883.0,104.0,4.2,16.0,781.0,705.58,560.45
2016,8,10,15,0,874.0,102.0,4.3,16.0,745.0,658.15,524.53
2016,8,10,15,15,642.0,179.0,4.25,15.5,637.0,550.2,438.99
2016,8,10,15,30,410.0,256.0,4.2,15.0,529.0,462.06,368.07
2016,8,10,15,45,371.0,245.0,4.2,15.0,479.0,410.61,327.05
2016,8,10,16,0,332.0,234.0,4.2,15.0,429.0,361.73,287.46
2016,8,10,16,15,174.5,205.0,4.1,15.0,307.0,256.98,204.0
2016,8,10,16,30,17.0,176.0,4.0,15.0,185.0,171.99,137.16
2016,8,10,16,45,8.5,137.0,3.95,15.0,141.5,132.38,105.18
2016,8,10,17,0,0.0,98.0,3.9,15.0,98.0,93.81,73.65
2016,8,10,17,15,0.0,84.0,3.8,14.5,84.0,80.48,62.79
2016,8,10,17,30,0.0,70.0,3.7,14.0,70.0,67.21,51.76
2016,8,10,17,45,260.0,61.0,3.65,14.0,115.5,59.94,37.54
2016,8,10,18,0,520.0,52.0,3.6,14.0,161.0,36.64,26.99
2016,8,10,18,15,427.0,42.5,3.5,13.5,115.5,31.22,21.84
2016,8,10,18,30,334.0,33.0,3.4,13.0,70.0,25.44,15.86
2016,8,10,18,45,167.0,16.5,3.3,13.0,35.0,12.37,0.0
2016,8,10,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,11,5,45,126.5,17.0,2.0,12.5,31.0,45.15,3.82
2016,8,11,6,0,253.0,34.0,2.2,13.0,62.0,105.26,70.2
2016,8,11,6,15,341.0,47.0,2.25,13.0,105.5,160.14,118.72
2016,8,11,6,30,429.0,60.0,2.3,13.0,149.0,224.0,174.69
2016,8,11,6,45,478.0,71.0,2.4,13.5,196.5,279.38,223.91
2016,8,11,7,0,527.0,82.0,2.5,14.0,244.0,339.42,275.8
2016,8,11,7,15,263.5,80.5,2.45,14.0,161.5,228.8,187.95
2016,8,11,7,30,0.0,79.0,2.4,14.0,79.0,76.52,59.26
2016,8,11,7,45,36.5,142.0,2.35,14.5,160.0,166.84,134.89
2016,8,11,8,0,73.0,205.0,2.3,15.0,241.0,259.82,210.05
2016,8,11,8,15,115.0,231.5,2.25,15.0,295.0,326.59,263.1
2016,8,11,8,30,157.0,258.0,2.2,15.0,349.0,390.04,312.62
2016,8,11,8,45,448.5,199.0,2.2,15.5,489.5,571.78,456.94
2016,8,11,9,0,740.0,140.0,2.2,16.0,630.0,762.81,598.23
2016,8,11,9,15,755.5,144.0,2.2,16.0,672.0,804.1,624.34
2016,8,11,9,30,771.0,148.0,2.2,16.0,714.0,840.82,648.33
2016,8,11,9,45,815.5,135.0,2.2,16.5,759.5,886.66,677.16
2016,8,11,10,0,860.0,122.0,2.2,17.0,805.0,926.21,701.17
2016,8,11,10,15,868.0,123.5,2.2,17.0,835.0,951.38,716.64
2016,8,11,10,30,876.0,125.0,2.2,17.0,865.0,973.71,730.36
2016,8,11,10,45,880.0,127.0,2.25,17.0,887.5,989.73,740.5
2016,8,11,11,0,884.0,129.0,2.3,17.0,910.0,1002.57,748.69
2016,8,11,11,15,888.0,130.0,2.35,17.0,926.0,1011.11,754.18
2016,8,11,11,30,892.0,131.0,2.4,17.0,942.0,1016.35,757.66
2016,8,11,11,45,894.0,131.5,2.45,17.5,950.0,1015.78,756.03
2016,8,11,12,0,896.0,132.0,2.5,18.0,958.0,1011.87,752.38
2016,8,11,12,15,896.0,132.0,2.55,18.0,958.0,1002.19,746.48
2016,8,11,12,30,896.0,132.0,2.6,18.0,958.0,989.28,738.56
2016,8,11,12,45,898.5,129.5,2.7,18.0,952.0,973.01,728.96
2016,8,11,13,0,901.0,127.0,2.8,18.0,946.0,953.54,717.21
2016,8,11,13,15,897.5,126.0,2.85,17.5,930.5,927.07,701.6
2016,8,11,13,30,894.0,125.0,2.9,17.0,915.0,897.81,684.0
2016,8,11,13,45,890.5,123.0,3.0,17.0,892.5,864.93,662.81
2016,8,11,14,0,887.0,121.0,3.1,17.0,870.0,829.55,639.65
2016,8,11,14,15,879.5,119.5,3.15,17.0,840.0,789.26,612.47
2016,8,11,14,30,872.0,118.0,3.2,17.0,810.0,747.09,583.66
2016,8,11,14,45,863.5,115.0,3.25,17.0,774.5,701.13,551.26
2016,8,11,15,0,855.0,112.0,3.3,17.0,739.0,653.8,515.69
2016,8,11,15,15,842.0,109.5,3.3,16.5,697.5,602.0,476.57
2016,8,11,15,30,829.0,107.0,3.3,16.0,656.0,550.46,436.41
2016,8,11,15,45,813.5,103.0,3.35,16.0,610.0,496.04,392.12
2016,8,11,16,0,798.0,99.0,3.4,16.0,564.0,441.92,346.73
2016,8,11,16,15,775.0,95.5,3.4,15.5,514.5,385.93,299.15
2016,8,11,16,30,752.0,92.0,3.4,15.0,465.0,331.55,251.59
2016,8,11,16,45,722.5,87.0,3.4,15.0,413.0,273.35,199.9
2016,8,11,17,0,693.0,82.0,3.4,15.0,361.0,220.23,152.4
2016,8,11,17,15,650.5,76.0,3.35,14.5,309.0,167.15,107.12
2016,8,11,17,30,608.0,70.0,3.3,14.0,257.0,118.79,69.23
2016,8,11,17,45,547.0,62.5,3.3,14.0,206.0,73.1,40.55
2016,8,11,18,0,486.0,55.0,3.3,14.0,155.0,39.53,29.53
2016,8,11,18,15,394.0,44.0,3.15,14.0,110.0,32.84,23.17
2016,8,11,18,30,302.0,33.0,3.0,14.0,65.0,25.68,15.83
2016,8,11,18,45,151.0,16.5,2.9,14.0,32.5,12.52,0.0
2016,8,11,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,5,45,167.5,15.5,1.9,12.5,33.0,51.48,0.0
2016,8,12,6,0,335.0,31.0,2.0,13.0,66.0,121.95,80.13
2016,8,12,6,15,428.0,40.5,1.95,13.0,111.5,178.2,130.91
2016,8,12,6,30,521.0,50.0,1.9,13.0,157.0,244.63,189.52
2016,8,12,6,45,583.5,56.5,1.85,13.5,208.5,305.25,243.2
2016,8,12,7,0,646.0,63.0,1.8,14.0,260.0,371.85,300.26
2016,8,12,7,15,686.5,68.0,1.8,14.0,312.5,429.85,349.55
2016,8,12,7,30,727.0,73.0,1.8,14.0,365.0,492.23,400.62
2016,8,12,7,45,448.5,141.0,1.8,14.5,329.0,432.87,351.61
2016,8,12,8,0,170.0,209.0,1.8,15.0,293.0,333.71,269.07
2016,8,12,8,15,150.0,232.5,1.8,15.0,312.5,351.97,282.85
2016,8,12,8,30,130.0,256.0,1.8,15.0,332.0,368.1,294.04
2016,8,12,8,45,114.0,276.0,1.85,15.5,346.5,381.45,302.57
2016,8,12,9,0,98.0,296.0,1.9,16.0,361.0,385.24,303.72
2016,8,12,9,15,495.0,195.0,1.9,16.0,553.5,636.17,502.36
2016,8,12,9,30,892.0,94.0,1.9,16.0,746.0,881.9,675.86
2016,8,12,9,45,890.0,101.5,1.95,16.5,779.5,911.2,691.04
2016,8,12,10,0,888.0,109.0,2.0,17.0,813.0,937.29,706.34
2016,8,12,10,15,488.0,253.0,2.1,17.0,642.0,738.19,565.61
2016,8,12,10,30,88.0,397.0,2.2,17.0,471.0,490.67,375.5
2016,8,12,10,45,184.0,408.0,2.3,17.0,568.5,603.33,462.12
2016,8,12,11,0,280.0,419.0,2.4,17.0,666.0,716.69,544.69
2016,8,12,11,15,250.0,433.5,2.5,17.0,657.0,701.88,532.38
2016,8,12,11,30,220.0,448.0,2.6,17.0,648.0,678.2,514.91
2016,8,12,11,45,135.5,429.0,2.75,17.0,552.5,573.2,437.7
2016,8,12,12,0,51.0,410.0,2.9,17.0,457.0,461.84,353.98
2016,8,12,12,15,80.0,431.0,2.95,17.0,504.5,509.25,390.56
2016,8,12,12,30,109.0,452.0,3.0,17.0,552.0,555.38,425.08
2016,8,12,12,45,97.5,443.0,3.15,17.0,532.5,531.82,407.7
2016,8,12,13,0,86.0,434.0,3.3,17.0,513.0,508.42,390.7
2016,8,12,13,15,106.0,433.0,3.35,17.0,528.0,521.22,401.24
2016,8,12,13,30,126.0,432.0,3.4,17.0,543.0,535.57,412.68
2016,8,12,13,45,93.5,405.0,3.45,17.0,486.5,473.33,366.0
2016,8,12,14,0,61.0,378.0,3.5,17.0,430.0,416.22,322.86
2016,8,12,14,15,78.5,374.0,3.5,17.0,438.5,421.63,328.04
2016,8,12,14,30,96.0,370.0,3.5,17.0,447.0,425.42,331.69
2016,8,12,14,45,109.0,355.0,3.5,17.0,438.5,414.02,323.72
2016,8,12,15,0,122.0,340.0,3.5,17.0,430.0,400.99,314.43
2016,8,12,15,15,120.0,319.5,3.45,17.0,403.5,372.59,292.89
2016,8,12,15,30,118.0,299.0,3.4,17.0,377.0,344.32,271.28
2016,8,12,15,45,97.5,273.0,3.4,17.0,334.5,303.73,239.72
2016,8,12,16,0,77.0,247.0,3.4,17.0,292.0,264.21,208.8
2016,8,12,16,15,94.0,227.5,3.3,16.5,277.5,247.04,195.48
2016,8,12,16,30,111.0,208.0,3.2,16.0,263.0,225.69,178.2
2016,8,12,16,45,84.5,182.0,3.15,16.0,221.5,189.77,149.44
2016,8,12,17,0,58.0,156.0,3.1,16.0,180.0,154.73,121.54
2016,8,12,17,15,51.5,135.0,3.05,16.0,153.5,130.24,101.59
2016,8,12,17,30,45.0,114.0,3.0,16.0,127.0,106.66,82.43
2016,8,12,17,45,275.0,83.0,2.95,16.0,140.5,76.59,51.39
2016,8,12,18,0,505.0,52.0,2.9,16.0,154.0,37.1,27.12
2016,8,12,18,15,408.5,42.0,2.85,15.5,109.0,31.23,21.56
2016,8,12,18,30,312.0,32.0,2.8,15.0,64.0,24.96,14.95
2016,8,12,18,45,156.0,16.0,2.8,15.0,32.0,12.21,0.0
2016,8,12,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,5,45,150.5,16.0,2.3,13.5,31.0,48.53,0.0
2016,8,13,6,0,301.0,32.0,2.4,14.0,62.0,114.63,74.63
2016,8,13,6,15,396.0,42.0,2.35,14.0,106.5,170.07,124.51
2016,8,13,6,30,491.0,52.0,2.3,14.0,151.0,235.92,182.32
2016,8,13,6,45,553.5,58.5,2.25,14.5,201.0,294.93,234.59
2016,8,13,7,0,616.0,65.0,2.2,15.0,251.0,359.92,290.43
2016,8,13,7,15,321.0,105.5,2.15,15.0,204.0,285.53,232.89
2016,8,13,7,30,26.0,146.0,2.1,15.0,157.0,165.12,132.71
2016,8,13,7,45,61.0,176.5,2.1,15.5,205.5,219.57,177.4
2016,8,13,8,0,96.0,207.0,2.1,16.0,254.0,277.11,223.27
2016,8,13,8,15,105.0,230.5,2.0,16.0,287.0,311.77,249.96
2016,8,13,8,30,114.0,254.0,1.9,16.0,320.0,354.25,282.26
2016,8,13,8,45,77.5,260.0,1.85,16.5,306.5,328.19,259.67
2016,8,13,9,0,41.0,266.0,1.8,17.0,293.0,306.74,240.83
2016,8,13,9,15,52.5,293.0,1.85,17.0,330.0,345.69,270.64
2016,8,13,9,30,64.0,320.0,1.9,17.0,367.0,385.13,300.19
2016,8,13,9,45,70.0,340.5,2.0,17.5,394.0,412.98,320.08
2016,8,13,10,0,76.0,361.0,2.1,18.0,421.0,440.81,339.83
2016,8,13,10,15,97.5,383.5,2.2,18.0,463.5,485.21,372.84
2016,8,13,10,30,119.0,406.0,2.3,18.0,506.0,538.54,411.84
2016,8,13,10,45,138.0,420.5,2.45,18.0,539.5,572.19,436.46
2016,8,13,11,0,157.0,435.0,2.6,18.0,573.0,605.53,460.88
2016,8,13,11,15,126.0,436.5,2.7,18.0,548.5,575.72,438.14
2016,8,13,11,30,95.0,438.0,2.8,18.0,524.0,537.48,409.58
2016,8,13,11,45,90.5,439.5,2.95,18.0,522.0,532.82,406.44
2016,8,13,12,0,86.0,441.0,3.1,18.0,520.0,527.81,402.87
2016,8,13,12,15,114.0,449.5,3.25,18.0,554.5,567.09,432.73
2016,8,13,12,30,142.0,458.0,3.4,18.0,589.0,598.31,456.45
2016,8,13,12,45,121.5,449.0,3.55,18.0,560.5,565.15,432.01
2016,8,13,13,0,101.0,440.0,3.7,18.0,532.0,528.06,404.84
2016,8,13,13,15,104.5,429.5,3.8,18.0,523.0,516.34,396.94
2016,8,13,13,30,108.0,419.0,3.9,18.0,514.0,504.19,388.57
2016,8,13,13,45,84.5,398.5,4.05,18.0,471.5,459.43,355.1
2016,8,13,14,0,61.0,378.0,4.2,18.0,429.0,416.16,322.53
2016,8,13,14,15,77.5,373.0,4.25,18.0,436.0,419.81,326.36
2016,8,13,14,30,94.0,368.0,4.3,18.0,443.0,421.93,328.82
2016,8,13,14,45,90.5,349.5,4.35,18.0,418.5,396.13,309.56
2016,8,13,15,0,87.0,331.0,4.4,18.0,394.0,370.56,290.4
2016,8,13,15,15,76.5,307.0,4.4,17.5,360.5,336.09,264.52
2016,8,13,15,30,66.0,283.0,4.4,17.0,327.0,302.69,239.2
2016,8,13,15,45,37.5,235.5,4.4,17.0,260.5,240.38,190.16
2016,8,13,16,0,9.0,188.0,4.4,17.0,194.0,183.09,144.68
2016,8,13,16,15,4.5,163.5,4.4,17.0,166.5,157.5,124.45
2016,8,13,16,30,0.0,139.0,4.4,17.0,139.0,132.53,104.52
2016,8,13,16,45,0.0,119.0,4.4,17.0,119.0,113.52,89.23
2016,8,13,17,0,0.0,99.0,4.4,17.0,99.0,94.62,73.83
2016,8,13,17,15,0.0,84.0,4.4,16.5,84.0,80.36,62.23
2016,8,13,17,30,0.0,69.0,4.4,16.0,69.0,66.18,50.47
2016,8,13,17,45,245.0,60.0,4.4,16.0,109.0,55.81,35.11
2016,8,13,18,0,490.0,51.0,4.4,16.0,149.0,36.45,26.51
2016,8,13,18,15,392.0,41.0,4.3,15.5,104.5,30.54,20.9
2016,8,13,18,30,294.0,31.0,4.2,15.0,60.0,24.24,14.09
2016,8,13,18,45,147.0,15.5,4.1,15.0,30.0,11.9,0.0
2016,8,13,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,5,45,154.0,15.5,2.5,13.5,30.5,48.17,0.0
2016,8,14,6,0,308.0,31.0,2.6,14.0,61.0,114.9,73.95
2016,8,14,6,15,404.5,40.5,2.6,14.0,106.0,170.47,124.43
2016,8,14,6,30,501.0,50.0,2.6,14.0,151.0,236.63,182.68
2016,8,14,6,45,561.5,57.0,2.6,14.5,201.0,295.85,235.43
2016,8,14,7,0,622.0,64.0,2.6,15.0,251.0,360.87,291.64
2016,8,14,7,15,311.0,86.0,2.6,15.0,179.5,258.37,211.49
2016,8,14,7,30,0.0,108.0,2.6,15.0,108.0,106.15,83.77
2016,8,14,7,45,0.0,116.0,2.65,15.0,116.0,113.81,90.08
2016,8,14,8,0,0.0,124.0,2.7,15.0,124.0,121.53,96.15
2016,8,14,8,15,1.5,148.0,2.7,15.0,149.0,146.65,116.47
2016,8,14,8,30,3.0,172.0,2.7,15.0,174.0,171.92,136.64
2016,8,14,8,45,6.5,191.5,2.7,15.5,196.0,194.22,154.0
2016,8,14,9,0,10.0,211.0,2.7,16.0,218.0,216.76,171.33
2016,8,14,9,15,11.5,225.0,2.65,16.0,233.5,232.18,183.09
2016,8,14,9,30,13.0,239.0,2.6,16.0,249.0,247.66,194.84
2016,8,14,9,45,26.5,283.0,2.6,16.5,304.5,312.67,245.03
2016,8,14,10,0,40.0,327.0,2.6,17.0,360.0,371.51,289.24
2016,8,14,10,15,50.5,352.0,2.6,17.0,394.5,407.63,316.14
2016,8,14,10,30,61.0,377.0,2.6,17.0,429.0,443.81,342.91
2016,8,14,10,45,99.0,404.5,2.6,17.0,491.0,509.08,391.95
2016,8,14,11,0,137.0,432.0,2.6,17.0,553.0,582.91,446.06
2016,8,14,11,15,108.5,430.0,2.6,17.0,527.0,543.75,415.95
2016,8,14,11,30,80.0,428.0,2.6,17.0,501.0,512.38,391.96
2016,8,14,11,45,77.0,430.0,2.65,17.5,500.5,509.8,389.35
2016,8,14,12,0,74.0,432.0,2.7,18.0,500.0,506.9,386.39
2016,8,14,12,15,167.5,439.0,2.75,18.0,592.5,607.71,462.82
2016,8,14,12,30,261.0,446.0,2.8,18.0,685.0,704.09,533.64
2016,8,14,12,45,187.5,444.5,2.9,18.0,615.5,621.9,472.86
2016,8,14,13,0,114.0,443.0,3.0,18.0,546.0,547.16,417.33
2016,8,14,13,15,118.5,436.0,3.1,18.0,541.5,538.8,412.27
2016,8,14,13,30,123.0,429.0,3.2,18.0,537.0,529.84,406.41
2016,8,14,13,45,93.5,404.0,3.35,18.0,484.5,472.16,363.7
2016,8,14,14,0,64.0,379.0,3.5,18.0,432.0,419.45,324.25
2016,8,14,14,15,69.0,368.5,3.6,17.5,424.0,408.96,317.78
2016,8,14,14,30,74.0,358.0,3.7,17.0,416.0,397.93,310.66
2016,8,14,14,45,53.0,321.0,3.85,17.0,362.0,343.79,269.3
2016,8,14,15,0,32.0,284.0,4.0,17.0,308.0,291.78,229.17
2016,8,14,15,15,28.0,263.0,4.1,16.5,283.0,266.86,210.55
2016,8,14,15,30,24.0,242.0,4.2,16.0,258.0,243.88,193.2
2016,8,14,15,45,20.0,221.0,4.3,16.0,234.0,220.26,174.8
2016,8,14,16,0,16.0,200.0,4.4,16.0,210.0,197.13,156.64
2016,8,14,16,15,8.0,168.0,4.4,16.0,173.0,162.91,129.32
2016,8,14,16,30,0.0,136.0,4.4,16.0,136.0,129.74,102.65
2016,8,14,16,45,0.0,109.5,4.45,16.0,109.5,104.78,82.35
2016,8,14,17,0,0.0,83.0,4.5,16.0,83.0,79.9,61.83
2016,8,14,17,15,0.0,70.5,4.45,15.5,70.5,68.01,52.1
2016,8,14,17,30,0.0,58.0,4.4,15.0,58.0,56.05,42.1
2016,8,14,17,45,220.5,57.0,4.35,15.0,100.0,51.59,32.65
2016,8,14,18,0,441.0,56.0,4.3,15.0,142.0,41.27,30.85
2016,8,14,18,15,341.5,44.0,4.15,14.5,98.5,33.67,23.65
2016,8,14,18,30,242.0,32.0,4.0,14.0,55.0,24.8,14.3
2016,8,14,18,45,121.0,16.0,3.85,14.0,27.5,12.52,0.0
2016,8,14,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,5,45,173.0,14.5,2.7,12.5,31.5,49.99,0.0
2016,8,15,6,0,346.0,29.0,2.8,13.0,63.0,121.29,77.15
2016,8,15,6,15,446.0,38.0,2.7,13.0,109.5,179.21,130.66
2016,8,15,6,30,546.0,47.0,2.6,13.0,156.0,248.14,191.72
2016,8,15,6,45,607.5,53.5,2.55,13.5,207.5,309.53,246.69
2016,8,15,7,0,669.0,60.0,2.5,14.0,259.0,375.34,303.88
2016,8,15,7,15,334.5,71.0,2.45,14.0,170.5,252.7,207.76
2016,8,15,7,30,0.0,82.0,2.4,14.0,82.0,79.59,61.85
2016,8,15,7,45,7.0,126.0,2.4,14.5,129.5,128.34,102.52
2016,8,15,8,0,14.0,170.0,2.4,15.0,177.0,178.25,142.98
2016,8,15,8,15,36.0,204.0,2.4,15.0,224.5,235.16,188.97
2016,8,15,8,30,58.0,238.0,2.4,15.0,272.0,288.53,231.32
2016,8,15,8,45,66.5,262.0,2.4,15.5,304.0,322.09,256.62
2016,8,15,9,0,75.0,286.0,2.4,16.0,336.0,356.05,281.89
2016,8,15,9,15,79.0,307.0,2.4,16.0,362.0,383.28,302.06
2016,8,15,9,30,83.0,328.0,2.4,16.0,388.0,410.45,322.04
2016,8,15,9,45,219.0,334.5,2.45,16.0,504.5,548.29,429.17
2016,8,15,10,0,355.0,341.0,2.5,16.0,621.0,692.33,536.28
2016,8,15,10,15,645.0,221.0,2.55,16.0,752.5,853.17,657.66
2016,8,15,10,30,935.0,101.0,2.6,16.0,884.0,1001.04,756.96
2016,8,15,10,45,940.0,102.0,2.7,16.5,907.0,1017.71,765.31
2016,8,15,11,0,945.0,103.0,2.8,17.0,930.0,1031.01,772.81
2016,8,15,11,15,948.0,103.5,2.9,17.0,945.5,1038.35,777.94
2016,8,15,11,30,951.0,104.0,3.0,17.0,961.0,1042.16,780.88
2016,8,15,11,45,640.5,264.5,3.1,17.0,844.0,911.09,691.91
2016,8,15,12,0,330.0,425.0,3.2,17.0,727.0,761.09,578.17
2016,8,15,12,15,397.5,397.0,3.3,17.0,760.5,791.15,603.17
2016,8,15,12,30,465.0,369.0,3.4,17.0,794.0,823.37,628.15
2016,8,15,12,45,320.0,408.5,3.5,17.0,700.0,713.19,546.11
2016,8,15,13,0,175.0,448.0,3.6,17.0,606.0,607.42,466.0
2016,8,15,13,15,554.0,278.5,3.65,17.0,765.0,774.12,600.07
2016,8,15,13,30,933.0,109.0,3.7,17.0,924.0,909.52,698.94
2016,8,15,13,45,516.5,253.5,3.75,17.0,703.0,681.08,531.38
2016,8,15,14,0,100.0,398.0,3.8,17.0,482.0,466.28,361.33
2016,8,15,14,15,185.5,380.0,3.8,16.5,528.5,509.0,397.8
2016,8,15,14,30,271.0,362.0,3.8,16.0,575.0,543.72,426.67
2016,8,15,14,45,319.5,331.0,3.85,16.0,570.5,532.62,419.55
2016,8,15,15,0,368.0,300.0,3.9,16.0,566.0,516.94,408.71
2016,8,15,15,15,328.0,290.0,3.8,16.0,517.0,464.55,367.77
2016,8,15,15,30,288.0,280.0,3.7,16.0,468.0,415.36,329.07
2016,8,15,15,45,166.5,254.5,3.65,16.0,361.5,317.97,252.22
2016,8,15,16,0,45.0,229.0,3.6,16.0,255.0,233.7,185.51
2016,8,15,16,15,145.5,212.5,3.5,15.5,285.0,250.18,198.38
2016,8,15,16,30,246.0,196.0,3.4,15.0,315.0,254.91,199.76
2016,8,15,16,45,495.5,132.5,3.35,15.0,337.0,246.3,183.76
2016,8,15,17,0,745.0,69.0,3.3,15.0,359.0,213.5,144.01
2016,8,15,17,15,703.0,64.5,3.15,14.5,306.0,159.44,98.1
2016,8,15,17,30,661.0,60.0,3.0,14.0,253.0,107.3,58.31
2016,8,15,17,45,599.5,53.0,2.95,14.0,201.5,59.6,30.99
2016,8,15,18,0,538.0,46.0,2.9,14.0,150.0,32.54,23.24
2016,8,15,18,15,435.0,37.0,2.8,14.0,104.0,27.34,18.17
2016,8,15,18,30,332.0,28.0,2.7,14.0,58.0,21.82,11.55
2016,8,15,18,45,166.0,14.0,2.65,14.0,29.0,13.76,0.0
2016,8,15,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,16,5,45,149.0,15.0,2.3,12.5,29.0,45.89,0.0
2016,8,16,6,0,298.0,30.0,2.4,13.0,58.0,110.9,69.85
2016,8,16,6,15,398.0,40.5,2.35,13.0,103.5,167.72,122.26
2016,8,16,6,30,498.0,51.0,2.3,13.0,149.0,235.6,182.0
2016,8,16,6,45,558.5,59.0,2.3,13.5,199.5,295.72,235.62
2016,8,16,7,0,619.0,67.0,2.3,14.0,250.0,361.64,292.66
2016,8,16,7,15,309.5,92.0,2.3,14.0,183.5,263.97,216.45
2016,8,16,7,30,0.0,117.0,2.3,14.0,117.0,115.61,91.96
2016,8,16,7,45,2.0,136.5,2.3,14.0,137.5,136.32,109.15
2016,8,16,8,0,4.0,156.0,2.3,14.0,158.0,157.21,126.0
2016,8,16,8,15,17.5,188.0,2.35,14.0,198.0,199.22,160.18
2016,8,16,8,30,31.0,220.0,2.4,14.0,238.0,249.24,200.23
2016,8,16,8,45,113.0,258.0,2.45,14.5,330.5,361.19,289.92
2016,8,16,9,0,195.0,296.0,2.5,15.0,423.0,471.5,375.2
2016,8,16,9,15,126.0,304.5,2.5,15.0,389.0,428.21,338.83
2016,8,16,9,30,57.0,313.0,2.5,15.0,355.0,371.78,292.81
2016,8,16,9,45,74.0,339.0,2.55,15.5,396.0,415.2,325.64
2016,8,16,10,0,91.0,365.0,2.6,16.0,437.0,459.09,357.88
2016,8,16,10,15,87.5,378.0,2.6,16.0,449.5,470.16,365.18
2016,8,16,10,30,84.0,391.0,2.6,16.0,462.0,480.74,372.29
2016,8,16,10,45,76.5,397.5,2.65,16.5,463.5,480.09,370.44
2016,8,16,11,0,69.0,404.0,2.7,17.0,465.0,478.98,368.35
2016,8,16,11,15,117.5,426.0,2.7,17.0,531.5,556.45,426.51
2016,8,16,11,30,166.0,448.0,2.7,17.0,598.0,625.07,476.83
2016,8,16,11,45,155.0,451.5,2.75,17.0,592.0,615.45,469.04
2016,8,16,12,0,144.0,455.0,2.8,17.0,586.0,605.21,461.34
2016,8,16,12,15,92.0,422.0,2.8,17.0,506.0,511.52,391.83
2016,8,16,12,30,40.0,389.0,2.8,17.0,426.0,426.03,327.28
2016,8,16,12,45,57.0,405.5,2.85,17.0,457.5,456.26,350.9
2016,8,16,13,0,74.0,422.0,2.9,17.0,489.0,485.37,373.03
2016,8,16,13,15,98.5,424.0,2.9,17.0,511.5,505.33,388.63
2016,8,16,13,30,123.0,426.0,2.9,17.0,534.0,526.66,405.17
2016,8,16,13,45,110.5,411.0,2.95,17.0,506.0,492.79,380.19
2016,8,16,14,0,98.0,396.0,3.0,17.0,478.0,462.63,358.02
2016,8,16,14,15,187.0,377.5,3.05,17.0,526.5,507.41,394.52
2016,8,16,14,30,276.0,359.0,3.1,17.0,575.0,543.91,423.83
2016,8,16,14,45,289.5,337.5,3.15,17.0,554.5,518.0,404.96
2016,8,16,15,0,303.0,316.0,3.2,17.0,534.0,490.47,384.82
2016,8,16,15,15,272.5,301.5,3.3,16.5,489.0,442.36,348.71
2016,8,16,15,30,242.0,287.0,3.4,16.0,444.0,397.76,314.76
2016,8,16,15,45,142.5,256.5,3.5,16.0,347.5,307.84,244.1
2016,8,16,16,0,43.0,226.0,3.6,16.0,251.0,229.99,182.6
2016,8,16,16,15,35.0,202.0,3.6,15.5,221.0,201.39,160.37
2016,8,16,16,30,27.0,178.0,3.6,15.0,191.0,173.84,138.65
2016,8,16,16,45,13.5,141.5,3.6,15.0,148.0,137.25,109.16
2016,8,16,17,0,0.0,105.0,3.6,15.0,105.0,99.93,78.85
2016,8,16,17,15,0.0,88.5,3.55,14.5,88.5,84.26,66.02
2016,8,16,17,30,0.0,72.0,3.5,14.0,72.0,68.69,52.99
2016,8,16,17,45,205.5,64.5,3.5,14.0,103.0,59.68,40.69
2016,8,16,18,0,411.0,57.0,3.5,14.0,134.0,42.86,32.32
2016,8,16,18,15,310.5,43.5,3.4,13.5,91.0,33.06,23.09
2016,8,16,18,30,210.0,30.0,3.3,13.0,48.0,23.34,12.29
2016,8,16,18,45,105.0,15.0,3.25,13.0,24.0,14.74,0.0
2016,8,16,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,17,5,45,107.0,15.5,2.45,13.5,25.0,33.73,0.0
2016,8,17,6,0,214.0,31.0,2.6,14.0,50.0,92.05,57.16
2016,8,17,6,15,309.0,43.5,2.55,14.0,92.0,144.11,104.82
2016,8,17,6,30,404.0,56.0,2.5,14.0,134.0,208.45,160.84
2016,8,17,6,45,469.5,65.5,2.5,14.5,183.0,267.17,212.6
2016,8,17,7,0,535.0,75.0,2.5,15.0,232.0,332.29,268.61
2016,8,17,7,15,277.5,107.5,2.4,15.0,190.0,258.73,211.28
2016,8,17,7,30,20.0,140.0,2.3,15.0,148.0,151.0,121.2
2016,8,17,7,45,12.5,148.5,2.25,15.5,154.0,155.26,124.25
2016,8,17,8,0,5.0,157.0,2.2,16.0,160.0,158.96,126.45
2016,8,17,8,15,17.0,186.5,2.1,16.0,196.5,197.37,157.39
2016,8,17,8,30,29.0,216.0,2.0,16.0,233.0,243.53,193.91
2016,8,17,8,45,51.0,250.0,1.95,16.0,282.5,297.27,236.05
2016,8,17,9,0,73.0,284.0,1.9,16.0,332.0,352.45,278.48
2016,8,17,9,15,138.0,310.0,1.9,16.0,407.5,444.3,349.34
2016,8,17,9,30,203.0,336.0,1.9,16.0,483.0,531.56,414.79
2016,8,17,9,45,277.0,338.0,1.95,16.5,549.0,612.36,473.83
2016,8,17,10,0,351.0,340.0,2.0,17.0,615.0,687.22,527.38
2016,8,17,10,15,603.0,234.5,2.05,17.0,728.0,826.95,632.21
2016,8,17,10,30,855.0,129.0,2.1,17.0,841.0,953.05,717.31
2016,8,17,10,45,860.5,131.0,2.15,17.5,864.0,970.03,725.62
2016,8,17,11,0,866.0,133.0,2.2,18.0,887.0,983.89,733.12
2016,8,17,11,15,537.5,288.5,2.25,18.0,759.5,837.09,630.84
2016,8,17,11,30,209.0,444.0,2.3,18.0,632.0,662.76,499.53
2016,8,17,11,45,233.0,444.0,2.35,18.0,655.0,683.45,516.22
2016,8,17,12,0,257.0,444.0,2.4,18.0,678.0,709.55,535.09
2016,8,17,12,15,568.0,289.5,2.45,18.0,806.0,850.2,643.59
2016,8,17,12,30,879.0,135.0,2.5,18.0,934.0,968.96,726.09
2016,8,17,12,45,874.5,136.5,2.6,18.0,925.5,950.06,713.36
2016,8,17,13,0,870.0,138.0,2.7,18.0,917.0,928.24,699.99
2016,8,17,13,15,866.0,137.0,2.8,17.5,901.0,901.6,684.56
2016,8,17,13,30,862.0,136.0,2.9,17.0,885.0,872.3,667.12
2016,8,17,13,45,857.0,134.0,3.0,17.0,861.5,838.67,645.21
2016,8,17,14,0,852.0,132.0,3.1,17.0,838.0,802.73,621.44
2016,8,17,14,15,843.5,130.0,3.25,17.0,808.0,762.98,594.92
2016,8,17,14,30,835.0,128.0,3.4,17.0,778.0,720.08,565.69
2016,8,17,14,45,824.0,125.5,3.55,17.0,741.5,673.56,531.68
2016,8,17,15,0,813.0,123.0,3.7,17.0,705.0,626.02,495.75
2016,8,17,15,15,798.0,120.0,3.7,16.5,663.0,574.9,456.58
2016,8,17,15,30,783.0,117.0,3.7,16.0,621.0,523.63,416.1
2016,8,17,15,45,763.0,113.5,3.75,16.0,574.5,469.59,371.61
2016,8,17,16,0,743.0,110.0,3.8,16.0,528.0,414.38,325.02
2016,8,17,16,15,717.0,105.5,3.75,15.5,478.5,358.93,277.56
2016,8,17,16,30,691.0,101.0,3.7,15.0,429.0,305.52,230.69
2016,8,17,16,45,655.5,95.5,3.65,15.0,377.5,251.03,182.33
2016,8,17,17,0,620.0,90.0,3.6,15.0,326.0,200.16,137.48
2016,8,17,17,15,572.0,82.5,3.5,14.5,275.0,149.52,95.51
2016,8,17,17,30,524.0,75.0,3.4,14.0,224.0,104.36,62.05
2016,8,17,17,45,452.5,65.5,3.35,14.0,175.0,62.36,38.37
2016,8,17,18,0,381.0,56.0,3.3,14.0,126.0,41.62,31.18
2016,8,17,18,15,281.5,42.5,3.2,14.0,85.0,32.36,22.35
2016,8,17,18,30,182.0,29.0,3.1,14.0,44.0,22.61,11.0
2016,8,17,18,45,91.0,14.5,3.05,14.0,22.0,14.25,0.0
2016,8,17,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,5,45,98.5,15.5,2.0,13.5,24.0,32.13,0.0
2016,8,18,6,0,197.0,31.0,2.1,14.0,48.0,88.17,53.84
2016,8,18,6,15,294.5,44.0,2.15,14.0,90.0,140.39,101.9
2016,8,18,6,30,392.0,57.0,2.2,14.0,132.0,204.96,157.91
2016,8,18,6,45,457.5,67.0,2.25,14.5,180.5,263.55,209.46
2016,8,18,7,0,523.0,77.0,2.3,15.0,229.0,328.55,265.3
2016,8,18,7,15,569.5,84.0,2.3,15.0,279.5,386.91,315.02
2016,8,18,7,30,616.0,91.0,2.3,15.0,330.0,448.94,366.23
2016,8,18,7,45,647.0,97.5,2.35,15.5,380.5,504.48,410.25
2016,8,18,8,0,678.0,104.0,2.4,16.0,431.0,561.5,454.03
2016,8,18,8,15,703.5,109.0,2.4,16.0,479.5,614.19,493.96
2016,8,18,8,30,729.0,114.0,2.4,16.0,528.0,667.2,533.03
2016,8,18,8,45,743.5,119.5,2.4,16.0,572.5,712.34,564.24
2016,8,18,9,0,758.0,125.0,2.4,16.0,617.0,753.85,592.43
2016,8,18,9,15,773.0,128.0,2.4,16.0,658.0,794.09,619.41
2016,8,18,9,30,788.0,131.0,2.4,16.0,699.0,832.72,644.96
2016,8,18,9,45,559.5,238.0,2.4,16.5,651.5,764.51,591.58
2016,8,18,10,0,331.0,345.0,2.4,17.0,604.0,674.17,518.56
2016,8,18,10,15,491.0,292.5,2.45,17.0,692.5,780.76,599.37
2016,8,18,10,30,651.0,240.0,2.5,17.0,781.0,886.21,675.86
2016,8,18,10,45,664.0,239.5,2.6,17.0,804.5,904.96,688.12
2016,8,18,11,0,677.0,239.0,2.7,17.0,828.0,921.32,699.3
2016,8,18,11,15,682.0,241.0,2.75,17.0,842.5,929.93,704.9
2016,8,18,11,30,687.0,243.0,2.8,17.0,857.0,935.82,708.83
2016,8,18,11,45,695.0,240.0,2.9,17.0,866.0,936.71,709.9
2016,8,18,12,0,703.0,237.0,3.0,17.0,875.0,934.8,709.19
2016,8,18,12,15,703.0,237.0,3.0,17.0,874.5,925.46,702.77
2016,8,18,12,30,703.0,237.0,3.0,17.0,874.0,913.43,694.67
2016,8,18,12,45,701.5,235.5,3.05,17.0,866.5,895.88,683.23
2016,8,18,13,0,700.0,234.0,3.1,17.0,859.0,875.87,670.15
2016,8,18,13,15,695.0,232.5,3.15,17.0,843.0,850.42,653.22
2016,8,18,13,30,690.0,231.0,3.2,17.0,827.0,822.9,634.37
2016,8,18,13,45,567.5,277.0,3.25,17.0,759.0,743.04,574.93
2016,8,18,14,0,445.0,323.0,3.3,17.0,691.0,669.37,519.25
2016,8,18,14,15,555.0,267.0,3.35,17.0,708.5,678.22,529.33
2016,8,18,14,30,665.0,211.0,3.4,17.0,726.0,678.13,531.8
2016,8,18,14,45,435.5,271.0,3.5,17.0,602.0,551.49,433.59
2016,8,18,15,0,206.0,331.0,3.6,17.0,478.0,443.11,347.89
2016,8,18,15,15,312.5,286.5,3.6,16.5,494.5,450.03,355.86
2016,8,18,15,30,419.0,242.0,3.6,16.0,511.0,446.08,353.83
2016,8,18,15,45,346.5,237.5,3.6,16.0,449.0,384.65,304.64
2016,8,18,16,0,274.0,233.0,3.6,16.0,387.0,329.37,260.31
2016,8,18,16,15,193.5,215.5,3.55,15.5,319.5,268.86,212.45
2016,8,18,16,30,113.0,198.0,3.5,15.0,252.0,215.27,170.4
2016,8,18,16,45,75.0,170.0,3.45,15.0,204.0,174.94,138.24
2016,8,18,17,0,37.0,142.0,3.4,15.0,156.0,137.03,108.26
2016,8,18,17,15,26.5,121.0,3.3,14.5,130.5,113.41,89.29
2016,8,18,17,30,16.0,100.0,3.2,14.0,105.0,93.71,73.44
2016,8,18,17,45,130.5,82.5,3.15,14.0,107.0,73.23,54.21
2016,8,18,18,0,245.0,65.0,3.1,14.0,109.0,48.98,37.6
2016,8,18,18,15,170.0,45.0,3.0,14.0,71.0,36.74,26.02
2016,8,18,18,30,95.0,25.0,2.9,14.0,33.0,20.96,8.95
2016,8,18,18,45,47.5,12.5,2.85,14.0,16.5,12.29,0.0
2016,8,18,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,19,5,45,35.5,11.5,2.7,13.5,14.5,17.35,0.0
2016,8,19,6,0,71.0,23.0,2.9,14.0,29.0,45.05,25.24
2016,8,19,6,15,124.5,45.0,2.95,14.0,65.0,89.13,64.58
2016,8,19,6,30,178.0,67.0,3.0,14.0,101.0,138.24,107.05
2016,8,19,6,45,227.0,88.5,3.05,14.5,145.0,190.43,152.19
2016,8,19,7,0,276.0,110.0,3.1,15.0,189.0,247.51,200.89
2016,8,19,7,15,155.5,127.5,2.95,15.0,173.5,215.13,175.39
2016,8,19,7,30,35.0,145.0,2.8,15.0,158.0,169.66,137.03
2016,8,19,7,45,90.5,173.5,2.7,15.5,215.5,234.36,190.37
2016,8,19,8,0,146.0,202.0,2.6,16.0,273.0,310.62,251.55
2016,8,19,8,15,135.0,225.5,2.5,16.0,296.0,334.21,269.0
2016,8,19,8,30,124.0,249.0,2.4,16.0,319.0,356.45,285.19
2016,8,19,8,45,214.0,262.0,2.3,16.5,395.5,442.95,352.72
2016,8,19,9,0,304.0,275.0,2.2,17.0,472.0,543.84,428.42
2016,8,19,9,15,154.0,228.0,2.15,17.0,328.0,368.57,291.88
2016,8,19,9,30,4.0,181.0,2.1,17.0,184.0,181.09,140.89
2016,8,19,9,45,7.5,208.0,2.05,17.0,214.0,211.34,165.04
2016,8,19,10,0,11.0,235.0,2.0,17.0,244.0,241.75,188.51
2016,8,19,10,15,114.5,317.5,2.0,17.0,412.5,439.46,342.53
2016,8,19,10,30,218.0,400.0,2.0,17.0,581.0,626.12,479.49
2016,8,19,10,45,352.5,366.5,2.05,17.0,668.5,728.97,554.92
2016,8,19,11,0,487.0,333.0,2.1,17.0,756.0,832.73,629.57
2016,8,19,11,15,560.0,301.5,2.15,17.0,795.5,871.38,657.33
2016,8,19,11,30,633.0,270.0,2.2,17.0,835.0,910.07,685.5
2016,8,19,11,45,630.5,274.5,2.25,17.5,841.0,908.41,682.73
2016,8,19,12,0,628.0,279.0,2.3,18.0,847.0,904.18,678.7
2016,8,19,12,15,549.0,320.5,2.35,18.0,817.5,861.28,647.39
2016,8,19,12,30,470.0,362.0,2.4,18.0,788.0,818.59,616.23
2016,8,19,12,45,554.0,314.5,2.45,18.0,811.5,837.15,632.67
