Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,13,0,638.0,267.0,2.5,18.0,835.0,851.63,645.62
2016,8,19,13,15,633.0,265.0,2.55,18.0,820.0,826.94,628.85
2016,8,19,13,30,628.0,263.0,2.6,18.0,805.0,800.4,610.96
2016,8,19,13,45,619.5,259.5,2.7,18.0,782.0,767.83,588.92
2016,8,19,14,0,611.0,256.0,2.8,18.0,759.0,733.94,565.6
2016,8,19,14,15,521.0,279.0,2.8,17.5,697.0,663.26,514.08
2016,8,19,14,30,431.0,302.0,2.8,17.0,635.0,598.1,465.85
2016,8,19,14,45,496.5,267.5,2.85,17.0,633.5,587.54,459.84
2016,8,19,15,0,562.0,233.0,2.9,17.0,632.0,570.4,447.93
2016,8,19,15,15,543.5,225.0,2.9,17.0,592.0,523.31,411.57
2016,8,19,15,30,525.0,217.0,2.9,17.0,552.0,476.98,375.19
2016,8,19,15,45,402.5,223.5,2.9,17.0,469.0,396.13,311.43
2016,8,19,16,0,280.0,230.0,2.9,17.0,386.0,328.35,257.8
2016,8,19,16,15,353.5,200.5,2.95,16.5,378.5,310.9,242.4
2016,8,19,16,30,427.0,171.0,3.0,16.0,371.0,283.33,217.01
2016,8,19,16,45,394.0,156.0,3.1,16.0,323.5,235.27,176.37
2016,8,19,17,0,361.0,141.0,3.2,16.0,276.0,193.3,141.1
2016,8,19,17,15,318.0,123.0,3.2,15.5,228.5,148.78,105.54
2016,8,19,17,30,275.0,105.0,3.2,15.0,181.0,109.23,76.15
2016,8,19,17,45,225.5,84.0,3.25,15.0,137.5,72.32,51.96
2016,8,19,18,0,176.0,63.0,3.3,15.0,94.0,50.41,38.63
2016,8,19,18,15,119.5,41.0,3.25,15.0,59.0,33.64,23.13
2016,8,19,18,30,63.0,19.0,3.2,15.0,24.0,16.13,4.67
2016,8,19,18,45,31.5,9.5,3.2,15.0,12.0,9.34,0.0
2016,8,19,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,5.5,2.1,14.0,5.5,5.41,0.0
2016,8,20,6,0,0.0,11.0,2.2,14.0,11.0,10.6,1.99
2016,8,20,6,15,0.0,26.0,2.2,14.0,26.0,25.1,15.15
2016,8,20,6,30,0.0,41.0,2.2,14.0,41.0,39.61,27.86
2016,8,20,6,45,0.0,60.0,2.2,14.5,60.0,58.71,44.29
2016,8,20,7,0,0.0,79.0,2.2,15.0,79.0,77.8,60.47
2016,8,20,7,15,0.0,99.0,2.15,15.0,99.0,97.91,77.33
2016,8,20,7,30,0.0,119.0,2.1,15.0,119.0,117.98,93.87
2016,8,20,7,45,11.0,146.5,2.1,15.5,152.0,152.47,122.02
2016,8,20,8,0,22.0,174.0,2.1,16.0,185.0,187.95,150.47
2016,8,20,8,15,31.0,198.5,2.05,16.0,215.0,226.23,180.9
2016,8,20,8,30,40.0,223.0,2.0,16.0,245.0,259.49,206.87
2016,8,20,8,45,63.5,254.0,2.0,16.0,293.0,311.51,247.66
2016,8,20,9,0,87.0,285.0,2.0,16.0,341.0,365.03,288.83
2016,8,20,9,15,55.5,276.0,2.0,16.0,312.5,330.43,260.36
2016,8,20,9,30,24.0,267.0,2.0,16.0,284.0,286.25,224.69
2016,8,20,9,45,20.5,266.0,2.05,16.5,281.5,282.08,220.7
2016,8,20,10,0,17.0,265.0,2.1,17.0,279.0,277.8,216.51
2016,8,20,10,15,45.5,323.0,2.15,17.0,360.5,372.58,289.6
2016,8,20,10,30,74.0,381.0,2.2,17.0,442.0,460.85,355.6
2016,8,20,10,45,273.0,358.5,2.25,17.0,593.0,644.1,495.36
2016,8,20,11,0,472.0,336.0,2.3,17.0,744.0,820.86,623.45
2016,8,20,11,15,411.0,371.0,2.4,17.0,731.0,798.13,604.17
2016,8,20,11,30,350.0,406.0,2.5,17.0,718.0,767.12,580.96
2016,8,20,11,45,282.5,426.5,2.65,17.0,679.5,719.78,546.4
2016,8,20,12,0,215.0,447.0,2.8,17.0,641.0,664.93,506.14
2016,8,20,12,15,220.0,446.0,2.85,17.0,644.5,664.09,506.22
2016,8,20,12,30,225.0,445.0,2.9,17.0,648.0,662.24,505.25
2016,8,20,12,45,233.5,431.5,3.0,17.0,640.5,649.92,497.34
2016,8,20,13,0,242.0,418.0,3.1,17.0,633.0,640.91,491.77
2016,8,20,13,15,219.5,420.5,3.1,17.0,612.5,610.97,469.63
2016,8,20,13,30,197.0,423.0,3.1,17.0,592.0,585.69,450.84
2016,8,20,13,45,206.0,409.0,3.15,17.0,582.0,570.49,440.63
2016,8,20,14,0,215.0,395.0,3.2,17.0,572.0,554.22,429.47
2016,8,20,14,15,182.0,381.0,3.2,17.0,527.0,505.62,393.04
2016,8,20,14,30,149.0,367.0,3.2,17.0,482.0,459.2,358.04
2016,8,20,14,45,112.0,341.0,3.2,17.0,425.0,400.96,313.74
2016,8,20,15,0,75.0,315.0,3.2,17.0,368.0,346.82,272.11
2016,8,20,15,15,63.5,289.5,3.2,17.0,332.5,311.13,244.85
2016,8,20,15,30,52.0,264.0,3.2,17.0,297.0,276.69,218.25
2016,8,20,15,45,35.0,230.5,3.2,17.0,252.0,233.74,184.66
2016,8,20,16,0,18.0,197.0,3.2,17.0,207.0,194.69,153.93
2016,8,20,16,15,9.0,170.5,3.25,16.5,175.5,165.17,130.89
2016,8,20,16,30,0.0,144.0,3.3,16.0,144.0,136.81,108.53
2016,8,20,16,45,0.0,117.0,3.35,16.0,117.0,111.4,87.91
2016,8,20,17,0,0.0,90.0,3.4,16.0,90.0,86.14,67.1
2016,8,20,17,15,0.0,75.0,3.4,15.5,75.0,71.9,55.39
2016,8,20,17,30,0.0,60.0,3.4,15.0,60.0,57.75,43.51
2016,8,20,17,45,128.0,59.5,3.4,15.0,81.5,50.88,35.75
2016,8,20,18,0,256.0,59.0,3.4,15.0,103.0,44.45,33.38
2016,8,20,18,15,177.5,40.5,3.3,15.0,65.5,31.08,20.82
2016,8,20,18,30,99.0,22.0,3.2,15.0,28.0,17.06,4.0
2016,8,20,18,45,49.5,11.0,3.15,15.0,14.0,10.81,0.0
2016,8,20,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,5,45,51.5,13.0,2.8,13.5,17.0,21.41,0.0
2016,8,21,6,0,103.0,26.0,3.0,14.0,34.0,55.8,30.26
2016,8,21,6,15,175.0,45.5,3.0,14.0,72.0,103.98,74.99
2016,8,21,6,30,247.0,65.0,3.0,14.0,110.0,163.45,126.3
2016,8,21,6,45,306.0,81.0,3.05,14.5,155.0,217.31,173.3
2016,8,21,7,0,365.0,97.0,3.1,15.0,200.0,277.24,224.76
2016,8,21,7,15,182.5,96.0,3.05,15.0,147.5,198.08,161.67
2016,8,21,7,30,0.0,95.0,3.0,15.0,95.0,93.01,72.99
2016,8,21,7,45,0.0,112.5,2.95,15.0,112.5,110.47,87.45
2016,8,21,8,0,0.0,130.0,2.9,15.0,130.0,127.93,101.58
2016,8,21,8,15,6.0,160.0,2.85,15.0,163.5,162.41,129.66
2016,8,21,8,30,12.0,190.0,2.8,15.0,197.0,197.44,157.76
2016,8,21,8,45,17.0,212.5,2.75,15.5,223.0,224.33,178.62
2016,8,21,9,0,22.0,235.0,2.7,16.0,249.0,251.54,199.44
2016,8,21,9,15,26.0,256.0,2.7,16.0,273.5,276.61,218.7
2016,8,21,9,30,30.0,277.0,2.7,16.0,298.0,310.16,244.37
2016,8,21,9,45,40.5,305.0,2.7,16.0,335.5,349.24,274.26
2016,8,21,10,0,51.0,333.0,2.7,16.0,373.0,388.6,304.0
2016,8,21,10,15,171.0,358.0,2.75,16.0,498.0,535.31,417.85
2016,8,21,10,30,291.0,383.0,2.8,16.0,623.0,685.35,529.27
2016,8,21,10,45,389.0,357.0,2.85,16.5,687.0,753.15,578.5
2016,8,21,11,0,487.0,331.0,2.9,17.0,751.0,829.62,633.13
2016,8,21,11,15,393.0,375.5,2.95,17.0,718.0,778.15,593.28
2016,8,21,11,30,299.0,420.0,3.0,17.0,685.0,731.97,557.56
2016,8,21,11,45,314.5,419.0,3.1,17.0,700.0,742.63,566.13
2016,8,21,12,0,330.0,418.0,3.2,17.0,715.0,751.82,573.3
2016,8,21,12,15,215.5,428.0,3.3,17.0,622.0,641.11,491.1
2016,8,21,12,30,101.0,438.0,3.4,17.0,529.0,533.14,409.34
2016,8,21,12,45,85.5,424.5,3.5,17.0,501.0,501.61,386.42
2016,8,21,13,0,70.0,411.0,3.6,17.0,473.0,470.54,363.28
2016,8,21,13,15,85.5,412.0,3.65,17.0,486.5,481.55,372.42
2016,8,21,13,30,101.0,413.0,3.7,17.0,500.0,491.37,380.48
2016,8,21,13,45,85.5,393.0,3.8,17.0,465.5,454.06,352.54
2016,8,21,14,0,70.0,373.0,3.9,17.0,431.0,417.75,325.3
2016,8,21,14,15,71.5,359.5,3.9,17.0,416.5,401.4,313.42
2016,8,21,14,30,73.0,346.0,3.9,17.0,402.0,384.84,301.25
2016,8,21,14,45,66.0,325.0,3.95,17.0,374.0,355.37,278.94
2016,8,21,15,0,59.0,304.0,4.0,17.0,346.0,326.55,257.0
2016,8,21,15,15,57.0,285.5,4.0,16.5,324.0,303.58,239.95
2016,8,21,15,30,55.0,267.0,4.0,16.0,302.0,280.81,222.83
2016,8,21,15,45,53.5,247.0,4.05,16.0,279.0,257.13,204.4
2016,8,21,16,0,52.0,227.0,4.1,16.0,256.0,233.66,185.93
2016,8,21,16,15,26.0,158.5,4.1,16.0,173.0,158.52,125.6
2016,8,21,16,30,0.0,90.0,4.1,16.0,90.0,86.83,67.27
2016,8,21,16,45,0.0,79.0,4.15,16.0,79.0,76.31,58.75
2016,8,21,17,0,0.0,68.0,4.2,16.0,68.0,65.73,50.03
2016,8,21,17,15,205.0,76.5,4.15,15.5,131.5,93.11,64.25
2016,8,21,17,30,410.0,85.0,4.1,15.0,195.0,97.14,61.55
2016,8,21,17,45,345.0,70.5,4.1,15.0,149.0,57.93,39.65
2016,8,21,18,0,280.0,56.0,4.1,15.0,103.0,42.2,31.34
2016,8,21,18,15,193.5,38.5,4.0,14.5,65.5,29.57,19.43
2016,8,21,18,30,107.0,21.0,3.9,14.0,28.0,16.32,1.92
2016,8,21,18,45,53.5,10.5,3.8,14.0,14.0,10.32,0.0
2016,8,21,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,3.5,3.4,13.5,3.5,3.44,0.0
2016,8,22,6,0,0.0,7.0,3.5,14.0,7.0,6.74,0.0
2016,8,22,6,15,0.0,16.0,3.4,14.0,16.0,15.43,7.08
2016,8,22,6,30,0.0,25.0,3.3,14.0,25.0,24.12,14.75
2016,8,22,6,45,0.0,35.0,3.25,14.5,35.0,33.79,23.15
2016,8,22,7,0,0.0,45.0,3.2,15.0,45.0,43.46,31.43
2016,8,22,7,15,0.0,56.0,3.1,15.0,56.0,54.11,40.48
2016,8,22,7,30,0.0,67.0,3.0,15.0,67.0,64.76,49.39
2016,8,22,7,45,0.0,85.0,2.95,15.5,85.0,82.46,63.97
2016,8,22,8,0,0.0,103.0,2.9,16.0,103.0,100.38,78.49
2016,8,22,8,15,0.0,124.0,2.8,16.0,124.0,121.37,95.48
2016,8,22,8,30,0.0,145.0,2.7,16.0,145.0,142.4,112.29
2016,8,22,8,45,4.0,172.5,2.65,16.0,175.5,173.13,136.91
2016,8,22,9,0,8.0,200.0,2.6,16.0,206.0,204.19,161.47
2016,8,22,9,15,7.5,203.0,2.6,16.0,208.5,206.62,162.9
2016,8,22,9,30,7.0,206.0,2.6,16.0,211.0,209.08,164.45
2016,8,22,9,45,9.5,224.0,2.65,16.5,231.0,229.43,179.95
2016,8,22,10,0,12.0,242.0,2.7,17.0,251.0,249.86,195.32
2016,8,22,10,15,14.0,259.5,2.75,17.0,271.0,269.35,210.2
2016,8,22,10,30,16.0,277.0,2.8,17.0,291.0,288.84,225.02
2016,8,22,10,45,47.5,340.0,2.9,17.0,381.5,391.81,304.55
2016,8,22,11,0,79.0,403.0,3.0,17.0,472.0,487.89,376.71
2016,8,22,11,15,85.5,414.0,3.1,17.0,489.5,504.7,388.75
2016,8,22,11,30,92.0,425.0,3.2,17.0,507.0,521.09,400.89
2016,8,22,11,45,70.0,409.5,3.3,17.5,472.5,481.87,370.44
2016,8,22,12,0,48.0,394.0,3.4,18.0,438.0,442.83,340.22
2016,8,22,12,15,63.5,409.5,3.5,18.0,467.0,471.47,362.33
2016,8,22,12,30,79.0,425.0,3.6,18.0,496.0,499.26,383.44
2016,8,22,12,45,90.0,426.0,3.7,18.0,506.5,507.19,389.81
2016,8,22,13,0,101.0,427.0,3.8,18.0,517.0,514.3,395.7
2016,8,22,13,15,72.5,396.5,3.9,17.5,460.5,454.7,351.57
2016,8,22,13,30,44.0,366.0,4.0,17.0,404.0,396.81,308.21
2016,8,22,13,45,38.0,345.5,4.1,17.0,377.5,368.89,287.35
2016,8,22,14,0,32.0,325.0,4.2,17.0,351.0,341.5,266.67
2016,8,22,14,15,30.5,310.5,4.25,17.0,335.0,323.77,253.42
2016,8,22,14,30,29.0,296.0,4.3,17.0,319.0,306.21,240.2
2016,8,22,14,45,27.5,280.0,4.4,17.0,301.0,287.38,225.97
2016,8,22,15,0,26.0,264.0,4.5,17.0,283.0,269.21,212.17
2016,8,22,15,15,27.5,252.0,4.5,16.5,271.0,255.72,202.36
2016,8,22,15,30,29.0,240.0,4.5,16.0,259.0,242.52,192.65
2016,8,22,15,45,21.0,214.0,4.55,16.0,227.0,213.53,169.79
2016,8,22,16,0,13.0,188.0,4.6,16.0,195.0,184.17,146.5
2016,8,22,16,15,6.5,151.0,4.5,16.0,154.5,146.25,115.99
2016,8,22,16,30,0.0,114.0,4.4,16.0,114.0,109.19,85.9
2016,8,22,16,45,0.0,103.5,4.3,16.0,103.5,98.99,77.7
2016,8,22,17,0,0.0,93.0,4.2,16.0,93.0,88.77,69.36
2016,8,22,17,15,154.5,95.0,4.05,15.5,136.0,101.41,73.42
2016,8,22,17,30,309.0,97.0,3.9,15.0,179.0,98.7,66.84
2016,8,22,17,45,257.0,78.0,3.75,15.0,135.5,64.95,47.17
2016,8,22,18,0,205.0,59.0,3.6,15.0,92.0,47.42,35.82
2016,8,22,18,15,135.0,38.0,3.45,15.0,56.5,31.28,20.64
2016,8,22,18,30,65.0,17.0,3.3,15.0,21.0,14.47,0.0
2016,8,22,18,45,32.5,8.5,3.15,15.0,10.5,8.36,0.0
2016,8,22,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,5,45,69.5,12.5,2.8,14.5,18.0,23.76,0.0
2016,8,23,6,0,139.0,25.0,2.9,15.0,36.0,65.67,32.83
2016,8,23,6,15,228.5,41.5,2.85,15.0,75.0,118.31,84.33
2016,8,23,6,30,318.0,58.0,2.8,15.0,114.0,178.68,136.58
2016,8,23,6,45,382.5,70.5,2.75,15.5,160.5,234.5,185.53
2016,8,23,7,0,447.0,83.0,2.7,16.0,207.0,296.94,239.19
2016,8,23,7,15,223.5,99.0,2.55,16.0,161.0,221.48,180.09
2016,8,23,7,30,0.0,115.0,2.4,16.0,115.0,113.97,90.06
2016,8,23,7,45,19.5,148.5,2.3,16.0,157.5,159.84,128.12
2016,8,23,8,0,39.0,182.0,2.2,16.0,200.0,213.67,171.76
2016,8,23,8,15,24.5,184.0,2.15,16.0,196.0,200.24,159.95
2016,8,23,8,30,10.0,186.0,2.1,16.0,192.0,191.94,152.39
2016,8,23,8,45,136.5,232.0,2.05,16.5,319.0,350.78,280.65
2016,8,23,9,0,263.0,278.0,2.0,17.0,446.0,513.97,405.25
2016,8,23,9,15,503.0,212.0,2.0,17.0,559.5,657.15,515.3
2016,8,23,9,30,743.0,146.0,2.0,17.0,673.0,809.42,624.8
2016,8,23,9,45,731.5,161.5,2.05,17.0,702.0,835.16,640.36
2016,8,23,10,0,720.0,177.0,2.1,17.0,731.0,857.55,654.86
2016,8,23,10,15,730.5,180.0,2.1,17.0,760.0,883.51,671.4
2016,8,23,10,30,741.0,183.0,2.1,17.0,789.0,907.05,686.23
2016,8,23,10,45,751.0,183.5,2.15,17.5,812.0,924.84,696.42
2016,8,23,11,0,761.0,184.0,2.2,18.0,835.0,935.89,702.18
2016,8,23,11,15,765.5,185.0,2.25,18.0,850.5,943.44,707.09
2016,8,23,11,30,770.0,186.0,2.3,18.0,866.0,948.01,710.16
2016,8,23,11,45,775.0,185.0,2.35,18.0,874.0,947.98,710.31
2016,8,23,12,0,780.0,184.0,2.4,18.0,882.0,944.91,708.58
2016,8,23,12,15,780.0,184.0,2.45,18.0,881.5,935.07,702.43
2016,8,23,12,30,780.0,184.0,2.5,18.0,881.0,922.29,694.45
2016,8,23,12,45,781.5,181.0,2.55,18.0,874.0,905.01,683.48
2016,8,23,13,0,783.0,178.0,2.6,18.0,867.0,884.9,670.64
2016,8,23,13,15,778.5,177.0,2.65,18.0,851.0,858.8,653.7
2016,8,23,13,30,774.0,176.0,2.7,18.0,835.0,830.34,635.08
2016,8,23,13,45,617.5,242.5,2.8,18.0,759.0,744.46,573.37
2016,8,23,14,0,461.0,309.0,2.9,18.0,683.0,663.5,512.26
2016,8,23,14,15,460.0,296.0,2.95,17.5,657.5,629.96,489.74
2016,8,23,14,30,459.0,283.0,3.0,17.0,632.0,595.37,465.62
2016,8,23,14,45,363.5,297.0,3.15,17.0,565.0,523.16,410.51
2016,8,23,15,0,268.0,311.0,3.3,17.0,498.0,459.31,361.09
2016,8,23,15,15,191.0,295.0,3.4,17.0,424.0,386.32,304.59
2016,8,23,15,30,114.0,279.0,3.5,17.0,350.0,320.49,253.1
2016,8,23,15,45,94.5,253.5,3.65,17.0,309.5,281.3,222.6
2016,8,23,16,0,75.0,228.0,3.8,17.0,269.0,243.37,192.73
2016,8,23,16,15,66.0,204.0,3.85,16.5,237.5,212.67,168.63
2016,8,23,16,30,57.0,180.0,3.9,16.0,206.0,183.11,145.15
2016,8,23,16,45,28.5,147.5,4.0,16.0,160.5,142.9,113.07
2016,8,23,17,0,0.0,115.0,4.1,16.0,115.0,108.34,85.68
2016,8,23,17,15,209.5,98.0,4.05,15.5,152.0,109.95,78.17
2016,8,23,17,30,419.0,81.0,4.0,15.0,189.0,91.19,57.0
2016,8,23,17,45,351.5,67.0,4.0,15.0,143.5,52.3,40.67
2016,8,23,18,0,284.0,53.0,4.0,15.0,98.0,40.09,29.38
2016,8,23,18,15,192.0,35.5,3.85,14.5,61.0,27.36,17.18
2016,8,23,18,30,100.0,18.0,3.7,14.0,24.0,14.0,0.0
2016,8,23,18,45,50.0,9.0,3.6,14.0,12.0,8.85,0.0
2016,8,23,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,5,45,84.5,12.5,2.4,13.5,18.5,26.14,0.0
2016,8,24,6,0,169.0,25.0,2.5,14.0,37.0,71.8,33.9
2016,8,24,6,15,267.0,40.0,2.5,14.0,78.0,126.99,90.28
2016,8,24,6,30,365.0,55.0,2.5,14.0,119.0,190.46,145.55
2016,8,24,6,45,434.0,66.0,2.5,14.0,167.5,250.45,198.74
2016,8,24,7,0,503.0,77.0,2.5,14.0,216.0,316.48,256.26
2016,8,24,7,15,251.5,68.5,2.45,14.0,138.0,206.72,169.54
2016,8,24,7,30,0.0,60.0,2.4,14.0,60.0,57.98,43.74
2016,8,24,7,45,0.0,74.5,2.35,14.5,74.5,72.03,55.48
2016,8,24,8,0,0.0,89.0,2.3,15.0,89.0,86.3,67.09
2016,8,24,8,15,0.0,107.5,2.3,15.0,107.5,104.71,82.11
2016,8,24,8,30,0.0,126.0,2.3,15.0,126.0,123.15,96.97
2016,8,24,8,45,0.0,144.0,2.3,15.0,144.0,141.1,111.29
2016,8,24,9,0,0.0,162.0,2.3,15.0,162.0,159.07,125.49
2016,8,24,9,15,15.0,218.0,2.35,15.0,228.5,228.3,181.14
2016,8,24,9,30,30.0,274.0,2.4,15.0,295.0,307.21,243.02
2016,8,24,9,45,35.5,296.5,2.45,15.5,323.0,335.96,264.21
2016,8,24,10,0,41.0,319.0,2.5,16.0,351.0,364.76,285.39
2016,8,24,10,15,37.5,325.0,2.55,16.0,355.5,367.6,286.9
2016,8,24,10,30,34.0,331.0,2.6,16.0,360.0,370.2,288.38
2016,8,24,10,45,42.0,352.5,2.7,16.5,388.5,399.89,310.34
2016,8,24,11,0,50.0,374.0,2.8,17.0,417.0,429.44,331.87
2016,8,24,11,15,60.5,391.5,2.9,17.0,444.5,456.92,352.48
2016,8,24,11,30,71.0,409.0,3.0,17.0,472.0,484.04,372.75
2016,8,24,11,45,86.0,421.0,3.1,17.0,498.0,509.25,391.79
2016,8,24,12,0,101.0,433.0,3.2,17.0,524.0,533.82,410.32
2016,8,24,12,15,117.0,437.0,3.3,17.0,541.5,556.65,427.6
2016,8,24,12,30,133.0,441.0,3.4,17.0,559.0,571.54,439.14
2016,8,24,12,45,153.5,437.5,3.5,17.0,573.0,581.77,447.6
2016,8,24,13,0,174.0,434.0,3.6,17.0,587.0,590.62,455.07
2016,8,24,13,15,209.0,421.0,3.7,17.0,601.5,600.95,464.21
2016,8,24,13,30,244.0,408.0,3.8,17.0,616.0,612.04,473.81
2016,8,24,13,45,185.0,398.5,3.9,17.0,553.5,541.78,420.84
2016,8,24,14,0,126.0,389.0,4.0,17.0,491.0,478.14,372.38
2016,8,24,14,15,89.0,357.0,4.1,16.5,427.5,411.4,322.32
2016,8,24,14,30,52.0,325.0,4.2,16.0,364.0,349.77,275.28
2016,8,24,14,45,45.0,302.5,4.3,16.0,335.0,319.96,252.62
2016,8,24,15,0,38.0,280.0,4.4,16.0,306.0,290.89,230.24
2016,8,24,15,15,32.5,257.5,4.4,16.0,279.0,263.44,208.92
2016,8,24,15,30,27.0,235.0,4.4,16.0,252.0,237.95,189.01
2016,8,24,15,45,16.5,203.5,4.45,16.0,214.0,201.55,160.18
2016,8,24,16,0,6.0,172.0,4.5,16.0,176.0,166.44,132.19
2016,8,24,16,15,3.0,154.5,4.5,15.5,156.5,148.13,117.9
2016,8,24,16,30,0.0,137.0,4.5,15.0,137.0,130.23,103.77
2016,8,24,16,45,0.0,119.0,4.5,15.0,119.0,112.99,89.74
2016,8,24,17,0,0.0,101.0,4.5,15.0,101.0,95.84,75.6
2016,8,24,17,15,222.5,89.5,4.45,15.0,146.0,103.57,72.47
2016,8,24,17,30,445.0,78.0,4.4,15.0,191.0,88.62,54.44
2016,8,24,17,45,369.5,65.0,4.35,15.0,144.0,49.27,37.96
2016,8,24,18,0,294.0,52.0,4.3,15.0,97.0,39.45,28.74
2016,8,24,18,15,195.0,35.0,4.2,14.5,60.0,27.08,16.67
2016,8,24,18,30,96.0,18.0,4.1,14.0,23.0,14.08,0.0
2016,8,24,18,45,48.0,9.0,4.05,14.0,11.5,8.85,0.0
2016,8,24,19,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,5,45,104.5,11.5,2.9,13.5,19.0,28.3,0.0
2016,8,25,6,0,209.0,23.0,3.0,14.0,38.0,78.33,33.98
2016,8,25,6,15,315.5,35.5,2.95,14.0,79.5,135.93,95.81
2016,8,25,6,30,422.0,48.0,2.9,14.0,121.0,202.41,154.08
2016,8,25,6,45,497.0,55.5,2.85,14.5,170.0,262.92,207.86
2016,8,25,7,0,572.0,63.0,2.8,15.0,219.0,330.85,266.84
2016,8,25,7,15,286.0,52.5,2.75,15.0,130.5,208.4,170.63
2016,8,25,7,30,0.0,42.0,2.7,15.0,42.0,40.56,28.85
2016,8,25,7,45,0.0,49.0,2.65,15.5,49.0,47.34,34.51
2016,8,25,8,0,0.0,56.0,2.6,16.0,56.0,54.12,40.0
2016,8,25,8,15,0.0,86.0,2.6,16.0,86.0,83.19,64.05
2016,8,25,8,30,0.0,116.0,2.6,16.0,116.0,113.08,88.42
2016,8,25,8,45,0.0,121.0,2.6,16.0,121.0,117.93,92.07
2016,8,25,9,0,0.0,126.0,2.6,16.0,126.0,122.81,95.76
2016,8,25,9,15,0.0,140.5,2.65,16.0,140.5,137.2,107.17
2016,8,25,9,30,0.0,155.0,2.7,16.0,155.0,151.61,118.5
2016,8,25,9,45,3.0,174.0,2.75,16.0,176.0,173.17,135.64
2016,8,25,10,0,6.0,193.0,2.8,16.0,197.0,194.88,152.76
2016,8,25,10,15,7.5,209.5,2.85,16.0,215.5,212.79,166.7
2016,8,25,10,30,9.0,226.0,2.9,16.0,234.0,230.7,180.6
2016,8,25,10,45,19.5,282.0,2.95,16.5,299.0,297.09,232.04
2016,8,25,11,0,30.0,338.0,3.0,17.0,364.0,372.42,289.02
2016,8,25,11,15,38.0,360.0,3.0,17.0,393.5,402.22,311.25
2016,8,25,11,30,46.0,382.0,3.0,17.0,423.0,431.73,333.29
2016,8,25,11,45,47.5,384.0,3.0,17.0,426.5,433.78,334.6
2016,8,25,12,0,49.0,386.0,3.0,17.0,430.0,435.59,335.91
2016,8,25,12,15,102.5,414.0,3.0,17.0,505.5,512.8,395.05
2016,8,25,12,30,156.0,442.0,3.0,17.0,581.0,593.75,455.31
2016,8,25,12,45,199.0,433.5,3.05,17.0,609.0,618.89,474.75
2016,8,25,13,0,242.0,425.0,3.1,17.0,637.0,641.65,492.7
2016,8,25,13,15,204.0,420.5,3.15,17.0,596.5,595.77,458.53
2016,8,25,13,30,166.0,416.0,3.2,17.0,556.0,551.23,425.41
2016,8,25,13,45,160.0,403.0,3.3,17.0,535.0,525.77,407.27
2016,8,25,14,0,154.0,390.0,3.4,17.0,514.0,500.34,388.87
2016,8,25,14,15,122.5,369.0,3.5,16.5,465.0,448.73,350.67
2016,8,25,14,30,91.0,348.0,3.6,16.0,416.0,398.51,313.02
2016,8,25,14,45,70.5,319.0,3.7,16.0,370.5,351.94,277.4
2016,8,25,15,0,50.0,290.0,3.8,16.0,325.0,307.37,242.92
2016,8,25,15,15,31.5,249.0,3.85,16.0,270.5,254.87,201.84
2016,8,25,15,30,13.0,208.0,3.9,16.0,216.0,205.57,162.86
2016,8,25,15,45,10.0,191.0,3.95,16.0,197.0,186.92,148.32
2016,8,25,16,0,7.0,174.0,4.0,16.0,178.0,168.62,133.92
2016,8,25,16,15,3.5,137.5,4.0,15.5,139.5,132.58,105.06
2016,8,25,16,30,0.0,101.0,4.0,15.0,101.0,97.04,76.17
2016,8,25,16,45,0.0,88.0,4.0,15.0,88.0,84.6,66.01
2016,8,25,17,0,0.0,75.0,4.0,15.0,75.0,72.21,55.73
2016,8,25,17,15,276.0,68.5,3.9,14.5,137.5,87.65,56.91
2016,8,25,17,30,552.0,62.0,3.8,14.0,200.0,79.05,43.62
2016,8,25,17,45,473.5,53.0,3.75,14.0,151.5,38.24,28.33
2016,8,25,18,0,395.0,44.0,3.7,14.0,103.0,33.44,23.57
2016,8,25,18,15,273.5,30.5,3.55,14.0,63.5,23.83,13.74
2016,8,25,18,30,152.0,17.0,3.4,14.0,24.0,13.47,0.0
2016,8,25,18,45,76.0,8.5,3.3,14.0,12.0,8.36,0.0
2016,8,25,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,5,45,102.0,11.5,2.9,14.5,18.5,27.77,0.0
2016,8,26,6,0,204.0,23.0,3.0,15.0,37.0,76.54,29.59
2016,8,26,6,15,315.0,35.5,3.0,15.0,79.0,135.45,94.7
2016,8,26,6,30,426.0,48.0,3.0,15.0,121.0,203.24,153.88
2016,8,26,6,45,495.0,57.0,3.05,15.0,170.0,263.26,207.67
2016,8,26,7,0,564.0,66.0,3.1,15.0,219.0,330.1,266.37
2016,8,26,7,15,282.0,92.5,3.1,15.0,169.0,248.9,203.55
2016,8,26,7,30,0.0,119.0,3.1,15.0,119.0,118.46,94.22
2016,8,26,7,45,67.0,157.0,3.15,15.5,187.5,202.51,164.49
2016,8,26,8,0,134.0,195.0,3.2,16.0,256.0,295.42,239.99
2016,8,26,8,15,457.5,146.0,3.15,16.0,391.0,479.47,391.26
2016,8,26,8,30,781.0,97.0,3.1,16.0,526.0,677.69,545.7
2016,8,26,8,45,802.0,99.0,3.1,16.5,573.0,725.65,577.24
2016,8,26,9,0,823.0,101.0,3.1,17.0,620.0,772.74,608.55
2016,8,26,9,15,599.0,194.5,3.05,17.0,586.0,719.1,565.82
2016,8,26,9,30,375.0,288.0,3.0,17.0,552.0,634.28,496.78
2016,8,26,9,45,365.0,308.5,3.0,17.0,576.0,656.47,512.19
2016,8,26,10,0,355.0,329.0,3.0,17.0,600.0,676.72,525.38
2016,8,26,10,15,307.0,356.5,3.0,17.0,597.0,667.61,516.2
2016,8,26,10,30,259.0,384.0,3.0,17.0,594.0,655.4,504.98
2016,8,26,10,45,304.0,383.0,3.0,17.5,636.5,698.31,535.75
2016,8,26,11,0,349.0,382.0,3.0,18.0,679.0,740.89,565.47
2016,8,26,11,15,207.5,392.5,3.05,18.0,570.0,607.48,465.55
2016,8,26,11,30,66.0,403.0,3.1,18.0,461.0,472.98,362.6
2016,8,26,11,45,271.5,376.5,3.15,18.0,617.0,655.24,503.71
2016,8,26,12,0,477.0,350.0,3.2,18.0,773.0,825.24,628.64
2016,8,26,12,15,264.0,371.5,3.25,18.0,605.5,633.49,485.86
2016,8,26,12,30,51.0,393.0,3.3,18.0,438.0,440.51,337.99
2016,8,26,12,45,84.0,409.5,3.35,18.0,483.0,484.7,372.95
2016,8,26,13,0,117.0,426.0,3.4,18.0,528.0,531.61,408.52
2016,8,26,13,15,111.5,416.0,3.4,18.0,511.5,507.43,390.58
2016,8,26,13,30,106.0,406.0,3.4,18.0,495.0,487.85,376.29
2016,8,26,13,45,133.0,397.0,3.45,18.0,506.0,498.0,385.12
2016,8,26,14,0,160.0,388.0,3.5,18.0,517.0,502.66,389.69
2016,8,26,14,15,124.0,366.5,3.5,18.0,464.0,447.15,347.61
2016,8,26,14,30,88.0,345.0,3.5,18.0,411.0,393.36,306.65
2016,8,26,14,45,88.0,327.5,3.5,18.0,391.0,371.04,290.18
2016,8,26,15,0,88.0,310.0,3.5,18.0,371.0,348.64,273.39
2016,8,26,15,15,254.5,269.0,3.45,17.5,428.0,394.94,312.06
2016,8,26,15,30,421.0,228.0,3.4,17.0,485.0,424.37,335.45
2016,8,26,15,45,583.0,165.5,3.35,17.0,491.0,415.43,326.59
2016,8,26,16,0,745.0,103.0,3.3,17.0,497.0,387.73,300.42
2016,8,26,16,15,717.0,98.0,3.25,17.0,447.0,331.21,251.2
2016,8,26,16,30,689.0,93.0,3.2,17.0,397.0,277.0,203.22
2016,8,26,16,45,652.5,87.0,3.15,17.0,345.0,222.53,155.3
2016,8,26,17,0,616.0,81.0,3.1,17.0,293.0,171.85,111.71
2016,8,26,17,15,562.5,73.0,3.0,16.5,242.0,121.5,72.4
2016,8,26,17,30,509.0,65.0,2.9,16.0,191.0,77.34,43.86
2016,8,26,17,45,431.0,54.5,2.85,16.0,143.0,39.92,29.53
2016,8,26,18,0,353.0,44.0,2.8,16.0,95.0,33.77,23.58
2016,8,26,18,15,235.5,29.5,2.7,15.5,57.5,23.14,12.69
2016,8,26,18,30,118.0,15.0,2.6,15.0,20.0,14.74,0.0
2016,8,26,18,45,59.0,7.5,2.55,15.0,10.0,7.37,0.0
2016,8,26,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,27,5,45,80.5,11.0,2.9,14.5,16.5,23.71,0.0
2016,8,27,6,0,161.0,22.0,3.0,15.0,33.0,65.0,21.1
2016,8,27,6,15,263.5,37.0,3.0,15.0,73.0,122.02,85.07
2016,8,27,6,30,366.0,52.0,3.0,15.0,113.0,187.27,141.89
2016,8,27,6,45,436.5,63.0,3.0,15.0,161.5,246.82,194.79
2016,8,27,7,0,507.0,74.0,3.0,15.0,210.0,313.39,252.93
2016,8,27,7,15,253.5,78.5,3.0,15.0,146.5,218.8,178.88
2016,8,27,7,30,0.0,83.0,3.0,15.0,83.0,80.87,62.84
2016,8,27,7,45,0.0,89.0,3.0,15.0,89.0,86.59,67.6
2016,8,27,8,0,0.0,95.0,3.0,15.0,95.0,92.38,72.2
2016,8,27,8,15,0.0,115.0,3.0,15.0,115.0,112.35,88.51
2016,8,27,8,30,0.0,135.0,3.0,15.0,135.0,132.36,104.65
2016,8,27,8,45,1.0,154.0,3.05,15.5,155.0,152.12,120.23
2016,8,27,9,0,2.0,173.0,3.1,16.0,175.0,171.95,135.69
2016,8,27,9,15,3.0,180.5,3.15,16.0,183.5,180.12,141.9
2016,8,27,9,30,4.0,188.0,3.2,16.0,192.0,188.36,148.2
2016,8,27,9,45,9.5,220.5,3.25,16.5,228.5,226.02,177.69
2016,8,27,10,0,15.0,253.0,3.3,17.0,265.0,263.96,206.91
2016,8,27,10,15,18.5,276.0,3.3,17.0,291.0,290.51,227.24
2016,8,27,10,30,22.0,299.0,3.3,17.0,317.0,317.07,247.47
2016,8,27,10,45,18.0,284.0,3.35,17.0,299.0,297.74,232.1
2016,8,27,11,0,14.0,269.0,3.4,17.0,281.0,278.48,216.93
2016,8,27,11,15,23.5,312.0,3.45,17.0,333.0,330.72,257.42
2016,8,27,11,30,33.0,355.0,3.5,17.0,385.0,391.16,303.38
2016,8,27,11,45,28.5,344.0,3.55,17.0,370.0,374.21,290.09
2016,8,27,12,0,24.0,333.0,3.6,17.0,355.0,350.61,272.04
2016,8,27,12,15,26.5,340.0,3.65,17.0,364.0,365.47,283.52
2016,8,27,12,30,29.0,347.0,3.7,17.0,373.0,373.34,289.6
2016,8,27,12,45,35.5,358.5,3.75,17.0,390.0,389.07,301.85
2016,8,27,13,0,42.0,370.0,3.8,17.0,407.0,404.24,313.65
2016,8,27,13,15,50.5,373.5,3.8,17.0,417.0,412.48,320.3
2016,8,27,13,30,59.0,377.0,3.8,17.0,427.0,419.97,326.42
2016,8,27,13,45,70.0,373.0,3.8,17.0,430.5,421.24,328.0
2016,8,27,14,0,81.0,369.0,3.8,17.0,434.0,421.53,328.84
2016,8,27,14,15,92.0,358.0,3.75,17.0,429.0,413.95,323.69
2016,8,27,14,30,103.0,347.0,3.7,17.0,424.0,405.3,317.68
2016,8,27,14,45,98.0,327.5,3.7,17.0,398.0,377.19,296.43
2016,8,27,15,0,93.0,308.0,3.7,17.0,372.0,349.47,275.36
2016,8,27,15,15,69.5,278.0,3.65,17.0,324.0,302.34,238.7
2016,8,27,15,30,46.0,248.0,3.6,17.0,276.0,257.73,203.79
2016,8,27,15,45,44.5,228.0,3.6,17.0,253.5,234.62,185.83
2016,8,27,16,0,43.0,208.0,3.6,17.0,231.0,211.74,167.81
2016,8,27,16,15,37.0,186.0,3.55,16.5,204.5,185.84,147.47
2016,8,27,16,30,31.0,164.0,3.5,16.0,178.0,160.74,127.57
2016,8,27,16,45,26.5,144.0,3.45,16.0,155.0,138.54,109.56
2016,8,27,17,0,22.0,124.0,3.4,16.0,132.0,119.33,93.91
2016,8,27,17,15,15.5,103.5,3.4,16.0,108.5,97.78,76.26
2016,8,27,17,30,9.0,83.0,3.4,16.0,85.0,77.15,59.19
2016,8,27,17,45,4.5,62.5,3.45,16.0,63.5,57.7,45.03
2016,8,27,18,0,0.0,42.0,3.5,16.0,42.0,39.44,28.35
2016,8,27,18,15,0.0,25.0,3.5,15.5,25.0,23.88,12.72
2016,8,27,18,30,0.0,8.0,3.5,15.0,8.0,7.86,0.0
2016,8,27,18,45,0.0,4.0,3.5,15.0,4.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,28,5,45,115.5,10.5,2.05,14.0,17.5,28.7,0.0
2016,8,28,6,0,231.0,21.0,2.1,14.0,35.0,78.97,21.14
2016,8,28,6,15,346.0,32.5,2.0,14.0,77.5,139.99,96.81
2016,8,28,6,30,461.0,44.0,1.9,14.0,120.0,209.39,157.85
2016,8,28,6,45,532.5,52.0,1.85,14.5,170.0,270.89,212.55
2016,8,28,7,0,604.0,60.0,1.8,15.0,220.0,339.47,271.84
2016,8,28,7,15,302.0,87.5,1.75,15.0,167.5,252.49,205.42
2016,8,28,7,30,0.0,115.0,1.7,15.0,115.0,114.37,90.61
2016,8,28,7,45,2.0,132.5,1.7,15.0,133.5,132.96,106.06
2016,8,28,8,0,4.0,150.0,1.7,15.0,152.0,151.73,121.15
2016,8,28,8,15,19.0,180.5,1.75,15.0,191.0,193.16,154.8
2016,8,28,8,30,34.0,211.0,1.8,15.0,230.0,242.86,194.49
2016,8,28,8,45,56.0,242.0,1.9,15.5,276.0,293.41,234.01
2016,8,28,9,0,78.0,273.0,2.0,16.0,322.0,345.36,273.87
2016,8,28,9,15,133.5,298.0,2.1,16.0,388.5,427.83,337.91
2016,8,28,9,30,189.0,323.0,2.2,16.0,455.0,504.98,396.54
2016,8,28,9,45,228.5,335.5,2.35,16.5,503.5,556.7,434.49
2016,8,28,10,0,268.0,348.0,2.5,17.0,552.0,618.46,479.18
2016,8,28,10,15,581.5,230.5,2.6,17.0,693.5,795.63,615.44
2016,8,28,10,30,895.0,113.0,2.7,17.0,835.0,961.38,730.14
2016,8,28,10,45,653.5,231.5,2.85,17.5,766.5,878.33,670.64
2016,8,28,11,0,412.0,350.0,3.0,18.0,698.0,773.51,589.43
2016,8,28,11,15,410.0,357.5,3.1,18.0,709.0,779.13,594.08
2016,8,28,11,30,408.0,365.0,3.2,18.0,720.0,782.9,596.66
2016,8,28,11,45,665.0,239.0,3.35,18.0,822.5,896.34,684.91
2016,8,28,12,0,922.0,113.0,3.5,18.0,925.0,993.89,751.75
2016,8,28,12,15,921.5,113.0,3.55,18.0,923.5,982.44,743.46
2016,8,28,12,30,921.0,113.0,3.6,18.0,922.0,967.6,733.89
2016,8,28,12,45,929.0,106.5,3.7,18.0,915.5,950.48,723.15
2016,8,28,13,0,937.0,100.0,3.8,18.0,909.0,929.79,709.97
2016,8,28,13,15,933.5,99.0,3.8,17.5,892.0,901.29,692.11
2016,8,28,13,30,930.0,98.0,3.8,17.0,875.0,869.86,672.12
2016,8,28,13,45,925.5,96.5,3.8,17.0,851.0,834.35,647.86
2016,8,28,14,0,921.0,95.0,3.8,17.0,827.0,796.28,621.64
2016,8,28,14,15,913.0,93.5,3.7,17.0,795.5,753.31,591.26
2016,8,28,14,30,905.0,92.0,3.6,17.0,764.0,708.42,559.29
2016,8,28,14,45,894.5,90.5,3.55,17.0,726.0,660.24,522.9
2016,8,28,15,0,884.0,89.0,3.5,17.0,688.0,610.8,484.26
2016,8,28,15,15,870.0,86.5,3.45,17.0,644.5,557.5,441.69
2016,8,28,15,30,856.0,84.0,3.4,17.0,601.0,503.78,397.63
2016,8,28,15,45,837.0,81.5,3.35,17.0,553.0,447.71,350.49
2016,8,28,16,0,818.0,79.0,3.3,17.0,505.0,390.07,300.87
2016,8,28,16,15,792.5,75.5,3.25,16.5,454.0,332.22,250.44
2016,8,28,16,30,767.0,72.0,3.2,16.0,403.0,276.3,200.61
2016,8,28,16,45,730.0,68.0,3.15,16.0,350.0,219.62,150.12
2016,8,28,17,0,693.0,64.0,3.1,16.0,297.0,166.72,104.37
2016,8,28,17,15,641.5,58.5,3.1,15.5,245.0,112.44,62.18
2016,8,28,17,30,590.0,53.0,3.1,15.0,193.0,66.31,34.01
2016,8,28,17,45,505.5,45.0,3.1,15.0,143.5,32.0,22.6
2016,8,28,18,0,421.0,37.0,3.1,15.0,94.0,27.75,18.32
2016,8,28,18,15,285.5,25.0,3.1,15.0,56.0,19.33,8.66
2016,8,28,18,30,150.0,13.0,3.1,15.0,18.0,12.78,0.0
2016,8,28,18,45,75.0,6.5,3.1,15.0,9.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,29,5,45,91.5,10.5,3.65,13.5,16.0,24.78,0.0
2016,8,29,6,0,183.0,21.0,3.8,14.0,32.0,68.09,12.31
2016,8,29,6,15,299.0,34.0,3.8,14.0,73.0,128.58,88.75
2016,8,29,6,30,415.0,47.0,3.8,14.0,114.0,197.17,149.19
2016,8,29,6,45,207.5,43.5,3.8,14.5,77.0,134.45,105.3
2016,8,29,7,0,0.0,40.0,3.8,15.0,40.0,38.62,27.25
2016,8,29,7,15,0.0,50.0,3.75,15.0,50.0,48.3,35.55
2016,8,29,7,30,0.0,60.0,3.7,15.0,60.0,57.98,43.71
2016,8,29,7,45,0.0,77.0,3.7,15.0,77.0,74.49,57.49
2016,8,29,8,0,0.0,94.0,3.7,15.0,94.0,91.4,71.44
2016,8,29,8,15,0.0,121.0,3.7,15.0,121.0,118.52,93.68
2016,8,29,8,30,0.0,148.0,3.7,15.0,148.0,145.73,115.72
2016,8,29,8,45,317.5,153.0,3.75,15.5,351.0,416.41,341.37
2016,8,29,9,0,635.0,158.0,3.8,16.0,554.0,687.18,552.14
2016,8,29,9,15,750.5,126.5,3.8,16.0,625.5,764.71,607.22
2016,8,29,9,30,866.0,95.0,3.8,16.0,697.0,844.64,663.38
2016,8,29,9,45,887.0,91.5,3.85,16.5,735.5,880.97,686.39
2016,8,29,10,0,908.0,88.0,3.9,17.0,774.0,915.25,708.05
2016,8,29,10,15,915.5,89.0,3.95,17.0,803.5,939.76,724.13
2016,8,29,10,30,923.0,90.0,4.0,17.0,833.0,961.18,738.16
2016,8,29,10,45,929.5,90.5,4.05,17.5,855.5,977.88,747.59
2016,8,29,11,0,936.0,91.0,4.1,18.0,878.0,991.2,754.8
2016,8,29,11,15,939.5,91.5,4.15,18.0,893.5,998.18,759.21
2016,8,29,11,30,943.0,92.0,4.2,18.0,909.0,1001.6,761.36
2016,8,29,11,45,946.5,91.0,4.3,18.0,916.5,999.82,760.42
2016,8,29,12,0,950.0,90.0,4.4,18.0,924.0,994.43,757.26
2016,8,29,12,15,709.0,217.5,4.5,18.0,839.5,897.67,690.82
2016,8,29,12,30,468.0,345.0,4.6,18.0,755.0,791.49,609.89
2016,8,29,12,45,688.0,229.0,4.75,18.0,824.5,862.44,669.2
