Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,13,0,908.0,113.0,4.9,18.0,894.0,915.31,707.69
2016,8,29,13,15,722.5,205.5,5.0,18.0,819.5,830.86,648.07
2016,8,29,13,30,537.0,298.0,5.1,18.0,745.0,745.42,582.04
2016,8,29,13,45,718.5,200.5,5.25,18.0,780.0,774.14,609.55
2016,8,29,14,0,900.0,103.0,5.4,18.0,815.0,785.79,620.05
2016,8,29,14,15,892.0,101.5,5.45,18.0,783.5,743.49,589.8
2016,8,29,14,30,884.0,100.0,5.5,18.0,752.0,699.34,558.05
2016,8,29,14,45,878.5,95.5,5.55,18.0,715.5,652.22,521.55
2016,8,29,15,0,873.0,91.0,5.6,18.0,679.0,603.47,482.9
2016,8,29,15,15,858.5,89.0,5.6,17.5,636.0,550.85,440.85
2016,8,29,15,30,844.0,87.0,5.6,17.0,593.0,497.88,397.24
2016,8,29,15,45,827.5,83.5,5.6,17.0,546.0,440.64,348.27
2016,8,29,16,0,811.0,80.0,5.6,17.0,499.0,385.44,299.63
2016,8,29,16,15,785.0,76.5,5.6,17.0,448.0,327.82,248.12
2016,8,29,16,30,759.0,73.0,5.6,17.0,397.0,272.21,197.64
2016,8,29,16,45,722.0,68.5,5.6,17.0,344.5,215.59,146.96
2016,8,29,17,0,685.0,64.0,5.6,17.0,292.0,162.79,101.29
2016,8,29,17,15,631.5,58.5,5.5,16.5,239.5,108.89,59.77
2016,8,29,17,30,578.0,53.0,5.4,16.0,187.0,63.42,32.76
2016,8,29,17,45,488.5,45.0,5.35,16.0,138.5,32.27,22.68
2016,8,29,18,0,399.0,37.0,5.3,16.0,90.0,28.05,18.37
2016,8,29,18,15,199.5,26.5,5.2,15.5,53.0,20.63,8.67
2016,8,29,18,30,0.0,16.0,5.1,15.0,16.0,15.73,0.0
2016,8,29,18,45,0.0,8.0,5.05,15.0,8.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,30,5,45,119.5,9.5,4.35,14.5,16.5,28.08,0.0
2016,8,30,6,0,239.0,19.0,4.5,15.0,33.0,77.26,6.77
2016,8,30,6,15,361.5,29.0,4.55,15.0,75.0,139.62,94.82
2016,8,30,6,30,484.0,39.0,4.6,15.0,117.0,210.24,157.77
2016,8,30,6,45,557.5,46.0,4.65,15.5,167.0,272.3,213.89
2016,8,30,7,0,631.0,53.0,4.7,16.0,217.0,340.06,273.91
2016,8,30,7,15,678.0,57.5,4.65,16.0,270.0,400.81,327.48
2016,8,30,7,30,725.0,62.0,4.6,16.0,323.0,465.08,382.26
2016,8,30,7,45,538.0,113.5,4.6,16.5,323.5,450.58,369.81
2016,8,30,8,0,351.0,165.0,4.6,17.0,324.0,404.71,330.73
2016,8,30,8,15,595.5,119.5,4.55,17.0,426.5,544.83,445.21
2016,8,30,8,30,840.0,74.0,4.5,17.0,529.0,686.12,554.9
2016,8,30,8,45,859.5,75.5,4.5,17.0,576.0,734.24,588.66
2016,8,30,9,0,879.0,77.0,4.5,17.0,623.0,781.28,621.64
2016,8,30,9,15,624.0,181.0,4.5,17.0,582.0,722.52,575.33
2016,8,30,9,30,369.0,285.0,4.5,17.0,541.0,624.55,494.54
2016,8,30,9,45,647.5,183.5,4.55,17.5,659.5,779.38,615.7
2016,8,30,10,0,926.0,82.0,4.6,18.0,778.0,923.39,716.27
2016,8,30,10,15,932.5,83.0,4.6,18.0,807.5,947.3,730.97
2016,8,30,10,30,939.0,84.0,4.6,18.0,837.0,968.01,744.28
2016,8,30,10,45,945.5,83.5,4.7,18.0,859.5,983.77,755.08
2016,8,30,11,0,952.0,83.0,4.8,18.0,882.0,996.1,763.65
2016,8,30,11,15,955.0,83.5,4.8,18.0,896.5,1002.64,767.52
2016,8,30,11,30,958.0,84.0,4.8,18.0,911.0,1005.55,769.05
2016,8,30,11,45,960.0,83.0,4.8,18.0,917.5,1002.26,766.44
2016,8,30,12,0,962.0,82.0,4.8,18.0,924.0,995.32,761.5
2016,8,30,12,15,716.5,212.5,4.8,18.0,839.0,898.03,693.35
2016,8,30,12,30,471.0,343.0,4.8,18.0,754.0,791.25,611.01
2016,8,30,12,45,711.0,214.5,4.85,18.0,827.5,866.84,673.09
2016,8,30,13,0,951.0,86.0,4.9,18.0,901.0,923.18,713.37
2016,8,30,13,15,947.5,85.5,4.9,18.0,884.0,894.76,693.34
2016,8,30,13,30,944.0,85.0,4.9,18.0,867.0,863.34,671.69
2016,8,30,13,45,939.5,83.0,4.95,18.0,842.5,826.79,646.55
2016,8,30,14,0,935.0,81.0,5.0,18.0,818.0,787.65,619.35
2016,8,30,14,15,928.0,80.0,5.0,18.0,786.5,745.3,589.32
2016,8,30,14,30,921.0,79.0,5.0,18.0,755.0,700.92,557.53
2016,8,30,14,45,910.5,77.5,5.0,18.0,717.0,652.01,520.23
2016,8,30,15,0,900.0,76.0,5.0,18.0,679.0,601.83,480.37
2016,8,30,15,15,887.0,74.5,5.0,17.5,636.0,549.28,438.47
2016,8,30,15,30,874.0,73.0,5.0,17.0,593.0,496.18,394.78
2016,8,30,15,45,856.5,70.5,5.0,17.0,545.5,439.9,346.51
2016,8,30,16,0,839.0,68.0,5.0,17.0,498.0,384.06,297.29
2016,8,30,16,15,814.5,65.0,4.95,16.5,447.5,326.21,245.88
2016,8,30,16,30,790.0,62.0,4.9,16.0,397.0,267.46,192.93
2016,8,30,16,45,753.5,59.0,4.9,16.0,344.0,210.7,141.83
2016,8,30,17,0,717.0,56.0,4.9,16.0,291.0,157.65,95.83
2016,8,30,17,15,665.5,51.0,4.85,16.0,238.5,105.28,55.75
2016,8,30,17,30,614.0,46.0,4.8,16.0,186.0,58.85,29.1
2016,8,30,17,45,526.5,39.5,4.8,16.0,137.0,27.75,18.69
2016,8,30,18,0,439.0,33.0,4.8,16.0,88.0,24.6,15.33
2016,8,30,18,15,219.5,23.5,4.7,15.5,51.0,18.42,6.02
2016,8,30,18,30,0.0,14.0,4.6,15.0,14.0,13.76,0.0
2016,8,30,18,45,0.0,7.0,4.6,15.0,7.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,31,5,45,119.0,9.5,4.45,14.5,16.0,27.87,0.0
2016,8,31,6,0,238.0,19.0,4.6,15.0,32.0,76.38,0.0
2016,8,31,6,15,365.5,29.0,4.7,15.0,74.0,140.32,94.59
2016,8,31,6,30,493.0,39.0,4.8,15.0,116.0,212.59,159.24
2016,8,31,6,45,564.5,45.5,4.95,15.0,166.0,273.73,215.29
2016,8,31,7,0,636.0,52.0,5.1,15.0,216.0,340.35,275.33
2016,8,31,7,15,318.0,51.5,5.15,15.0,133.5,221.15,181.89
2016,8,31,7,30,0.0,51.0,5.2,15.0,51.0,49.27,36.26
2016,8,31,7,45,0.0,85.5,5.3,15.5,85.5,83.12,64.66
2016,8,31,8,0,0.0,120.0,5.4,16.0,120.0,118.05,93.4
2016,8,31,8,15,0.0,132.0,5.4,16.0,132.0,129.87,102.82
2016,8,31,8,30,0.0,144.0,5.4,16.0,144.0,141.71,112.2
2016,8,31,8,45,1.5,161.0,5.45,16.0,162.5,159.81,126.69
2016,8,31,9,0,3.0,178.0,5.5,16.0,181.0,178.02,141.16
2016,8,31,9,15,6.0,194.5,5.5,16.0,199.5,197.03,156.24
2016,8,31,9,30,9.0,211.0,5.5,16.0,218.0,216.2,171.37
2016,8,31,9,45,16.0,245.5,5.55,16.5,258.0,257.47,203.81
2016,8,31,10,0,23.0,280.0,5.6,17.0,298.0,299.06,236.02
2016,8,31,10,15,65.0,330.5,5.55,17.0,382.5,399.21,315.07
2016,8,31,10,30,107.0,381.0,5.5,17.0,467.0,492.19,386.87
2016,8,31,10,45,132.0,396.0,5.45,17.5,505.0,540.26,422.38
2016,8,31,11,0,157.0,411.0,5.4,18.0,543.0,579.21,450.81
2016,8,31,11,15,157.5,418.5,5.35,18.0,552.5,586.37,455.48
2016,8,31,11,30,158.0,426.0,5.3,18.0,562.0,592.78,459.76
2016,8,31,11,45,104.5,406.0,5.25,18.0,496.5,510.92,396.73
2016,8,31,12,0,51.0,386.0,5.2,18.0,431.0,437.55,339.5
2016,8,31,12,15,122.5,408.5,5.15,18.0,515.5,531.67,413.02
2016,8,31,12,30,194.0,431.0,5.1,18.0,600.0,615.99,477.36
2016,8,31,12,45,117.0,396.0,5.1,18.0,498.0,505.45,392.64
2016,8,31,13,0,40.0,361.0,5.1,18.0,396.0,393.36,305.68
2016,8,31,13,15,176.5,370.0,5.1,18.0,517.0,519.66,406.58
2016,8,31,13,30,313.0,379.0,5.1,18.0,638.0,636.26,496.81
2016,8,31,13,45,322.0,361.0,5.15,18.0,620.0,612.58,479.47
2016,8,31,14,0,331.0,343.0,5.2,18.0,602.0,587.51,461.49
2016,8,31,14,15,183.0,318.5,5.25,18.0,461.0,441.4,347.97
2016,8,31,14,30,35.0,294.0,5.3,18.0,320.0,307.81,241.63
2016,8,31,14,45,23.0,255.5,5.35,18.0,272.5,260.44,204.88
2016,8,31,15,0,11.0,217.0,5.4,18.0,225.0,215.11,169.18
2016,8,31,15,15,5.5,186.0,5.4,18.0,190.0,181.72,142.81
2016,8,31,15,30,0.0,155.0,5.4,18.0,155.0,149.03,116.77
2016,8,31,15,45,0.0,152.5,5.4,18.0,152.5,146.26,114.92
2016,8,31,16,0,0.0,150.0,5.4,18.0,150.0,143.39,112.95
2016,8,31,16,15,0.0,110.0,5.35,17.5,110.0,105.64,82.47
2016,8,31,16,30,0.0,70.0,5.3,17.0,70.0,67.67,51.29
2016,8,31,16,45,0.0,60.5,5.3,17.0,60.5,58.47,43.72
2016,8,31,17,0,0.0,51.0,5.3,17.0,51.0,49.27,36.05
2016,8,31,17,15,296.0,49.0,5.2,16.5,115.0,64.85,37.15
2016,8,31,17,30,592.0,47.0,5.1,16.0,179.0,56.56,28.89
2016,8,31,17,45,503.5,39.5,5.1,16.0,131.0,27.98,18.85
2016,8,31,18,0,415.0,32.0,5.1,16.0,83.0,23.94,14.66
2016,8,31,18,15,260.5,21.0,5.05,15.5,47.5,16.26,3.25
2016,8,31,18,30,106.0,10.0,5.0,15.0,12.0,9.83,0.0
2016,8,31,18,45,53.0,5.0,4.95,15.0,6.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,5,45,119.0,9.0,4.2,14.5,15.0,27.25,0.0
2016,9,1,6,0,238.0,18.0,4.3,15.0,30.0,74.71,0.0
2016,9,1,6,15,368.0,28.0,4.35,15.0,72.5,139.52,93.11
2016,9,1,6,30,498.0,38.0,4.4,15.0,115.0,212.51,158.66
2016,9,1,6,45,568.0,45.5,4.45,15.0,165.5,274.4,215.28
2016,9,1,7,0,638.0,53.0,4.5,15.0,216.0,341.52,275.54
2016,9,1,7,15,319.0,56.0,4.4,15.0,137.5,226.74,186.09
2016,9,1,7,30,0.0,59.0,4.3,15.0,59.0,57.01,42.81
2016,9,1,7,45,0.0,65.5,4.25,15.5,65.5,63.31,48.0
2016,9,1,8,0,0.0,72.0,4.2,16.0,72.0,69.61,53.02
2016,9,1,8,15,0.0,87.0,4.1,16.0,87.0,84.22,65.01
2016,9,1,8,30,0.0,102.0,4.0,16.0,102.0,99.11,77.09
2016,9,1,8,45,0.0,126.0,3.95,16.0,126.0,123.08,96.51
2016,9,1,9,0,0.0,150.0,3.9,16.0,150.0,147.12,115.79
2016,9,1,9,15,5.5,185.0,3.9,16.0,188.5,186.92,147.79
2016,9,1,9,30,11.0,220.0,3.9,16.0,227.0,227.17,179.73
2016,9,1,9,45,13.5,238.5,3.9,16.5,248.0,248.13,195.6
2016,9,1,10,0,16.0,257.0,3.9,17.0,269.0,269.14,211.39
2016,9,1,10,15,19.5,276.5,4.0,17.0,292.0,292.11,229.08
2016,9,1,10,30,23.0,296.0,4.1,17.0,315.0,315.09,246.69
2016,9,1,10,45,22.0,298.5,4.2,17.0,316.5,316.41,247.4
2016,9,1,11,0,21.0,301.0,4.3,17.0,318.0,317.66,248.17
2016,9,1,11,15,20.5,303.5,4.45,17.0,321.0,319.31,249.35
2016,9,1,11,30,20.0,306.0,4.6,17.0,324.0,320.89,250.52
2016,9,1,11,45,20.5,307.5,4.8,17.0,325.5,322.33,251.7
2016,9,1,12,0,21.0,309.0,5.0,17.0,327.0,323.68,252.86
2016,9,1,12,15,21.0,312.5,5.1,17.0,330.5,326.46,255.05
2016,9,1,12,30,21.0,316.0,5.2,17.0,334.0,329.14,257.2
2016,9,1,12,45,19.5,305.0,5.3,17.0,321.5,315.96,247.09
2016,9,1,13,0,18.0,294.0,5.4,17.0,309.0,302.85,237.05
2016,9,1,13,15,24.5,310.5,5.25,17.0,331.0,327.35,256.39
2016,9,1,13,30,31.0,327.0,5.1,17.0,353.0,347.14,271.94
2016,9,1,13,45,18.5,260.5,5.0,17.0,276.0,267.46,209.73
2016,9,1,14,0,6.0,194.0,4.9,17.0,199.0,192.49,150.46
2016,9,1,14,15,5.0,187.0,4.9,17.0,191.0,184.55,144.42
2016,9,1,14,30,4.0,180.0,4.9,17.0,183.0,176.69,138.36
2016,9,1,14,45,69.0,242.0,4.9,17.0,288.0,276.4,219.45
2016,9,1,15,0,134.0,304.0,4.9,17.0,393.0,368.01,292.13
2016,9,1,15,15,132.5,284.0,5.0,16.5,367.5,339.65,270.37
2016,9,1,15,30,131.0,264.0,5.1,16.0,342.0,311.35,248.57
2016,9,1,15,45,65.5,186.5,5.2,16.0,225.5,204.7,163.11
2016,9,1,16,0,0.0,109.0,5.3,16.0,109.0,104.98,82.11
2016,9,1,16,15,0.0,88.5,5.3,16.0,88.5,85.44,66.19
2016,9,1,16,30,0.0,68.0,5.3,16.0,68.0,65.73,49.89
2016,9,1,16,45,0.0,58.5,5.3,16.0,58.5,56.53,42.28
2016,9,1,17,0,0.0,49.0,5.3,16.0,49.0,47.33,34.57
2016,9,1,17,15,259.5,53.5,5.25,15.5,110.0,65.63,39.62
2016,9,1,17,30,519.0,58.0,5.2,15.0,171.0,59.06,33.85
2016,9,1,17,45,417.5,48.0,5.2,15.0,123.0,35.96,25.87
2016,9,1,18,0,316.0,38.0,5.2,15.0,75.0,30.07,19.77
2016,9,1,18,15,158.0,19.0,5.15,14.5,37.5,14.57,0.53
2016,9,1,18,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,5,45,60.5,9.0,4.25,13.5,12.0,18.14,0.0
2016,9,2,6,0,121.0,18.0,4.4,14.0,24.0,49.38,0.0
2016,9,2,6,15,241.0,32.0,4.4,14.0,62.0,109.34,72.89
2016,9,2,6,30,361.0,46.0,4.4,14.0,100.0,176.97,132.98
2016,9,2,6,45,439.0,55.5,4.45,14.5,148.0,236.83,186.47
2016,9,2,7,0,517.0,65.0,4.5,15.0,196.0,304.52,246.0
2016,9,2,7,15,569.5,72.0,4.4,15.0,247.0,364.65,298.79
2016,9,2,7,30,622.0,79.0,4.3,15.0,298.0,429.07,353.59
2016,9,2,7,45,662.0,83.5,4.25,15.5,349.5,487.3,401.26
2016,9,2,8,0,702.0,88.0,4.2,16.0,401.0,547.76,449.11
2016,9,2,8,15,728.5,92.0,4.15,16.0,450.0,598.5,488.91
2016,9,2,8,30,755.0,96.0,4.1,16.0,499.0,651.56,529.11
2016,9,2,8,45,778.5,98.0,4.05,16.5,545.5,700.07,562.75
2016,9,2,9,0,802.0,100.0,4.0,17.0,592.0,747.91,595.23
2016,9,2,9,15,817.0,102.5,4.05,17.0,633.0,788.4,623.32
2016,9,2,9,30,832.0,105.0,4.1,17.0,674.0,827.09,649.92
2016,9,2,9,45,659.0,186.5,4.15,17.5,652.0,789.86,620.36
2016,9,2,10,0,486.0,268.0,4.2,18.0,630.0,733.66,573.03
2016,9,2,10,15,455.0,293.5,4.3,18.0,643.0,740.65,576.81
2016,9,2,10,30,424.0,319.0,4.4,18.0,656.0,744.49,578.12
2016,9,2,10,45,471.0,312.0,4.5,18.0,695.5,784.51,608.22
2016,9,2,11,0,518.0,305.0,4.6,18.0,735.0,823.46,637.18
2016,9,2,11,15,498.5,318.0,4.6,18.0,738.0,818.72,632.38
2016,9,2,11,30,479.0,331.0,4.6,18.0,741.0,811.67,626.27
2016,9,2,11,45,698.5,216.0,4.6,18.0,818.5,897.66,693.39
2016,9,2,12,0,918.0,101.0,4.6,18.0,896.0,967.88,741.9
2016,9,2,12,15,672.0,228.0,4.6,18.0,809.5,868.12,671.28
2016,9,2,12,30,426.0,355.0,4.6,18.0,723.0,759.33,586.09
2016,9,2,12,45,252.0,376.0,4.65,18.0,593.5,610.14,473.45
2016,9,2,13,0,78.0,397.0,4.7,18.0,464.0,462.61,358.52
2016,9,2,13,15,110.0,398.0,4.8,18.0,489.5,486.82,378.69
2016,9,2,13,30,142.0,399.0,4.9,18.0,515.0,512.23,399.05
2016,9,2,13,45,170.5,385.5,5.05,18.0,521.0,514.02,401.77
2016,9,2,14,0,199.0,372.0,5.2,18.0,527.0,513.46,402.71
2016,9,2,14,15,302.5,332.5,5.4,17.5,556.5,539.86,426.8
2016,9,2,14,30,406.0,293.0,5.6,17.0,586.0,555.43,442.03
2016,9,2,14,45,314.0,295.5,5.8,17.0,515.0,480.38,382.8
2016,9,2,15,0,222.0,298.0,6.0,17.0,444.0,412.45,328.75
2016,9,2,15,15,257.5,271.0,6.05,16.5,429.5,392.58,314.09
2016,9,2,15,30,293.0,244.0,6.1,16.0,415.0,368.8,295.41
2016,9,2,15,45,529.5,165.5,6.15,16.0,442.5,377.95,300.74
2016,9,2,16,0,766.0,87.0,6.2,16.0,470.0,363.6,283.05
2016,9,2,16,15,738.0,83.0,6.15,15.5,420.0,307.46,232.8
2016,9,2,16,30,710.0,79.0,6.1,15.0,370.0,251.49,182.27
2016,9,2,16,45,667.0,74.5,6.05,15.0,318.0,196.58,133.33
2016,9,2,17,0,624.0,70.0,6.0,15.0,266.0,146.2,90.58
2016,9,2,17,15,562.5,63.0,5.9,14.5,214.5,96.83,54.35
2016,9,2,17,30,501.0,56.0,5.8,14.0,163.0,54.64,31.75
2016,9,2,17,45,396.0,46.5,5.75,14.0,116.5,34.89,24.98
2016,9,2,18,0,291.0,37.0,5.7,14.0,70.0,29.45,19.12
2016,9,2,18,15,145.5,18.5,5.65,14.0,35.0,14.37,0.0
2016,9,2,18,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,3.0,5.7,13.5,3.0,2.95,0.0
2016,9,3,6,0,0.0,6.0,5.8,14.0,6.0,5.78,0.0
2016,9,3,6,15,0.0,16.0,5.8,14.0,16.0,15.43,6.34
2016,9,3,6,30,0.0,26.0,5.8,14.0,26.0,25.09,15.28
2016,9,3,6,45,0.0,38.0,5.8,14.0,38.0,36.7,25.47
2016,9,3,7,0,0.0,50.0,5.8,14.0,50.0,48.31,35.59
2016,9,3,7,15,0.0,63.5,5.7,14.0,63.5,61.52,46.94
2016,9,3,7,30,0.0,77.0,5.6,14.0,77.0,74.91,58.27
2016,9,3,7,45,0.0,81.5,5.5,14.5,81.5,79.12,61.56
2016,9,3,8,0,0.0,86.0,5.4,15.0,86.0,83.41,64.84
2016,9,3,8,15,0.0,96.0,5.35,15.0,96.0,93.27,72.86
2016,9,3,8,30,0.0,106.0,5.3,15.0,106.0,103.15,80.82
2016,9,3,8,45,0.0,121.0,5.25,15.5,121.0,118.07,92.7
2016,9,3,9,0,0.0,136.0,5.2,16.0,136.0,133.0,104.46
2016,9,3,9,15,0.0,148.5,5.15,16.0,149.0,145.41,114.27
2016,9,3,9,30,0.0,161.0,5.1,16.0,162.0,157.82,124.03
2016,9,3,9,45,4.0,187.5,5.1,16.0,191.0,187.86,148.13
2016,9,3,10,0,8.0,214.0,5.1,16.0,220.0,218.11,172.17
2016,9,3,10,15,8.0,214.0,5.15,16.0,220.5,217.95,171.74
2016,9,3,10,30,8.0,214.0,5.2,16.0,221.0,217.81,171.41
2016,9,3,10,45,10.0,233.0,5.3,16.0,242.0,238.68,187.87
2016,9,3,11,0,12.0,252.0,5.4,16.0,263.0,259.52,204.23
2016,9,3,11,15,13.0,261.5,5.5,16.0,273.0,269.76,212.18
2016,9,3,11,30,14.0,271.0,5.6,16.0,283.0,279.93,220.1
2016,9,3,11,45,13.0,261.5,5.7,16.0,272.5,269.06,211.47
2016,9,3,12,0,12.0,252.0,5.8,16.0,262.0,258.23,202.92
2016,9,3,12,15,10.0,230.5,5.9,16.0,239.5,234.62,184.23
2016,9,3,12,30,8.0,209.0,6.0,16.0,217.0,211.17,165.63
2016,9,3,12,45,8.0,206.5,6.1,16.0,214.5,208.36,163.5
2016,9,3,13,0,8.0,204.0,6.2,16.0,212.0,205.53,161.34
2016,9,3,13,15,7.5,200.5,6.2,16.0,207.5,201.27,158.04
2016,9,3,13,30,7.0,197.0,6.2,16.0,203.0,197.03,154.77
2016,9,3,13,45,17.0,247.0,6.25,16.0,261.0,253.06,199.94
2016,9,3,14,0,27.0,297.0,6.3,16.0,319.0,309.97,245.37
2016,9,3,14,15,26.5,285.5,6.3,16.0,306.5,296.16,234.7
2016,9,3,14,30,26.0,274.0,6.3,16.0,294.0,281.62,223.54
2016,9,3,14,45,19.5,246.5,6.3,16.0,261.0,249.45,198.16
2016,9,3,15,0,13.0,219.0,6.3,16.0,228.0,218.02,173.23
2016,9,3,15,15,14.5,211.5,6.35,16.0,220.5,210.43,167.54
2016,9,3,15,30,16.0,204.0,6.4,16.0,213.0,202.61,161.61
2016,9,3,15,45,26.5,198.5,6.5,16.0,212.0,200.13,159.95
2016,9,3,16,0,37.0,193.0,6.6,16.0,211.0,194.53,155.54
2016,9,3,16,15,54.0,177.5,6.65,15.5,201.0,181.96,145.29
2016,9,3,16,30,71.0,162.0,6.7,15.0,191.0,167.4,132.9
2016,9,3,16,45,60.5,141.0,6.8,15.0,163.0,140.8,110.91
2016,9,3,17,0,50.0,120.0,6.9,15.0,135.0,115.53,90.08
2016,9,3,17,15,253.0,91.5,6.8,14.5,146.5,97.4,67.26
2016,9,3,17,30,456.0,63.0,6.7,14.0,158.0,58.19,36.67
2016,9,3,17,45,349.0,51.5,6.6,14.0,111.5,38.95,28.46
2016,9,3,18,0,242.0,40.0,6.5,14.0,65.0,31.2,20.29
2016,9,3,18,15,121.0,20.0,6.55,13.5,32.5,15.72,0.0
2016,9,3,18,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,6.85,13.5,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,6.75,13.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,4,5,45,29.0,8.0,6.75,13.5,9.5,7.86,0.0
2016,9,4,6,0,58.0,16.0,6.8,14.0,19.0,31.21,0.0
2016,9,4,6,15,163.5,35.0,6.75,14.0,56.0,92.97,60.93
2016,9,4,6,30,269.0,54.0,6.7,14.0,93.0,155.89,117.45
2016,9,4,6,45,357.5,66.5,6.65,14.0,141.0,216.7,171.46
2016,9,4,7,0,446.0,79.0,6.6,14.0,189.0,286.9,233.55
2016,9,4,7,15,328.5,106.0,6.45,14.0,197.5,284.29,234.73
2016,9,4,7,30,211.0,133.0,6.3,14.0,206.0,262.65,217.6
2016,9,4,7,45,137.0,155.0,6.2,14.5,205.5,247.56,204.23
2016,9,4,8,0,63.0,177.0,6.1,15.0,205.0,224.55,183.32
2016,9,4,8,15,128.5,202.5,5.95,15.0,267.5,304.66,249.82
2016,9,4,8,30,194.0,228.0,5.8,15.0,330.0,383.19,313.87
2016,9,4,8,45,208.0,249.0,5.65,15.0,367.5,422.93,344.85
2016,9,4,9,0,222.0,270.0,5.5,15.0,405.0,463.02,375.72
2016,9,4,9,15,163.0,290.5,5.45,15.0,393.5,443.55,357.68
2016,9,4,9,30,104.0,311.0,5.4,15.0,382.0,411.11,329.56
2016,9,4,9,45,120.5,331.0,5.35,15.5,417.5,457.24,364.58
2016,9,4,10,0,137.0,351.0,5.3,16.0,453.0,494.87,392.43
2016,9,4,10,15,254.0,346.0,5.25,16.0,543.0,605.42,479.53
2016,9,4,10,30,371.0,341.0,5.2,16.0,633.0,709.96,559.94
2016,9,4,10,45,266.5,373.0,5.2,16.5,586.0,649.44,509.41
2016,9,4,11,0,162.0,405.0,5.2,17.0,539.0,577.01,450.5
2016,9,4,11,15,191.0,410.5,5.25,17.0,571.0,608.88,475.3
2016,9,4,11,30,220.0,416.0,5.3,17.0,603.0,639.99,499.05
2016,9,4,11,45,287.5,402.0,5.4,17.0,648.0,693.16,540.54
2016,9,4,12,0,355.0,388.0,5.5,17.0,693.0,736.63,574.64
2016,9,4,12,15,636.0,252.5,5.6,17.0,797.5,856.81,672.05
2016,9,4,12,30,917.0,117.0,5.7,17.0,902.0,952.95,742.67
2016,9,4,12,45,923.5,112.0,5.8,17.0,894.5,935.31,730.35
2016,9,4,13,0,930.0,107.0,5.9,17.0,887.0,914.16,716.14
2016,9,4,13,15,926.0,106.0,5.95,16.5,869.5,884.8,697.06
2016,9,4,13,30,922.0,105.0,6.0,16.0,852.0,852.55,675.74
2016,9,4,13,45,711.0,190.0,6.1,16.0,756.0,745.78,596.53
2016,9,4,14,0,500.0,275.0,6.2,16.0,660.0,644.55,515.08
2016,9,4,14,15,406.0,295.0,6.2,16.0,599.0,575.92,460.68
2016,9,4,14,30,312.0,315.0,6.2,16.0,538.0,512.16,409.51
2016,9,4,14,45,321.0,294.0,6.25,16.0,513.0,481.21,385.79
2016,9,4,15,0,330.0,273.0,6.3,16.0,488.0,448.93,360.46
2016,9,4,15,15,341.0,250.0,6.2,15.5,459.0,414.49,333.37
2016,9,4,15,30,352.0,227.0,6.1,15.0,430.0,378.57,304.33
2016,9,4,15,45,356.0,205.0,6.1,15.0,395.0,339.17,271.21
2016,9,4,16,0,360.0,183.0,6.1,15.0,360.0,299.06,236.72
2016,9,4,16,15,537.0,132.5,6.05,14.5,363.5,283.8,218.18
2016,9,4,16,30,714.0,82.0,6.0,14.0,367.0,249.58,180.45
2016,9,4,16,45,662.5,78.0,5.95,14.0,313.0,193.49,130.88
2016,9,4,17,0,611.0,74.0,5.9,14.0,259.0,142.97,88.75
2016,9,4,17,15,544.5,66.0,5.8,13.5,207.5,93.54,53.41
2016,9,4,17,30,478.0,58.0,5.7,13.0,156.0,51.94,32.49
2016,9,4,17,45,359.5,47.5,5.65,13.0,109.0,36.62,26.48
2016,9,4,18,0,241.0,37.0,5.6,13.0,62.0,28.84,18.08
2016,9,4,18,15,120.5,18.5,5.45,13.0,31.0,14.55,0.0
2016,9,4,18,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,5,5,45,56.0,8.0,2.2,12.5,10.0,0.0,0.0
2016,9,5,6,0,112.0,16.0,2.2,13.0,20.0,38.41,0.0
2016,9,5,6,15,240.0,30.0,2.15,13.0,58.0,106.99,68.57
2016,9,5,6,30,368.0,44.0,2.1,13.0,96.0,175.79,131.11
2016,9,5,6,45,450.0,53.5,2.1,13.5,144.5,237.19,185.68
2016,9,5,7,0,532.0,63.0,2.1,14.0,193.0,306.82,246.34
2016,9,5,7,15,586.0,70.0,2.0,14.0,245.0,368.21,299.52
2016,9,5,7,30,640.0,77.0,1.9,14.0,297.0,434.0,354.47
2016,9,5,7,45,678.5,82.0,1.8,14.5,348.5,492.61,401.16
2016,9,5,8,0,717.0,87.0,1.7,15.0,400.0,553.26,447.53
2016,9,5,8,15,744.0,91.0,1.6,15.0,450.0,604.78,486.14
2016,9,5,8,30,771.0,95.0,1.5,15.0,500.0,658.64,524.82
2016,9,5,8,45,793.0,97.5,1.4,15.5,546.5,707.01,555.98
2016,9,5,9,0,815.0,100.0,1.3,16.0,593.0,754.55,585.63
2016,9,5,9,15,830.0,102.5,1.3,16.0,634.5,795.28,612.01
2016,9,5,9,30,845.0,105.0,1.3,16.0,676.0,834.14,636.85
2016,9,5,9,45,867.5,101.0,1.3,16.5,714.5,865.06,654.85
2016,9,5,10,0,890.0,97.0,1.3,17.0,753.0,899.03,674.8
2016,9,5,10,15,897.5,98.5,1.4,17.0,782.0,923.2,690.78
2016,9,5,10,30,905.0,100.0,1.5,17.0,811.0,944.3,704.91
2016,9,5,10,45,908.5,102.0,1.65,17.0,832.0,959.01,715.62
2016,9,5,11,0,912.0,104.0,1.8,17.0,853.0,970.32,724.22
2016,9,5,11,15,915.5,104.5,1.95,17.0,867.5,976.55,729.55
2016,9,5,11,30,919.0,105.0,2.1,17.0,882.0,979.28,732.67
2016,9,5,11,45,918.0,107.0,2.25,17.5,887.5,975.85,730.39
2016,9,5,12,0,917.0,109.0,2.4,18.0,893.0,968.9,725.86
2016,9,5,12,15,917.0,108.5,2.6,18.0,891.5,956.81,719.74
2016,9,5,12,30,917.0,108.0,2.8,18.0,890.0,941.33,711.26
2016,9,5,12,45,903.0,114.5,3.05,18.0,877.0,917.32,697.21
2016,9,5,13,0,889.0,121.0,3.3,18.0,864.0,890.57,681.02
2016,9,5,13,15,885.0,120.0,3.5,17.5,847.0,862.11,664.31
2016,9,5,13,30,881.0,119.0,3.7,17.0,830.0,830.91,645.34
2016,9,5,13,45,873.0,118.5,3.9,17.0,804.5,794.53,621.12
2016,9,5,14,0,865.0,118.0,4.1,17.0,779.0,755.98,594.99
2016,9,5,14,15,856.0,116.0,4.25,17.0,747.0,714.03,565.79
2016,9,5,14,30,847.0,114.0,4.4,17.0,715.0,669.24,532.49
2016,9,5,14,45,834.5,111.5,4.55,17.0,677.0,620.42,495.07
2016,9,5,15,0,822.0,109.0,4.7,17.0,639.0,570.73,455.89
2016,9,5,15,15,513.0,180.0,4.7,16.5,503.0,436.18,348.4
2016,9,5,15,30,204.0,251.0,4.7,16.0,367.0,331.29,264.07
2016,9,5,15,45,476.0,172.5,4.75,16.0,412.0,356.47,282.24
2016,9,5,16,0,748.0,94.0,4.8,16.0,457.0,355.05,274.18
2016,9,5,16,15,717.5,89.0,4.65,15.5,406.5,296.21,222.08
2016,9,5,16,30,687.0,84.0,4.5,15.0,356.0,241.93,173.43
2016,9,5,16,45,644.5,78.0,4.35,15.0,304.0,187.41,125.5
2016,9,5,17,0,602.0,72.0,4.2,15.0,252.0,137.46,84.07
2016,9,5,17,15,537.0,64.0,4.1,14.5,201.0,88.89,50.05
2016,9,5,17,30,472.0,56.0,4.0,14.0,150.0,48.0,30.55
2016,9,5,17,45,364.0,44.5,3.95,14.0,104.0,34.08,24.09
2016,9,5,18,0,256.0,33.0,3.9,14.0,58.0,25.64,14.97
2016,9,5,18,15,128.0,16.5,3.9,14.0,29.0,12.97,0.0
2016,9,5,18,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,6,5,45,61.0,7.5,1.9,13.5,9.5,0.0,0.0
2016,9,6,6,0,122.0,15.0,1.8,14.0,19.0,39.29,0.0
2016,9,6,6,15,254.5,28.0,1.6,14.0,57.0,108.49,67.73
2016,9,6,6,30,387.0,41.0,1.4,14.0,95.0,178.21,131.61
2016,9,6,6,45,471.5,49.5,1.25,14.5,144.0,240.2,186.22
2016,9,6,7,0,556.0,58.0,1.1,15.0,193.0,310.72,246.67
2016,9,6,7,15,609.0,64.5,0.95,15.0,244.5,372.14,298.72
2016,9,6,7,30,662.0,71.0,0.8,15.0,296.0,437.85,351.91
2016,9,6,7,45,699.5,75.0,0.7,15.5,348.0,495.66,396.33
2016,9,6,8,0,737.0,79.0,0.6,16.0,400.0,553.66,438.85
2016,9,6,8,15,763.0,83.0,0.7,16.0,449.5,607.39,479.28
2016,9,6,8,30,789.0,87.0,0.8,16.0,499.0,661.23,518.19
2016,9,6,8,45,808.0,90.0,0.9,16.5,545.0,708.53,549.77
2016,9,6,9,0,827.0,93.0,1.0,17.0,591.0,754.74,580.15
2016,9,6,9,15,841.5,95.5,1.1,17.5,632.5,795.38,606.28
2016,9,6,9,30,856.0,98.0,1.2,18.0,674.0,829.21,627.57
2016,9,6,9,45,866.5,100.0,1.3,18.5,709.5,861.62,647.83
2016,9,6,10,0,877.0,102.0,1.4,19.0,745.0,891.46,666.27
2016,9,6,10,15,885.0,103.5,1.45,19.0,774.5,915.73,681.59
2016,9,6,10,30,893.0,105.0,1.5,19.0,804.0,937.0,695.04
2016,9,6,10,45,898.5,106.5,1.6,19.0,825.5,952.78,705.7
2016,9,6,11,0,904.0,108.0,1.7,19.0,847.0,965.23,714.33
2016,9,6,11,15,907.5,108.5,1.85,19.0,861.5,971.33,719.58
2016,9,6,11,30,911.0,109.0,2.0,19.0,876.0,973.95,722.66
2016,9,6,11,45,912.0,109.5,2.15,19.5,882.0,970.72,720.59
2016,9,6,12,0,913.0,110.0,2.3,20.0,888.0,964.01,716.29
2016,9,6,12,15,912.5,110.0,2.5,19.5,886.5,951.93,711.65
2016,9,6,12,30,912.0,110.0,2.7,19.0,885.0,936.49,704.64
2016,9,6,12,45,908.0,110.5,2.95,19.0,874.5,915.16,692.55
2016,9,6,13,0,904.0,111.0,3.2,19.0,864.0,890.76,678.1
2016,9,6,13,15,900.0,110.0,3.4,19.0,846.5,861.9,659.97
2016,9,6,13,30,896.0,109.0,3.6,19.0,829.0,830.24,639.65
2016,9,6,13,45,891.5,107.0,3.8,19.0,804.5,794.56,616.18
2016,9,6,14,0,887.0,105.0,4.0,19.0,780.0,756.44,590.62
2016,9,6,14,15,878.0,103.5,4.1,19.0,748.0,713.43,560.76
2016,9,6,14,30,869.0,102.0,4.2,19.0,716.0,668.71,527.72
2016,9,6,14,45,859.5,99.0,4.3,19.0,678.0,620.72,490.94
2016,9,6,15,0,850.0,96.0,4.4,19.0,640.0,570.75,451.76
2016,9,6,15,15,833.5,93.0,4.35,18.5,596.5,516.63,408.58
2016,9,6,15,30,817.0,90.0,4.3,18.0,553.0,462.5,364.05
2016,9,6,15,45,799.5,85.5,4.25,18.0,505.5,406.8,316.31
2016,9,6,16,0,782.0,81.0,4.2,18.0,458.0,351.75,267.89
2016,9,6,16,15,752.0,77.0,4.1,18.0,406.5,294.37,216.91
2016,9,6,16,30,722.0,73.0,4.0,18.0,355.0,239.56,167.81
2016,9,6,16,45,684.5,67.0,3.9,18.0,303.5,184.35,119.61
2016,9,6,17,0,647.0,61.0,3.8,18.0,252.0,130.68,75.56
2016,9,6,17,15,583.5,54.5,3.65,17.5,200.5,81.18,41.96
2016,9,6,17,30,520.0,48.0,3.5,17.0,149.0,39.07,28.63
2016,9,6,17,45,418.5,38.0,3.4,16.5,103.0,28.26,18.73
2016,9,6,18,0,317.0,28.0,3.3,16.0,57.0,21.89,11.35
2016,9,6,18,15,158.5,14.0,3.3,15.5,28.5,13.76,0.0
2016,9,6,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,5,45,62.5,6.5,1.3,14.5,8.5,0.0,0.0
2016,9,7,6,0,125.0,13.0,1.3,15.0,17.0,37.76,0.0
2016,9,7,6,15,255.0,26.5,1.3,15.0,55.0,106.48,64.51
2016,9,7,6,30,385.0,40.0,1.3,15.0,93.0,176.07,129.08
2016,9,7,6,45,465.5,49.5,1.3,15.5,141.5,237.43,183.21
2016,9,7,7,0,546.0,59.0,1.3,16.0,190.0,306.96,243.05
2016,9,7,7,15,599.5,66.0,1.35,16.5,242.0,368.61,295.42
2016,9,7,7,30,653.0,73.0,1.4,17.0,294.0,434.61,349.39
2016,9,7,7,45,689.0,78.5,1.5,17.5,345.5,492.82,395.7
2016,9,7,8,0,725.0,84.0,1.6,18.0,397.0,552.83,441.84
2016,9,7,8,15,751.5,88.0,1.7,18.5,447.0,604.32,480.26
2016,9,7,8,30,778.0,92.0,1.8,19.0,497.0,657.99,518.85
2016,9,7,8,45,797.0,95.5,1.9,19.5,543.0,705.38,550.74
2016,9,7,9,0,816.0,99.0,2.0,20.0,589.0,751.71,581.38
2016,9,7,9,15,831.0,101.5,1.95,20.5,630.0,792.33,606.38
2016,9,7,9,30,846.0,104.0,1.9,21.0,671.0,831.07,629.64
2016,9,7,9,45,861.0,104.5,1.9,22.0,707.5,860.34,645.36
2016,9,7,10,0,876.0,105.0,1.9,23.0,744.0,892.27,662.72
2016,9,7,10,15,883.5,106.5,1.85,23.5,773.0,915.98,675.14
2016,9,7,10,30,891.0,108.0,1.8,24.0,802.0,936.66,685.56
2016,9,7,10,45,895.5,109.5,1.8,24.5,823.5,951.39,692.73
2016,9,7,11,0,900.0,111.0,1.8,25.0,845.0,962.79,697.88
2016,9,7,11,15,903.5,111.5,1.85,25.0,859.0,968.76,701.66
2016,9,7,11,30,907.0,112.0,1.9,25.0,873.0,971.28,703.42
2016,9,7,11,45,907.5,113.0,1.95,25.5,879.0,968.02,700.26
2016,9,7,12,0,908.0,114.0,2.0,26.0,885.0,961.29,695.06
2016,9,7,12,15,907.5,114.0,2.15,26.0,883.0,949.17,688.94
2016,9,7,12,30,907.0,114.0,2.3,26.0,881.0,933.68,680.63
2016,9,7,12,45,889.5,122.0,2.5,26.0,866.5,908.18,666.09
2016,9,7,13,0,872.0,130.0,2.7,26.0,852.0,880.08,649.62
2016,9,7,13,15,867.0,129.0,2.85,25.5,834.5,851.04,633.13
2016,9,7,13,30,862.0,128.0,3.0,25.0,817.0,819.36,614.54
2016,9,7,13,45,853.0,127.0,3.15,25.0,791.0,783.99,591.9
2016,9,7,14,0,844.0,126.0,3.3,25.0,765.0,744.3,565.93
2016,9,7,14,15,833.5,124.0,3.35,24.5,732.5,700.78,536.91
2016,9,7,14,30,823.0,122.0,3.4,24.0,700.0,655.8,505.07
2016,9,7,14,45,808.0,120.0,3.5,24.0,661.0,606.9,468.62
2016,9,7,15,0,793.0,118.0,3.6,24.0,622.0,557.44,430.76
2016,9,7,15,15,774.0,114.5,3.6,23.5,578.5,504.2,389.58
2016,9,7,15,30,755.0,111.0,3.6,23.0,535.0,449.82,346.28
2016,9,7,15,45,729.0,107.0,3.65,22.5,486.5,394.06,300.67
2016,9,7,16,0,703.0,103.0,3.7,22.0,438.0,339.97,255.1
2016,9,7,16,15,669.0,97.5,3.6,21.5,387.5,284.11,207.28
2016,9,7,16,30,635.0,92.0,3.5,21.0,337.0,231.39,161.71
2016,9,7,16,45,586.5,85.0,3.45,20.5,285.0,178.11,117.05
2016,9,7,17,0,538.0,78.0,3.4,20.0,233.0,130.2,79.28
2016,9,7,17,15,469.0,68.0,3.2,19.5,183.5,83.83,48.32
2016,9,7,17,30,400.0,58.0,3.0,19.0,134.0,45.68,34.05
2016,9,7,17,45,295.5,44.0,2.85,18.5,90.5,33.5,22.93
2016,9,7,18,0,191.0,30.0,2.7,18.0,47.0,23.4,11.69
2016,9,7,18,15,95.5,15.0,2.5,17.5,23.5,14.74,0.0
2016,9,7,18,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,5,45,32.0,5.5,2.2,14.5,6.5,0.0,0.0
2016,9,8,6,0,64.0,11.0,2.2,15.0,13.0,23.52,0.0
2016,9,8,6,15,173.5,28.0,2.2,15.0,48.0,85.95,50.6
2016,9,8,6,30,283.0,45.0,2.2,15.0,83.0,148.92,109.56
2016,9,8,6,45,367.5,57.5,2.25,15.5,130.0,208.54,161.77
2016,9,8,7,0,452.0,70.0,2.3,16.0,177.0,278.81,222.28
2016,9,8,7,15,226.0,66.0,2.25,16.0,119.5,188.88,152.88
2016,9,8,7,30,0.0,62.0,2.2,16.0,62.0,59.92,45.09
2016,9,8,7,45,0.0,76.5,2.15,16.0,76.5,74.14,57.04
2016,9,8,8,0,0.0,91.0,2.1,16.0,91.0,88.56,68.89
2016,9,8,8,15,0.0,117.5,2.05,16.0,117.5,115.27,90.72
2016,9,8,8,30,0.0,144.0,2.0,16.0,144.0,142.08,112.3
2016,9,8,8,45,2.5,163.5,2.0,16.5,165.0,163.51,129.1
2016,9,8,9,0,5.0,183.0,2.0,17.0,186.0,185.11,145.82
2016,9,8,9,15,32.0,235.0,1.95,17.0,256.5,268.22,211.9
2016,9,8,9,30,59.0,287.0,1.9,17.0,327.0,347.23,272.88
2016,9,8,9,45,122.5,315.5,1.9,17.0,403.5,441.87,345.57
2016,9,8,10,0,186.0,344.0,1.9,17.0,480.0,530.15,411.56
2016,9,8,10,15,122.0,343.5,1.9,17.0,434.0,473.89,366.92
2016,9,8,10,30,58.0,343.0,1.9,17.0,388.0,406.24,314.21
2016,9,8,10,45,454.0,238.5,1.95,17.5,606.0,685.68,531.45
2016,9,8,11,0,850.0,134.0,2.0,18.0,824.0,944.44,710.22
2016,9,8,11,15,645.0,234.5,2.0,18.0,763.5,864.54,652.62
2016,9,8,11,30,440.0,335.0,2.0,18.0,703.0,773.47,584.04
2016,9,8,11,45,451.0,329.5,2.05,18.0,708.5,773.78,585.65
2016,9,8,12,0,462.0,324.0,2.1,18.0,714.0,772.1,585.08
2016,9,8,12,15,481.5,321.0,2.15,18.0,726.5,778.62,590.34
2016,9,8,12,30,501.0,318.0,2.2,18.0,739.0,782.71,593.87
2016,9,8,12,45,513.5,304.0,2.3,18.0,731.5,767.0,584.2
2016,9,8,13,0,526.0,290.0,2.4,18.0,724.0,749.0,572.97
2016,9,8,13,15,348.5,336.5,2.4,17.5,621.5,628.52,483.83
2016,9,8,13,30,171.0,383.0,2.4,17.0,519.0,517.38,399.45
2016,9,8,13,45,170.0,371.5,2.45,17.0,503.5,497.18,385.61
2016,9,8,14,0,169.0,360.0,2.5,17.0,488.0,476.62,370.83
2016,9,8,14,15,170.0,343.5,2.5,17.0,467.0,452.27,353.04
2016,9,8,14,30,171.0,327.0,2.5,17.0,446.0,427.53,334.78
2016,9,8,14,45,171.0,308.5,2.55,17.0,422.0,399.92,314.19
2016,9,8,15,0,171.0,290.0,2.6,17.0,398.0,372.07,293.11
2016,9,8,15,15,257.0,257.0,2.65,17.0,406.5,373.74,295.1
2016,9,8,15,30,343.0,224.0,2.7,17.0,415.0,366.37,288.7
2016,9,8,15,45,347.0,200.0,2.75,17.0,378.0,325.42,255.15
