Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,8,16,0,351.0,176.0,2.8,17.0,341.0,283.81,220.3
2016,9,8,16,15,513.0,127.5,2.85,16.5,338.5,263.64,198.15
2016,9,8,16,30,675.0,79.0,2.9,16.0,336.0,226.12,158.67
2016,9,8,16,45,632.5,72.5,3.0,16.0,285.0,172.27,112.12
2016,9,8,17,0,590.0,66.0,3.1,16.0,234.0,123.0,72.4
2016,9,8,17,15,522.5,58.0,3.15,15.5,183.5,75.73,41.19
2016,9,8,17,30,455.0,50.0,3.2,15.0,133.0,36.69,26.7
2016,9,8,17,45,348.5,38.5,3.25,15.0,89.5,29.38,19.65
2016,9,8,18,0,242.0,27.0,3.3,15.0,46.0,21.56,9.57
2016,9,8,18,15,121.0,13.5,3.25,14.5,23.0,13.27,0.0
2016,9,8,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,5,45,54.5,6.0,1.75,13.5,7.5,0.0,0.0
2016,9,9,6,0,109.0,12.0,1.8,14.0,15.0,33.3,0.0
2016,9,9,6,15,245.0,25.0,1.75,14.0,51.5,100.63,57.26
2016,9,9,6,30,381.0,38.0,1.7,14.0,88.0,171.8,125.72
2016,9,9,6,45,465.5,47.0,1.7,14.0,136.0,233.54,181.0
2016,9,9,7,0,550.0,56.0,1.7,14.0,184.0,303.9,242.69
2016,9,9,7,15,275.0,66.0,1.65,14.0,130.0,211.64,172.34
2016,9,9,7,30,0.0,76.0,1.6,14.0,76.0,74.08,57.36
2016,9,9,7,45,0.0,103.5,1.55,14.5,103.5,102.05,80.78
2016,9,9,8,0,0.0,131.0,1.5,15.0,131.0,130.11,103.56
2016,9,9,8,15,0.0,125.5,1.45,15.0,125.5,123.57,97.78
2016,9,9,8,30,0.0,120.0,1.4,15.0,120.0,117.46,92.44
2016,9,9,8,45,5.0,158.0,1.35,15.5,161.0,159.71,126.5
2016,9,9,9,0,10.0,196.0,1.3,16.0,202.0,202.55,160.15
2016,9,9,9,15,12.5,212.0,1.3,16.0,220.0,220.8,174.09
2016,9,9,9,30,15.0,228.0,1.3,16.0,238.0,239.16,188.1
2016,9,9,9,45,21.0,253.5,1.3,16.5,268.5,270.47,211.77
2016,9,9,10,0,27.0,279.0,1.3,17.0,299.0,310.62,241.76
2016,9,9,10,15,43.0,311.0,1.4,17.0,343.5,358.79,278.36
2016,9,9,10,30,59.0,343.0,1.5,17.0,388.0,407.2,314.64
2016,9,9,10,45,70.0,360.5,1.6,17.5,416.0,435.4,334.87
2016,9,9,11,0,81.0,378.0,1.7,18.0,444.0,463.4,354.92
2016,9,9,11,15,59.0,362.0,1.8,18.0,410.5,424.69,325.6
2016,9,9,11,30,37.0,346.0,1.9,18.0,377.0,386.03,296.4
2016,9,9,11,45,124.5,379.5,2.0,18.0,484.5,508.32,390.01
2016,9,9,12,0,212.0,413.0,2.1,18.0,592.0,620.63,472.82
2016,9,9,12,15,251.5,404.0,2.25,18.0,616.0,648.78,493.86
2016,9,9,12,30,291.0,395.0,2.4,18.0,640.0,667.9,509.19
2016,9,9,12,45,292.0,389.5,2.55,18.0,632.5,654.67,500.48
2016,9,9,13,0,293.0,384.0,2.7,18.0,625.0,640.35,491.13
2016,9,9,13,15,298.5,371.0,2.85,17.5,612.0,621.15,479.3
2016,9,9,13,30,304.0,358.0,3.0,17.0,599.0,600.77,466.4
2016,9,9,13,45,219.5,357.5,3.15,17.0,528.5,520.4,405.7
2016,9,9,14,0,135.0,357.0,3.3,17.0,458.0,448.68,350.62
2016,9,9,14,15,109.5,335.0,3.4,17.0,415.0,400.45,314.2
2016,9,9,14,30,84.0,313.0,3.5,17.0,372.0,356.6,280.6
2016,9,9,14,45,150.5,297.5,3.6,17.0,395.0,376.7,297.85
2016,9,9,15,0,217.0,282.0,3.7,17.0,418.0,389.17,308.33
2016,9,9,15,15,192.0,262.5,3.7,16.5,376.5,345.5,274.37
2016,9,9,15,30,167.0,243.0,3.7,16.0,335.0,304.13,241.95
2016,9,9,15,45,103.0,212.5,3.75,16.0,267.5,240.78,191.51
2016,9,9,16,0,39.0,182.0,3.8,16.0,200.0,184.0,146.43
2016,9,9,16,15,22.5,155.0,3.75,15.5,165.0,152.92,121.79
2016,9,9,16,30,6.0,128.0,3.7,15.0,130.0,122.29,97.34
2016,9,9,16,45,3.0,108.5,3.7,15.0,109.5,102.72,81.26
2016,9,9,17,0,0.0,89.0,3.7,15.0,89.0,83.64,65.34
2016,9,9,17,15,215.0,70.0,3.6,14.5,108.5,70.55,47.42
2016,9,9,17,30,430.0,51.0,3.5,14.0,128.0,38.0,27.91
2016,9,9,17,45,318.5,38.5,3.4,14.0,85.0,29.74,19.93
2016,9,9,18,0,207.0,26.0,3.3,14.0,42.0,20.31,7.5
2016,9,9,18,15,103.5,13.0,3.15,14.0,21.0,12.78,0.0
2016,9,9,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,5,45,20.0,5.0,2.7,13.0,5.5,0.0,0.0
2016,9,10,6,0,40.0,10.0,2.8,13.0,11.0,17.67,0.0
2016,9,10,6,15,147.5,27.0,2.85,13.0,44.0,77.03,42.01
2016,9,10,6,30,255.0,44.0,2.9,13.0,77.0,138.81,102.34
2016,9,10,6,45,338.5,57.0,2.95,13.5,122.0,196.81,153.65
2016,9,10,7,0,422.0,70.0,3.0,14.0,167.0,263.72,212.07
2016,9,10,7,15,211.0,76.0,2.95,14.0,124.5,186.37,152.06
2016,9,10,7,30,0.0,82.0,2.9,14.0,82.0,80.37,62.78
2016,9,10,7,45,0.0,100.0,2.85,14.5,100.0,98.44,77.83
2016,9,10,8,0,0.0,118.0,2.8,15.0,118.0,116.5,92.47
2016,9,10,8,15,5.5,147.0,2.75,15.0,150.0,149.71,119.7
2016,9,10,8,30,11.0,176.0,2.7,15.0,182.0,183.39,146.92
2016,9,10,8,45,18.5,199.5,2.65,15.5,210.5,213.11,170.32
2016,9,10,9,0,26.0,223.0,2.6,16.0,239.0,243.3,193.75
2016,9,10,9,15,26.0,237.5,2.6,16.0,254.0,258.38,205.1
2016,9,10,9,30,26.0,252.0,2.6,16.0,269.0,273.41,216.37
2016,9,10,9,45,36.0,278.0,2.6,16.5,303.5,317.92,250.42
2016,9,10,10,0,46.0,304.0,2.6,17.0,338.0,354.43,277.69
2016,9,10,10,15,42.0,311.0,2.65,17.0,343.0,357.96,279.69
2016,9,10,10,30,38.0,318.0,2.7,17.0,348.0,361.24,281.66
2016,9,10,10,45,43.0,333.5,2.75,17.0,368.5,381.63,297.02
2016,9,10,11,0,48.0,349.0,2.8,17.0,389.0,401.83,312.12
2016,9,10,11,15,60.5,367.0,2.85,17.0,417.5,431.4,334.51
2016,9,10,11,30,73.0,385.0,2.9,17.0,446.0,460.59,356.46
2016,9,10,11,45,98.5,397.5,2.95,17.0,480.5,495.46,383.07
2016,9,10,12,0,124.0,410.0,3.0,17.0,515.0,536.57,413.97
2016,9,10,12,15,135.5,410.5,3.0,17.0,524.5,543.74,419.37
2016,9,10,12,30,147.0,411.0,3.0,17.0,534.0,550.01,424.32
2016,9,10,12,45,157.5,406.0,3.05,17.0,536.5,548.76,423.95
2016,9,10,13,0,168.0,401.0,3.1,17.0,539.0,546.51,422.91
2016,9,10,13,15,141.5,389.0,3.1,17.0,503.5,505.9,392.34
2016,9,10,13,30,115.0,377.0,3.1,17.0,468.0,466.43,362.59
2016,9,10,13,45,175.5,363.0,3.15,17.0,496.5,491.99,384.05
2016,9,10,14,0,236.0,349.0,3.2,17.0,525.0,512.94,401.42
2016,9,10,14,15,188.5,335.5,3.2,17.0,472.0,456.0,357.66
2016,9,10,14,30,141.0,322.0,3.2,17.0,419.0,402.51,316.47
2016,9,10,14,45,153.0,302.5,3.2,17.0,403.0,382.38,301.65
2016,9,10,15,0,165.0,283.0,3.2,17.0,387.0,360.97,285.4
2016,9,10,15,15,88.5,235.0,3.2,16.5,290.5,268.05,212.67
2016,9,10,15,30,12.0,187.0,3.2,16.0,194.0,184.27,146.22
2016,9,10,15,45,6.0,165.5,3.2,16.0,169.0,160.47,127.44
2016,9,10,16,0,0.0,144.0,3.2,16.0,144.0,137.42,109.05
2016,9,10,16,15,0.0,128.5,3.2,16.0,128.5,122.36,96.98
2016,9,10,16,30,0.0,113.0,3.2,16.0,113.0,107.34,84.78
2016,9,10,16,45,0.0,94.5,3.25,16.0,94.5,89.68,70.17
2016,9,10,17,0,0.0,76.0,3.3,16.0,76.0,72.16,55.44
2016,9,10,17,15,170.5,66.0,3.25,15.5,95.5,64.02,43.38
2016,9,10,17,30,341.0,56.0,3.2,15.0,115.0,42.02,31.26
2016,9,10,17,45,240.5,40.5,3.2,15.0,74.5,31.09,20.84
2016,9,10,18,0,140.0,25.0,3.2,15.0,34.0,19.58,5.23
2016,9,10,18,15,70.0,12.5,3.1,14.5,17.0,12.29,0.0
2016,9,10,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,5,45,13.5,4.0,2.9,13.5,4.5,0.0,0.0
2016,9,11,6,0,27.0,8.0,3.0,14.0,9.0,13.12,0.0
2016,9,11,6,15,118.5,26.5,3.05,14.0,40.5,68.64,35.01
2016,9,11,6,30,210.0,45.0,3.1,14.0,72.0,126.19,92.49
2016,9,11,6,45,289.0,60.5,3.15,14.0,116.5,182.85,142.49
2016,9,11,7,0,368.0,76.0,3.2,14.0,161.0,247.94,199.46
2016,9,11,7,15,184.0,73.0,3.1,14.0,115.5,170.12,138.54
2016,9,11,7,30,0.0,70.0,3.0,14.0,70.0,67.95,52.3
2016,9,11,7,45,0.0,77.0,2.95,14.5,77.0,74.71,57.89
2016,9,11,8,0,0.0,84.0,2.9,15.0,84.0,81.51,63.32
2016,9,11,8,15,0.0,106.5,2.8,15.0,106.5,104.1,81.92
2016,9,11,8,30,0.0,129.0,2.7,15.0,129.0,126.74,100.33
2016,9,11,8,45,0.5,149.0,2.65,15.5,149.5,147.21,116.53
2016,9,11,9,0,1.0,169.0,2.6,16.0,170.0,167.72,132.54
2016,9,11,9,15,96.0,236.0,2.6,16.0,299.5,329.0,263.41
2016,9,11,9,30,191.0,303.0,2.6,16.0,429.0,483.17,382.93
2016,9,11,9,45,105.5,281.0,2.6,16.0,351.5,389.3,307.69
2016,9,11,10,0,20.0,259.0,2.6,16.0,274.0,275.14,216.26
2016,9,11,10,15,174.5,300.5,2.6,16.0,434.0,473.71,374.15
2016,9,11,10,30,329.0,342.0,2.6,16.0,594.0,668.79,520.18
2016,9,11,10,45,187.5,343.5,2.65,16.5,488.0,533.64,414.97
2016,9,11,11,0,46.0,345.0,2.7,17.0,382.0,395.75,306.71
2016,9,11,11,15,81.0,373.0,2.75,17.0,439.5,456.77,354.19
2016,9,11,11,30,116.0,401.0,2.8,17.0,497.0,525.33,405.55
2016,9,11,11,45,69.0,354.5,2.9,17.0,412.0,423.04,327.97
2016,9,11,12,0,22.0,308.0,3.0,17.0,327.0,323.55,251.33
2016,9,11,12,15,22.5,307.0,3.05,17.0,326.0,322.22,250.71
2016,9,11,12,30,23.0,306.0,3.1,17.0,325.0,320.79,249.72
2016,9,11,12,45,50.0,342.0,3.2,17.0,383.0,384.75,299.65
2016,9,11,13,0,77.0,378.0,3.3,17.0,441.0,441.45,343.24
2016,9,11,13,15,78.5,368.0,3.4,17.0,431.0,428.93,334.0
2016,9,11,13,30,80.0,358.0,3.5,17.0,421.0,416.16,324.83
2016,9,11,13,45,78.0,347.0,3.65,17.0,406.5,399.5,312.62
2016,9,11,14,0,76.0,336.0,3.8,17.0,392.0,382.81,300.34
2016,9,11,14,15,60.5,310.5,3.85,16.5,354.0,342.94,270.22
2016,9,11,14,30,45.0,285.0,3.9,16.0,316.0,304.47,240.9
2016,9,11,14,45,23.5,230.5,4.0,16.0,246.5,235.93,186.91
2016,9,11,15,0,2.0,176.0,4.1,16.0,177.0,170.66,134.74
2016,9,11,15,15,1.0,134.5,4.1,16.0,135.0,130.19,102.25
2016,9,11,15,30,0.0,93.0,4.1,16.0,93.0,89.93,69.43
2016,9,11,15,45,0.0,97.5,4.2,16.0,97.5,94.13,73.18
2016,9,11,16,0,0.0,102.0,4.3,16.0,102.0,98.2,76.81
2016,9,11,16,15,0.0,89.5,4.3,15.5,89.5,86.19,67.16
2016,9,11,16,30,0.0,77.0,4.3,15.0,77.0,74.22,57.4
2016,9,11,16,45,256.5,74.5,4.35,15.0,143.5,105.55,72.8
2016,9,11,17,0,513.0,72.0,4.4,15.0,210.0,112.93,68.19
2016,9,11,17,15,440.5,62.0,4.4,14.5,162.0,68.97,40.41
2016,9,11,17,30,368.0,52.0,4.4,14.0,114.0,39.77,29.34
2016,9,11,17,45,262.5,37.5,4.4,14.0,74.0,28.78,18.79
2016,9,11,18,0,157.0,23.0,4.4,14.0,34.0,18.03,2.05
2016,9,11,18,15,78.5,11.5,4.3,14.0,17.0,11.3,0.0
2016,9,11,18,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,5,45,17.0,5.5,4.4,13.0,6.0,0.0,0.0
2016,9,12,6,0,34.0,11.0,4.5,13.0,12.0,17.39,0.0
2016,9,12,6,15,171.0,26.5,4.55,13.0,46.5,81.19,38.98
2016,9,12,6,30,308.0,42.0,4.6,13.0,81.0,152.2,111.38
2016,9,12,6,45,399.5,53.5,4.7,13.5,128.0,214.94,167.59
2016,9,12,7,0,491.0,65.0,4.8,14.0,175.0,287.2,231.32
2016,9,12,7,15,552.0,72.5,4.8,14.0,226.5,349.85,287.05
2016,9,12,7,30,613.0,80.0,4.8,14.0,278.0,417.54,345.59
2016,9,12,7,45,312.5,113.5,4.8,14.0,215.0,312.67,259.78
2016,9,12,8,0,12.0,147.0,4.8,14.0,152.0,154.81,124.98
2016,9,12,8,15,101.5,182.0,4.8,14.0,233.0,263.83,216.75
2016,9,12,8,30,191.0,217.0,4.8,14.0,314.0,367.95,302.33
2016,9,12,8,45,118.0,227.5,4.85,14.5,289.5,332.01,270.32
2016,9,12,9,0,45.0,238.0,4.9,15.0,265.0,282.3,227.29
2016,9,12,9,15,33.5,239.5,4.9,15.0,260.5,274.71,220.39
2016,9,12,9,30,22.0,241.0,4.9,15.0,256.0,258.68,206.67
2016,9,12,9,45,16.0,232.5,4.9,15.0,244.0,244.54,194.77
2016,9,12,10,0,10.0,224.0,4.9,15.0,232.0,230.36,182.86
2016,9,12,10,15,9.5,223.5,4.9,15.0,231.0,229.16,181.61
2016,9,12,10,30,9.0,223.0,4.9,15.0,230.0,227.99,180.4
2016,9,12,10,45,35.5,291.5,4.95,15.5,320.0,330.09,261.44
2016,9,12,11,0,62.0,360.0,5.0,16.0,410.0,426.56,335.9
2016,9,12,11,15,40.0,323.5,5.05,15.5,356.0,366.39,288.91
2016,9,12,11,30,18.0,287.0,5.1,15.0,302.0,299.88,236.7
2016,9,12,11,45,45.0,336.5,5.2,15.0,374.0,382.13,302.02
2016,9,12,12,0,72.0,386.0,5.3,15.0,446.0,456.67,360.13
2016,9,12,12,15,72.5,385.0,5.35,15.0,445.5,453.67,357.68
2016,9,12,12,30,73.0,384.0,5.4,15.0,445.0,450.37,355.28
2016,9,12,12,45,75.0,380.5,5.5,15.0,442.5,445.51,351.85
2016,9,12,13,0,77.0,377.0,5.6,15.0,440.0,440.3,348.2
2016,9,12,13,15,54.0,343.5,5.6,15.0,387.0,384.27,304.33
2016,9,12,13,30,31.0,310.0,5.6,15.0,334.0,329.89,261.45
2016,9,12,13,45,22.5,278.5,5.65,15.0,296.0,287.59,228.26
2016,9,12,14,0,14.0,247.0,5.7,15.0,258.0,249.53,198.12
2016,9,12,14,15,16.0,244.5,5.65,15.0,256.0,247.42,196.83
2016,9,12,14,30,18.0,242.0,5.6,15.0,254.0,245.06,195.3
2016,9,12,14,45,10.0,208.5,5.55,15.0,215.5,206.9,164.77
2016,9,12,15,0,2.0,175.0,5.5,15.0,177.0,169.69,134.83
2016,9,12,15,15,1.0,147.5,5.5,14.5,148.5,142.57,113.21
2016,9,12,15,30,0.0,120.0,5.5,14.0,120.0,115.67,91.49
2016,9,12,15,45,0.0,98.0,5.5,14.0,98.0,94.59,74.2
2016,9,12,16,0,0.0,76.0,5.5,14.0,76.0,73.49,56.7
2016,9,12,16,15,0.0,54.0,5.45,14.0,54.0,52.17,38.83
2016,9,12,16,30,0.0,32.0,5.4,14.0,32.0,30.89,20.79
2016,9,12,16,45,0.0,27.0,5.4,14.0,27.0,26.05,16.69
2016,9,12,17,0,0.0,22.0,5.4,14.0,22.0,21.22,12.52
2016,9,12,17,15,0.0,16.5,5.3,13.5,16.5,15.91,7.92
2016,9,12,17,30,0.0,11.0,5.2,13.0,11.0,10.6,3.71
2016,9,12,17,45,0.0,7.0,5.15,13.0,7.0,6.74,0.04
2016,9,12,18,0,0.0,3.0,5.1,13.0,3.0,2.89,0.0
2016,9,12,18,15,0.0,1.5,5.05,13.0,1.5,1.47,0.0
2016,9,12,18,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,13,6,15,131.0,21.5,3.15,15.0,37.5,64.32,26.85
2016,9,13,6,30,262.0,43.0,3.2,15.0,75.0,139.35,100.8
2016,9,13,6,45,344.5,57.0,3.25,15.0,120.5,198.04,153.09
2016,9,13,7,0,427.0,71.0,3.3,15.0,166.0,265.55,212.31
2016,9,13,7,15,488.0,80.5,3.2,15.0,216.5,327.98,266.79
2016,9,13,7,30,549.0,90.0,3.1,15.0,267.0,394.73,323.42
2016,9,13,7,45,589.0,98.0,3.05,15.5,317.5,452.8,370.93
2016,9,13,8,0,629.0,106.0,3.0,16.0,368.0,513.15,418.62
2016,9,13,8,15,660.5,111.5,2.95,16.0,416.5,567.1,460.72
2016,9,13,8,30,692.0,117.0,2.9,16.0,465.0,621.8,502.26
2016,9,13,8,45,714.0,122.5,2.85,16.5,510.5,669.97,536.78
2016,9,13,9,0,736.0,128.0,2.8,17.0,556.0,717.47,569.15
2016,9,13,9,15,753.0,131.5,2.75,17.0,596.5,757.8,596.4
2016,9,13,9,30,770.0,135.0,2.7,17.0,637.0,796.54,622.22
2016,9,13,9,45,784.5,137.0,2.7,17.0,672.5,826.49,641.85
2016,9,13,10,0,799.0,139.0,2.7,17.0,708.0,857.49,662.21
2016,9,13,10,15,590.0,231.5,2.7,17.0,660.5,785.37,608.16
2016,9,13,10,30,381.0,324.0,2.7,17.0,613.0,694.98,537.1
2016,9,13,10,45,377.5,335.0,2.75,17.5,628.5,706.0,544.06
2016,9,13,11,0,374.0,346.0,2.8,18.0,644.0,715.33,549.07
2016,9,13,11,15,191.5,285.0,2.8,18.0,438.0,481.3,374.69
2016,9,13,11,30,9.0,224.0,2.8,18.0,232.0,228.11,176.44
2016,9,13,11,45,431.5,183.0,2.8,18.0,540.0,600.24,473.78
2016,9,13,12,0,854.0,142.0,2.8,18.0,848.0,931.83,709.13
2016,9,13,12,15,853.0,141.5,2.75,18.0,845.5,918.38,696.48
2016,9,13,12,30,852.0,141.0,2.7,18.0,843.0,901.76,684.98
2016,9,13,12,45,676.0,219.5,2.7,18.5,772.0,815.03,623.69
2016,9,13,13,0,500.0,298.0,2.7,19.0,701.0,727.48,556.68
2016,9,13,13,15,672.0,215.0,2.65,19.0,743.5,768.53,590.96
2016,9,13,13,30,844.0,132.0,2.6,19.0,786.0,794.96,610.87
2016,9,13,13,45,840.5,128.5,2.6,19.0,761.0,759.12,586.08
2016,9,13,14,0,837.0,125.0,2.6,19.0,736.0,720.97,559.98
2016,9,13,14,15,825.5,122.5,2.6,18.5,703.0,676.33,528.34
2016,9,13,14,30,814.0,120.0,2.6,18.0,670.0,630.38,494.81
2016,9,13,14,45,802.0,116.0,2.6,18.0,631.5,581.59,457.35
2016,9,13,15,0,790.0,112.0,2.6,18.0,593.0,532.03,418.3
2016,9,13,15,15,770.0,108.5,2.6,18.0,549.0,478.57,375.14
2016,9,13,15,30,750.0,105.0,2.6,18.0,505.0,424.13,330.06
2016,9,13,15,45,725.5,100.0,2.65,18.0,457.0,368.61,283.02
2016,9,13,16,0,701.0,95.0,2.7,18.0,409.0,314.66,236.11
2016,9,13,16,15,664.5,89.5,2.65,17.5,358.5,258.87,187.65
2016,9,13,16,30,628.0,84.0,2.6,17.0,308.0,206.56,142.08
2016,9,13,16,45,576.0,77.0,2.6,17.0,256.5,154.22,98.4
2016,9,13,17,0,524.0,70.0,2.6,17.0,205.0,107.71,63.21
2016,9,13,17,15,446.5,60.0,2.55,16.5,156.5,63.53,37.03
2016,9,13,17,30,369.0,50.0,2.5,16.0,108.0,38.7,28.03
2016,9,13,17,45,249.5,35.5,2.5,16.0,68.0,27.43,17.02
2016,9,13,18,0,130.0,21.0,2.5,16.0,28.0,16.57,0.0
2016,9,13,18,15,65.0,10.5,2.45,16.0,14.0,10.32,0.0
2016,9,13,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,6,15,98.0,21.5,1.3,14.0,33.5,55.81,20.07
2016,9,14,6,30,196.0,43.0,1.3,14.0,67.0,119.4,86.22
2016,9,14,6,45,278.5,60.0,1.35,14.5,111.5,177.84,137.16
2016,9,14,7,0,361.0,77.0,1.4,15.0,156.0,245.07,194.75
2016,9,14,7,15,420.0,89.5,1.35,15.0,205.0,304.55,245.73
2016,9,14,7,30,479.0,102.0,1.3,15.0,254.0,369.37,299.59
2016,9,14,7,45,526.0,110.0,1.3,15.5,304.5,427.21,345.95
2016,9,14,8,0,573.0,118.0,1.3,16.0,355.0,491.22,395.42
2016,9,14,8,15,605.5,125.5,1.3,16.0,403.5,545.65,436.77
2016,9,14,8,30,638.0,133.0,1.3,16.0,452.0,601.02,477.73
2016,9,14,8,45,666.5,136.5,1.3,16.5,497.5,649.71,511.91
2016,9,14,9,0,695.0,140.0,1.3,17.0,543.0,698.27,545.12
2016,9,14,9,15,713.5,144.5,1.3,17.0,583.5,739.55,572.57
2016,9,14,9,30,732.0,149.0,1.3,17.0,624.0,779.44,598.61
2016,9,14,9,45,806.0,123.5,1.35,17.5,673.0,828.45,630.04
2016,9,14,10,0,880.0,98.0,1.4,18.0,722.0,875.8,659.76
2016,9,14,10,15,888.5,99.0,1.45,18.0,750.5,899.36,674.53
2016,9,14,10,30,897.0,100.0,1.5,18.0,779.0,919.88,687.63
2016,9,14,10,45,903.5,100.5,1.55,18.0,800.5,934.86,697.16
2016,9,14,11,0,910.0,101.0,1.6,18.0,822.0,946.49,704.67
2016,9,14,11,15,913.5,101.5,1.7,18.0,835.5,951.93,708.92
2016,9,14,11,30,917.0,102.0,1.8,18.0,849.0,953.85,711.02
2016,9,14,11,45,919.0,102.0,1.95,18.5,855.0,950.33,708.89
2016,9,14,12,0,921.0,102.0,2.1,19.0,861.0,943.27,704.48
2016,9,14,12,15,920.5,101.5,2.25,19.0,858.5,929.94,697.22
2016,9,14,12,30,920.0,101.0,2.4,19.0,856.0,913.2,687.67
2016,9,14,12,45,911.5,104.0,2.55,19.0,843.5,889.92,673.59
2016,9,14,13,0,903.0,107.0,2.7,19.0,831.0,863.71,657.38
2016,9,14,13,15,898.5,106.0,2.75,18.5,812.5,833.9,639.03
2016,9,14,13,30,894.0,105.0,2.8,18.0,794.0,801.34,618.57
2016,9,14,13,45,888.5,103.0,2.9,18.0,768.5,764.44,593.95
2016,9,14,14,0,883.0,101.0,3.0,18.0,743.0,725.21,567.35
2016,9,14,14,15,873.5,99.5,3.0,18.0,710.0,681.66,536.03
2016,9,14,14,30,864.0,98.0,3.0,18.0,677.0,636.48,501.67
2016,9,14,14,45,852.0,95.0,3.05,18.0,638.5,586.97,463.41
2016,9,14,15,0,840.0,92.0,3.1,18.0,600.0,535.8,422.8
2016,9,14,15,15,822.0,89.5,3.05,18.0,555.5,481.94,378.68
2016,9,14,15,30,804.0,87.0,3.0,18.0,511.0,428.3,333.49
2016,9,14,15,45,781.5,83.0,3.0,18.0,463.0,372.01,285.14
2016,9,14,16,0,759.0,79.0,3.0,18.0,415.0,316.99,236.66
2016,9,14,16,15,725.0,74.5,2.95,17.5,363.5,260.0,186.57
2016,9,14,16,30,691.0,70.0,2.9,17.0,312.0,204.04,137.44
2016,9,14,16,45,643.5,64.0,2.9,17.0,260.5,149.92,91.91
2016,9,14,17,0,596.0,58.0,2.9,17.0,209.0,100.97,55.04
2016,9,14,17,15,519.0,50.0,2.85,16.5,159.0,54.69,29.02
2016,9,14,17,30,442.0,42.0,2.8,16.0,109.0,31.39,21.62
2016,9,14,17,45,314.0,30.0,2.8,16.0,68.0,23.22,13.25
2016,9,14,18,0,186.0,18.0,2.8,16.0,27.0,14.41,0.0
2016,9,14,18,15,93.0,9.0,2.85,15.5,13.5,8.85,0.0
2016,9,14,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,6,15,199.0,16.0,2.35,14.0,39.0,74.57,22.65
2016,9,15,6,30,398.0,32.0,2.4,14.0,78.0,167.65,119.42
2016,9,15,6,45,487.5,41.0,2.5,14.5,126.5,231.03,177.11
2016,9,15,7,0,577.0,50.0,2.6,15.0,175.0,303.67,241.05
2016,9,15,7,15,632.5,55.5,2.55,15.0,227.0,365.2,295.5
2016,9,15,7,30,688.0,61.0,2.5,15.0,279.0,429.43,350.46
2016,9,15,7,45,344.0,82.5,2.5,15.5,191.5,293.27,241.35
2016,9,15,8,0,0.0,104.0,2.5,16.0,104.0,102.17,80.03
2016,9,15,8,15,0.0,122.0,2.4,16.0,122.0,120.25,94.97
2016,9,15,8,30,0.0,140.0,2.3,16.0,140.0,138.32,109.45
2016,9,15,8,45,0.0,141.0,2.25,16.0,141.0,138.79,109.45
2016,9,15,9,0,0.0,142.0,2.2,16.0,142.0,139.41,109.62
2016,9,15,9,15,0.0,149.0,2.15,16.0,149.0,146.23,114.83
2016,9,15,9,30,0.0,156.0,2.1,16.0,156.0,153.07,120.03
2016,9,15,9,45,4.0,182.5,2.1,16.5,185.5,183.11,143.7
2016,9,15,10,0,8.0,209.0,2.1,17.0,215.0,213.35,167.15
2016,9,15,10,15,9.0,218.0,2.1,17.0,225.0,223.19,174.54
2016,9,15,10,30,10.0,227.0,2.1,17.0,235.0,233.02,181.99
2016,9,15,10,45,13.0,248.0,2.15,17.0,258.5,256.86,200.43
2016,9,15,11,0,16.0,269.0,2.2,17.0,282.0,280.66,218.7
2016,9,15,11,15,13.5,257.5,2.3,17.0,268.5,266.31,207.37
2016,9,15,11,30,11.0,246.0,2.4,17.0,255.0,252.05,196.23
2016,9,15,11,45,11.5,247.0,2.55,17.5,257.0,253.15,196.8
2016,9,15,12,0,12.0,248.0,2.7,18.0,259.0,254.19,197.3
2016,9,15,12,15,29.0,300.5,2.85,18.0,325.0,327.45,254.32
2016,9,15,12,30,46.0,353.0,3.0,18.0,391.0,394.61,305.63
2016,9,15,12,45,33.0,320.0,3.15,18.0,347.0,347.61,269.68
2016,9,15,13,0,20.0,287.0,3.3,18.0,303.0,297.3,231.16
2016,9,15,13,15,19.5,280.5,3.45,17.5,296.5,289.45,225.93
2016,9,15,13,30,19.0,274.0,3.6,17.0,290.0,281.6,220.55
2016,9,15,13,45,16.0,256.5,3.75,17.0,269.5,261.13,204.82
2016,9,15,14,0,13.0,239.0,3.9,17.0,249.0,240.94,189.26
2016,9,15,14,15,11.5,227.0,4.0,17.0,235.5,227.37,178.86
2016,9,15,14,30,10.0,215.0,4.1,17.0,222.0,213.93,168.54
2016,9,15,14,45,10.0,206.5,4.2,17.0,213.0,204.86,161.7
2016,9,15,15,0,10.0,198.0,4.3,17.0,204.0,195.76,154.8
2016,9,15,15,15,5.0,176.5,4.35,16.5,179.5,171.94,136.21
2016,9,15,15,30,0.0,155.0,4.4,16.0,155.0,148.75,117.96
2016,9,15,15,45,0.0,135.5,4.45,16.0,135.5,129.93,102.88
2016,9,15,16,0,0.0,116.0,4.5,16.0,116.0,111.22,87.72
2016,9,15,16,15,0.0,101.5,4.45,15.5,101.5,97.25,76.49
2016,9,15,16,30,0.0,87.0,4.4,15.0,87.0,83.33,65.11
2016,9,15,16,45,278.5,74.5,4.4,15.0,144.0,104.07,70.38
2016,9,15,17,0,557.0,62.0,4.4,15.0,201.0,98.62,55.56
2016,9,15,17,15,475.0,53.0,4.3,14.5,151.5,53.91,30.67
2016,9,15,17,30,393.0,44.0,4.2,14.0,102.0,33.66,23.7
2016,9,15,17,45,196.5,33.5,4.15,14.0,62.5,26.06,15.24
2016,9,15,18,0,0.0,23.0,4.1,14.0,23.0,22.61,0.0
2016,9,15,18,15,0.0,11.5,4.0,14.0,11.5,11.3,0.0
2016,9,15,18,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,16,6,15,183.5,16.5,1.8,13.0,37.0,70.82,15.92
2016,9,16,6,30,367.0,33.0,1.7,13.0,74.0,159.01,113.02
2016,9,16,6,45,461.0,41.5,1.65,13.5,121.5,221.63,169.86
2016,9,16,7,0,555.0,50.0,1.6,14.0,169.0,293.94,233.05
2016,9,16,7,15,612.5,56.5,1.5,14.0,220.5,356.32,287.6
2016,9,16,7,30,670.0,63.0,1.4,14.0,272.0,423.43,343.98
2016,9,16,7,45,335.0,87.5,1.3,14.5,192.0,293.7,240.62
2016,9,16,8,0,0.0,112.0,1.2,15.0,112.0,110.59,87.06
2016,9,16,8,15,0.0,126.5,1.1,15.0,126.5,125.0,99.07
2016,9,16,8,30,0.0,141.0,1.0,15.0,141.0,139.42,110.47
2016,9,16,8,45,6.0,168.5,0.95,15.5,172.0,171.76,136.17
2016,9,16,9,0,12.0,196.0,0.9,16.0,203.0,204.53,161.64
2016,9,16,9,15,34.5,235.5,0.85,16.0,257.5,271.49,214.14
2016,9,16,9,30,57.0,275.0,0.8,16.0,312.0,332.98,260.9
2016,9,16,9,45,105.5,303.5,0.8,16.5,376.0,405.07,315.05
2016,9,16,10,0,154.0,332.0,0.8,17.0,440.0,487.9,375.2
2016,9,16,10,15,333.0,298.0,0.9,17.0,544.0,618.37,473.47
2016,9,16,10,30,512.0,264.0,1.0,17.0,648.0,753.82,571.1
2016,9,16,10,45,409.5,312.5,1.1,17.5,625.0,716.27,539.99
2016,9,16,11,0,307.0,361.0,1.2,18.0,602.0,667.99,503.27
2016,9,16,11,15,307.0,367.5,1.4,18.0,612.0,673.68,508.98
2016,9,16,11,30,307.0,374.0,1.6,18.0,622.0,678.01,513.1
2016,9,16,11,45,287.5,381.5,1.85,18.0,615.0,664.35,504.33
2016,9,16,12,0,268.0,389.0,2.1,18.0,608.0,649.66,494.71
2016,9,16,12,15,188.5,390.5,2.3,18.0,544.5,568.3,435.17
2016,9,16,12,30,109.0,392.0,2.5,18.0,481.0,489.52,376.29
2016,9,16,12,45,110.0,386.5,2.7,18.0,475.5,480.87,370.99
2016,9,16,13,0,111.0,381.0,2.9,18.0,470.0,471.84,364.95
2016,9,16,13,15,295.0,332.0,2.95,18.0,559.0,572.94,445.69
2016,9,16,13,30,479.0,283.0,3.0,18.0,648.0,657.18,511.42
2016,9,16,13,45,685.0,190.5,3.05,18.0,692.5,699.07,546.51
2016,9,16,14,0,891.0,98.0,3.1,18.0,737.0,721.3,565.79
2016,9,16,14,15,547.5,201.5,3.05,18.0,588.5,561.34,441.89
2016,9,16,14,30,204.0,305.0,3.0,18.0,440.0,421.91,330.8
2016,9,16,14,45,193.5,286.5,3.0,18.0,408.5,386.82,304.46
2016,9,16,15,0,183.0,268.0,3.0,18.0,377.0,352.42,277.85
2016,9,16,15,15,184.5,246.0,2.95,17.5,349.0,321.22,253.86
2016,9,16,15,30,186.0,224.0,2.9,17.0,321.0,289.73,229.08
2016,9,16,15,45,128.5,200.0,2.85,17.0,264.0,234.58,185.16
2016,9,16,16,0,71.0,176.0,2.8,17.0,207.0,186.81,147.39
2016,9,16,16,15,65.0,155.0,2.75,16.5,181.0,160.59,126.28
2016,9,16,16,30,59.0,134.0,2.7,16.0,155.0,135.14,105.53
2016,9,16,16,45,317.5,96.0,2.65,16.0,176.5,127.04,87.38
2016,9,16,17,0,576.0,58.0,2.6,16.0,198.0,94.09,51.16
2016,9,16,17,15,494.5,49.0,2.6,15.5,148.5,48.61,26.93
2016,9,16,17,30,413.0,40.0,2.6,15.0,99.0,30.2,20.53
2016,9,16,17,45,274.5,27.5,2.6,15.0,59.5,21.44,10.97
2016,9,16,18,0,136.0,15.0,2.6,15.0,20.0,14.74,0.0
2016,9,16,18,15,68.0,7.5,2.6,14.5,10.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,17,6,15,0.0,9.5,1.2,13.0,9.5,9.16,0.0
2016,9,17,6,30,0.0,19.0,1.1,13.0,19.0,18.33,9.18
2016,9,17,6,45,0.0,32.5,1.0,13.5,32.5,31.38,20.79
2016,9,17,7,0,0.0,46.0,0.9,14.0,46.0,44.44,32.19
2016,9,17,7,15,0.0,60.0,0.8,14.0,60.0,58.4,44.25
2016,9,17,7,30,0.0,74.0,0.7,14.0,74.0,72.34,56.1
2016,9,17,7,45,0.0,88.0,0.6,14.5,88.0,86.26,67.58
2016,9,17,8,0,0.0,102.0,0.5,15.0,102.0,100.19,78.79
2016,9,17,8,15,2.0,130.5,0.5,15.0,131.5,130.55,103.51
2016,9,17,8,30,4.0,159.0,0.5,15.0,161.0,161.14,127.91
2016,9,17,8,45,28.5,197.5,0.55,15.5,214.0,225.85,179.41
2016,9,17,9,0,53.0,236.0,0.6,16.0,267.0,286.67,226.3
2016,9,17,9,15,87.0,264.5,0.65,16.0,319.0,345.14,271.15
2016,9,17,9,30,121.0,293.0,0.7,16.0,371.0,413.99,322.78
2016,9,17,9,45,122.0,310.0,0.8,16.5,392.5,435.02,336.96
2016,9,17,10,0,123.0,327.0,0.9,17.0,414.0,455.57,351.1
2016,9,17,10,15,520.0,207.5,1.0,17.0,593.5,692.65,533.26
2016,9,17,10,30,917.0,88.0,1.1,17.0,773.0,918.03,686.26
2016,9,17,10,45,505.5,228.5,1.25,17.5,608.0,712.42,541.55
2016,9,17,11,0,94.0,369.0,1.4,18.0,443.0,465.37,354.34
2016,9,17,11,15,251.0,353.0,1.55,18.0,554.0,606.53,463.5
2016,9,17,11,30,408.0,337.0,1.7,18.0,665.0,729.77,553.98
2016,9,17,11,45,267.0,366.5,1.9,18.5,582.0,629.32,478.37
2016,9,17,12,0,126.0,396.0,2.1,19.0,499.0,522.28,397.69
2016,9,17,12,15,141.5,396.0,2.25,18.5,511.5,532.16,407.31
2016,9,17,12,30,157.0,396.0,2.4,18.0,524.0,541.0,415.45
2016,9,17,12,45,161.5,390.5,2.6,18.0,520.0,533.7,410.95
2016,9,17,13,0,166.0,385.0,2.8,18.0,516.0,525.65,405.92
2016,9,17,13,15,177.5,374.5,2.9,18.0,511.5,517.32,400.65
2016,9,17,13,30,189.0,364.0,3.0,18.0,507.0,507.83,394.45
2016,9,17,13,45,124.0,338.0,3.1,18.0,430.5,426.0,332.15
2016,9,17,14,0,59.0,312.0,3.2,18.0,354.0,346.21,270.54
2016,9,17,14,15,70.5,303.0,3.25,18.0,351.0,341.09,267.53
2016,9,17,14,30,82.0,294.0,3.3,18.0,348.0,334.84,263.28
2016,9,17,14,45,66.5,269.5,3.35,18.0,311.5,297.34,234.26
2016,9,17,15,0,51.0,245.0,3.4,18.0,275.0,261.4,206.31
2016,9,17,15,15,46.5,224.5,3.4,17.5,250.5,236.0,186.89
2016,9,17,15,30,42.0,204.0,3.4,17.0,226.0,211.14,167.62
2016,9,17,15,45,29.5,179.0,3.4,17.0,193.5,179.86,142.71
2016,9,17,16,0,17.0,154.0,3.4,17.0,161.0,151.42,120.0
2016,9,17,16,15,12.5,135.5,3.3,17.0,140.5,131.33,103.81
2016,9,17,16,30,8.0,117.0,3.2,17.0,120.0,111.81,87.93
2016,9,17,16,45,4.0,97.5,3.15,17.0,99.0,92.08,71.69
2016,9,17,17,0,0.0,78.0,3.1,17.0,78.0,72.95,55.69
2016,9,17,17,15,193.0,59.0,3.05,16.5,85.0,52.27,35.36
2016,9,17,17,30,386.0,40.0,3.0,16.0,92.0,30.56,20.65
2016,9,17,17,45,248.5,26.5,3.0,16.0,54.5,20.78,9.71
2016,9,17,18,0,111.0,13.0,3.0,16.0,17.0,12.78,0.0
2016,9,17,18,15,55.5,6.5,3.0,15.5,8.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,6,15,176.5,15.5,0.75,15.0,34.5,66.73,0.04
2016,9,18,6,30,353.0,31.0,0.8,15.0,69.0,151.81,105.22
2016,9,18,6,45,448.5,40.0,0.9,15.5,115.5,214.32,161.74
2016,9,18,7,0,544.0,49.0,1.0,16.0,162.0,286.78,224.3
2016,9,18,7,15,602.5,55.0,0.95,16.0,213.0,348.2,277.35
2016,9,18,7,30,661.0,61.0,0.9,16.0,264.0,412.52,330.88
2016,9,18,7,45,700.5,65.5,0.85,16.5,315.5,471.07,377.21
2016,9,18,8,0,740.0,70.0,0.8,17.0,367.0,531.6,423.0
2016,9,18,8,15,767.5,73.5,0.75,17.5,416.5,584.88,461.49
2016,9,18,8,30,795.0,77.0,0.7,18.0,466.0,638.32,498.38
2016,9,18,8,45,815.0,80.0,0.7,18.5,511.5,685.59,528.76
2016,9,18,9,0,835.0,83.0,0.7,19.0,557.0,731.79,557.72
2016,9,18,9,15,849.5,85.5,0.8,19.5,597.5,767.09,580.15
2016,9,18,9,30,864.0,88.0,0.9,20.0,638.0,804.87,604.19
2016,9,18,9,45,885.0,85.0,1.0,21.0,675.0,839.67,624.8
2016,9,18,10,0,906.0,82.0,1.1,22.0,712.0,872.32,643.77
2016,9,18,10,15,913.5,83.5,1.3,22.5,740.5,895.73,659.27
2016,9,18,10,30,921.0,85.0,1.5,23.0,769.0,915.96,672.71
2016,9,18,10,45,925.0,86.0,1.7,23.5,789.5,929.18,681.53
2016,9,18,11,0,929.0,87.0,1.9,24.0,810.0,938.93,688.12
2016,9,18,11,15,932.0,87.5,2.05,24.0,823.0,943.68,692.26
2016,9,18,11,30,935.0,88.0,2.2,24.0,836.0,944.83,694.17
2016,9,18,11,45,935.5,88.5,2.4,24.5,841.0,940.12,691.42
2016,9,18,12,0,936.0,89.0,2.6,25.0,846.0,931.83,686.34
2016,9,18,12,15,935.5,89.0,2.7,25.0,843.0,918.58,678.49
2016,9,18,12,30,935.0,89.0,2.8,25.0,840.0,901.87,668.4
2016,9,18,12,45,930.0,90.0,2.95,25.0,828.5,879.02,654.56
2016,9,18,13,0,925.0,91.0,3.1,25.0,817.0,853.07,638.52
2016,9,18,13,15,920.5,90.0,3.15,25.0,798.0,822.5,618.61
2016,9,18,13,30,916.0,89.0,3.2,25.0,779.0,789.11,596.67
2016,9,18,13,45,909.0,88.0,3.25,25.0,752.5,751.27,571.45
2016,9,18,14,0,902.0,87.0,3.3,25.0,726.0,711.13,544.39
2016,9,18,14,15,892.5,85.5,3.35,25.0,693.0,666.79,512.96
2016,9,18,14,30,883.0,84.0,3.4,25.0,660.0,620.77,478.56
2016,9,18,14,45,869.5,82.5,3.5,25.0,620.5,571.07,440.63
2016,9,18,15,0,856.0,81.0,3.6,25.0,581.0,520.55,400.93
2016,9,18,15,15,837.5,78.5,3.6,24.5,536.5,466.16,357.65
2016,9,18,15,30,819.0,76.0,3.6,24.0,492.0,410.54,312.01
2016,9,18,15,45,794.5,72.5,3.65,24.0,443.5,353.49,263.46
2016,9,18,16,0,770.0,69.0,3.7,24.0,395.0,297.92,215.03
2016,9,18,16,15,735.0,65.0,3.65,23.0,344.0,241.04,166.04
2016,9,18,16,30,700.0,61.0,3.6,22.0,293.0,187.39,120.03
2016,9,18,16,45,648.5,55.5,3.6,21.5,241.0,133.67,76.78
2016,9,18,17,0,597.0,50.0,3.6,21.0,189.0,83.34,41.58
2016,9,18,17,15,513.5,42.5,3.55,20.5,140.0,38.65,20.7
2016,9,18,17,30,430.0,35.0,3.5,20.0,91.0,26.18,16.46
