Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,18,17,45,283.0,23.5,3.45,19.5,53.5,18.17,6.74
2016,9,18,18,0,136.0,12.0,3.4,19.0,16.0,11.8,0.0
2016,9,18,18,15,68.0,6.0,3.2,18.5,8.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,19,6,15,135.5,17.0,1.4,15.0,31.0,57.0,0.0
2016,9,19,6,30,271.0,34.0,1.5,15.0,62.0,130.34,90.0
2016,9,19,6,45,368.0,45.0,1.6,15.5,107.0,191.2,144.87
2016,9,19,7,0,465.0,56.0,1.7,16.0,152.0,262.16,206.22
2016,9,19,7,15,527.0,64.0,1.7,16.0,201.5,323.47,259.63
2016,9,19,7,30,589.0,72.0,1.7,16.0,251.0,390.02,315.78
2016,9,19,7,45,637.0,76.5,1.7,16.5,302.5,449.64,364.19
2016,9,19,8,0,685.0,81.0,1.7,17.0,354.0,512.17,413.12
2016,9,19,8,15,714.5,85.5,1.75,17.0,402.5,565.37,454.32
2016,9,19,8,30,744.0,90.0,1.8,17.0,451.0,616.92,493.31
2016,9,19,8,45,771.5,91.5,1.85,17.5,497.0,665.94,527.63
2016,9,19,9,0,799.0,93.0,1.9,18.0,543.0,714.49,560.25
2016,9,19,9,15,814.5,95.5,1.95,18.5,583.5,753.95,585.83
2016,9,19,9,30,830.0,98.0,2.0,19.0,624.0,791.56,609.84
2016,9,19,9,45,840.5,100.5,2.1,19.5,658.0,822.89,629.66
2016,9,19,10,0,851.0,103.0,2.2,20.0,692.0,846.53,644.13
2016,9,19,10,15,860.0,104.5,2.3,20.0,720.0,870.06,659.84
2016,9,19,10,30,869.0,106.0,2.4,20.0,748.0,890.65,673.6
2016,9,19,10,45,880.0,104.5,2.5,20.5,770.0,906.68,683.06
2016,9,19,11,0,891.0,103.0,2.6,21.0,792.0,919.54,690.48
2016,9,19,11,15,894.5,103.5,2.7,21.0,805.5,924.45,693.99
2016,9,19,11,30,898.0,104.0,2.8,21.0,819.0,925.92,695.37
2016,9,19,11,45,904.5,102.0,2.9,21.5,825.5,923.94,693.22
2016,9,19,12,0,911.0,100.0,3.0,22.0,832.0,918.43,688.83
2016,9,19,12,15,910.5,99.5,3.15,22.0,829.5,904.82,680.73
2016,9,19,12,30,910.0,99.0,3.3,22.0,827.0,887.84,670.39
2016,9,19,12,45,902.5,101.5,3.45,22.0,814.5,864.83,655.86
2016,9,19,13,0,895.0,104.0,3.6,22.0,802.0,838.9,639.25
2016,9,19,13,15,890.5,103.0,3.7,22.0,783.5,808.99,619.49
2016,9,19,13,30,886.0,102.0,3.8,22.0,765.0,776.39,597.7
2016,9,19,13,45,882.5,99.0,3.95,22.0,740.0,739.93,573.16
2016,9,19,14,0,879.0,96.0,4.1,22.0,715.0,701.04,546.58
2016,9,19,14,15,869.0,94.5,4.1,21.5,682.0,657.19,514.92
2016,9,19,14,30,859.0,93.0,4.1,21.0,649.0,611.78,480.88
2016,9,19,14,45,849.0,89.5,4.2,21.0,610.5,563.08,442.74
2016,9,19,15,0,839.0,86.0,4.3,21.0,572.0,512.52,402.11
2016,9,19,15,15,820.0,83.0,4.25,20.5,527.5,457.92,357.59
2016,9,19,15,30,801.0,80.0,4.2,20.0,483.0,403.67,311.99
2016,9,19,15,45,778.5,76.0,4.2,20.0,435.0,347.85,263.39
2016,9,19,16,0,756.0,72.0,4.2,20.0,387.0,293.32,214.88
2016,9,19,16,15,719.5,67.5,4.1,19.5,336.0,236.49,164.88
2016,9,19,16,30,683.0,63.0,4.0,19.0,285.0,183.1,118.42
2016,9,19,16,45,632.0,57.0,3.9,19.0,234.0,128.02,73.66
2016,9,19,17,0,581.0,51.0,3.8,19.0,183.0,80.48,40.76
2016,9,19,17,15,494.5,43.0,3.75,18.5,134.5,36.6,20.94
2016,9,19,17,30,408.0,35.0,3.7,18.0,86.0,26.49,16.78
2016,9,19,17,45,258.5,22.5,3.65,17.5,49.5,17.49,5.17
2016,9,19,18,0,109.0,10.0,3.6,17.0,13.0,9.83,0.0
2016,9,19,18,15,54.5,5.0,3.55,16.5,6.5,0.0,0.0
2016,9,19,18,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,20,6,15,150.0,17.0,2.75,14.0,32.0,60.89,0.0
2016,9,20,6,30,300.0,34.0,2.9,14.0,64.0,138.34,95.09
2016,9,20,6,45,401.0,44.0,3.1,14.5,110.0,200.99,152.93
2016,9,20,7,0,502.0,54.0,3.3,15.0,156.0,274.01,217.04
2016,9,20,7,15,564.5,61.0,3.35,15.0,207.0,336.16,272.33
2016,9,20,7,30,627.0,68.0,3.4,15.0,258.0,403.5,330.49
2016,9,20,7,45,313.5,89.5,3.45,15.0,184.5,282.43,233.27
2016,9,20,8,0,0.0,111.0,3.5,15.0,111.0,109.81,86.9
2016,9,20,8,15,0.5,131.0,3.55,15.0,131.5,130.34,103.91
2016,9,20,8,30,1.0,151.0,3.6,15.0,152.0,150.89,120.52
2016,9,20,8,45,406.0,122.0,3.65,15.5,349.5,435.51,359.46
2016,9,20,9,0,811.0,93.0,3.7,16.0,547.0,721.81,580.89
2016,9,20,9,15,428.5,177.0,3.7,16.0,419.0,540.44,436.1
2016,9,20,9,30,46.0,261.0,3.7,16.0,291.0,308.86,245.32
2016,9,20,9,45,191.0,279.0,3.7,16.5,409.5,457.77,365.32
2016,9,20,10,0,336.0,297.0,3.7,17.0,528.0,612.9,483.98
2016,9,20,10,15,346.0,308.0,3.7,17.0,554.5,637.96,501.13
2016,9,20,10,30,356.0,319.0,3.7,17.0,581.0,661.9,518.08
2016,9,20,10,45,345.0,332.0,3.75,17.0,592.0,667.96,521.5
2016,9,20,11,0,334.0,345.0,3.8,17.0,603.0,672.33,523.83
2016,9,20,11,15,291.0,362.0,3.85,17.0,589.5,650.51,506.15
2016,9,20,11,30,248.0,379.0,3.9,17.0,576.0,627.25,487.53
2016,9,20,11,45,252.5,377.5,4.0,17.5,579.0,625.95,486.02
2016,9,20,12,0,257.0,376.0,4.1,18.0,582.0,623.55,483.62
2016,9,20,12,15,433.5,315.0,4.2,18.0,660.5,714.16,555.57
2016,9,20,12,30,610.0,254.0,4.3,18.0,739.0,794.18,618.04
2016,9,20,12,45,572.5,263.0,4.45,18.0,713.0,755.71,589.7
2016,9,20,13,0,535.0,272.0,4.6,18.0,687.0,718.18,562.36
2016,9,20,13,15,448.0,297.0,4.7,18.0,639.0,657.72,516.19
2016,9,20,13,30,361.0,322.0,4.8,18.0,591.0,597.05,469.42
2016,9,20,13,45,318.5,319.5,4.95,18.0,550.5,549.22,433.23
2016,9,20,14,0,276.0,317.0,5.1,18.0,510.0,503.4,398.05
2016,9,20,14,15,383.5,269.5,5.1,17.5,524.0,512.17,407.94
2016,9,20,14,30,491.0,222.0,5.1,17.0,538.0,513.48,411.03
2016,9,20,14,45,339.5,239.5,5.2,17.0,451.5,420.59,336.44
2016,9,20,15,0,188.0,257.0,5.3,17.0,365.0,341.64,272.7
2016,9,20,15,15,110.0,224.5,5.35,16.5,286.5,264.29,211.24
2016,9,20,15,30,32.0,192.0,5.4,16.0,208.0,195.39,156.2
2016,9,20,15,45,28.5,173.5,5.45,16.0,186.5,173.94,138.97
2016,9,20,16,0,25.0,155.0,5.5,16.0,165.0,154.24,122.97
2016,9,20,16,15,326.5,113.5,5.5,16.0,219.0,180.19,134.33
2016,9,20,16,30,628.0,72.0,5.5,16.0,273.0,176.47,116.64
2016,9,20,16,45,567.5,65.5,5.5,16.0,222.0,125.04,75.03
2016,9,20,17,0,507.0,59.0,5.5,16.0,171.0,80.44,44.5
2016,9,20,17,15,415.5,49.0,5.4,15.5,124.5,39.47,28.92
2016,9,20,17,30,324.0,39.0,5.3,15.0,78.0,30.77,20.5
2016,9,20,17,45,162.0,19.5,5.25,15.0,39.0,14.86,2.14
2016,9,20,18,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,5.15,14.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,4.75,13.5,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,6,15,134.5,17.0,5.15,14.0,30.0,55.96,0.0
2016,9,21,6,30,269.0,34.0,5.4,14.0,60.0,128.85,87.68
2016,9,21,6,45,374.0,44.5,5.7,14.0,105.5,191.6,146.3
2016,9,21,7,0,479.0,55.0,6.0,14.0,151.0,265.18,211.87
2016,9,21,7,15,544.0,62.5,6.1,14.0,201.5,327.74,268.5
2016,9,21,7,30,609.0,70.0,6.2,14.0,252.0,395.78,328.56
2016,9,21,7,45,305.5,100.0,6.3,14.5,191.5,289.83,241.35
2016,9,21,8,0,2.0,130.0,6.4,15.0,131.0,131.41,105.24
2016,9,21,8,15,1.0,133.5,6.45,15.0,134.0,133.39,106.69
2016,9,21,8,30,0.0,137.0,6.5,15.0,137.0,135.57,108.14
2016,9,21,8,45,4.5,161.5,6.6,15.0,164.5,163.68,131.18
2016,9,21,9,0,9.0,186.0,6.7,15.0,192.0,192.11,154.26
2016,9,21,9,15,37.0,228.5,6.75,15.0,252.0,266.18,215.0
2016,9,21,9,30,65.0,271.0,6.8,15.0,312.0,335.38,270.91
2016,9,21,9,45,47.0,269.5,6.9,15.0,300.0,318.75,256.41
2016,9,21,10,0,29.0,268.0,7.0,15.0,288.0,301.45,241.49
2016,9,21,10,15,23.0,262.5,7.0,15.0,279.0,281.45,224.95
2016,9,21,10,30,17.0,257.0,7.0,15.0,270.0,270.15,215.38
2016,9,21,10,45,63.0,311.5,7.0,15.0,359.5,376.31,301.17
2016,9,21,11,0,109.0,366.0,7.0,15.0,449.0,475.32,379.6
2016,9,21,11,15,80.5,356.5,7.0,15.0,418.5,438.17,349.16
2016,9,21,11,30,52.0,347.0,7.0,15.0,388.0,400.95,318.85
2016,9,21,11,45,47.5,343.5,7.0,15.0,381.5,391.64,311.34
2016,9,21,12,0,43.0,340.0,7.0,15.0,375.0,382.28,303.79
2016,9,21,12,15,61.0,354.5,7.1,15.0,403.5,411.15,327.13
2016,9,21,12,30,79.0,369.0,7.2,15.0,432.0,439.07,349.58
2016,9,21,12,45,72.5,359.5,7.3,15.5,416.5,420.77,334.59
2016,9,21,13,0,66.0,350.0,7.4,16.0,401.0,402.63,319.84
2016,9,21,13,15,66.5,341.5,7.45,16.0,392.0,391.15,311.15
2016,9,21,13,30,67.0,333.0,7.5,16.0,383.0,379.49,302.31
2016,9,21,13,45,68.0,321.5,7.55,16.0,370.5,365.02,291.26
2016,9,21,14,0,69.0,310.0,7.6,16.0,358.0,350.36,280.04
2016,9,21,14,15,331.5,248.5,7.65,16.0,462.0,457.1,370.63
2016,9,21,14,30,594.0,187.0,7.7,16.0,566.0,539.96,439.08
2016,9,21,14,45,601.0,169.0,7.75,16.0,531.5,497.19,403.9
2016,9,21,15,0,608.0,151.0,7.8,16.0,497.0,452.53,366.59
2016,9,21,15,15,715.0,117.0,7.75,16.0,493.0,435.66,350.23
2016,9,21,15,30,822.0,83.0,7.7,16.0,489.0,408.22,323.07
2016,9,21,15,45,797.5,79.0,7.7,16.0,439.5,350.68,271.07
2016,9,21,16,0,773.0,75.0,7.7,16.0,390.0,294.64,219.6
2016,9,21,16,15,734.5,70.5,7.65,15.5,337.0,236.65,167.23
2016,9,21,16,30,696.0,66.0,7.6,15.0,284.0,180.23,117.32
2016,9,21,16,45,631.5,60.5,7.55,15.0,231.0,125.57,73.16
2016,9,21,17,0,567.0,55.0,7.5,15.0,178.0,78.14,41.41
2016,9,21,17,15,468.0,46.0,7.45,14.5,128.5,34.94,25.01
2016,9,21,17,30,369.0,37.0,7.4,14.0,79.0,29.19,19.04
2016,9,21,17,45,184.5,18.5,7.4,14.0,39.5,14.17,0.0
2016,9,21,18,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,7.0,13.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,9,22,6,15,128.0,17.0,7.75,13.0,29.0,54.03,0.0
2016,9,22,6,30,256.0,34.0,7.8,13.0,58.0,125.34,84.59
2016,9,22,6,45,364.0,45.5,7.85,13.5,104.0,188.57,144.2
2016,9,22,7,0,472.0,57.0,7.9,14.0,150.0,263.74,211.0
2016,9,22,7,15,539.5,64.5,7.75,14.0,201.0,327.04,268.5
2016,9,22,7,30,607.0,72.0,7.6,14.0,252.0,396.0,329.61
2016,9,22,7,45,659.5,76.0,7.45,14.0,304.5,458.01,383.69
2016,9,22,8,0,712.0,80.0,7.3,14.0,357.0,523.25,438.99
2016,9,22,8,15,743.0,84.0,7.15,14.0,406.5,575.42,482.3
2016,9,22,8,30,774.0,88.0,7.0,14.0,456.0,630.45,526.72
2016,9,22,8,45,800.5,90.0,6.85,14.5,503.0,680.1,563.86
2016,9,22,9,0,827.0,92.0,6.7,15.0,550.0,729.09,598.95
2016,9,22,9,15,842.5,94.5,6.6,15.0,591.0,769.14,627.83
2016,9,22,9,30,858.0,97.0,6.5,15.0,632.0,807.22,654.93
2016,9,22,9,45,877.0,95.5,6.4,15.5,668.5,836.5,673.86
2016,9,22,10,0,896.0,94.0,6.3,16.0,705.0,868.41,694.59
2016,9,22,10,15,903.5,95.5,6.2,16.0,733.0,891.17,709.7
2016,9,22,10,30,911.0,97.0,6.1,16.0,761.0,910.78,722.52
2016,9,22,10,45,917.0,97.5,6.0,16.5,781.5,924.68,729.8
2016,9,22,11,0,923.0,98.0,5.9,17.0,802.0,935.16,734.67
2016,9,22,11,15,925.5,98.5,5.85,17.0,814.5,938.99,736.56
2016,9,22,11,30,928.0,99.0,5.8,17.0,827.0,939.26,736.05
2016,9,22,11,45,927.0,100.0,5.8,17.0,831.0,933.37,731.55
2016,9,22,12,0,926.0,101.0,5.8,17.0,835.0,923.95,724.68
2016,9,22,12,15,924.5,101.0,5.85,17.0,831.0,909.55,714.63
2016,9,22,12,30,923.0,101.0,5.9,17.0,827.0,891.77,702.23
2016,9,22,12,45,918.0,101.5,5.95,17.0,815.0,868.31,685.75
2016,9,22,13,0,913.0,102.0,6.0,17.0,803.0,841.79,667.06
2016,9,22,13,15,908.0,101.0,6.0,17.0,783.0,810.84,644.84
2016,9,22,13,30,903.0,100.0,6.0,17.0,763.0,777.17,620.56
2016,9,22,13,45,892.5,100.0,6.05,17.0,735.5,738.04,592.25
2016,9,22,14,0,882.0,100.0,6.1,17.0,708.0,696.91,561.86
2016,9,22,14,15,871.0,98.0,6.1,17.0,674.0,651.71,526.14
2016,9,22,14,30,860.0,96.0,6.1,17.0,640.0,605.11,488.58
2016,9,22,14,45,541.5,172.0,6.2,17.0,507.0,464.11,373.91
2016,9,22,15,0,223.0,248.0,6.3,17.0,374.0,348.99,279.45
2016,9,22,15,15,503.0,167.5,6.4,16.5,421.5,385.49,308.64
2016,9,22,15,30,783.0,87.0,6.5,16.0,469.0,393.26,310.25
2016,9,22,15,45,751.0,84.0,6.6,16.0,419.5,336.27,259.21
2016,9,22,16,0,719.0,81.0,6.7,16.0,370.0,279.87,208.16
2016,9,22,16,15,677.5,76.0,6.65,15.5,319.0,223.63,157.87
2016,9,22,16,30,636.0,71.0,6.6,15.0,268.0,171.46,112.19
2016,9,22,16,45,572.0,64.5,6.6,15.0,216.5,119.67,70.88
2016,9,22,17,0,508.0,58.0,6.6,15.0,165.0,75.16,41.56
2016,9,22,17,15,408.5,47.5,6.4,14.5,118.0,36.0,25.87
2016,9,22,17,30,309.0,37.0,6.2,14.0,71.0,29.6,19.15
2016,9,22,17,45,154.5,18.5,6.05,14.0,35.5,14.42,0.0
2016,9,22,18,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,5.25,13.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,23,6,15,160.0,14.0,2.7,12.0,28.5,50.79,0.0
2016,9,23,6,30,320.0,28.0,2.8,12.0,57.0,136.86,90.5
2016,9,23,6,45,425.5,37.0,2.9,12.5,103.0,199.9,151.69
2016,9,23,7,0,531.0,46.0,3.0,13.0,149.0,274.05,217.45
2016,9,23,7,15,592.0,52.0,2.95,13.5,199.0,335.21,272.09
2016,9,23,7,30,653.0,58.0,2.9,14.0,249.0,399.49,327.6
2016,9,23,7,45,696.0,62.0,2.9,14.5,300.0,458.42,377.03
2016,9,23,8,0,739.0,66.0,2.9,15.0,351.0,519.62,426.45
2016,9,23,8,15,766.0,69.5,2.85,15.0,399.0,572.01,468.02
2016,9,23,8,30,793.0,73.0,2.8,15.0,447.0,624.5,508.44
2016,9,23,8,45,813.5,75.0,2.8,15.5,492.0,670.39,540.47
2016,9,23,9,0,834.0,77.0,2.8,16.0,537.0,710.82,567.69
2016,9,23,9,15,848.0,79.0,2.75,16.0,576.5,749.13,593.76
2016,9,23,9,30,862.0,81.0,2.7,16.0,616.0,785.43,618.05
2016,9,23,9,45,873.5,82.0,2.7,16.5,650.0,816.26,637.34
2016,9,23,10,0,885.0,83.0,2.7,17.0,684.0,844.5,654.65
2016,9,23,10,15,892.5,84.5,2.7,17.5,711.0,867.05,667.88
2016,9,23,10,30,900.0,86.0,2.7,18.0,738.0,886.49,678.97
2016,9,23,10,45,904.5,87.0,2.75,18.5,758.0,899.47,686.06
2016,9,23,11,0,909.0,88.0,2.8,19.0,778.0,909.06,690.95
2016,9,23,11,15,912.0,88.5,2.9,19.0,790.0,913.3,694.02
2016,9,23,11,30,915.0,89.0,3.0,19.0,802.0,914.02,694.85
2016,9,23,11,45,915.0,89.5,3.2,19.0,806.0,908.54,692.26
2016,9,23,12,0,915.0,90.0,3.4,19.0,810.0,899.58,687.32
2016,9,23,12,15,913.5,89.5,3.55,19.0,806.5,884.8,678.06
2016,9,23,12,30,912.0,89.0,3.7,19.0,803.0,866.68,666.51
2016,9,23,12,45,906.0,90.0,3.9,19.0,790.5,843.18,651.39
2016,9,23,13,0,900.0,91.0,4.1,19.0,778.0,816.71,634.05
2016,9,23,13,15,894.5,90.5,4.25,18.5,758.5,786.28,614.67
2016,9,23,13,30,889.0,90.0,4.4,18.0,739.0,753.19,593.35
2016,9,23,13,45,879.0,89.5,4.6,18.0,711.5,714.43,566.76
2016,9,23,14,0,869.0,89.0,4.8,18.0,684.0,673.71,538.05
2016,9,23,14,15,858.5,87.5,4.9,17.5,651.5,629.91,505.2
2016,9,23,14,30,848.0,86.0,5.0,17.0,619.0,584.64,470.22
2016,9,23,14,45,836.0,83.0,5.15,17.0,580.5,535.85,430.69
2016,9,23,15,0,824.0,80.0,5.3,17.0,542.0,485.41,388.7
2016,9,23,15,15,660.5,115.5,5.35,17.0,466.5,404.19,321.28
2016,9,23,15,30,497.0,151.0,5.4,17.0,391.0,337.24,265.66
2016,9,23,15,45,615.0,109.5,5.5,17.0,375.0,310.0,238.51
2016,9,23,16,0,733.0,68.0,5.6,17.0,359.0,270.04,198.2
2016,9,23,16,15,694.5,64.0,5.55,16.5,309.0,215.09,149.04
2016,9,23,16,30,656.0,60.0,5.5,16.0,259.0,163.86,104.28
2016,9,23,16,45,599.0,53.5,5.45,15.5,209.0,110.1,61.68
2016,9,23,17,0,542.0,47.0,5.4,15.0,159.0,64.6,32.41
2016,9,23,17,15,446.5,38.5,5.3,14.5,113.0,27.97,18.81
2016,9,23,17,30,351.0,30.0,5.2,14.0,67.0,23.01,13.4
2016,9,23,17,45,175.5,15.0,5.15,14.0,33.5,11.34,0.0
2016,9,23,18,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,24,6,15,178.5,12.5,2.0,13.0,28.5,53.31,0.0
2016,9,24,6,30,357.0,25.0,2.0,13.0,57.0,143.7,92.5
2016,9,24,6,45,459.5,33.5,2.05,13.5,103.0,206.7,155.28
2016,9,24,7,0,562.0,42.0,2.1,14.0,149.0,278.38,218.87
2016,9,24,7,15,622.5,47.5,2.05,14.0,199.5,340.48,274.42
2016,9,24,7,30,683.0,53.0,2.0,14.0,250.0,407.42,332.16
2016,9,24,7,45,723.5,56.5,1.95,14.5,301.5,465.62,380.38
2016,9,24,8,0,764.0,60.0,1.9,15.0,353.0,525.82,428.21
2016,9,24,8,15,791.5,63.0,1.9,15.5,402.0,578.86,468.92
2016,9,24,8,30,819.0,66.0,1.9,16.0,451.0,628.0,505.17
2016,9,24,8,45,839.5,68.5,1.95,16.5,496.5,675.16,537.57
2016,9,24,9,0,860.0,71.0,2.0,17.0,542.0,721.22,568.54
2016,9,24,9,15,875.0,72.5,2.15,17.5,582.5,760.46,594.85
2016,9,24,9,30,890.0,74.0,2.3,18.0,623.0,797.66,619.49
2016,9,24,9,45,904.0,74.0,2.45,18.5,658.5,830.03,640.53
2016,9,24,10,0,918.0,74.0,2.6,19.0,694.0,859.81,659.7
2016,9,24,10,15,925.5,75.0,2.65,19.5,721.5,882.31,673.04
2016,9,24,10,30,933.0,76.0,2.7,20.0,749.0,901.59,684.22
2016,9,24,10,45,938.5,77.0,2.75,20.5,770.0,915.75,691.98
2016,9,24,11,0,944.0,78.0,2.8,21.0,791.0,926.39,697.48
2016,9,24,11,15,947.5,78.5,2.85,21.5,804.0,931.11,699.12
2016,9,24,11,30,951.0,79.0,2.9,22.0,817.0,932.18,698.47
2016,9,24,11,45,952.5,79.0,2.95,22.5,821.5,927.27,693.96
2016,9,24,12,0,954.0,79.0,3.0,23.0,826.0,918.7,687.17
2016,9,24,12,15,953.5,79.0,3.1,23.0,822.5,904.79,678.59
2016,9,24,12,30,953.0,79.0,3.2,23.0,819.0,887.35,667.69
2016,9,24,12,45,942.5,82.5,3.35,23.0,806.0,861.97,651.65
2016,9,24,13,0,932.0,86.0,3.5,23.0,793.0,833.66,633.51
2016,9,24,13,15,927.0,85.5,3.6,23.0,773.5,802.7,613.12
2016,9,24,13,30,922.0,85.0,3.7,23.0,754.0,768.96,590.62
2016,9,24,13,45,913.5,84.5,3.85,23.0,726.5,730.14,564.46
2016,9,24,14,0,905.0,84.0,4.0,23.0,699.0,689.13,536.3
2016,9,24,14,15,894.5,82.5,4.05,22.5,665.0,643.91,503.23
2016,9,24,14,30,884.0,81.0,4.1,22.0,631.0,597.13,468.02
2016,9,24,14,45,868.5,79.0,4.2,22.0,591.0,545.84,427.56
2016,9,24,15,0,853.0,77.0,4.3,22.0,551.0,493.96,385.45
2016,9,24,15,15,833.0,74.5,4.35,21.5,506.0,439.29,340.63
2016,9,24,15,30,813.0,72.0,4.4,21.0,461.0,383.62,293.57
2016,9,24,15,45,785.5,69.0,4.45,20.5,412.0,326.83,244.38
2016,9,24,16,0,758.0,66.0,4.5,20.0,363.0,271.89,195.7
2016,9,24,16,15,718.5,62.0,4.45,19.5,312.0,215.47,146.07
2016,9,24,16,30,679.0,58.0,4.4,19.0,261.0,162.86,100.94
2016,9,24,16,45,618.5,52.0,4.4,18.5,209.5,108.17,58.68
2016,9,24,17,0,558.0,46.0,4.4,18.0,158.0,62.06,30.3
2016,9,24,17,15,458.0,37.5,4.3,17.5,111.0,27.38,17.97
2016,9,24,17,30,358.0,29.0,4.2,17.0,64.0,22.38,12.37
2016,9,24,17,45,179.0,14.5,4.1,16.5,32.0,11.07,0.0
2016,9,24,18,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,25,6,15,175.5,12.5,2.9,15.5,28.0,52.34,0.0
2016,9,25,6,30,351.0,25.0,3.0,16.0,56.0,141.14,87.68
2016,9,25,6,45,465.0,33.5,3.15,16.5,103.5,207.87,154.27
2016,9,25,7,0,579.0,42.0,3.3,17.0,151.0,283.98,221.17
2016,9,25,7,15,640.5,47.5,3.15,17.0,202.5,347.28,277.67
2016,9,25,7,30,702.0,53.0,3.0,17.0,254.0,415.46,336.36
2016,9,25,7,45,743.5,56.5,2.9,17.5,306.0,474.98,385.67
2016,9,25,8,0,785.0,60.0,2.8,18.0,358.0,536.54,434.58
2016,9,25,8,15,812.0,63.5,2.7,18.5,408.0,590.64,475.83
2016,9,25,8,30,839.0,67.0,2.6,19.0,458.0,640.72,512.47
2016,9,25,8,45,858.5,69.0,2.55,20.0,503.5,687.22,542.73
2016,9,25,9,0,878.0,71.0,2.5,21.0,549.0,732.49,571.26
2016,9,25,9,15,892.0,73.0,2.45,22.0,589.5,771.99,594.96
2016,9,25,9,30,906.0,75.0,2.4,23.0,630.0,809.32,616.63
2016,9,25,9,45,921.0,74.0,2.35,24.0,665.5,841.62,634.4
2016,9,25,10,0,936.0,73.0,2.3,25.0,701.0,871.33,650.12
2016,9,25,10,15,942.5,74.0,2.15,25.5,728.5,893.19,660.76
2016,9,25,10,30,949.0,75.0,2.0,26.0,756.0,911.73,669.06
2016,9,25,10,45,952.0,76.5,1.85,27.0,775.5,924.3,672.02
2016,9,25,11,0,955.0,78.0,1.7,28.0,795.0,933.27,672.6
2016,9,25,11,15,957.5,78.5,1.5,28.0,807.5,937.02,671.85
2016,9,25,11,30,960.0,79.0,1.3,28.0,820.0,937.09,668.67
2016,9,25,11,45,959.0,80.0,1.15,28.5,823.5,930.93,660.98
2016,9,25,12,0,958.0,81.0,1.0,29.0,827.0,921.11,651.13
2016,9,25,12,15,957.0,80.5,0.8,29.0,823.0,906.09,638.52
2016,9,25,12,30,956.0,80.0,0.6,29.0,819.0,887.56,623.74
2016,9,25,12,45,947.0,83.0,0.4,29.5,805.5,862.76,603.96
2016,9,25,13,0,938.0,86.0,0.2,30.0,792.0,834.97,582.82
2016,9,25,13,15,933.0,85.0,0.4,30.0,772.0,803.28,567.41
2016,9,25,13,30,928.0,84.0,0.6,30.0,752.0,768.78,549.85
2016,9,25,13,45,918.0,83.5,0.85,30.0,724.0,728.69,528.47
2016,9,25,14,0,908.0,83.0,1.1,30.0,696.0,686.51,504.25
2016,9,25,14,15,897.0,81.5,1.3,29.5,662.0,640.85,475.12
2016,9,25,14,30,886.0,80.0,1.5,29.0,628.0,593.67,443.34
2016,9,25,14,45,869.0,79.0,1.7,29.0,587.0,542.51,406.27
2016,9,25,15,0,852.0,78.0,1.9,29.0,546.0,490.88,367.26
2016,9,25,15,15,831.5,75.5,2.05,28.5,501.0,434.97,324.09
2016,9,25,15,30,811.0,73.0,2.2,28.0,456.0,380.36,280.15
2016,9,25,15,45,780.0,70.0,2.35,27.5,406.0,322.62,232.49
2016,9,25,16,0,749.0,67.0,2.5,27.0,356.0,267.12,185.45
2016,9,25,16,15,708.5,62.5,2.65,26.0,305.0,210.67,138.04
2016,9,25,16,30,668.0,58.0,2.8,25.0,254.0,158.16,94.85
2016,9,25,16,45,602.5,52.5,2.95,24.5,202.5,104.27,54.92
2016,9,25,17,0,537.0,47.0,3.1,24.0,151.0,59.59,28.99
2016,9,25,17,15,435.5,37.5,3.15,23.0,105.0,27.67,17.68
2016,9,25,17,30,334.0,28.0,3.2,22.0,59.0,21.73,11.11
2016,9,25,17,45,167.0,14.0,3.25,21.0,29.5,13.76,0.0
2016,9,25,18,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,26,6,15,119.0,13.5,1.2,18.5,23.5,40.23,0.0
2016,9,26,6,30,238.0,27.0,1.2,19.0,47.0,110.22,65.4
2016,9,26,6,45,341.0,40.0,1.3,19.5,91.0,172.82,126.25
2016,9,26,7,0,444.0,53.0,1.4,20.0,135.0,245.38,188.01
2016,9,26,7,15,511.5,62.0,1.35,20.0,185.0,308.21,241.9
2016,9,26,7,30,579.0,71.0,1.3,20.0,235.0,376.8,298.83
2016,9,26,7,45,625.0,78.0,1.3,20.5,286.0,436.88,346.91
2016,9,26,8,0,671.0,85.0,1.3,21.0,337.0,499.67,395.24
2016,9,26,8,15,703.5,90.0,1.2,21.5,386.0,554.01,434.91
2016,9,26,8,30,736.0,95.0,1.1,22.0,435.0,609.03,473.43
2016,9,26,8,45,760.5,98.5,1.05,22.5,481.0,654.47,504.14
2016,9,26,9,0,785.0,102.0,1.0,23.0,527.0,701.88,533.94
2016,9,26,9,15,802.5,105.0,0.95,23.5,567.5,742.34,558.12
2016,9,26,9,30,820.0,108.0,0.9,24.0,608.0,781.04,580.61
2016,9,26,9,45,835.0,109.5,0.9,25.0,643.0,814.0,598.43
2016,9,26,10,0,850.0,111.0,0.9,26.0,678.0,844.57,614.44
2016,9,26,10,15,859.0,113.0,1.0,26.0,706.0,867.95,629.66
2016,9,26,10,30,868.0,115.0,1.1,26.0,734.0,888.32,643.09
2016,9,26,10,45,877.0,115.0,1.2,26.5,755.5,898.12,648.58
2016,9,26,11,0,886.0,115.0,1.3,27.0,777.0,909.98,655.57
2016,9,26,11,15,889.5,115.5,1.45,27.0,789.5,914.18,659.68
2016,9,26,11,30,893.0,116.0,1.6,27.0,802.0,914.94,661.69
2016,9,26,11,45,897.5,114.5,1.8,27.0,807.5,910.99,661.28
2016,9,26,12,0,902.0,113.0,2.0,27.0,813.0,903.56,658.55
2016,9,26,12,15,901.0,113.0,2.1,27.0,809.0,889.54,650.49
2016,9,26,12,30,900.0,113.0,2.2,27.0,805.0,872.22,640.31
2016,9,26,12,45,917.5,102.5,2.35,27.0,798.5,855.79,631.13
2016,9,26,13,0,935.0,92.0,2.5,27.0,792.0,835.39,619.19
2016,9,26,13,15,929.5,91.0,2.55,27.0,772.0,803.3,598.57
2016,9,26,13,30,924.0,90.0,2.6,27.0,752.0,768.47,576.0
2016,9,26,13,45,920.0,87.5,2.7,27.0,725.5,730.57,551.38
2016,9,26,14,0,916.0,85.0,2.8,27.0,699.0,690.17,524.15
2016,9,26,14,15,905.5,83.0,2.8,26.5,664.5,643.97,491.25
2016,9,26,14,30,895.0,81.0,2.8,26.0,630.0,596.19,456.23
2016,9,26,14,45,883.0,78.0,2.85,26.0,590.0,545.3,417.11
2016,9,26,15,0,871.0,75.0,2.9,26.0,550.0,493.47,376.05
2016,9,26,15,15,851.5,72.5,2.85,25.5,504.5,438.22,331.61
2016,9,26,15,30,832.0,70.0,2.8,25.0,459.0,381.92,284.93
2016,9,26,15,45,806.0,66.5,2.75,25.0,409.5,324.32,235.56
2016,9,26,16,0,780.0,63.0,2.7,25.0,360.0,268.38,186.73
2016,9,26,16,15,740.5,58.5,2.6,24.5,308.5,210.59,137.26
2016,9,26,16,30,701.0,54.0,2.5,24.0,257.0,156.58,92.39
2016,9,26,16,45,641.0,48.5,2.45,23.5,205.0,103.72,53.42
2016,9,26,17,0,581.0,43.0,2.4,23.0,153.0,57.65,27.47
2016,9,26,17,15,479.0,34.0,2.25,22.0,106.0,24.81,15.29
2016,9,26,17,30,377.0,25.0,2.1,21.0,59.0,19.15,8.69
2016,9,26,17,45,188.5,12.5,1.95,20.5,29.5,12.29,0.0
2016,9,26,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,27,6,15,143.0,13.0,1.05,16.5,24.5,44.96,0.0
2016,9,27,6,30,286.0,26.0,1.1,17.0,49.0,121.51,69.96
2016,9,27,6,45,386.5,37.0,1.15,17.5,93.0,184.23,134.86
2016,9,27,7,0,487.0,48.0,1.2,18.0,137.0,255.78,196.66
2016,9,27,7,15,553.5,55.5,1.15,18.0,187.0,318.35,250.89
2016,9,27,7,30,620.0,63.0,1.1,18.0,237.0,386.56,307.92
2016,9,27,7,45,342.5,106.0,1.05,18.5,205.0,313.71,251.5
2016,9,27,8,0,65.0,149.0,1.0,19.0,173.0,196.11,155.73
2016,9,27,8,15,76.5,171.0,0.95,19.5,203.5,229.0,181.96
2016,9,27,8,30,88.0,193.0,0.9,20.0,234.0,262.59,207.53
2016,9,27,8,45,102.5,215.0,0.9,20.5,267.0,298.86,234.75
2016,9,27,9,0,117.0,237.0,0.9,21.0,300.0,343.98,268.01
2016,9,27,9,15,167.5,255.0,0.95,21.0,352.5,404.61,313.87
2016,9,27,9,30,218.0,273.0,1.0,21.0,405.0,467.55,360.45
2016,9,27,9,45,207.5,291.0,1.05,21.5,422.5,482.61,369.36
2016,9,27,10,0,197.0,309.0,1.1,22.0,440.0,496.36,377.63
2016,9,27,10,15,159.0,322.5,1.2,22.0,431.0,480.51,364.88
2016,9,27,10,30,121.0,336.0,1.3,22.0,422.0,462.86,350.94
2016,9,27,10,45,142.0,347.5,1.45,22.5,451.5,493.08,372.95
2016,9,27,11,0,163.0,359.0,1.6,23.0,481.0,522.94,394.19
2016,9,27,11,15,165.0,363.5,1.7,23.0,488.5,527.92,397.69
2016,9,27,11,30,167.0,368.0,1.8,23.0,496.0,532.2,400.92
2016,9,27,11,45,164.0,372.0,1.95,23.0,498.0,530.86,400.22
2016,9,27,12,0,161.0,376.0,2.1,23.0,500.0,528.86,399.1
2016,9,27,12,15,154.0,373.5,2.2,23.0,492.0,516.03,390.01
2016,9,27,12,30,147.0,371.0,2.3,23.0,484.0,502.83,380.71
2016,9,27,12,45,156.5,365.5,2.4,23.0,483.5,499.61,379.13
2016,9,27,13,0,166.0,360.0,2.5,23.0,483.0,495.43,376.79
2016,9,27,13,15,134.0,346.5,2.55,22.5,444.5,450.74,344.34
2016,9,27,13,30,102.0,333.0,2.6,22.0,406.0,403.91,310.07
2016,9,27,13,45,135.5,322.5,2.7,22.0,415.0,414.67,319.52
2016,9,27,14,0,169.0,312.0,2.8,22.0,424.0,418.93,323.72
2016,9,27,14,15,170.0,295.0,2.85,22.0,403.0,393.95,305.2
2016,9,27,14,30,171.0,278.0,2.9,22.0,382.0,368.59,286.26
2016,9,27,14,45,156.5,259.0,2.95,22.0,349.5,332.87,258.98
2016,9,27,15,0,142.0,240.0,3.0,22.0,317.0,298.33,232.32
2016,9,27,15,15,109.5,216.5,3.0,21.5,272.5,253.09,197.43
2016,9,27,15,30,77.0,193.0,3.0,21.0,228.0,211.8,165.39
2016,9,27,15,45,413.0,129.0,3.05,20.5,287.5,252.65,191.46
2016,9,27,16,0,749.0,65.0,3.1,20.0,347.0,258.77,183.61
2016,9,27,16,15,708.0,60.5,3.05,19.5,296.0,202.56,134.5
2016,9,27,16,30,667.0,56.0,3.0,19.0,245.0,150.35,90.56
2016,9,27,16,45,604.5,49.5,2.95,19.0,194.5,96.5,50.3
2016,9,27,17,0,542.0,43.0,2.9,19.0,144.0,51.47,24.9
2016,9,27,17,15,436.5,34.0,2.85,18.5,98.0,25.07,15.7
2016,9,27,17,30,331.0,25.0,2.8,18.0,52.0,19.43,8.35
2016,9,27,17,45,165.5,12.5,2.75,17.5,26.0,12.29,0.0
2016,9,27,18,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,28,6,15,121.5,13.0,1.85,14.0,22.5,39.93,0.0
2016,9,28,6,30,243.0,26.0,1.9,14.0,45.0,108.4,60.08
2016,9,28,6,45,354.5,37.5,1.95,14.5,88.5,173.53,128.41
2016,9,28,7,0,466.0,49.0,2.0,15.0,132.0,247.95,193.36
2016,9,28,7,15,535.0,56.5,1.95,15.0,181.5,310.44,248.65
2016,9,28,7,30,604.0,64.0,1.9,15.0,231.0,378.79,307.27
2016,9,28,7,45,330.5,105.0,1.9,15.0,199.0,305.61,249.98
2016,9,28,8,0,57.0,146.0,1.9,15.0,167.0,188.08,152.23
2016,9,28,8,15,61.0,166.5,1.9,15.0,192.0,214.24,173.78
2016,9,28,8,30,65.0,187.0,1.9,15.0,217.0,240.54,194.68
2016,9,28,8,45,160.5,207.0,1.9,15.5,290.5,337.84,273.39
2016,9,28,9,0,256.0,227.0,1.9,16.0,364.0,442.29,354.81
2016,9,28,9,15,199.0,251.0,1.95,16.0,362.0,423.81,338.06
2016,9,28,9,30,142.0,275.0,2.0,16.0,360.0,409.65,325.04
2016,9,28,9,45,102.0,281.5,2.05,16.5,344.5,377.29,298.15
2016,9,28,10,0,62.0,288.0,2.1,17.0,329.0,351.6,276.28
2016,9,28,10,15,52.5,292.0,2.2,17.0,328.0,347.44,272.58
2016,9,28,10,30,43.0,296.0,2.3,17.0,327.0,342.91,268.52
2016,9,28,10,45,45.5,307.0,2.45,17.0,340.5,356.1,278.57
2016,9,28,11,0,48.0,318.0,2.6,17.0,354.0,369.1,288.42
2016,9,28,11,15,39.5,310.5,2.8,17.0,340.5,352.43,275.39
2016,9,28,11,30,31.0,303.0,3.0,17.0,327.0,335.81,262.47
2016,9,28,11,45,34.5,311.0,3.2,17.0,337.5,345.99,270.55
2016,9,28,12,0,38.0,319.0,3.4,17.0,348.0,355.91,278.37
2016,9,28,12,15,43.0,323.5,3.6,17.0,356.5,363.13,284.23
2016,9,28,12,30,48.0,328.0,3.8,17.0,365.0,369.97,289.84
2016,9,28,12,45,51.0,326.0,4.05,17.0,364.5,368.06,288.78
2016,9,28,13,0,54.0,324.0,4.3,17.0,364.0,365.84,287.6
2016,9,28,13,15,36.5,290.5,4.4,16.5,317.5,315.98,249.27
2016,9,28,13,30,19.0,257.0,4.5,16.0,271.0,264.37,209.09
2016,9,28,13,45,12.5,228.0,4.65,16.0,237.0,230.34,182.33
2016,9,28,14,0,6.0,199.0,4.8,16.0,203.0,196.98,155.83
2016,9,28,14,15,4.5,189.0,4.8,16.0,192.0,185.81,147.12
2016,9,28,14,30,3.0,179.0,4.8,16.0,181.0,174.79,138.49
2016,9,28,14,45,2.0,170.5,4.85,16.0,172.0,165.62,131.37
2016,9,28,15,0,1.0,162.0,4.9,16.0,163.0,156.55,124.31
2016,9,28,15,15,0.5,141.0,4.9,15.5,141.5,135.9,107.92
2016,9,28,15,30,0.0,120.0,4.9,15.0,120.0,115.43,91.47
2016,9,28,15,45,0.0,93.0,4.9,15.0,93.0,89.62,70.16
2016,9,28,16,0,0.0,66.0,4.9,15.0,66.0,63.79,48.58
2016,9,28,16,15,300.0,65.5,4.85,14.5,149.0,119.89,84.36
2016,9,28,16,30,600.0,65.0,4.8,14.0,232.0,144.11,90.21
2016,9,28,16,45,530.5,57.5,4.8,14.0,182.5,94.67,53.21
2016,9,28,17,0,461.0,50.0,4.8,14.0,133.0,53.17,29.69
2016,9,28,17,15,346.0,38.5,4.7,13.5,89.0,29.61,19.9
2016,9,28,17,30,231.0,27.0,4.6,13.0,45.0,21.76,9.14
2016,9,28,17,45,115.5,13.5,4.55,13.0,22.5,13.27,0.0
2016,9,28,18,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
