Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,28,19,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,29,6,15,90.5,14.0,3.4,12.0,20.5,33.85,0.0
2016,9,29,6,30,181.0,28.0,3.5,12.0,41.0,92.68,48.55
2016,9,29,6,45,295.0,41.5,3.65,12.5,83.5,157.21,117.22
2016,9,29,7,0,409.0,55.0,3.8,13.0,126.0,231.53,182.61
2016,9,29,7,15,481.5,64.0,3.75,13.0,175.0,294.48,239.03
2016,9,29,7,30,554.0,73.0,3.7,13.0,224.0,363.58,299.48
2016,9,29,7,45,277.0,71.0,3.65,13.5,146.5,236.72,196.59
2016,9,29,8,0,0.0,69.0,3.6,14.0,69.0,66.7,51.14
2016,9,29,8,15,0.0,83.0,3.6,14.0,83.0,80.59,62.86
2016,9,29,8,30,0.0,97.0,3.6,14.0,97.0,94.57,74.39
2016,9,29,8,45,0.0,106.0,3.6,14.5,106.0,103.45,81.4
2016,9,29,9,0,0.0,115.0,3.6,15.0,115.0,112.34,88.35
2016,9,29,9,15,0.0,129.5,3.65,15.0,129.5,126.82,100.02
2016,9,29,9,30,0.0,144.0,3.7,15.0,144.0,141.32,111.62
2016,9,29,9,45,0.5,158.0,3.75,15.0,158.5,155.71,123.09
2016,9,29,10,0,1.0,172.0,3.8,15.0,173.0,170.11,134.52
2016,9,29,10,15,4.5,192.0,3.85,15.0,195.5,193.18,153.02
2016,9,29,10,30,8.0,212.0,3.9,15.0,218.0,216.33,171.45
2016,9,29,10,45,9.5,222.0,3.95,15.5,229.0,227.55,179.88
2016,9,29,11,0,11.0,232.0,4.0,16.0,240.0,238.73,188.27
2016,9,29,11,15,16.0,255.0,4.05,16.0,267.0,266.18,209.95
2016,9,29,11,30,21.0,278.0,4.1,16.0,294.0,293.53,231.4
2016,9,29,11,45,21.5,279.0,4.15,16.0,295.5,294.35,231.95
2016,9,29,12,0,22.0,280.0,4.2,16.0,297.0,295.1,232.55
2016,9,29,12,15,26.0,290.0,4.25,16.0,310.0,314.01,247.49
2016,9,29,12,30,30.0,300.0,4.3,16.0,323.0,326.16,257.13
2016,9,29,12,45,30.5,295.0,4.4,16.0,318.0,319.74,252.31
2016,9,29,13,0,31.0,290.0,4.5,16.0,313.0,313.23,247.5
2016,9,29,13,15,27.0,277.5,4.55,16.0,297.5,295.69,233.87
2016,9,29,13,30,23.0,265.0,4.6,16.0,282.0,275.11,217.85
2016,9,29,13,45,21.0,251.5,4.7,16.0,266.5,259.17,205.54
2016,9,29,14,0,19.0,238.0,4.8,16.0,251.0,243.41,193.31
2016,9,29,14,15,23.5,234.5,4.9,15.5,249.5,241.45,192.58
2016,9,29,14,30,28.0,231.0,5.0,15.0,248.0,240.14,192.32
2016,9,29,14,45,26.5,216.0,5.1,15.0,231.0,221.86,177.9
2016,9,29,15,0,25.0,201.0,5.2,15.0,214.0,204.88,164.44
2016,9,29,15,15,12.5,168.5,5.25,15.0,175.0,166.94,133.71
2016,9,29,15,30,0.0,136.0,5.3,15.0,136.0,130.51,104.05
2016,9,29,15,45,0.0,114.0,5.4,15.0,114.0,109.36,86.73
2016,9,29,16,0,0.0,92.0,5.5,15.0,92.0,88.35,69.3
2016,9,29,16,15,0.0,78.0,5.5,14.5,78.0,74.9,58.17
2016,9,29,16,30,0.0,64.0,5.5,14.0,64.0,61.51,46.87
2016,9,29,16,45,0.0,50.0,5.5,14.0,50.0,48.2,35.36
2016,9,29,17,0,0.0,36.0,5.5,14.0,36.0,34.77,23.61
2016,9,29,17,15,0.0,23.5,5.35,13.5,23.5,22.68,13.82
2016,9,29,17,30,0.0,11.0,5.2,13.0,11.0,10.61,0.75
2016,9,29,17,45,0.0,5.5,5.05,13.0,5.5,5.41,0.0
2016,9,29,18,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,30,6,15,106.0,12.5,4.55,12.0,20.0,35.64,0.0
2016,9,30,6,30,212.0,25.0,4.7,12.0,40.0,96.7,46.4
2016,9,30,6,45,325.0,37.5,4.9,12.5,82.5,162.61,120.68
2016,9,30,7,0,438.0,50.0,5.1,13.0,125.0,236.64,186.62
2016,9,30,7,15,509.0,58.0,5.1,13.0,174.0,298.88,243.19
2016,9,30,7,30,580.0,66.0,5.1,13.0,223.0,367.17,303.79
2016,9,30,7,45,628.0,71.5,5.15,13.5,273.0,426.02,354.75
2016,9,30,8,0,676.0,77.0,5.2,14.0,323.0,487.72,406.46
2016,9,30,8,15,708.5,81.5,5.25,14.0,371.0,541.13,450.83
2016,9,30,8,30,741.0,86.0,5.3,14.0,419.0,592.93,492.92
2016,9,30,8,45,767.5,88.5,5.35,14.0,464.0,640.97,531.12
2016,9,30,9,0,794.0,91.0,5.4,14.0,509.0,688.4,566.69
2016,9,30,9,15,811.0,93.5,5.45,14.0,548.5,727.73,595.57
2016,9,30,9,30,828.0,96.0,5.5,14.0,588.0,765.24,622.88
2016,9,30,9,45,846.0,95.5,5.55,14.5,623.5,798.08,645.26
2016,9,30,10,0,864.0,95.0,5.6,15.0,659.0,823.71,662.12
2016,9,30,10,15,872.5,96.5,5.6,15.0,686.0,845.98,677.49
2016,9,30,10,30,881.0,98.0,5.6,15.0,713.0,865.23,690.69
2016,9,30,10,45,887.0,99.0,5.65,15.0,733.0,878.61,699.92
2016,9,30,11,0,893.0,100.0,5.7,15.0,753.0,888.68,706.87
2016,9,30,11,15,896.5,100.5,5.75,15.0,765.0,892.63,709.47
2016,9,30,11,30,900.0,101.0,5.8,15.0,777.0,893.12,709.72
2016,9,30,11,45,902.5,100.5,5.85,15.5,781.5,888.2,704.79
2016,9,30,12,0,905.0,100.0,5.9,16.0,786.0,879.81,697.5
2016,9,30,12,15,903.5,100.0,5.9,16.0,781.5,865.16,686.83
2016,9,30,12,30,902.0,100.0,5.9,16.0,777.0,847.21,673.86
2016,9,30,12,45,898.5,99.5,5.95,16.0,765.0,823.94,657.26
2016,9,30,13,0,895.0,99.0,6.0,16.0,753.0,797.65,638.44
2016,9,30,13,15,889.0,98.0,6.0,16.0,732.5,766.12,615.45
2016,9,30,13,30,883.0,97.0,6.0,16.0,712.0,732.01,590.47
2016,9,30,13,45,876.0,95.0,6.05,16.0,685.0,693.8,562.4
2016,9,30,14,0,869.0,93.0,6.1,16.0,658.0,653.47,530.57
2016,9,30,14,15,857.0,91.0,6.1,16.0,624.0,608.2,494.02
2016,9,30,14,30,845.0,89.0,6.1,16.0,590.0,561.64,455.66
2016,9,30,14,45,831.0,86.0,6.1,16.0,550.5,511.63,413.68
2016,9,30,15,0,817.0,83.0,6.1,16.0,511.0,461.04,370.17
2016,9,30,15,15,795.0,80.0,6.05,15.5,466.5,406.83,323.25
2016,9,30,15,30,773.0,77.0,6.0,15.0,422.0,353.38,275.73
2016,9,30,15,45,743.5,72.5,6.0,15.0,373.5,297.23,224.75
2016,9,30,16,0,714.0,68.0,6.0,15.0,325.0,243.27,175.26
2016,9,30,16,15,669.5,63.0,5.9,14.5,275.0,186.61,125.02
2016,9,30,16,30,625.0,58.0,5.8,14.0,225.0,135.93,82.14
2016,9,30,16,45,553.0,51.0,5.75,14.0,175.5,85.93,45.78
2016,9,30,17,0,481.0,44.0,5.7,14.0,126.0,44.08,23.92
2016,9,30,17,15,363.5,33.5,5.55,13.5,82.5,25.5,16.09
2016,9,30,17,30,246.0,23.0,5.4,13.0,39.0,18.38,3.43
2016,9,30,17,45,123.0,11.5,5.3,13.0,19.5,11.3,0.0
2016,9,30,18,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,1,6,15,114.5,12.0,3.15,13.0,20.0,36.84,0.0
2016,10,1,6,30,229.0,24.0,3.3,13.0,40.0,99.3,42.24
2016,10,1,6,45,352.5,35.0,3.45,13.5,83.5,168.39,123.54
2016,10,1,7,0,476.0,46.0,3.6,14.0,127.0,245.86,192.04
2016,10,1,7,15,548.5,53.5,3.65,14.0,177.0,309.77,249.66
2016,10,1,7,30,621.0,61.0,3.7,14.0,227.0,379.86,311.18
2016,10,1,7,45,670.0,66.0,3.75,14.5,278.0,440.33,362.8
2016,10,1,8,0,719.0,71.0,3.8,15.0,329.0,501.47,413.29
2016,10,1,8,15,751.0,74.5,3.7,15.0,378.5,555.26,456.83
2016,10,1,8,30,783.0,78.0,3.6,15.0,428.0,609.5,499.41
2016,10,1,8,45,808.0,80.5,3.55,15.5,473.5,657.85,535.03
2016,10,1,9,0,833.0,83.0,3.5,16.0,519.0,705.39,567.96
2016,10,1,9,15,849.5,85.0,3.45,16.0,559.5,744.82,595.31
2016,10,1,9,30,866.0,87.0,3.4,16.0,600.0,777.59,617.49
2016,10,1,9,45,883.5,87.0,3.4,16.5,635.5,811.31,639.27
2016,10,1,10,0,901.0,87.0,3.4,17.0,671.0,842.65,659.11
2016,10,1,10,15,909.0,88.0,3.45,17.0,698.5,864.49,673.62
2016,10,1,10,30,917.0,89.0,3.5,17.0,726.0,883.17,686.03
2016,10,1,10,45,922.0,90.5,3.55,17.0,746.0,896.53,694.79
2016,10,1,11,0,927.0,92.0,3.6,17.0,766.0,906.42,701.28
2016,10,1,11,15,930.5,92.5,3.65,17.0,778.0,910.38,703.77
2016,10,1,11,30,934.0,93.0,3.7,17.0,790.0,910.75,703.94
2016,10,1,11,45,934.5,93.5,3.8,17.5,794.0,904.95,698.9
2016,10,1,12,0,935.0,94.0,3.9,18.0,798.0,895.57,691.52
2016,10,1,12,15,934.5,93.5,4.05,18.0,794.0,880.78,682.01
2016,10,1,12,30,934.0,93.0,4.2,18.0,790.0,862.55,670.12
2016,10,1,12,45,930.5,93.0,4.4,18.0,777.5,839.12,654.92
2016,10,1,13,0,927.0,93.0,4.6,18.0,765.0,812.57,637.67
2016,10,1,13,15,921.5,92.0,4.7,18.0,745.0,780.51,615.63
2016,10,1,13,30,916.0,91.0,4.8,18.0,725.0,745.74,591.44
2016,10,1,13,45,907.5,90.0,4.9,18.0,697.0,706.42,563.62
2016,10,1,14,0,899.0,89.0,5.0,18.0,669.0,664.97,531.97
2016,10,1,14,15,887.5,87.0,5.05,17.5,634.5,618.82,496.59
2016,10,1,14,30,876.0,85.0,5.1,17.0,600.0,571.25,459.05
2016,10,1,14,45,860.5,82.5,5.2,17.0,559.5,519.98,416.76
2016,10,1,15,0,845.0,80.0,5.3,17.0,519.0,467.46,372.26
2016,10,1,15,15,822.5,77.0,5.35,17.0,473.5,411.74,323.94
2016,10,1,15,30,800.0,74.0,5.4,17.0,428.0,356.78,275.04
2016,10,1,15,45,769.0,70.5,5.5,17.0,378.5,299.84,223.83
2016,10,1,16,0,738.0,67.0,5.6,17.0,329.0,245.19,174.16
2016,10,1,16,15,691.5,62.0,5.55,16.5,277.5,188.76,124.6
2016,10,1,16,30,645.0,57.0,5.5,16.0,226.0,135.01,79.81
2016,10,1,16,45,571.5,50.0,5.5,16.0,175.5,84.05,43.61
2016,10,1,17,0,498.0,43.0,5.5,16.0,125.0,41.42,22.52
2016,10,1,17,15,370.5,32.5,5.4,15.5,81.0,24.88,15.23
2016,10,1,17,30,243.0,22.0,5.3,15.0,37.0,17.7,0.21
2016,10,1,17,45,121.5,11.0,5.2,14.5,18.5,10.81,0.0
2016,10,1,18,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,6,15,112.5,11.5,3.25,13.0,19.0,35.73,0.0
2016,10,2,6,30,225.0,23.0,3.4,13.0,38.0,96.19,34.54
2016,10,2,6,45,348.0,34.0,3.6,13.5,80.5,165.25,120.51
2016,10,2,7,0,471.0,45.0,3.8,14.0,123.0,241.98,188.66
2016,10,2,7,15,542.5,52.0,3.85,14.0,172.0,304.41,245.19
2016,10,2,7,30,614.0,59.0,3.9,14.0,221.0,372.93,305.61
2016,10,2,7,45,660.5,63.5,4.0,14.5,270.5,430.99,355.55
2016,10,2,8,0,707.0,68.0,4.1,15.0,320.0,489.67,404.42
2016,10,2,8,15,737.5,72.0,4.1,15.0,368.0,542.44,447.63
2016,10,2,8,30,768.0,76.0,4.1,15.0,416.0,595.58,489.94
2016,10,2,8,45,788.0,79.5,4.2,15.5,459.5,640.97,524.24
2016,10,2,9,0,808.0,83.0,4.3,16.0,503.0,685.26,555.83
2016,10,2,9,15,824.0,85.0,4.35,16.0,542.0,723.45,583.23
2016,10,2,9,30,840.0,87.0,4.4,16.0,581.0,759.73,609.02
2016,10,2,9,45,854.0,88.0,4.5,16.0,614.5,786.35,627.81
2016,10,2,10,0,868.0,89.0,4.6,16.0,648.0,815.22,648.34
2016,10,2,10,15,495.0,207.0,4.7,16.0,528.5,650.92,521.74
2016,10,2,10,30,122.0,325.0,4.8,16.0,409.0,450.81,357.78
2016,10,2,10,45,214.5,325.5,4.9,16.0,479.0,529.87,421.93
2016,10,2,11,0,307.0,326.0,5.0,16.0,549.0,617.97,490.82
2016,10,2,11,15,352.5,319.5,5.0,16.0,578.5,648.59,514.45
2016,10,2,11,30,398.0,313.0,5.0,16.0,608.0,677.83,537.14
2016,10,2,11,45,290.0,337.5,5.05,16.5,553.5,607.15,479.81
2016,10,2,12,0,182.0,362.0,5.1,17.0,499.0,529.74,417.38
2016,10,2,12,15,546.0,229.5,5.1,17.0,635.5,701.52,558.14
2016,10,2,12,30,910.0,97.0,5.1,17.0,772.0,843.84,665.98
2016,10,2,12,45,905.0,98.0,5.2,17.0,760.0,820.71,649.15
2016,10,2,13,0,900.0,99.0,5.3,17.0,748.0,794.6,631.02
2016,10,2,13,15,895.0,98.0,5.35,16.5,728.0,763.6,610.13
2016,10,2,13,30,890.0,97.0,5.4,16.0,708.0,729.96,587.07
2016,10,2,13,45,883.5,95.0,5.5,16.0,681.5,691.81,559.11
2016,10,2,14,0,877.0,93.0,5.6,16.0,655.0,651.47,527.5
2016,10,2,14,15,864.5,91.0,5.6,16.0,620.5,605.61,490.57
2016,10,2,14,30,852.0,89.0,5.6,16.0,586.0,558.5,451.83
2016,10,2,14,45,833.0,87.0,5.65,16.0,545.0,506.72,408.56
2016,10,2,15,0,814.0,85.0,5.7,16.0,504.0,454.82,364.07
2016,10,2,15,15,790.0,82.0,5.7,16.0,458.5,400.08,316.18
2016,10,2,15,30,766.0,79.0,5.7,16.0,413.0,346.34,268.04
2016,10,2,15,45,728.0,76.0,5.7,16.0,363.5,289.72,217.1
2016,10,2,16,0,690.0,73.0,5.7,16.0,314.0,234.51,167.24
2016,10,2,16,15,640.5,67.5,5.7,15.5,263.5,179.7,119.35
2016,10,2,16,30,591.0,62.0,5.7,15.0,213.0,129.94,78.25
2016,10,2,16,45,509.5,54.5,5.7,15.0,163.5,81.39,44.35
2016,10,2,17,0,428.0,47.0,5.7,15.0,114.0,42.23,25.43
2016,10,2,17,15,299.5,34.5,5.55,14.5,73.0,27.18,17.01
2016,10,2,17,30,171.0,22.0,5.4,14.0,32.0,17.37,0.0
2016,10,2,17,45,85.5,11.0,5.3,14.0,16.0,10.81,0.0
2016,10,2,18,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,6.5,2.2,13.0,6.5,6.39,0.0
2016,10,3,6,30,0.0,13.0,2.3,13.0,13.0,12.54,0.0
2016,10,3,6,45,0.0,29.5,2.45,13.5,29.5,28.9,17.75
2016,10,3,7,0,0.0,46.0,2.6,14.0,46.0,45.85,32.81
2016,10,3,7,15,0.0,65.0,2.65,14.0,65.0,65.39,49.82
2016,10,3,7,30,0.0,84.0,2.7,14.0,84.0,84.74,66.48
2016,10,3,7,45,2.0,102.5,2.75,14.0,103.5,104.46,83.21
2016,10,3,8,0,4.0,121.0,2.8,14.0,123.0,124.31,99.79
2016,10,3,8,15,2.0,112.0,2.8,14.0,113.0,112.19,89.4
2016,10,3,8,30,0.0,103.0,2.8,14.0,103.0,100.88,79.68
2016,10,3,8,45,18.5,153.5,2.8,14.5,163.5,165.77,133.52
2016,10,3,9,0,37.0,204.0,2.8,15.0,224.0,240.52,193.88
2016,10,3,9,15,26.5,206.5,2.75,15.0,221.5,227.3,182.26
2016,10,3,9,30,16.0,209.0,2.7,15.0,219.0,221.49,176.82
2016,10,3,9,45,12.5,207.5,2.7,15.5,215.5,216.66,172.16
2016,10,3,10,0,9.0,206.0,2.7,16.0,212.0,211.84,167.54
2016,10,3,10,15,8.5,210.0,2.75,16.0,216.0,215.18,169.93
2016,10,3,10,30,8.0,214.0,2.8,16.0,220.0,218.53,172.33
2016,10,3,10,45,10.5,226.0,2.9,16.0,234.0,232.62,183.41
2016,10,3,11,0,13.0,238.0,3.0,16.0,248.0,246.7,194.43
2016,10,3,11,15,36.5,283.5,3.1,16.0,310.5,321.11,253.32
2016,10,3,11,30,60.0,329.0,3.2,16.0,373.0,388.55,305.68
2016,10,3,11,45,78.5,340.0,3.3,16.0,398.5,414.26,325.69
2016,10,3,12,0,97.0,351.0,3.4,16.0,424.0,439.25,345.24
2016,10,3,12,15,119.0,353.0,3.4,16.0,441.5,463.23,363.96
2016,10,3,12,30,141.0,355.0,3.4,16.0,459.0,478.97,376.43
2016,10,3,12,45,75.0,289.0,3.45,16.0,344.5,348.48,275.26
2016,10,3,13,0,9.0,223.0,3.5,16.0,230.0,224.76,176.85
2016,10,3,13,15,9.0,219.5,3.55,16.0,226.5,220.76,174.13
2016,10,3,13,30,9.0,216.0,3.6,16.0,223.0,216.74,171.15
2016,10,3,13,45,7.5,205.5,3.65,16.0,211.0,204.82,161.86
2016,10,3,14,0,6.0,195.0,3.7,16.0,199.0,193.04,152.67
2016,10,3,14,15,3.0,168.5,3.7,16.0,170.5,164.99,130.29
2016,10,3,14,30,0.0,142.0,3.7,16.0,142.0,137.37,108.1
2016,10,3,14,45,0.0,133.5,3.75,16.0,133.5,129.0,101.57
2016,10,3,15,0,0.0,125.0,3.8,16.0,125.0,120.65,94.99
2016,10,3,15,15,0.0,100.5,3.8,16.0,100.5,97.04,75.73
2016,10,3,15,30,0.0,76.0,3.8,16.0,76.0,73.49,56.32
2016,10,3,15,45,0.0,66.5,3.8,16.0,66.5,64.28,48.75
2016,10,3,16,0,0.0,57.0,3.8,16.0,57.0,55.08,41.1
2016,10,3,16,15,272.5,60.0,3.75,16.0,128.5,103.4,70.46
2016,10,3,16,30,545.0,63.0,3.7,16.0,200.0,122.65,73.83
2016,10,3,16,45,459.0,55.0,3.7,16.0,152.0,76.35,42.23
2016,10,3,17,0,373.0,47.0,3.7,16.0,104.0,40.02,29.09
2016,10,3,17,15,248.0,34.0,3.6,15.5,65.5,26.28,15.9
2016,10,3,17,30,123.0,21.0,3.5,15.0,27.0,16.63,0.0
2016,10,3,17,45,61.5,10.5,3.4,15.0,13.5,10.32,0.0
2016,10,3,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,6,15,57.0,11.5,3.35,14.0,15.0,23.5,0.0
2016,10,4,6,30,114.0,23.0,3.5,14.0,30.0,64.8,9.93
2016,10,4,6,45,225.0,39.0,3.65,14.0,69.5,130.3,93.75
2016,10,4,7,0,336.0,55.0,3.8,14.0,109.0,200.53,156.02
2016,10,4,7,15,168.0,42.0,3.8,14.0,69.0,128.36,101.99
2016,10,4,7,30,0.0,29.0,3.8,14.0,29.0,27.98,18.29
2016,10,4,7,45,0.0,36.5,3.85,14.5,36.5,35.24,24.51
2016,10,4,8,0,0.0,44.0,3.9,15.0,44.0,42.49,30.6
2016,10,4,8,15,21.5,108.0,3.85,15.0,117.5,123.89,99.46
2016,10,4,8,30,43.0,172.0,3.8,15.0,191.0,209.54,170.25
2016,10,4,8,45,139.0,195.5,3.75,15.0,265.5,308.94,252.59
2016,10,4,9,0,235.0,219.0,3.7,15.0,340.0,407.1,332.05
2016,10,4,9,15,520.5,162.0,3.55,15.0,456.0,578.3,470.75
2016,10,4,9,30,806.0,105.0,3.4,15.0,572.0,749.17,600.53
2016,10,4,9,45,831.0,102.5,3.3,15.5,608.5,784.37,622.27
2016,10,4,10,0,856.0,100.0,3.2,16.0,645.0,817.57,643.17
2016,10,4,10,15,866.0,101.5,3.15,16.0,672.5,840.54,658.02
2016,10,4,10,30,876.0,103.0,3.1,16.0,700.0,855.55,667.28
2016,10,4,10,45,888.0,101.5,3.1,16.5,721.5,870.84,675.93
2016,10,4,11,0,900.0,100.0,3.1,17.0,743.0,882.92,682.38
2016,10,4,11,15,904.0,100.5,3.2,17.0,755.5,886.97,685.28
2016,10,4,11,30,908.0,101.0,3.3,17.0,768.0,887.54,685.95
2016,10,4,11,45,914.5,98.5,3.45,17.0,773.0,883.48,683.82
2016,10,4,12,0,921.0,96.0,3.6,17.0,778.0,875.88,679.3
2016,10,4,12,15,689.0,189.0,3.8,17.0,697.5,775.6,608.42
2016,10,4,12,30,457.0,282.0,4.0,17.0,617.0,668.33,524.89
2016,10,4,12,45,685.0,188.5,4.25,17.0,680.5,740.75,585.56
2016,10,4,13,0,913.0,95.0,4.5,17.0,744.0,793.3,626.66
2016,10,4,13,15,907.0,94.0,4.7,17.0,723.5,761.17,604.43
2016,10,4,13,30,901.0,93.0,4.9,17.0,703.0,726.42,580.45
2016,10,4,13,45,894.5,90.5,5.1,17.0,675.5,687.38,552.31
2016,10,4,14,0,888.0,88.0,5.3,17.0,648.0,646.13,520.54
2016,10,4,14,15,875.5,86.5,5.4,17.0,613.5,600.39,484.08
2016,10,4,14,30,863.0,85.0,5.5,17.0,579.0,553.36,445.66
2016,10,4,14,45,847.0,82.5,5.65,17.0,538.5,502.2,403.05
2016,10,4,15,0,831.0,80.0,5.8,17.0,498.0,450.63,358.87
2016,10,4,15,15,807.5,77.0,5.85,16.5,453.0,395.46,311.14
2016,10,4,15,30,784.0,74.0,5.9,16.0,408.0,341.2,262.87
2016,10,4,15,45,750.5,70.0,6.0,16.0,358.5,284.29,211.35
2016,10,4,16,0,717.0,66.0,6.1,16.0,309.0,229.99,161.9
2016,10,4,16,15,667.5,61.0,6.05,15.5,258.5,173.05,112.23
2016,10,4,16,30,618.0,56.0,6.0,15.0,208.0,122.67,71.09
2016,10,4,16,45,533.5,49.0,6.0,15.0,158.0,73.54,38.04
2016,10,4,17,0,449.0,42.0,6.0,15.0,108.0,34.07,23.95
2016,10,4,17,15,309.5,30.0,5.8,14.5,67.0,23.42,13.27
2016,10,4,17,30,170.0,18.0,5.6,14.0,26.0,14.55,0.0
2016,10,4,17,45,85.0,9.0,5.45,14.0,13.0,8.85,0.0
2016,10,4,18,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,5,6,15,103.0,10.5,3.7,12.0,16.0,32.19,0.0
2016,10,5,6,30,206.0,21.0,3.8,12.0,32.0,86.08,3.7
2016,10,5,6,45,342.0,32.0,3.9,12.5,75.0,159.32,114.02
2016,10,5,7,0,478.0,43.0,4.0,13.0,118.0,239.57,186.17
2016,10,5,7,15,554.5,50.0,4.0,13.5,168.0,303.85,244.23
2016,10,5,7,30,631.0,57.0,4.0,14.0,218.0,374.67,306.31
2016,10,5,7,45,684.5,61.0,4.05,14.5,269.5,433.78,357.42
2016,10,5,8,0,738.0,65.0,4.1,15.0,321.0,498.66,411.35
2016,10,5,8,15,770.0,69.0,4.0,15.0,370.0,553.21,455.89
2016,10,5,8,30,802.0,73.0,3.9,15.0,419.0,608.16,499.38
2016,10,5,8,45,828.0,75.0,3.8,15.5,465.0,656.75,535.55
2016,10,5,9,0,854.0,77.0,3.7,16.0,511.0,704.53,568.68
2016,10,5,9,15,870.5,79.0,3.6,16.0,551.5,739.62,592.74
2016,10,5,9,30,887.0,81.0,3.5,16.0,592.0,777.08,618.31
2016,10,5,9,45,901.5,81.5,3.4,16.5,627.0,809.0,638.31
2016,10,5,10,0,916.0,82.0,3.3,17.0,662.0,838.34,656.2
2016,10,5,10,15,924.0,83.5,3.25,17.0,689.5,860.61,670.45
2016,10,5,10,30,932.0,85.0,3.2,17.0,717.0,879.65,682.47
2016,10,5,10,45,939.0,85.0,3.2,17.5,737.0,892.82,689.46
2016,10,5,11,0,946.0,85.0,3.2,18.0,757.0,902.51,694.16
2016,10,5,11,15,948.5,85.5,3.3,18.0,768.5,905.34,696.21
2016,10,5,11,30,951.0,86.0,3.4,18.0,780.0,904.53,695.91
2016,10,5,11,45,951.5,86.5,3.55,18.0,783.5,898.38,692.34
2016,10,5,12,0,952.0,87.0,3.7,18.0,787.0,888.61,686.35
2016,10,5,12,15,951.0,87.0,3.85,18.0,782.0,873.49,676.66
2016,10,5,12,30,950.0,87.0,4.0,18.0,777.0,854.92,664.56
2016,10,5,12,45,940.5,89.0,4.15,18.0,763.0,828.46,646.81
2016,10,5,13,0,931.0,91.0,4.3,18.0,749.0,799.1,626.89
2016,10,5,13,15,924.5,90.0,4.45,18.0,728.0,766.1,604.55
2016,10,5,13,30,918.0,89.0,4.6,18.0,707.0,730.47,579.99
2016,10,5,13,45,907.5,88.5,4.75,18.0,678.0,690.26,551.02
2016,10,5,14,0,897.0,88.0,4.9,18.0,649.0,648.09,518.62
2016,10,5,14,15,884.0,86.0,5.05,18.0,614.0,601.21,481.76
2016,10,5,14,30,871.0,84.0,5.2,18.0,579.0,553.07,442.88
2016,10,5,14,45,850.0,83.0,5.35,18.0,537.0,500.66,399.49
2016,10,5,15,0,829.0,82.0,5.5,18.0,495.0,448.27,354.9
2016,10,5,15,15,804.0,78.5,5.55,17.5,449.0,392.2,306.7
2016,10,5,15,30,779.0,75.0,5.6,17.0,403.0,337.21,258.1
2016,10,5,15,45,740.0,72.0,5.7,17.0,353.0,280.11,206.83
2016,10,5,16,0,701.0,69.0,5.8,17.0,303.0,224.58,156.91
2016,10,5,16,15,648.0,63.5,5.8,16.5,252.0,169.21,109.15
2016,10,5,16,30,595.0,58.0,5.8,16.0,201.0,119.28,69.05
2016,10,5,16,45,509.0,50.0,5.85,15.5,152.0,70.83,37.13
2016,10,5,17,0,423.0,42.0,5.9,15.0,103.0,32.26,22.3
2016,10,5,17,15,280.5,29.5,5.8,14.5,63.0,23.27,12.67
2016,10,5,17,30,138.0,17.0,5.7,14.0,23.0,16.71,0.0
2016,10,5,17,45,69.0,8.5,5.65,14.0,11.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,6,15,99.0,9.5,1.35,13.5,15.0,30.2,0.0
2016,10,6,6,30,198.0,19.0,1.4,14.0,30.0,81.08,0.0
2016,10,6,6,45,335.0,30.0,1.5,14.5,71.5,154.37,108.1
2016,10,6,7,0,472.0,41.0,1.6,15.0,113.0,234.19,179.05
2016,10,6,7,15,548.0,48.0,1.8,15.0,162.0,297.66,235.87
2016,10,6,7,30,624.0,55.0,2.0,15.0,211.0,367.67,296.92
2016,10,6,7,45,675.0,59.5,2.2,15.0,262.0,425.63,347.12
2016,10,6,8,0,726.0,64.0,2.4,15.0,313.0,489.05,400.14
2016,10,6,8,15,758.0,67.5,2.4,15.5,361.0,542.37,442.38
2016,10,6,8,30,790.0,71.0,2.4,16.0,409.0,596.12,483.49
2016,10,6,8,45,814.5,73.5,2.45,16.5,454.5,643.7,518.77
2016,10,6,9,0,839.0,76.0,2.5,17.0,500.0,690.4,551.05
2016,10,6,9,15,855.0,78.0,2.5,17.0,539.5,724.57,574.37
2016,10,6,9,30,871.0,80.0,2.5,17.0,579.0,761.13,599.28
2016,10,6,9,45,889.0,79.0,2.5,17.5,614.0,793.6,619.84
2016,10,6,10,0,907.0,78.0,2.5,18.0,649.0,823.69,638.52
2016,10,6,10,15,915.0,79.5,2.45,18.0,675.5,845.75,652.29
2016,10,6,10,30,923.0,81.0,2.4,18.0,702.0,864.62,663.9
2016,10,6,10,45,927.5,82.0,2.4,18.5,721.5,876.65,670.0
2016,10,6,11,0,932.0,83.0,2.4,19.0,741.0,885.2,673.85
2016,10,6,11,15,935.0,83.5,2.4,19.0,752.5,888.38,675.46
2016,10,6,11,30,938.0,84.0,2.4,19.0,764.0,887.97,674.81
2016,10,6,11,45,939.0,84.0,2.4,19.5,767.5,881.72,669.07
2016,10,6,12,0,940.0,84.0,2.4,20.0,771.0,871.91,661.1
2016,10,6,12,15,939.0,84.0,2.5,20.0,766.5,856.94,651.8
2016,10,6,12,30,938.0,84.0,2.6,20.0,762.0,838.55,640.2
2016,10,6,12,45,935.0,83.0,2.75,20.0,749.0,814.21,624.77
2016,10,6,13,0,932.0,82.0,2.9,20.0,736.0,786.75,607.03
2016,10,6,13,15,926.5,81.5,3.0,20.0,715.5,755.01,585.81
2016,10,6,13,30,921.0,81.0,3.1,20.0,695.0,720.57,562.46
2016,10,6,13,45,911.0,80.0,3.25,20.0,667.0,680.14,534.13
2016,10,6,14,0,901.0,79.0,3.4,20.0,639.0,637.71,502.27
2016,10,6,14,15,889.0,77.5,3.5,19.5,604.0,591.85,467.68
2016,10,6,14,30,877.0,76.0,3.6,19.0,569.0,544.63,430.9
2016,10,6,14,45,859.0,74.5,3.7,19.0,528.5,493.39,389.01
2016,10,6,15,0,841.0,73.0,3.8,19.0,488.0,441.13,345.08
2016,10,6,15,15,817.5,70.0,3.9,18.5,442.5,385.69,298.02
2016,10,6,15,30,794.0,67.0,4.0,18.0,397.0,331.16,250.29
2016,10,6,15,45,759.0,64.0,4.1,18.0,348.0,274.6,199.8
2016,10,6,16,0,724.0,61.0,4.2,18.0,299.0,220.78,151.53
2016,10,6,16,15,674.0,56.0,4.25,17.5,248.5,165.59,104.21
2016,10,6,16,30,624.0,51.0,4.3,17.0,198.0,115.5,64.45
2016,10,6,16,45,540.5,44.0,4.35,17.0,149.0,64.93,31.66
2016,10,6,17,0,457.0,37.0,4.4,17.0,100.0,27.64,18.06
2016,10,6,17,15,228.5,29.0,4.4,16.5,60.5,22.53,11.36
2016,10,6,17,30,0.0,21.0,4.4,16.0,21.0,20.64,0.0
2016,10,6,17,45,0.0,10.5,4.4,15.5,10.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,14.0,1.6,13.0,14.0,13.76,0.0
2016,10,7,6,30,0.0,28.0,1.7,13.0,28.0,31.94,0.0
2016,10,7,6,45,232.0,34.0,1.85,13.5,68.5,125.57,87.52
2016,10,7,7,0,464.0,40.0,2.0,14.0,109.0,229.2,175.77
2016,10,7,7,15,539.0,47.0,1.95,14.0,157.5,291.61,231.82
2016,10,7,7,30,614.0,54.0,1.9,14.0,206.0,360.47,291.91
2016,10,7,7,45,663.5,58.5,1.9,14.5,255.5,417.03,340.11
2016,10,7,8,0,713.0,63.0,1.9,15.0,305.0,478.91,390.63
2016,10,7,8,15,745.5,67.0,1.9,15.5,353.0,532.42,432.79
2016,10,7,8,30,778.0,71.0,1.9,16.0,401.0,586.43,473.85
2016,10,7,8,45,802.5,73.0,1.95,16.5,445.5,632.86,508.21
2016,10,7,9,0,827.0,75.0,2.0,17.0,490.0,678.45,539.59
2016,10,7,9,15,843.5,77.5,2.1,17.5,529.5,713.1,562.73
2016,10,7,9,30,860.0,80.0,2.2,18.0,569.0,750.19,587.45
2016,10,7,9,45,860.0,86.5,2.35,19.0,600.0,776.72,603.59
2016,10,7,10,0,860.0,93.0,2.5,20.0,631.0,800.09,617.44
2016,10,7,10,15,869.5,94.5,2.5,20.5,657.5,822.42,630.67
2016,10,7,10,30,879.0,96.0,2.5,21.0,684.0,841.78,641.81
2016,10,7,10,45,883.0,98.0,2.5,21.5,703.0,853.94,648.02
2016,10,7,11,0,887.0,100.0,2.5,22.0,722.0,862.77,652.1
2016,10,7,11,15,890.5,100.5,2.4,22.0,733.5,866.14,653.05
2016,10,7,11,30,894.0,101.0,2.3,22.0,745.0,866.09,651.83
2016,10,7,11,45,893.5,102.0,2.25,22.5,748.0,859.8,645.7
2016,10,7,12,0,893.0,103.0,2.2,23.0,751.0,850.12,637.48
2016,10,7,12,15,891.5,102.5,2.15,23.0,746.5,834.7,626.78
2016,10,7,12,30,890.0,102.0,2.1,23.0,742.0,816.07,614.03
2016,10,7,12,45,866.0,110.5,2.05,23.5,724.5,789.34,594.7
2016,10,7,13,0,842.0,119.0,2.0,24.0,707.0,757.31,571.85
2016,10,7,13,15,835.5,118.0,2.0,24.0,686.5,726.22,551.15
2016,10,7,13,30,829.0,117.0,2.0,24.0,666.0,692.78,527.96
2016,10,7,13,45,815.5,116.0,2.05,24.0,638.0,652.62,499.22
2016,10,7,14,0,802.0,115.0,2.1,24.0,610.0,611.01,468.79
2016,10,7,14,15,787.5,112.5,2.2,23.5,575.5,566.11,436.27
2016,10,7,14,30,773.0,110.0,2.3,23.0,541.0,520.37,401.99
2016,10,7,14,45,673.5,122.0,2.4,23.0,478.0,446.8,344.9
2016,10,7,15,0,574.0,134.0,2.5,23.0,415.0,381.21,293.07
2016,10,7,15,15,517.0,132.0,2.65,22.5,366.5,325.58,248.66
2016,10,7,15,30,460.0,130.0,2.8,22.0,318.0,275.95,208.22
2016,10,7,15,45,419.0,122.0,2.95,22.0,277.0,230.34,169.98
2016,10,7,16,0,378.0,114.0,3.1,22.0,236.0,188.6,135.01
2016,10,7,16,15,341.0,98.0,3.2,21.0,194.0,144.37,99.07
2016,10,7,16,30,304.0,82.0,3.3,20.0,152.0,104.15,67.83
2016,10,7,16,45,247.0,65.0,3.4,19.5,112.5,66.19,41.67
2016,10,7,17,0,190.0,48.0,3.5,19.0,73.0,36.92,25.66
2016,10,7,17,15,95.0,30.0,3.45,18.5,42.5,24.89,12.08
2016,10,7,17,30,0.0,12.0,3.4,18.0,12.0,11.8,0.0
2016,10,7,17,45,0.0,6.0,3.4,17.5,6.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.15,14.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,8,6,15,57.5,9.0,1.3,15.5,11.5,20.77,0.0
2016,10,8,6,30,115.0,18.0,1.3,16.0,23.0,56.44,0.0
2016,10,8,6,45,244.5,32.0,1.3,16.5,62.0,126.63,85.81
2016,10,8,7,0,374.0,46.0,1.3,17.0,101.0,201.88,152.55
2016,10,8,7,15,456.5,55.0,1.35,17.0,148.5,265.34,208.01
2016,10,8,7,30,539.0,64.0,1.4,17.0,196.0,335.94,268.27
2016,10,8,7,45,592.0,71.0,1.45,17.5,245.0,395.93,318.24
2016,10,8,8,0,645.0,78.0,1.5,18.0,294.0,459.24,369.07
2016,10,8,8,15,681.5,83.0,1.45,18.5,342.0,513.27,410.63
2016,10,8,8,30,718.0,88.0,1.4,19.0,390.0,568.29,451.4
2016,10,8,8,45,744.0,92.0,1.4,19.5,434.0,615.69,485.45
2016,10,8,9,0,770.0,96.0,1.4,20.0,478.0,660.01,516.23
2016,10,8,9,15,789.0,99.0,1.4,20.5,518.0,699.77,541.87
2016,10,8,9,30,808.0,102.0,1.4,21.0,558.0,737.86,565.9
2016,10,8,9,45,859.5,89.5,1.45,22.0,600.0,781.84,593.0
2016,10,8,10,0,911.0,77.0,1.5,23.0,642.0,820.05,615.61
2016,10,8,10,15,919.5,78.0,1.35,23.5,669.0,841.82,625.81
2016,10,8,10,30,928.0,79.0,1.2,24.0,696.0,860.4,633.77
2016,10,8,10,45,932.0,80.5,1.1,24.5,715.0,872.46,638.0
2016,10,8,11,0,936.0,82.0,1.0,25.0,734.0,881.01,639.99
2016,10,8,11,15,939.0,82.5,0.8,25.0,745.5,884.04,638.02
2016,10,8,11,30,942.0,83.0,0.6,25.0,757.0,883.47,633.63
2016,10,8,11,45,942.0,83.5,0.45,25.5,760.5,876.8,625.12
2016,10,8,12,0,942.0,84.0,0.3,26.0,764.0,866.55,614.67
2016,10,8,12,15,941.0,83.5,0.5,26.0,759.0,850.91,608.84
2016,10,8,12,30,940.0,83.0,0.7,26.0,754.0,831.86,600.68
2016,10,8,12,45,936.5,83.0,0.95,26.0,741.0,808.09,589.76
2016,10,8,13,0,933.0,83.0,1.2,26.0,728.0,781.21,576.02
2016,10,8,13,15,927.0,82.0,1.4,25.5,707.0,748.52,558.21
2016,10,8,13,30,921.0,81.0,1.6,25.0,686.0,713.18,537.9
2016,10,8,13,45,911.5,80.0,1.8,25.0,658.0,673.09,511.56
2016,10,8,14,0,902.0,79.0,2.0,25.0,630.0,630.97,481.89
2016,10,8,14,15,889.5,77.0,2.1,24.5,595.0,584.34,448.23
2016,10,8,14,30,877.0,75.0,2.2,24.0,560.0,536.4,412.35
2016,10,8,14,45,859.5,73.0,2.3,24.0,519.0,485.03,371.8
2016,10,8,15,0,842.0,71.0,2.4,24.0,478.0,433.33,329.64
2016,10,8,15,15,818.0,68.5,2.45,23.5,432.5,377.64,283.64
2016,10,8,15,30,794.0,66.0,2.5,23.0,387.0,323.62,237.53
2016,10,8,15,45,758.5,62.5,2.65,23.0,338.0,266.74,188.18
2016,10,8,16,0,723.0,59.0,2.8,23.0,289.0,212.69,141.02
2016,10,8,16,15,672.0,54.0,2.85,22.0,239.0,157.83,95.61
2016,10,8,16,30,621.0,49.0,2.9,21.0,189.0,108.21,57.86
2016,10,8,16,45,536.0,41.5,2.95,20.5,140.5,58.03,27.18
2016,10,8,17,0,451.0,34.0,3.0,20.0,92.0,25.45,15.78
2016,10,8,17,15,301.5,23.0,2.95,19.0,54.0,17.81,6.1
2016,10,8,17,30,152.0,12.0,2.9,18.0,16.0,11.8,0.0
2016,10,8,17,45,76.0,6.0,2.9,17.5,8.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
