Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,8,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,6,15,89.5,8.0,1.25,14.0,12.0,7.86,0.0
2016,10,9,6,30,179.0,16.0,1.3,14.0,24.0,70.45,0.0
2016,10,9,6,45,313.0,28.0,1.4,14.5,64.0,143.59,96.33
2016,10,9,7,0,447.0,40.0,1.5,15.0,104.0,221.13,167.61
2016,10,9,7,15,525.5,47.5,1.5,15.5,152.0,284.32,223.58
2016,10,9,7,30,604.0,55.0,1.5,16.0,200.0,354.29,283.52
2016,10,9,7,45,654.0,60.5,1.5,16.5,250.0,413.67,333.35
2016,10,9,8,0,704.0,66.0,1.5,17.0,300.0,473.76,381.9
2016,10,9,8,15,737.5,70.0,1.45,17.0,348.0,527.26,424.08
2016,10,9,8,30,771.0,74.0,1.4,17.0,396.0,581.31,465.21
2016,10,9,8,45,795.0,77.0,1.35,17.5,440.5,628.07,498.66
2016,10,9,9,0,819.0,80.0,1.3,18.0,485.0,673.97,529.42
2016,10,9,9,15,836.0,82.5,1.3,18.5,524.0,712.99,554.48
2016,10,9,9,30,853.0,85.0,1.3,19.0,563.0,750.1,577.8
2016,10,9,9,45,869.5,85.5,1.3,20.0,597.5,777.67,593.06
2016,10,9,10,0,886.0,86.0,1.3,21.0,632.0,807.47,609.72
2016,10,9,10,15,894.0,87.0,1.35,21.0,658.5,828.28,623.05
2016,10,9,10,30,902.0,88.0,1.4,21.0,685.0,845.98,634.45
2016,10,9,10,45,906.0,90.0,1.45,21.5,703.5,858.23,641.1
2016,10,9,11,0,910.0,92.0,1.5,22.0,722.0,867.07,645.62
2016,10,9,11,15,913.0,92.5,1.6,22.0,733.0,869.94,648.16
2016,10,9,11,30,916.0,93.0,1.7,22.0,744.0,869.31,648.52
2016,10,9,11,45,914.5,94.0,1.85,22.0,746.5,861.99,645.03
2016,10,9,12,0,913.0,95.0,2.0,22.0,749.0,851.22,639.26
2016,10,9,12,15,911.5,95.0,2.1,21.5,744.0,836.02,631.24
2016,10,9,12,30,910.0,95.0,2.2,21.0,739.0,817.51,620.96
2016,10,9,12,45,904.0,95.0,2.3,21.0,725.5,792.38,604.84
2016,10,9,13,0,898.0,95.0,2.4,21.0,712.0,764.36,586.63
2016,10,9,13,15,891.0,94.0,2.45,20.5,691.0,731.87,565.88
2016,10,9,13,30,884.0,93.0,2.5,20.0,670.0,696.91,543.11
2016,10,9,13,45,873.5,91.5,2.6,20.0,641.5,656.88,513.84
2016,10,9,14,0,863.0,90.0,2.7,20.0,613.0,615.03,482.41
2016,10,9,14,15,849.5,88.0,2.7,19.5,578.5,569.78,448.07
2016,10,9,14,30,836.0,86.0,2.7,19.0,544.0,522.65,411.27
2016,10,9,14,45,817.0,83.5,2.75,19.0,503.5,471.58,369.69
2016,10,9,15,0,798.0,81.0,2.8,19.0,463.0,420.46,326.86
2016,10,9,15,15,772.0,77.5,2.75,18.5,418.0,365.98,280.67
2016,10,9,15,30,746.0,74.0,2.7,18.0,373.0,312.77,234.31
2016,10,9,15,45,709.0,69.5,2.7,18.0,324.5,257.19,185.22
2016,10,9,16,0,672.0,65.0,2.7,18.0,276.0,203.11,137.51
2016,10,9,16,15,617.5,59.0,2.6,17.5,226.5,149.61,92.68
2016,10,9,16,30,563.0,53.0,2.5,17.0,177.0,101.75,56.05
2016,10,9,16,45,477.0,44.5,2.45,17.0,130.5,56.15,28.43
2016,10,9,17,0,391.0,36.0,2.4,17.0,84.0,27.64,17.76
2016,10,9,17,15,195.5,24.0,2.3,16.5,48.0,19.06,5.67
2016,10,9,17,30,0.0,12.0,2.2,16.0,12.0,11.8,0.0
2016,10,9,17,45,0.0,6.0,2.1,16.0,6.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,5.5,1.8,14.0,5.5,0.0,0.0
2016,10,10,6,30,0.0,11.0,1.9,14.0,11.0,10.81,0.0
2016,10,10,6,45,9.5,29.5,2.0,14.0,31.0,35.54,20.88
2016,10,10,7,0,19.0,48.0,2.1,14.0,51.0,59.56,43.45
2016,10,10,7,15,32.0,69.0,2.05,14.0,76.0,88.6,68.77
2016,10,10,7,30,45.0,90.0,2.0,14.0,101.0,118.42,94.63
2016,10,10,7,45,57.5,110.0,2.0,14.5,127.0,147.69,119.48
2016,10,10,8,0,70.0,130.0,2.0,15.0,153.0,177.89,144.61
2016,10,10,8,15,174.0,146.0,1.9,15.0,215.0,264.9,217.19
2016,10,10,8,30,278.0,162.0,1.8,15.0,277.0,361.09,295.16
2016,10,10,8,45,221.0,188.0,1.7,15.0,285.5,353.79,287.4
2016,10,10,9,0,164.0,214.0,1.6,15.0,294.0,349.43,281.97
2016,10,10,9,15,492.5,154.5,1.6,15.0,423.0,540.95,436.28
2016,10,10,9,30,821.0,95.0,1.6,15.0,552.0,734.86,580.57
2016,10,10,9,45,539.0,184.0,1.6,15.5,491.5,632.36,498.92
2016,10,10,10,0,257.0,273.0,1.6,16.0,431.0,507.61,399.01
2016,10,10,10,15,570.5,184.0,1.6,16.0,553.5,674.54,530.27
2016,10,10,10,30,884.0,95.0,1.6,16.0,676.0,835.99,643.97
2016,10,10,10,45,889.5,96.5,1.65,16.5,695.0,848.65,649.45
2016,10,10,11,0,895.0,98.0,1.7,17.0,714.0,857.99,654.43
2016,10,10,11,15,728.0,164.5,1.75,17.0,671.0,798.06,612.99
2016,10,10,11,30,561.0,231.0,1.8,17.0,628.0,722.97,557.91
2016,10,10,11,45,580.5,225.5,1.85,17.0,638.0,727.4,562.35
2016,10,10,12,0,600.0,220.0,1.9,17.0,648.0,731.58,565.8
2016,10,10,12,15,750.0,160.0,1.95,17.0,691.0,778.36,601.85
2016,10,10,12,30,900.0,100.0,2.0,17.0,734.0,811.51,625.31
2016,10,10,12,45,883.0,105.5,2.15,17.0,718.0,783.96,607.23
2016,10,10,13,0,866.0,111.0,2.3,17.0,702.0,756.61,589.64
2016,10,10,13,15,590.5,197.0,2.35,16.5,594.5,625.61,492.08
2016,10,10,13,30,315.0,283.0,2.4,16.0,487.0,500.36,394.75
2016,10,10,13,45,269.0,277.5,2.45,16.0,446.5,452.23,358.29
2016,10,10,14,0,223.0,272.0,2.5,16.0,406.0,403.84,320.77
2016,10,10,14,15,504.5,189.0,2.55,15.5,469.0,472.98,378.2
2016,10,10,14,30,786.0,106.0,2.6,15.0,532.0,513.63,410.23
2016,10,10,14,45,758.5,104.5,2.65,15.0,490.5,461.1,366.57
2016,10,10,15,0,731.0,103.0,2.7,15.0,449.0,409.9,323.34
2016,10,10,15,15,546.5,122.0,2.75,15.0,366.5,321.73,251.7
2016,10,10,15,30,362.0,141.0,2.8,15.0,284.0,249.54,193.81
2016,10,10,15,45,324.5,130.0,2.85,15.0,245.5,207.96,158.41
2016,10,10,16,0,287.0,119.0,2.9,15.0,207.0,170.06,126.26
2016,10,10,16,15,256.5,100.5,2.8,14.5,168.5,130.38,93.29
2016,10,10,16,30,226.0,82.0,2.7,14.0,130.0,94.08,64.48
2016,10,10,16,45,179.0,62.5,2.65,14.0,94.5,59.85,40.04
2016,10,10,17,0,132.0,43.0,2.6,14.0,59.0,35.13,24.22
2016,10,10,17,15,66.0,21.5,2.5,13.5,29.5,18.11,3.36
2016,10,10,17,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,11,6,15,59.5,7.5,1.45,13.0,9.5,0.0,0.0
2016,10,11,6,30,119.0,15.0,1.5,13.0,19.0,44.69,0.0
2016,10,11,6,45,252.5,28.5,1.6,13.5,57.0,124.24,79.98
2016,10,11,7,0,386.0,42.0,1.7,14.0,95.0,199.53,151.13
2016,10,11,7,15,469.0,51.0,1.7,14.0,142.0,262.94,207.74
2016,10,11,7,30,552.0,60.0,1.7,14.0,189.0,333.57,269.15
2016,10,11,7,45,276.0,79.5,1.75,14.0,144.0,240.31,196.77
2016,10,11,8,0,0.0,99.0,1.8,14.0,99.0,98.99,78.28
2016,10,11,8,15,0.0,115.5,1.8,14.0,115.5,115.58,92.27
2016,10,11,8,30,0.0,132.0,1.8,14.0,132.0,132.16,105.8
2016,10,11,8,45,9.0,155.0,1.8,14.5,159.5,161.69,129.83
2016,10,11,9,0,18.0,178.0,1.8,15.0,187.0,191.78,153.9
2016,10,11,9,15,29.5,201.0,1.75,15.0,217.0,231.87,185.96
2016,10,11,9,30,41.0,224.0,1.7,15.0,247.0,265.5,212.41
2016,10,11,9,45,120.5,251.0,1.7,15.0,323.5,364.96,292.01
2016,10,11,10,0,200.0,278.0,1.7,15.0,400.0,458.78,364.74
2016,10,11,10,15,164.5,291.5,1.65,15.0,394.5,446.59,353.08
2016,10,11,10,30,129.0,305.0,1.6,15.0,389.0,432.75,340.89
2016,10,11,10,45,174.5,313.0,1.55,15.5,430.5,478.4,375.33
2016,10,11,11,0,220.0,321.0,1.5,16.0,472.0,523.9,408.58
2016,10,11,11,15,221.0,325.5,1.5,16.0,479.5,527.96,410.87
2016,10,11,11,30,222.0,330.0,1.5,16.0,487.0,531.13,412.88
2016,10,11,11,45,291.0,317.0,1.5,16.0,523.0,577.82,448.61
2016,10,11,12,0,360.0,304.0,1.5,16.0,559.0,614.53,476.43
2016,10,11,12,15,358.0,303.0,1.55,16.0,555.0,604.55,469.05
2016,10,11,12,30,356.0,302.0,1.6,16.0,551.0,593.29,461.14
2016,10,11,12,45,499.0,245.5,1.65,16.0,587.5,638.28,497.77
2016,10,11,13,0,642.0,189.0,1.7,16.0,624.0,671.92,525.13
2016,10,11,13,15,740.0,150.5,1.85,16.0,637.0,680.69,533.89
2016,10,11,13,30,838.0,112.0,2.0,16.0,650.0,680.41,535.84
2016,10,11,13,45,609.5,175.0,2.15,16.0,557.5,569.29,450.42
2016,10,11,14,0,381.0,238.0,2.3,16.0,465.0,465.98,369.65
2016,10,11,14,15,336.5,231.5,2.45,15.5,423.5,417.32,332.88
2016,10,11,14,30,292.0,225.0,2.6,15.0,382.0,371.54,297.3
2016,10,11,14,45,447.5,172.0,2.8,15.0,391.5,378.41,302.61
2016,10,11,15,0,603.0,119.0,3.0,15.0,401.0,369.39,292.82
2016,10,11,15,15,640.5,97.5,3.1,15.0,371.0,330.13,257.46
2016,10,11,15,30,678.0,76.0,3.2,15.0,341.0,286.14,216.73
2016,10,11,15,45,615.0,79.0,3.35,15.0,295.0,234.74,171.46
2016,10,11,16,0,552.0,82.0,3.5,15.0,249.0,189.3,131.89
2016,10,11,16,15,519.5,71.0,3.5,14.5,205.5,141.46,91.08
2016,10,11,16,30,487.0,60.0,3.5,14.0,162.0,96.96,56.35
2016,10,11,16,45,392.0,49.0,3.5,14.0,117.0,53.83,30.42
2016,10,11,17,0,297.0,38.0,3.5,14.0,72.0,30.36,19.97
2016,10,11,17,15,148.5,19.0,3.45,14.0,36.0,14.74,0.0
2016,10,11,17,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,12,6,15,46.5,7.0,2.1,12.0,8.5,0.0,0.0
2016,10,12,6,30,93.0,14.0,2.0,12.0,17.0,36.98,0.0
2016,10,12,6,45,225.5,28.5,1.95,12.5,54.0,114.45,71.55
2016,10,12,7,0,358.0,43.0,1.9,13.0,91.0,189.67,143.85
2016,10,12,7,15,442.0,53.0,1.75,13.0,137.5,253.07,200.49
2016,10,12,7,30,526.0,63.0,1.6,13.0,184.0,323.79,261.94
2016,10,12,7,45,583.5,69.5,1.45,13.0,233.0,384.19,313.57
2016,10,12,8,0,641.0,76.0,1.3,13.0,282.0,448.25,366.14
2016,10,12,8,15,323.5,108.0,1.4,13.0,212.5,322.49,265.57
2016,10,12,8,30,6.0,140.0,1.5,13.0,143.0,144.73,116.22
2016,10,12,8,45,4.5,148.5,1.6,13.5,151.0,151.82,122.0
2016,10,12,9,0,3.0,157.0,1.7,14.0,159.0,158.93,127.25
2016,10,12,9,15,27.5,193.0,1.9,14.0,208.5,221.51,178.55
2016,10,12,9,30,52.0,229.0,2.1,14.0,258.0,279.47,225.15
2016,10,12,9,45,139.0,251.0,2.3,14.0,334.0,379.01,305.67
2016,10,12,10,0,226.0,273.0,2.5,14.0,410.0,473.17,380.09
2016,10,12,10,15,236.5,284.5,2.7,14.0,433.5,496.18,397.3
2016,10,12,10,30,247.0,296.0,2.9,14.0,457.0,518.56,414.38
2016,10,12,10,45,185.5,308.0,3.1,14.0,431.0,481.51,384.17
2016,10,12,11,0,124.0,320.0,3.3,14.0,405.0,442.92,352.72
2016,10,12,11,15,113.5,323.5,3.3,14.0,402.0,428.32,341.1
2016,10,12,11,30,103.0,327.0,3.3,14.0,399.0,421.62,335.42
2016,10,12,11,45,179.0,327.5,3.35,14.5,453.0,489.33,388.95
2016,10,12,12,0,255.0,328.0,3.4,15.0,507.0,554.26,438.97
2016,10,12,12,15,308.0,313.0,3.3,15.0,528.0,574.33,454.91
2016,10,12,12,30,361.0,298.0,3.2,15.0,549.0,591.7,468.88
2016,10,12,12,45,347.5,295.5,3.15,15.0,533.5,568.93,451.21
2016,10,12,13,0,334.0,293.0,3.1,15.0,518.0,545.58,433.28
2016,10,12,13,15,325.0,285.0,3.2,15.0,498.5,519.32,413.6
2016,10,12,13,30,316.0,277.0,3.3,15.0,479.0,492.62,393.36
2016,10,12,13,45,463.0,220.0,3.4,15.0,501.0,518.03,415.8
2016,10,12,14,0,610.0,163.0,3.5,15.0,523.0,529.9,426.57
2016,10,12,14,15,320.5,185.0,3.7,15.0,373.5,361.26,291.69
2016,10,12,14,30,31.0,207.0,3.9,15.0,224.0,217.31,173.99
2016,10,12,14,45,194.0,190.5,4.1,15.0,282.0,275.16,221.76
2016,10,12,15,0,357.0,174.0,4.3,15.0,340.0,316.42,253.22
2016,10,12,15,15,544.5,122.5,4.15,15.0,346.5,316.0,248.01
2016,10,12,15,30,732.0,71.0,4.0,15.0,353.0,296.5,223.97
2016,10,12,15,45,695.0,66.0,3.85,15.0,305.5,241.7,174.46
2016,10,12,16,0,658.0,61.0,3.7,15.0,258.0,188.5,126.87
2016,10,12,16,15,600.5,55.0,3.45,14.5,209.5,136.08,82.98
2016,10,12,16,30,543.0,49.0,3.2,14.0,161.0,89.65,48.21
2016,10,12,16,45,447.5,40.5,3.0,14.0,115.5,45.97,23.42
2016,10,12,17,0,352.0,32.0,2.8,14.0,70.0,24.72,15.02
2016,10,12,17,15,176.0,16.0,2.8,13.5,35.0,12.07,0.0
2016,10,12,17,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,8.0,2.4,13.0,8.0,0.0,0.0
2016,10,13,6,30,0.0,16.0,2.4,13.0,16.0,15.73,0.0
2016,10,13,6,45,186.5,27.0,2.45,13.0,51.0,99.71,59.42
2016,10,13,7,0,373.0,38.0,2.5,13.0,86.0,189.05,142.83
2016,10,13,7,15,443.5,48.0,2.6,13.0,130.5,247.22,196.02
2016,10,13,7,30,514.0,58.0,2.7,13.0,175.0,311.58,253.3
2016,10,13,7,45,565.0,64.5,2.8,13.5,221.0,367.87,302.41
2016,10,13,8,0,616.0,71.0,2.9,14.0,267.0,427.34,352.56
2016,10,13,8,15,656.0,73.5,2.8,14.0,311.5,478.43,394.9
2016,10,13,8,30,696.0,76.0,2.7,14.0,356.0,530.82,436.98
2016,10,13,8,45,552.5,124.0,2.6,14.5,362.0,515.73,421.8
2016,10,13,9,0,409.0,172.0,2.5,15.0,368.0,485.24,394.25
2016,10,13,9,15,427.5,184.0,2.4,15.0,403.5,523.07,423.04
2016,10,13,9,30,446.0,196.0,2.3,15.0,439.0,560.36,450.45
2016,10,13,9,45,468.0,202.5,2.2,15.5,471.0,593.5,473.58
2016,10,13,10,0,490.0,209.0,2.1,16.0,503.0,625.75,495.58
2016,10,13,10,15,471.5,226.5,2.05,16.0,519.5,636.44,501.62
2016,10,13,10,30,453.0,244.0,2.0,16.0,536.0,644.57,505.91
2016,10,13,10,45,467.5,245.0,2.0,16.0,554.0,659.69,516.65
2016,10,13,11,0,482.0,246.0,2.0,16.0,572.0,673.08,526.07
2016,10,13,11,15,434.0,268.5,2.0,16.0,565.5,655.9,511.68
2016,10,13,11,30,386.0,291.0,2.0,16.0,559.0,629.91,491.33
2016,10,13,11,45,393.5,287.5,2.05,16.5,561.0,627.58,489.21
2016,10,13,12,0,401.0,284.0,2.1,17.0,563.0,623.63,485.75
2016,10,13,12,15,395.0,286.0,2.15,17.0,560.0,613.2,478.09
2016,10,13,12,30,389.0,288.0,2.2,17.0,557.0,601.44,469.5
2016,10,13,12,45,450.0,259.5,2.25,17.5,565.0,612.22,478.28
2016,10,13,13,0,511.0,231.0,2.3,18.0,573.0,613.29,479.71
2016,10,13,13,15,504.0,226.0,2.3,18.0,554.5,586.37,459.64
2016,10,13,13,30,497.0,221.0,2.3,18.0,536.0,558.26,438.62
2016,10,13,13,45,506.5,207.0,2.35,18.0,516.0,530.4,418.03
2016,10,13,14,0,516.0,193.0,2.4,18.0,496.0,500.5,395.39
2016,10,13,14,15,487.0,188.5,2.45,17.5,461.0,456.95,362.07
2016,10,13,14,30,458.0,184.0,2.5,17.0,426.0,414.58,329.0
2016,10,13,14,45,410.0,177.5,2.55,17.0,382.0,363.09,287.6
2016,10,13,15,0,362.0,171.0,2.6,17.0,338.0,314.18,247.77
2016,10,13,15,15,375.5,150.0,2.6,17.0,307.5,279.62,218.16
2016,10,13,15,30,389.0,129.0,2.6,17.0,277.0,242.2,185.28
2016,10,13,15,45,366.5,114.5,2.6,17.0,239.0,199.99,148.82
2016,10,13,16,0,344.0,100.0,2.6,17.0,201.0,159.86,114.23
2016,10,13,16,15,311.5,84.0,2.6,17.0,162.5,119.2,80.57
2016,10,13,16,30,279.0,68.0,2.6,17.0,124.0,82.07,51.94
2016,10,13,16,45,221.5,51.5,2.6,17.0,88.0,47.48,29.38
2016,10,13,17,0,164.0,35.0,2.6,17.0,52.0,27.08,16.46
2016,10,13,17,15,82.0,17.5,2.55,16.5,26.0,13.65,0.0
2016,10,13,17,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,5.35,15.5,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,7.0,15.5,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,7.15,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,7.2,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,7.25,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,7.3,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,7.35,16.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,7.4,16.0,0.0,0.0,0.0
2016,10,14,6,45,0.0,2.0,7.45,16.0,2.0,1.93,0.0
2016,10,14,7,0,0.0,4.0,7.5,16.0,4.0,3.85,0.0
2016,10,14,7,15,0.0,6.5,7.4,16.0,6.5,6.26,0.0
2016,10,14,7,30,0.0,9.0,7.3,16.0,9.0,8.67,1.69
2016,10,14,7,45,0.0,11.0,7.25,16.0,11.0,10.6,3.36
2016,10,14,8,0,0.0,13.0,7.2,16.0,13.0,12.54,5.02
2016,10,14,8,15,0.0,15.5,7.1,16.0,15.5,14.95,7.06
2016,10,14,8,30,0.0,18.0,7.0,16.0,18.0,17.37,9.09
2016,10,14,8,45,0.0,22.5,6.9,16.5,22.5,21.72,12.7
2016,10,14,9,0,0.0,27.0,6.8,17.0,27.0,26.07,16.28
2016,10,14,9,15,0.0,47.0,6.7,17.0,47.0,45.41,32.41
2016,10,14,9,30,0.0,67.0,6.6,17.0,67.0,64.78,48.43
2016,10,14,9,45,0.0,65.0,6.5,17.0,65.0,62.85,46.71
2016,10,14,10,0,0.0,63.0,6.4,17.0,63.0,60.92,45.02
2016,10,14,10,15,0.0,103.5,6.25,17.0,103.5,100.43,77.46
2016,10,14,10,30,0.0,144.0,6.1,17.0,144.0,140.93,110.37
2016,10,14,10,45,0.0,127.0,5.95,17.0,127.0,123.75,96.22
2016,10,14,11,0,0.0,110.0,5.8,17.0,110.0,106.8,82.32
2016,10,14,11,15,1.0,143.5,5.6,17.0,144.5,140.89,110.01
2016,10,14,11,30,2.0,177.0,5.4,17.0,179.0,175.18,137.61
2016,10,14,11,45,1.0,167.5,5.2,17.0,168.5,164.66,129.0
2016,10,14,12,0,0.0,158.0,5.0,17.0,158.0,154.24,120.54
2016,10,14,12,15,0.0,91.5,4.8,17.0,91.5,88.58,67.29
2016,10,14,12,30,0.0,25.0,4.6,17.0,25.0,24.17,14.38
2016,10,14,12,45,0.0,95.0,4.4,17.0,95.0,91.98,70.22
2016,10,14,13,0,0.0,165.0,4.2,17.0,165.0,160.75,126.02
2016,10,14,13,15,0.0,127.5,3.95,17.0,127.5,123.75,96.12
2016,10,14,13,30,0.0,90.0,3.7,17.0,90.0,87.1,66.38
2016,10,14,13,45,0.0,125.0,3.5,17.0,125.0,121.19,94.39
2016,10,14,14,0,0.0,160.0,3.3,17.0,160.0,155.28,122.2
2016,10,14,14,15,0.0,108.0,3.1,17.0,108.0,104.54,81.04
2016,10,14,14,30,0.0,56.0,2.9,17.0,56.0,54.13,39.62
2016,10,14,14,45,29.5,121.0,2.7,17.0,134.5,130.9,103.28
2016,10,14,15,0,59.0,186.0,2.5,17.0,213.0,203.08,161.66
2016,10,14,15,15,29.5,148.5,2.3,16.5,162.0,153.05,121.38
2016,10,14,15,30,0.0,111.0,2.1,16.0,111.0,106.6,84.03
2016,10,14,15,45,0.0,95.5,1.95,16.0,95.5,91.57,71.69
2016,10,14,16,0,0.0,80.0,1.8,16.0,80.0,76.62,59.19
2016,10,14,16,15,0.0,64.0,1.65,16.0,64.0,61.3,46.19
2016,10,14,16,30,0.0,48.0,1.5,16.0,48.0,46.09,33.1
2016,10,14,16,45,0.0,33.5,1.4,16.0,33.5,32.36,21.13
2016,10,14,17,0,0.0,19.0,1.3,16.0,19.0,18.34,9.16
2016,10,14,17,15,0.0,9.5,1.15,15.5,9.5,9.16,0.0
2016,10,14,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,15,6,15,41.5,5.5,3.05,14.0,6.5,0.0,0.0
2016,10,15,6,30,83.0,11.0,3.3,14.0,13.0,31.02,0.0
2016,10,15,6,45,228.0,23.5,3.6,14.5,47.5,106.43,55.71
2016,10,15,7,0,373.0,36.0,3.9,15.0,82.0,185.2,137.76
2016,10,15,7,15,459.5,44.0,4.15,15.0,127.5,246.95,194.09
2016,10,15,7,30,546.0,52.0,4.4,15.0,173.0,316.37,255.85
2016,10,15,7,45,598.0,58.5,4.7,15.5,220.0,374.14,306.89
2016,10,15,8,0,650.0,65.0,5.0,16.0,267.0,435.15,359.18
2016,10,15,8,15,328.5,101.0,5.35,16.0,203.5,314.85,260.99
2016,10,15,8,30,7.0,137.0,5.7,16.0,140.0,142.49,114.05
2016,10,15,8,45,52.5,169.5,6.1,16.5,194.0,213.44,173.35
2016,10,15,9,0,98.0,202.0,6.5,17.0,248.0,281.58,229.25
2016,10,15,9,15,74.0,212.5,6.8,17.0,249.0,277.2,224.62
2016,10,15,9,30,50.0,223.0,7.1,17.0,250.0,271.42,218.87
2016,10,15,9,45,40.0,227.5,7.45,17.0,250.0,268.28,215.7
2016,10,15,10,0,30.0,232.0,7.8,17.0,250.0,264.79,212.24
2016,10,15,10,15,45.0,254.5,7.95,17.0,282.5,300.7,241.24
2016,10,15,10,30,60.0,277.0,8.1,17.0,315.0,336.75,270.14
2016,10,15,10,45,38.5,258.5,8.3,17.0,283.5,298.1,238.35
2016,10,15,11,0,17.0,240.0,8.5,17.0,252.0,252.48,200.92
2016,10,15,11,15,39.5,272.0,8.6,17.0,299.0,311.46,248.78
2016,10,15,11,30,62.0,304.0,8.7,17.0,346.0,362.92,290.18
2016,10,15,11,45,133.5,315.5,8.8,17.0,407.5,438.35,351.96
2016,10,15,12,0,205.0,327.0,8.9,17.0,469.0,504.15,405.53
2016,10,15,12,15,133.5,314.0,8.95,17.0,406.5,429.89,345.04
2016,10,15,12,30,62.0,301.0,9.0,17.0,344.0,351.79,281.21
2016,10,15,12,45,62.0,295.0,9.05,17.0,337.0,343.04,274.48
2016,10,15,13,0,62.0,289.0,9.1,17.0,330.0,334.16,267.57
2016,10,15,13,15,61.5,279.5,9.05,17.0,319.0,321.2,257.4
2016,10,15,13,30,61.0,270.0,9.0,17.0,308.0,308.18,247.17
2016,10,15,13,45,30.5,211.5,8.95,17.0,230.5,227.48,181.82
2016,10,15,14,0,0.0,153.0,8.9,17.0,153.0,148.45,117.15
2016,10,15,14,15,0.0,143.5,8.85,17.0,143.5,139.04,109.72
2016,10,15,14,30,0.0,134.0,8.8,17.0,134.0,129.67,102.26
2016,10,15,14,45,0.0,133.0,8.8,17.0,133.0,128.52,101.57
2016,10,15,15,0,0.0,132.0,8.8,17.0,132.0,127.3,100.82
2016,10,15,15,15,0.0,93.5,8.7,17.0,93.5,90.24,70.21
2016,10,15,15,30,0.0,55.0,8.6,17.0,55.0,53.14,39.24
2016,10,15,15,45,0.0,47.0,8.5,17.0,47.0,45.39,32.77
2016,10,15,16,0,0.0,39.0,8.4,17.0,39.0,37.65,26.22
2016,10,15,16,15,0.0,31.0,8.25,16.5,31.0,29.92,19.65
2016,10,15,16,30,0.0,23.0,8.1,16.0,23.0,22.19,12.99
2016,10,15,16,45,0.0,15.5,8.0,16.0,15.5,14.95,6.67
2016,10,15,17,0,0.0,8.0,7.9,16.0,8.0,7.71,0.41
2016,10,15,17,15,0.0,4.0,7.8,16.0,4.0,3.93,0.0
2016,10,15,17,30,0.0,0.0,7.7,16.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,7.6,16.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,7.5,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,7.2,16.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,6.0,4.05,15.0,6.0,0.0,0.0
2016,10,16,6,30,0.0,12.0,4.2,15.0,12.0,11.8,0.0
2016,10,16,6,45,173.5,24.0,4.35,15.5,45.0,89.13,41.76
2016,10,16,7,0,347.0,36.0,4.5,16.0,78.0,175.39,129.36
2016,10,16,7,15,435.5,44.5,4.45,16.0,122.5,236.98,185.28
2016,10,16,7,30,524.0,53.0,4.4,16.0,167.0,306.46,246.63
2016,10,16,7,45,569.0,60.5,4.35,16.0,212.0,360.82,294.89
2016,10,16,8,0,614.0,68.0,4.3,16.0,257.0,417.85,343.89
2016,10,16,8,15,307.0,42.5,4.3,16.0,137.0,235.04,195.57
2016,10,16,8,30,0.0,17.0,4.3,16.0,17.0,16.4,8.26
2016,10,16,8,45,0.0,72.0,4.35,16.0,72.0,69.61,53.12
2016,10,16,9,0,0.0,127.0,4.4,16.0,127.0,125.51,99.42
2016,10,16,9,15,0.0,98.5,4.45,16.0,98.5,95.8,74.55
2016,10,16,9,30,0.0,70.0,4.5,16.0,70.0,67.69,51.06
2016,10,16,9,45,0.0,62.5,4.55,16.5,62.5,60.43,44.83
2016,10,16,10,0,0.0,55.0,4.6,17.0,55.0,53.18,38.63
2016,10,16,10,15,0.0,71.0,4.6,17.0,71.0,68.68,51.37
2016,10,16,10,30,0.0,87.0,4.6,17.0,87.0,84.19,64.04
2016,10,16,10,45,6.5,156.5,4.7,17.0,161.0,158.7,124.87
2016,10,16,11,0,13.0,226.0,4.8,17.0,235.0,234.77,185.85
2016,10,16,11,15,6.5,183.5,4.85,17.0,188.0,185.66,146.16
2016,10,16,11,30,0.0,141.0,4.9,17.0,141.0,137.52,107.11
2016,10,16,11,45,0.0,126.0,4.95,17.0,126.0,122.55,95.01
2016,10,16,12,0,0.0,111.0,5.0,17.0,111.0,107.71,82.95
2016,10,16,12,15,30.5,205.0,5.15,17.0,225.5,229.36,182.16
2016,10,16,12,30,61.0,299.0,5.3,17.0,340.0,348.85,277.2
2016,10,16,12,45,30.5,222.0,5.5,17.0,242.5,244.41,193.97
2016,10,16,13,0,0.0,145.0,5.7,17.0,145.0,141.03,110.2
2016,10,16,13,15,0.0,104.0,5.95,17.0,104.0,100.75,77.57
2016,10,16,13,30,0.0,63.0,6.2,17.0,63.0,60.93,44.93
2016,10,16,13,45,0.0,69.5,6.45,17.5,69.5,67.22,50.12
2016,10,16,14,0,0.0,76.0,6.7,18.0,76.0,73.51,55.31
2016,10,16,14,15,0.0,84.5,6.8,17.5,84.5,81.74,62.35
2016,10,16,14,30,0.0,93.0,6.9,17.0,93.0,89.97,69.45
2016,10,16,14,45,186.0,128.0,7.0,17.0,210.5,209.08,167.89
2016,10,16,15,0,372.0,163.0,7.1,17.0,328.0,306.27,244.29
2016,10,16,15,15,237.0,156.5,7.0,17.0,257.5,232.91,184.14
2016,10,16,15,30,102.0,150.0,6.9,17.0,187.0,172.69,136.27
2016,10,16,15,45,91.5,130.0,6.85,17.0,160.0,144.41,112.51
2016,10,16,16,0,81.0,110.0,6.8,17.0,133.0,118.0,90.27
2016,10,16,16,15,68.5,89.0,6.7,16.5,106.0,91.4,68.24
2016,10,16,16,30,56.0,68.0,6.6,16.0,79.0,66.46,47.88
2016,10,16,16,45,31.5,48.5,6.5,16.0,54.5,44.31,30.33
2016,10,16,17,0,7.0,29.0,6.4,16.0,30.0,27.2,15.14
2016,10,16,17,15,3.5,14.5,6.4,16.0,15.0,14.25,0.0
2016,10,16,17,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,5.75,15.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,6,45,143.0,21.0,1.9,14.5,37.5,75.31,30.19
2016,10,17,7,0,286.0,42.0,1.9,15.0,75.0,160.61,118.07
2016,10,17,7,15,380.5,52.5,1.9,15.0,119.5,222.77,173.61
2016,10,17,7,30,475.0,63.0,1.9,15.0,164.0,294.56,235.82
2016,10,17,7,45,541.5,69.0,1.95,15.0,211.5,355.63,288.66
2016,10,17,8,0,608.0,75.0,2.0,15.0,259.0,421.06,343.64
2016,10,17,8,15,648.0,80.0,1.95,15.0,305.5,474.19,387.13
2016,10,17,8,30,688.0,85.0,1.9,15.0,352.0,528.61,430.25
2016,10,17,8,45,721.0,87.5,1.9,15.5,395.5,576.48,466.51
2016,10,17,9,0,754.0,90.0,1.9,16.0,439.0,621.75,499.88
2016,10,17,9,15,773.5,93.0,1.9,16.0,477.0,660.33,527.87
2016,10,17,9,30,793.0,96.0,1.9,16.0,515.0,697.29,553.47
2016,10,17,9,45,811.0,96.5,1.9,16.5,548.0,728.44,573.52
2016,10,17,10,0,829.0,97.0,1.9,17.0,581.0,757.37,591.79
2016,10,17,10,15,838.5,98.5,1.95,17.0,606.5,778.29,605.8
2016,10,17,10,30,848.0,100.0,2.0,17.0,632.0,796.31,617.89
2016,10,17,10,45,858.0,99.5,2.05,17.0,650.5,809.44,626.65
2016,10,17,11,0,868.0,99.0,2.1,17.0,669.0,814.89,630.18
2016,10,17,11,15,871.0,99.5,2.15,17.0,679.5,817.19,631.71
2016,10,17,11,30,874.0,100.0,2.2,17.0,690.0,816.19,631.09
2016,10,17,11,45,876.5,99.5,2.3,17.0,693.0,810.36,627.63
2016,10,17,12,0,879.0,99.0,2.4,17.0,696.0,801.22,621.95
2016,10,17,12,15,877.5,98.5,2.45,17.0,690.5,785.69,611.48
2016,10,17,12,30,876.0,98.0,2.5,17.0,685.0,767.04,598.88
2016,10,17,12,45,877.0,95.0,2.65,17.0,673.0,744.52,584.13
2016,10,17,13,0,878.0,92.0,2.8,17.0,661.0,718.96,567.06
2016,10,17,13,15,871.0,90.5,2.85,17.0,640.0,686.6,544.36
2016,10,17,13,30,864.0,89.0,2.9,17.0,619.0,651.87,518.2
2016,10,17,13,45,854.0,87.5,3.0,17.0,591.5,613.12,488.56
2016,10,17,14,0,844.0,86.0,3.1,17.0,564.0,573.36,457.36
2016,10,17,14,15,829.0,84.0,3.15,17.0,529.5,527.75,420.73
2016,10,17,14,30,814.0,82.0,3.2,17.0,495.0,481.27,382.43
2016,10,17,14,45,792.0,79.5,3.3,17.0,455.0,430.57,339.88
2016,10,17,15,0,770.0,77.0,3.4,17.0,415.0,380.2,296.41
2016,10,17,15,15,741.0,73.5,3.4,16.5,371.0,327.06,250.15
2016,10,17,15,30,712.0,70.0,3.4,16.0,327.0,275.57,204.29
2016,10,17,15,45,668.0,65.5,3.45,16.0,279.5,220.17,155.08
2016,10,17,16,0,624.0,61.0,3.5,16.0,232.0,169.79,110.93
2016,10,17,16,15,558.5,54.5,3.4,15.5,185.0,119.0,70.06
2016,10,17,16,30,493.0,48.0,3.3,15.0,138.0,75.16,39.6
2016,10,17,16,45,384.0,38.0,3.25,15.0,94.5,34.66,19.29
2016,10,17,17,0,275.0,28.0,3.2,15.0,51.0,22.33,10.82
2016,10,17,17,15,137.5,14.0,3.15,14.5,25.5,13.76,0.0
2016,10,17,17,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,18,6,45,168.0,18.5,3.05,13.5,37.5,80.06,26.28
2016,10,18,7,0,336.0,37.0,3.1,14.0,75.0,170.86,125.21
2016,10,18,7,15,430.5,46.0,3.3,14.0,120.0,234.5,183.44
2016,10,18,7,30,525.0,55.0,3.5,14.0,165.0,306.46,247.11
2016,10,18,7,45,596.5,59.0,3.7,14.5,214.0,369.3,302.18
2016,10,18,8,0,668.0,63.0,3.9,15.0,263.0,436.92,359.66
2016,10,18,8,15,705.5,67.0,4.0,15.0,309.5,487.29,402.42
2016,10,18,8,30,743.0,71.0,4.1,15.0,356.0,541.15,446.73
2016,10,18,8,45,773.0,73.0,4.2,15.5,400.0,588.41,483.95
2016,10,18,9,0,803.0,75.0,4.3,16.0,444.0,635.23,519.95
2016,10,18,9,15,821.5,77.5,4.3,16.0,482.5,673.78,548.21
2016,10,18,9,30,840.0,80.0,4.3,16.0,521.0,710.55,574.63
2016,10,18,9,45,671.0,138.0,4.3,16.0,504.0,670.34,542.02
2016,10,18,10,0,502.0,196.0,4.3,16.0,487.0,612.69,493.98
2016,10,18,10,15,697.5,139.5,4.2,16.0,563.0,713.72,573.68
2016,10,18,10,30,893.0,83.0,4.1,16.0,639.0,805.19,639.69
2016,10,18,10,45,898.5,84.0,4.05,16.5,657.5,816.84,645.4
2016,10,18,11,0,904.0,85.0,4.0,17.0,676.0,825.16,649.31
2016,10,18,11,15,907.5,85.5,3.9,17.0,686.5,827.92,650.32
2016,10,18,11,30,911.0,86.0,3.8,17.0,697.0,827.22,649.01
2016,10,18,11,45,913.0,85.5,3.75,17.0,700.0,820.77,643.96
2016,10,18,12,0,915.0,85.0,3.7,17.0,703.0,810.88,636.61
2016,10,18,12,15,913.5,85.0,3.75,17.0,697.5,795.44,625.84
2016,10,18,12,30,912.0,85.0,3.8,17.0,692.0,776.73,612.82
2016,10,18,12,45,910.0,83.5,3.85,17.0,679.0,752.89,596.08
2016,10,18,13,0,908.0,82.0,3.9,17.0,666.0,726.02,577.13
2016,10,18,13,15,901.0,81.0,3.95,17.0,645.0,693.41,553.85
2016,10,18,13,30,894.0,80.0,4.0,17.0,624.0,658.33,527.18
2016,10,18,13,45,884.0,78.5,4.1,17.5,596.0,618.63,495.31
2016,10,18,14,0,874.0,77.0,4.2,18.0,568.0,577.08,461.38
2016,10,18,14,15,859.5,75.0,4.3,17.5,533.0,531.01,424.94
2016,10,18,14,30,845.0,73.0,4.4,17.0,498.0,483.93,386.53
2016,10,18,14,45,821.0,72.0,4.5,17.0,457.0,432.64,342.87
2016,10,18,15,0,797.0,71.0,4.6,17.0,416.0,381.77,298.39
2016,10,18,15,15,768.5,67.5,4.65,17.0,371.5,327.63,250.28
2016,10,18,15,30,740.0,64.0,4.7,17.0,327.0,275.04,202.67
2016,10,18,15,45,694.0,60.5,4.8,17.0,279.0,220.22,153.71
2016,10,18,16,0,648.0,57.0,4.9,17.0,231.0,168.01,108.03
2016,10,18,16,15,583.0,51.0,4.9,16.5,183.5,116.71,66.93
2016,10,18,16,30,518.0,45.0,4.9,16.0,136.0,72.24,36.58
2016,10,18,16,45,405.5,35.5,4.9,16.0,92.5,31.16,17.06
2016,10,18,17,0,293.0,26.0,4.9,16.0,49.0,20.62,8.66
2016,10,18,17,15,146.5,13.0,5.0,15.5,24.5,12.78,0.0
2016,10,18,17,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
