Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,18,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,19,6,45,215.0,15.0,2.8,13.5,38.5,88.15,20.64
2016,10,19,7,0,430.0,30.0,2.8,14.0,77.0,194.32,140.91
2016,10,19,7,15,517.5,37.0,2.9,14.0,122.5,253.8,197.41
2016,10,19,7,30,605.0,44.0,3.0,14.0,168.0,324.38,260.47
2016,10,19,7,45,658.5,48.5,3.1,14.5,216.0,382.67,312.05
2016,10,19,8,0,712.0,53.0,3.2,15.0,264.0,444.04,364.39
2016,10,19,8,15,746.5,56.5,3.2,15.0,310.5,496.18,408.24
2016,10,19,8,30,781.0,60.0,3.2,15.0,357.0,548.95,451.23
2016,10,19,8,45,805.5,62.5,3.2,15.5,400.0,594.38,486.41
2016,10,19,9,0,830.0,65.0,3.2,16.0,443.0,634.78,516.51
2016,10,19,9,15,847.0,67.0,3.15,16.5,481.0,672.26,542.22
2016,10,19,9,30,864.0,69.0,3.1,17.0,519.0,707.85,566.06
2016,10,19,9,45,876.5,70.5,3.05,17.5,551.0,737.35,585.05
2016,10,19,10,0,889.0,72.0,3.0,18.0,583.0,764.27,601.98
2016,10,19,10,15,897.5,73.0,2.95,18.0,608.5,784.7,615.25
2016,10,19,10,30,906.0,74.0,2.9,18.0,634.0,802.06,626.37
2016,10,19,10,45,910.0,75.5,2.9,18.5,652.0,813.18,632.22
2016,10,19,11,0,914.0,77.0,2.9,19.0,670.0,820.91,635.81
2016,10,19,11,15,916.5,77.5,2.85,19.0,680.0,822.87,636.36
2016,10,19,11,30,919.0,78.0,2.8,19.0,690.0,821.35,634.65
2016,10,19,11,45,916.5,79.5,2.75,19.0,692.0,813.51,628.64
2016,10,19,12,0,914.0,81.0,2.7,19.0,694.0,802.27,620.42
2016,10,19,12,15,912.5,81.0,2.75,19.0,688.5,786.85,610.02
2016,10,19,12,30,911.0,81.0,2.8,19.0,683.0,768.18,597.39
2016,10,19,12,45,905.5,81.0,2.9,19.0,669.5,743.46,580.71
2016,10,19,13,0,900.0,81.0,3.0,19.0,656.0,715.88,561.91
2016,10,19,13,15,893.5,80.0,3.05,19.0,635.0,683.86,539.53
2016,10,19,13,30,887.0,79.0,3.1,19.0,614.0,649.37,513.59
2016,10,19,13,45,878.0,77.0,3.2,19.0,586.5,610.05,483.5
2016,10,19,14,0,869.0,75.0,3.3,19.0,559.0,568.83,451.2
2016,10,19,14,15,855.0,73.5,3.4,19.0,524.5,523.83,415.07
2016,10,19,14,30,841.0,72.0,3.5,19.0,490.0,477.77,377.09
2016,10,19,14,45,821.0,69.5,3.6,19.0,450.5,427.0,334.35
2016,10,19,15,0,801.0,67.0,3.7,19.0,411.0,376.3,290.47
2016,10,19,15,15,772.5,64.0,3.7,18.5,366.5,322.63,243.67
2016,10,19,15,30,744.0,61.0,3.7,18.0,322.0,270.49,197.2
2016,10,19,15,45,702.5,57.0,3.7,18.0,275.0,216.22,148.88
2016,10,19,16,0,661.0,53.0,3.7,18.0,228.0,165.53,104.63
2016,10,19,16,15,597.0,47.0,3.55,17.5,180.5,114.11,63.88
2016,10,19,16,30,533.0,41.0,3.4,17.0,133.0,67.64,32.57
2016,10,19,16,45,425.0,32.0,3.3,16.5,90.0,26.61,16.96
2016,10,19,17,0,317.0,23.0,3.2,16.0,47.0,17.92,5.82
2016,10,19,17,15,158.5,11.5,3.2,15.5,23.5,11.3,0.0
2016,10,19,17,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,20,6,45,207.5,15.0,2.4,14.5,37.5,85.05,9.12
2016,10,20,7,0,415.0,30.0,2.5,15.0,75.0,188.32,134.74
2016,10,20,7,15,507.0,38.0,2.6,15.0,121.0,252.58,195.11
2016,10,20,7,30,599.0,46.0,2.7,15.0,167.0,322.27,257.12
2016,10,20,7,45,656.5,51.0,2.85,15.5,216.0,382.69,310.2
2016,10,20,8,0,714.0,56.0,3.0,16.0,265.0,446.5,364.28
2016,10,20,8,15,750.0,60.0,2.85,16.0,312.0,500.04,408.66
2016,10,20,8,30,786.0,64.0,2.7,16.0,359.0,554.28,451.98
2016,10,20,8,45,812.0,66.5,2.55,16.5,403.0,600.73,486.96
2016,10,20,9,0,838.0,69.0,2.4,17.0,447.0,646.39,520.05
2016,10,20,9,15,855.5,71.0,2.4,17.0,485.5,680.11,543.7
2016,10,20,9,30,873.0,73.0,2.4,17.0,524.0,716.13,568.71
2016,10,20,9,45,890.0,73.0,2.4,17.5,557.0,747.29,588.8
2016,10,20,10,0,907.0,73.0,2.4,18.0,590.0,776.03,606.96
2016,10,20,10,15,915.0,74.0,2.4,18.5,616.0,796.25,618.95
2016,10,20,10,30,923.0,75.0,2.4,19.0,642.0,813.33,628.76
2016,10,20,10,45,928.0,76.0,2.4,19.5,660.0,824.73,634.66
2016,10,20,11,0,933.0,77.0,2.4,20.0,678.0,832.7,638.3
2016,10,20,11,15,935.5,77.5,2.45,20.0,688.0,834.61,639.49
2016,10,20,11,30,938.0,78.0,2.5,20.0,698.0,832.99,638.4
2016,10,20,11,45,938.0,78.0,2.6,20.5,700.5,825.29,632.39
2016,10,20,12,0,938.0,78.0,2.7,21.0,703.0,814.1,624.1
2016,10,20,12,15,936.0,78.0,2.75,21.0,697.0,797.95,613.3
2016,10,20,12,30,934.0,78.0,2.8,21.0,691.0,778.49,600.26
2016,10,20,12,45,928.0,78.5,2.85,21.5,677.0,753.47,582.18
2016,10,20,13,0,922.0,79.0,2.9,22.0,663.0,725.53,562.08
2016,10,20,13,15,915.0,78.0,2.95,22.0,642.0,692.58,539.4
2016,10,20,13,30,908.0,77.0,3.0,22.0,621.0,657.13,513.05
2016,10,20,13,45,898.0,75.5,3.05,22.0,592.5,617.06,482.61
2016,10,20,14,0,888.0,74.0,3.1,22.0,564.0,575.09,450.02
2016,10,20,14,15,873.5,72.5,3.1,21.5,529.0,529.13,414.2
2016,10,20,14,30,859.0,71.0,3.1,21.0,494.0,482.11,376.44
2016,10,20,14,45,838.5,68.5,3.15,21.0,453.5,430.41,333.32
2016,10,20,15,0,818.0,66.0,3.2,21.0,413.0,378.8,289.07
2016,10,20,15,15,790.0,63.0,3.2,20.5,368.0,324.59,242.22
2016,10,20,15,30,762.0,60.0,3.2,20.0,323.0,271.82,195.6
2016,10,20,15,45,719.5,56.0,3.2,20.0,275.5,216.56,146.9
2016,10,20,16,0,677.0,52.0,3.2,20.0,228.0,164.96,102.4
2016,10,20,16,15,612.0,46.0,3.1,19.0,180.0,112.81,61.83
2016,10,20,16,30,547.0,40.0,3.0,18.0,132.0,67.54,32.39
2016,10,20,16,45,432.0,31.0,2.9,17.5,88.5,24.26,14.79
2016,10,20,17,0,317.0,22.0,2.8,17.0,45.0,17.2,4.05
2016,10,20,17,15,158.5,11.0,2.8,16.5,22.5,10.81,0.0
2016,10,20,17,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,21,6,45,192.0,15.0,2.7,14.5,34.5,79.73,0.0
2016,10,21,7,0,384.0,30.0,2.7,15.0,69.0,177.1,125.4
2016,10,21,7,15,476.5,38.0,2.65,15.0,114.0,239.74,184.75
2016,10,21,7,30,569.0,46.0,2.6,15.0,159.0,310.73,247.56
2016,10,21,7,45,625.5,51.0,2.6,15.0,206.0,366.18,297.03
2016,10,21,8,0,682.0,56.0,2.6,15.0,253.0,427.92,349.99
2016,10,21,8,15,341.5,91.0,2.5,15.0,190.0,305.24,251.5
2016,10,21,8,30,1.0,126.0,2.4,15.0,127.0,127.67,101.69
2016,10,21,8,45,1.5,137.5,2.35,15.5,138.5,139.15,111.06
2016,10,21,9,0,2.0,149.0,2.3,16.0,150.0,150.74,120.07
2016,10,21,9,15,10.0,168.5,2.3,16.0,174.0,176.2,140.73
2016,10,21,9,30,18.0,188.0,2.3,16.0,198.0,202.04,161.47
2016,10,21,9,45,19.5,200.0,2.3,16.5,211.0,215.33,171.46
2016,10,21,10,0,21.0,212.0,2.3,17.0,224.0,228.66,181.42
2016,10,21,10,15,56.0,244.0,2.35,17.0,278.0,297.84,236.72
2016,10,21,10,30,91.0,276.0,2.4,17.0,332.0,360.06,285.46
2016,10,21,10,45,103.0,287.0,2.45,17.5,351.5,380.85,300.68
2016,10,21,11,0,115.0,298.0,2.5,18.0,371.0,401.38,315.77
2016,10,21,11,15,86.5,292.5,2.55,18.0,348.5,371.26,291.7
2016,10,21,11,30,58.0,287.0,2.6,18.0,326.0,341.17,267.75
2016,10,21,11,45,82.5,298.0,2.7,18.5,353.0,370.53,290.61
2016,10,21,12,0,107.0,309.0,2.8,19.0,380.0,399.05,312.37
2016,10,21,12,15,108.0,305.5,2.9,19.0,377.0,393.22,307.98
2016,10,21,12,30,109.0,302.0,3.0,19.0,374.0,387.04,303.49
2016,10,21,12,45,71.0,277.0,3.2,19.0,323.5,330.16,259.25
2016,10,21,13,0,33.0,252.0,3.4,19.0,273.0,275.33,216.14
2016,10,21,13,15,32.5,244.0,3.55,18.5,264.5,265.0,208.85
2016,10,21,13,30,32.0,236.0,3.7,18.0,256.0,254.68,201.39
2016,10,21,13,45,22.0,214.5,3.85,18.0,228.0,222.39,175.89
2016,10,21,14,0,12.0,193.0,4.0,18.0,200.0,194.45,153.73
2016,10,21,14,15,10.5,181.5,4.1,18.0,187.0,181.6,143.7
2016,10,21,14,30,9.0,170.0,4.2,18.0,174.0,168.89,133.72
2016,10,21,14,45,389.0,122.0,4.35,18.0,285.0,287.73,228.84
2016,10,21,15,0,769.0,74.0,4.5,18.0,396.0,365.36,283.78
2016,10,21,15,15,738.5,70.0,4.55,17.5,352.0,311.85,236.48
2016,10,21,15,30,708.0,66.0,4.6,17.0,308.0,260.15,190.23
2016,10,21,15,45,662.5,61.5,4.65,17.0,261.5,205.49,141.68
2016,10,21,16,0,617.0,57.0,4.7,17.0,215.0,155.95,98.71
2016,10,21,16,15,547.5,50.5,4.7,16.5,168.0,106.18,59.86
2016,10,21,16,30,478.0,44.0,4.7,16.0,121.0,63.79,32.29
2016,10,21,16,45,358.5,33.5,4.7,16.0,80.0,25.69,15.96
2016,10,21,17,0,239.0,23.0,4.7,16.0,39.0,18.44,2.96
2016,10,21,17,15,119.5,11.5,4.7,15.5,19.5,11.3,0.0
2016,10,21,17,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,22,6,45,175.0,16.0,3.0,12.5,33.5,75.22,0.0
2016,10,22,7,0,350.0,32.0,3.0,13.0,67.0,167.02,117.79
2016,10,22,7,15,449.5,41.0,3.05,13.0,112.0,231.74,179.67
2016,10,22,7,30,549.0,50.0,3.1,13.0,157.0,305.38,245.15
2016,10,22,7,45,613.5,55.5,3.15,13.5,205.5,366.65,299.31
2016,10,22,8,0,678.0,61.0,3.2,14.0,254.0,432.12,355.22
2016,10,22,8,15,717.5,65.0,3.15,14.0,301.0,483.25,398.59
2016,10,22,8,30,757.0,69.0,3.1,14.0,348.0,538.07,443.42
2016,10,22,8,45,730.0,78.0,3.05,14.0,373.0,557.52,458.93
2016,10,22,9,0,703.0,87.0,3.0,14.0,398.0,575.36,472.53
2016,10,22,9,15,778.5,83.0,2.95,14.0,455.5,639.88,522.69
2016,10,22,9,30,854.0,79.0,2.9,14.0,513.0,708.18,572.51
2016,10,22,9,45,855.0,85.5,2.9,14.5,543.0,734.5,589.33
2016,10,22,10,0,856.0,92.0,2.9,15.0,573.0,757.73,604.03
2016,10,22,10,15,770.0,119.0,2.9,15.0,566.5,736.61,587.32
2016,10,22,10,30,684.0,146.0,2.9,15.0,560.0,707.4,565.08
2016,10,22,10,45,647.5,165.0,2.95,15.5,565.5,703.32,559.94
2016,10,22,11,0,611.0,184.0,3.0,16.0,571.0,695.81,552.12
2016,10,22,11,15,640.0,177.5,3.0,16.0,589.0,710.47,563.17
2016,10,22,11,30,669.0,171.0,3.0,16.0,607.0,722.45,572.07
2016,10,22,11,45,654.0,177.0,3.05,16.0,605.0,710.45,562.72
2016,10,22,12,0,639.0,183.0,3.1,16.0,603.0,696.11,551.8
2016,10,22,12,15,624.5,186.0,3.15,15.5,593.5,676.92,538.38
2016,10,22,12,30,610.0,189.0,3.2,15.0,584.0,655.83,523.42
2016,10,22,12,45,747.5,143.5,3.3,15.0,617.0,691.04,552.67
2016,10,22,13,0,885.0,98.0,3.4,15.0,650.0,715.57,572.91
2016,10,22,13,15,877.0,96.5,3.45,15.0,629.0,682.06,547.27
2016,10,22,13,30,869.0,95.0,3.5,15.0,608.0,646.24,519.58
2016,10,22,13,45,774.0,110.0,3.6,15.0,550.5,574.03,462.86
2016,10,22,14,0,679.0,125.0,3.7,15.0,493.0,506.34,408.81
2016,10,22,14,15,503.5,158.5,3.7,15.0,422.0,419.08,337.97
2016,10,22,14,30,328.0,192.0,3.7,15.0,351.0,344.2,276.79
2016,10,22,14,45,361.0,169.0,3.75,15.0,330.0,318.85,255.29
2016,10,22,15,0,394.0,146.0,3.8,15.0,309.0,291.08,230.65
2016,10,22,15,15,370.5,134.5,3.8,15.0,274.5,250.72,195.71
2016,10,22,15,30,347.0,123.0,3.8,15.0,240.0,212.18,162.03
2016,10,22,15,45,329.0,106.0,3.85,15.0,203.5,171.72,126.62
2016,10,22,16,0,311.0,89.0,3.9,15.0,167.0,132.93,93.09
2016,10,22,16,15,273.0,72.5,3.8,14.5,130.0,94.25,62.1
2016,10,22,16,30,235.0,56.0,3.7,14.0,93.0,59.71,37.05
2016,10,22,16,45,169.5,39.0,3.65,14.0,61.0,30.17,19.72
2016,10,22,17,0,104.0,22.0,3.6,14.0,29.0,17.24,0.16
2016,10,22,17,15,52.0,11.0,3.55,13.5,14.5,10.81,0.0
2016,10,22,17,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,6,45,182.5,14.5,1.75,12.5,32.5,74.6,0.0
2016,10,23,7,0,365.0,29.0,1.8,13.0,65.0,167.98,116.31
2016,10,23,7,15,463.5,38.0,1.85,13.0,109.5,232.45,178.93
2016,10,23,7,30,562.0,47.0,1.9,13.0,154.0,305.91,243.94
2016,10,23,7,45,619.5,52.5,1.95,13.5,201.5,364.17,295.3
2016,10,23,8,0,677.0,58.0,2.0,14.0,249.0,423.58,345.95
2016,10,23,8,15,715.5,62.5,2.05,14.0,295.0,477.15,390.94
2016,10,23,8,30,754.0,67.0,2.1,14.0,341.0,531.67,435.27
2016,10,23,8,45,778.5,70.5,2.2,14.5,384.0,576.85,470.5
2016,10,23,9,0,803.0,74.0,2.3,15.0,427.0,621.22,504.15
2016,10,23,9,15,582.5,135.0,2.3,15.0,402.5,564.24,456.79
2016,10,23,9,30,362.0,196.0,2.3,15.0,378.0,478.68,387.02
2016,10,23,9,45,622.0,137.0,2.35,15.5,474.0,622.02,500.81
2016,10,23,10,0,882.0,78.0,2.4,16.0,570.0,753.65,597.01
2016,10,23,10,15,891.5,79.0,2.45,16.0,595.5,774.38,610.19
2016,10,23,10,30,901.0,80.0,2.5,16.0,621.0,792.1,622.23
2016,10,23,10,45,908.0,80.5,2.6,16.0,639.5,804.13,630.64
2016,10,23,11,0,915.0,81.0,2.7,16.0,658.0,812.83,636.84
2016,10,23,11,15,918.5,81.5,2.8,16.0,668.5,815.38,638.79
2016,10,23,11,30,922.0,82.0,2.9,16.0,679.0,814.45,638.43
2016,10,23,11,45,923.0,82.0,3.0,16.5,681.5,807.55,632.75
2016,10,23,12,0,924.0,82.0,3.1,17.0,684.0,797.21,624.75
2016,10,23,12,15,559.5,191.5,3.2,17.0,555.5,628.99,498.57
2016,10,23,12,30,195.0,301.0,3.3,17.0,427.0,454.03,358.83
2016,10,23,12,45,267.0,282.5,3.4,17.0,451.0,485.01,385.14
2016,10,23,13,0,339.0,264.0,3.5,17.0,475.0,505.97,402.64
2016,10,23,13,15,613.0,173.0,3.55,17.0,537.5,586.48,468.81
2016,10,23,13,30,887.0,82.0,3.6,17.0,600.0,639.06,511.69
2016,10,23,13,45,877.5,79.5,3.7,17.0,572.0,599.09,479.9
2016,10,23,14,0,868.0,77.0,3.8,17.0,544.0,557.28,446.42
2016,10,23,14,15,852.0,75.0,3.9,17.0,509.0,511.06,408.59
2016,10,23,14,30,836.0,73.0,4.0,17.0,474.0,464.02,369.06
2016,10,23,14,45,671.5,97.5,4.1,17.0,402.0,380.06,300.2
2016,10,23,15,0,507.0,122.0,4.2,17.0,330.0,308.26,241.27
2016,10,23,15,15,483.0,112.5,4.2,16.5,292.5,264.36,203.36
2016,10,23,15,30,459.0,103.0,4.2,16.0,255.0,222.12,166.24
2016,10,23,15,45,426.5,90.5,4.25,16.0,215.0,177.09,126.86
2016,10,23,16,0,394.0,78.0,4.3,16.0,175.0,135.1,90.93
2016,10,23,16,15,348.0,64.0,4.2,15.5,136.0,93.56,58.16
2016,10,23,16,30,302.0,50.0,4.1,15.0,97.0,56.95,32.87
2016,10,23,16,45,213.0,35.5,4.1,14.5,62.5,27.4,17.14
2016,10,23,17,0,124.0,21.0,4.1,14.0,28.0,16.49,0.0
2016,10,23,17,15,62.0,10.5,4.0,14.0,14.0,10.32,0.0
2016,10,23,17,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,14.0,6.35,14.5,14.0,13.52,0.0
2016,10,24,7,0,0.0,28.0,6.6,15.0,28.0,28.41,15.84
2016,10,24,7,15,9.5,47.5,6.75,15.0,49.0,52.92,37.93
2016,10,24,7,30,19.0,67.0,6.9,15.0,70.0,81.47,62.7
2016,10,24,7,45,27.0,86.0,7.1,15.0,92.5,106.16,84.21
2016,10,24,8,0,35.0,105.0,7.3,15.0,115.0,131.34,105.93
2016,10,24,8,15,41.5,123.5,7.4,15.0,137.0,155.6,126.58
2016,10,24,8,30,48.0,142.0,7.5,15.0,159.0,180.22,147.28
2016,10,24,8,45,70.5,163.0,7.65,15.5,192.0,218.06,178.73
2016,10,24,9,0,93.0,184.0,7.8,16.0,225.0,257.12,210.79
2016,10,24,9,15,184.5,196.5,7.75,16.0,286.0,341.96,281.88
2016,10,24,9,30,276.0,209.0,7.7,16.0,347.0,431.93,356.01
2016,10,24,9,45,283.0,223.0,7.7,16.0,372.0,457.38,375.84
2016,10,24,10,0,290.0,237.0,7.7,16.0,397.0,482.01,394.97
2016,10,24,10,15,255.0,254.0,7.75,16.0,400.0,477.17,389.58
2016,10,24,10,30,220.0,271.0,7.8,16.0,403.0,461.91,376.08
2016,10,24,10,45,140.0,272.0,7.85,16.0,357.5,400.69,324.83
2016,10,24,11,0,60.0,273.0,7.9,16.0,312.0,330.2,265.82
2016,10,24,11,15,187.5,278.0,7.85,16.0,399.0,441.74,358.51
2016,10,24,11,30,315.0,283.0,7.8,16.0,486.0,551.67,447.82
2016,10,24,11,45,238.5,294.5,7.8,16.5,448.5,493.65,399.04
2016,10,24,12,0,162.0,306.0,7.8,17.0,411.0,443.67,356.73
2016,10,24,12,15,92.0,273.5,7.8,17.0,333.0,346.61,278.3
2016,10,24,12,30,22.0,241.0,7.8,17.0,255.0,253.79,202.22
2016,10,24,12,45,19.0,231.5,7.85,17.0,243.5,241.21,192.23
2016,10,24,13,0,16.0,222.0,7.9,17.0,232.0,228.79,182.31
2016,10,24,13,15,8.0,164.0,7.9,17.0,169.0,165.05,130.63
2016,10,24,13,30,0.0,106.0,7.9,17.0,106.0,102.71,79.56
2016,10,24,13,45,0.0,112.0,7.95,17.0,112.0,108.55,84.54
2016,10,24,14,0,0.0,118.0,8.0,17.0,118.0,114.37,89.51
2016,10,24,14,15,0.0,86.0,7.95,16.5,86.0,83.19,63.99
2016,10,24,14,30,0.0,54.0,7.9,16.0,54.0,52.18,38.31
2016,10,24,14,45,0.0,35.0,7.9,16.0,35.0,33.8,22.93
2016,10,24,15,0,0.0,16.0,7.9,16.0,16.0,15.44,7.44
2016,10,24,15,15,0.0,14.0,7.7,16.0,14.0,13.5,5.83
2016,10,24,15,30,0.0,12.0,7.5,16.0,12.0,11.57,4.2
2016,10,24,15,45,0.0,10.0,7.3,16.0,10.0,9.64,2.55
2016,10,24,16,0,0.0,8.0,7.1,16.0,8.0,7.71,0.89
2016,10,24,16,15,0.0,6.0,6.9,15.5,6.0,5.78,0.0
2016,10,24,16,30,0.0,4.0,6.7,15.0,4.0,3.85,0.0
2016,10,24,16,45,0.0,2.5,6.55,15.0,2.5,2.41,0.0
2016,10,24,17,0,0.0,1.0,6.4,15.0,1.0,0.96,0.0
2016,10,24,17,15,0.0,0.5,6.4,15.0,0.5,0.49,0.0
2016,10,24,17,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,25,6,45,24.5,15.0,6.5,15.0,17.5,21.36,0.0
2016,10,25,7,0,49.0,30.0,6.6,15.0,35.0,54.05,33.52
2016,10,25,7,15,80.0,49.0,6.6,15.0,61.5,89.3,66.83
2016,10,25,7,30,111.0,68.0,6.6,15.0,88.0,126.68,99.86
2016,10,25,7,45,127.0,87.5,6.65,15.5,117.0,160.17,129.32
2016,10,25,8,0,143.0,107.0,6.7,16.0,146.0,194.61,159.06
2016,10,25,8,15,152.5,126.0,6.7,16.0,174.5,225.78,185.76
2016,10,25,8,30,162.0,145.0,6.7,16.0,203.0,257.22,212.19
2016,10,25,8,45,95.0,155.0,6.7,16.5,190.0,230.96,188.97
2016,10,25,9,0,28.0,165.0,6.7,17.0,177.0,192.68,155.42
2016,10,25,9,15,14.0,108.0,6.75,17.0,114.0,115.26,91.08
2016,10,25,9,30,0.0,51.0,6.8,17.0,51.0,49.28,35.66
2016,10,25,9,45,0.0,74.0,6.85,17.0,74.0,71.56,54.13
2016,10,25,10,0,0.0,97.0,6.9,17.0,97.0,94.09,72.66
2016,10,25,10,15,5.0,149.0,6.9,17.0,152.0,150.43,118.96
2016,10,25,10,30,10.0,201.0,6.9,17.0,207.0,207.81,165.51
2016,10,25,10,45,16.5,218.0,6.95,17.0,228.5,230.12,183.49
2016,10,25,11,0,23.0,235.0,7.0,17.0,250.0,252.42,201.43
2016,10,25,11,15,13.5,212.5,6.9,17.0,221.5,221.11,175.77
2016,10,25,11,30,4.0,190.0,6.8,17.0,193.0,190.29,150.5
2016,10,25,11,45,5.5,197.0,6.75,17.5,201.0,198.28,156.68
2016,10,25,12,0,7.0,204.0,6.7,18.0,209.0,206.2,162.77
2016,10,25,12,15,5.0,194.0,6.6,18.0,197.5,194.24,153.1
2016,10,25,12,30,3.0,184.0,6.5,18.0,186.0,182.45,143.6
2016,10,25,12,45,90.5,234.0,6.4,18.0,289.5,298.5,239.09
2016,10,25,13,0,178.0,284.0,6.3,18.0,393.0,411.05,329.39
2016,10,25,13,15,98.5,248.5,6.2,18.0,308.5,312.13,249.6
2016,10,25,13,30,19.0,213.0,6.1,18.0,224.0,220.05,174.63
2016,10,25,13,45,179.0,213.5,6.1,18.0,308.5,318.1,256.19
2016,10,25,14,0,339.0,214.0,6.1,18.0,393.0,399.78,322.08
2016,10,25,14,15,398.5,186.5,6.0,18.0,383.5,389.06,312.82
2016,10,25,14,30,458.0,159.0,5.9,18.0,374.0,369.76,296.02
2016,10,25,14,45,435.0,148.0,5.85,18.0,338.0,326.67,259.49
2016,10,25,15,0,412.0,137.0,5.8,18.0,302.0,284.89,223.57
2016,10,25,15,15,399.5,121.5,5.7,17.5,266.5,243.61,187.81
2016,10,25,15,30,387.0,106.0,5.6,17.0,231.0,203.08,152.16
2016,10,25,15,45,363.0,91.5,5.5,17.0,194.5,161.97,116.15
2016,10,25,16,0,339.0,77.0,5.4,17.0,158.0,123.12,82.88
2016,10,25,16,15,297.5,62.0,5.15,16.5,121.0,84.47,52.61
2016,10,25,16,30,256.0,47.0,4.9,16.0,84.0,50.34,29.1
2016,10,25,16,45,128.0,34.5,4.7,16.0,53.0,28.5,17.32
2016,10,25,17,0,0.0,22.0,4.5,16.0,22.0,20.23,0.0
2016,10,25,17,15,0.0,11.0,4.45,16.0,11.0,10.81,0.0
2016,10,25,17,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,26,6,45,175.5,13.0,3.65,13.5,28.0,59.71,0.0
2016,10,26,7,0,351.0,26.0,3.8,14.0,56.0,156.97,100.84
2016,10,26,7,15,453.0,34.0,3.85,14.0,99.0,220.36,167.76
2016,10,26,7,30,555.0,42.0,3.9,14.0,142.0,292.5,232.53
2016,10,26,7,45,616.0,47.5,4.0,14.5,189.0,348.79,283.28
2016,10,26,8,0,677.0,53.0,4.1,15.0,236.0,411.82,337.96
2016,10,26,8,15,715.5,56.5,4.05,15.0,281.0,463.65,382.55
2016,10,26,8,30,754.0,60.0,4.0,15.0,326.0,516.44,426.51
2016,10,26,8,45,781.5,63.0,3.95,15.5,368.5,562.44,462.99
2016,10,26,9,0,809.0,66.0,3.9,16.0,411.0,607.85,497.88
2016,10,26,9,15,827.5,68.0,3.95,16.0,448.0,645.06,526.47
2016,10,26,9,30,846.0,70.0,4.0,16.0,485.0,676.18,549.02
2016,10,26,9,45,860.5,71.0,4.1,16.5,517.0,705.46,569.14
2016,10,26,10,0,875.0,72.0,4.2,17.0,549.0,732.33,587.29
2016,10,26,10,15,884.5,73.5,4.25,17.0,574.5,753.35,601.95
2016,10,26,10,30,894.0,75.0,4.3,17.0,600.0,771.39,614.6
2016,10,26,10,45,897.0,77.0,4.4,17.5,617.0,781.84,620.86
2016,10,26,11,0,900.0,79.0,4.5,18.0,634.0,788.97,624.82
2016,10,26,11,15,904.5,79.5,4.6,18.0,645.0,792.2,627.28
2016,10,26,11,30,909.0,80.0,4.7,18.0,656.0,792.02,627.39
2016,10,26,11,45,908.5,81.0,4.8,18.0,658.5,785.14,622.72
2016,10,26,12,0,908.0,82.0,4.9,18.0,661.0,774.9,615.7
2016,10,26,12,15,907.0,82.0,4.85,18.0,656.0,759.9,604.52
2016,10,26,12,30,906.0,82.0,4.8,18.0,651.0,741.68,591.09
2016,10,26,12,45,900.5,82.5,4.8,18.0,638.0,717.74,573.7
2016,10,26,13,0,895.0,83.0,4.8,18.0,625.0,690.97,554.22
2016,10,26,13,15,887.5,81.5,4.7,18.0,604.0,658.14,528.32
2016,10,26,13,30,880.0,80.0,4.6,18.0,583.0,622.96,500.13
2016,10,26,13,45,869.0,78.5,4.55,18.0,555.0,583.59,468.4
2016,10,26,14,0,858.0,77.0,4.5,18.0,527.0,542.52,434.69
2016,10,26,14,15,842.5,75.0,4.35,17.5,492.5,497.6,397.73
2016,10,26,14,30,827.0,73.0,4.2,17.0,458.0,451.11,358.57
2016,10,26,14,45,805.5,70.5,4.05,17.0,418.0,401.09,315.06
2016,10,26,15,0,784.0,68.0,3.9,17.0,378.0,351.33,270.81
2016,10,26,15,15,752.0,64.5,3.7,17.0,334.0,297.88,222.97
2016,10,26,15,30,720.0,61.0,3.5,17.0,290.0,246.35,176.34
2016,10,26,15,45,672.0,56.0,3.3,17.0,243.5,192.32,128.69
2016,10,26,16,0,624.0,51.0,3.1,17.0,197.0,141.24,85.33
2016,10,26,16,15,548.0,44.5,2.75,16.5,151.0,91.82,48.48
2016,10,26,16,30,472.0,38.0,2.4,16.0,105.0,50.44,24.05
2016,10,26,16,45,236.0,32.0,2.1,16.0,65.5,24.85,14.04
2016,10,26,17,0,0.0,26.0,1.8,16.0,26.0,23.0,0.0
2016,10,26,17,15,0.0,13.0,1.7,15.5,13.0,12.78,0.0
2016,10,26,17,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,0.5,4.6,14.5,0.5,0.49,0.0
2016,10,27,7,0,0.0,1.0,4.9,15.0,1.0,0.96,0.0
2016,10,27,7,15,0.0,2.5,4.95,15.0,2.5,2.41,0.0
2016,10,27,7,30,0.0,4.0,5.0,15.0,4.0,3.85,0.0
2016,10,27,7,45,0.0,5.0,5.05,15.5,5.0,4.82,0.0
2016,10,27,8,0,0.0,6.0,5.1,16.0,6.0,5.78,0.0
2016,10,27,8,15,0.0,7.5,5.0,16.0,7.5,7.23,0.5
2016,10,27,8,30,0.0,9.0,4.9,16.0,9.0,8.68,1.74
2016,10,27,8,45,0.0,12.0,4.8,16.5,12.0,11.58,4.17
2016,10,27,9,0,0.0,15.0,4.7,17.0,15.0,14.47,6.58
2016,10,27,9,15,0.0,75.5,4.6,17.0,75.5,73.0,55.64
2016,10,27,9,30,0.0,136.0,4.5,17.0,136.0,134.57,106.33
2016,10,27,9,45,0.0,123.0,4.45,17.0,123.0,120.66,94.63
2016,10,27,10,0,0.0,110.0,4.4,17.0,110.0,107.2,83.41
2016,10,27,10,15,0.0,130.0,4.3,17.0,130.0,127.32,99.73
2016,10,27,10,30,0.0,150.0,4.2,17.0,150.0,147.49,115.97
2016,10,27,10,45,0.0,89.5,4.1,17.0,89.5,86.61,66.11
2016,10,27,11,0,0.0,29.0,4.0,17.0,29.0,28.02,17.69
2016,10,27,11,15,0.0,72.0,4.25,16.5,72.0,69.65,52.24
2016,10,27,11,30,0.0,115.0,4.5,16.0,115.0,111.77,86.96
2016,10,27,11,45,0.0,115.5,4.8,16.0,115.5,112.23,87.29
2016,10,27,12,0,0.0,116.0,5.1,16.0,116.0,112.7,87.68
2016,10,27,12,15,0.0,126.5,5.1,16.0,126.5,123.06,96.19
2016,10,27,12,30,0.0,137.0,5.1,16.0,137.0,133.42,104.69
2016,10,27,12,45,0.0,126.0,5.1,16.0,126.0,122.47,95.81
2016,10,27,13,0,0.0,115.0,5.1,16.0,115.0,111.59,86.98
2016,10,27,13,15,3.0,150.0,5.05,16.0,152.0,147.98,117.0
2016,10,27,13,30,6.0,185.0,5.0,16.0,189.0,184.27,146.74
2016,10,27,13,45,3.0,171.0,4.95,16.0,173.0,168.28,133.83
2016,10,27,14,0,0.0,157.0,4.9,16.0,157.0,152.6,121.22
2016,10,27,14,15,0.0,123.5,4.75,16.0,123.5,119.69,94.37
2016,10,27,14,30,0.0,90.0,4.6,16.0,90.0,87.06,67.51
2016,10,27,14,45,0.0,90.5,4.45,16.5,90.5,87.51,67.93
2016,10,27,15,0,0.0,91.0,4.3,17.0,91.0,87.92,68.29
2016,10,27,15,15,0.0,80.0,4.1,16.5,80.0,77.25,59.61
2016,10,27,15,30,0.0,69.0,3.9,16.0,69.0,66.61,50.84
2016,10,27,15,45,0.0,57.5,3.7,16.0,57.5,55.55,41.47
2016,10,27,16,0,0.0,46.0,3.5,16.0,46.0,44.44,31.94
2016,10,27,16,15,0.0,34.5,3.35,16.0,34.5,33.31,22.3
2016,10,27,16,30,0.0,23.0,3.2,16.0,23.0,22.19,12.61
2016,10,27,16,45,0.0,14.0,3.1,16.0,14.0,13.5,4.81
2016,10,27,17,0,0.0,5.0,3.0,16.0,5.0,4.91,0.0
2016,10,27,17,15,0.0,2.5,2.95,16.0,2.5,2.46,0.0
2016,10,27,17,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,5.0,0.6,15.5,5.0,4.91,0.0
2016,10,28,7,0,0.0,10.0,0.6,16.0,10.0,9.64,0.8
2016,10,28,7,15,0.0,19.5,0.65,16.0,19.5,18.81,9.76
2016,10,28,7,30,0.0,29.0,0.7,16.0,29.0,27.99,17.84
2016,10,28,7,45,0.0,39.5,0.8,16.0,39.5,38.14,26.66
2016,10,28,8,0,0.0,50.0,0.9,16.0,50.0,48.3,35.39
2016,10,28,8,15,0.0,60.5,1.0,16.0,60.5,58.47,44.01
2016,10,28,8,30,0.0,71.0,1.1,16.0,71.0,68.86,52.71
2016,10,28,8,45,145.5,118.0,1.2,16.0,179.0,217.76,178.18
2016,10,28,9,0,291.0,165.0,1.3,16.0,287.0,376.22,305.4
2016,10,28,9,15,313.0,178.0,1.4,16.0,320.0,412.53,332.92
2016,10,28,9,30,335.0,191.0,1.5,16.0,353.0,448.95,360.96
2016,10,28,9,45,167.5,157.5,1.65,16.0,238.5,289.1,233.92
2016,10,28,10,0,0.0,124.0,1.8,16.0,124.0,121.46,94.95
2016,10,28,10,15,7.0,165.5,1.9,16.0,169.5,169.11,134.06
2016,10,28,10,30,14.0,207.0,2.0,16.0,215.0,217.37,172.68
2016,10,28,10,45,41.0,238.0,2.15,16.5,262.5,278.11,220.93
2016,10,28,11,0,68.0,269.0,2.3,17.0,310.0,331.94,262.9
2016,10,28,11,15,37.5,234.0,2.5,17.0,256.5,269.08,212.87
2016,10,28,11,30,7.0,199.0,2.7,17.0,203.0,201.93,158.98
2016,10,28,11,45,3.5,170.0,2.9,17.0,172.0,169.46,133.1
2016,10,28,12,0,0.0,141.0,3.1,17.0,141.0,137.56,107.36
2016,10,28,12,15,16.0,194.0,3.2,17.0,204.0,202.36,160.08
2016,10,28,12,30,32.0,247.0,3.3,17.0,267.0,272.66,216.18
2016,10,28,12,45,23.0,229.5,3.45,17.0,243.5,241.96,191.67
2016,10,28,13,0,14.0,212.0,3.6,17.0,220.0,217.43,172.17
2016,10,28,13,15,61.5,233.0,3.6,17.0,268.0,272.03,216.93
2016,10,28,13,30,109.0,254.0,3.6,17.0,316.0,319.36,255.07
2016,10,28,13,45,151.5,241.0,3.6,17.0,322.0,328.71,262.97
2016,10,28,14,0,194.0,228.0,3.6,17.0,328.0,330.89,264.97
2016,10,28,14,15,504.0,150.5,3.5,17.0,386.0,400.89,321.1
2016,10,28,14,30,814.0,73.0,3.4,17.0,444.0,439.72,348.49
2016,10,28,14,45,798.0,69.0,3.35,17.0,406.0,391.2,306.0
2016,10,28,15,0,782.0,65.0,3.3,17.0,368.0,342.47,262.64
2016,10,28,15,15,750.0,61.5,3.15,16.5,324.5,289.45,215.62
2016,10,28,15,30,718.0,58.0,3.0,16.0,281.0,238.35,169.67
2016,10,28,15,45,671.5,53.5,2.85,16.0,235.0,185.63,123.06
2016,10,28,16,0,625.0,49.0,2.7,16.0,189.0,137.05,81.91
2016,10,28,16,15,546.5,42.0,2.4,15.5,143.5,86.11,44.35
2016,10,28,16,30,468.0,35.0,2.1,15.0,98.0,44.77,20.73
2016,10,28,16,45,234.0,28.0,1.85,15.0,59.5,22.15,11.07
2016,10,28,17,0,0.0,21.0,1.6,15.0,21.0,20.64,0.0
2016,10,28,17,15,0.0,10.5,1.5,15.0,10.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
