Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,28,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,29,6,45,0.0,4.5,3.25,15.0,4.5,4.42,0.0
2016,10,29,7,0,0.0,9.0,3.5,15.0,9.0,8.67,0.0
2016,10,29,7,15,0.0,18.0,3.75,15.0,18.0,17.36,8.52
2016,10,29,7,30,0.0,27.0,4.0,15.0,27.0,26.06,16.21
2016,10,29,7,45,0.0,37.5,4.25,15.5,37.5,36.21,25.0
2016,10,29,8,0,0.0,48.0,4.5,16.0,48.0,46.37,33.7
2016,10,29,8,15,0.0,58.0,4.65,16.0,58.0,56.05,41.94
2016,10,29,8,30,0.0,68.0,4.8,16.0,68.0,65.81,50.15
2016,10,29,8,45,3.0,106.0,4.95,16.5,107.0,106.96,84.48
2016,10,29,9,0,6.0,144.0,5.1,17.0,146.0,149.01,118.97
2016,10,29,9,15,410.5,110.5,5.15,17.0,306.5,407.3,337.59
2016,10,29,9,30,815.0,77.0,5.2,17.0,467.0,658.71,539.66
2016,10,29,9,45,426.0,145.5,5.3,17.0,351.0,475.77,389.94
2016,10,29,10,0,37.0,214.0,5.4,17.0,235.0,251.24,201.33
2016,10,29,10,15,73.0,237.5,5.35,17.0,279.0,303.44,244.22
2016,10,29,10,30,109.0,261.0,5.3,17.0,323.0,356.22,286.61
2016,10,29,10,45,87.0,263.0,5.25,17.0,313.5,340.9,273.36
2016,10,29,11,0,65.0,265.0,5.2,17.0,304.0,325.2,259.98
2016,10,29,11,15,112.0,278.0,5.1,17.0,346.5,374.04,299.6
2016,10,29,11,30,159.0,291.0,5.0,17.0,389.0,429.55,343.69
2016,10,29,11,45,150.0,292.0,4.9,17.5,385.0,421.01,335.68
2016,10,29,12,0,141.0,293.0,4.8,18.0,381.0,412.1,327.65
2016,10,29,12,15,142.0,289.5,4.7,18.0,377.5,405.34,322.3
2016,10,29,12,30,143.0,286.0,4.6,18.0,374.0,398.1,316.58
2016,10,29,12,45,181.5,278.0,4.5,18.0,387.5,411.29,327.64
2016,10,29,13,0,220.0,270.0,4.4,18.0,401.0,422.14,336.65
2016,10,29,13,15,550.0,172.5,4.3,18.0,483.5,530.92,426.23
2016,10,29,13,30,880.0,75.0,4.2,18.0,566.0,608.37,488.19
2016,10,29,13,45,868.5,73.5,4.15,18.0,538.0,568.98,455.86
2016,10,29,14,0,857.0,72.0,4.1,18.0,510.0,527.92,422.13
2016,10,29,14,15,840.5,70.0,4.05,17.5,475.5,482.48,384.93
2016,10,29,14,30,824.0,68.0,4.0,17.0,441.0,436.34,346.08
2016,10,29,14,45,798.5,66.0,3.95,17.0,401.0,385.77,302.11
2016,10,29,15,0,773.0,64.0,3.9,17.0,361.0,335.84,257.68
2016,10,29,15,15,740.0,61.0,3.85,17.0,317.5,283.61,210.82
2016,10,29,15,30,707.0,58.0,3.8,17.0,274.0,233.42,165.35
2016,10,29,15,45,654.0,53.5,3.8,17.0,228.0,180.2,118.77
2016,10,29,16,0,601.0,49.0,3.8,17.0,182.0,130.5,77.23
2016,10,29,16,15,521.0,42.0,3.65,16.5,137.0,82.34,42.29
2016,10,29,16,30,441.0,35.0,3.5,16.0,92.0,42.63,20.01
2016,10,29,16,45,296.0,24.5,3.35,16.0,55.5,18.95,8.05
2016,10,29,17,0,151.0,14.0,3.2,16.0,19.0,13.76,0.0
2016,10,29,17,15,75.5,7.0,3.2,15.5,9.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,7.05,14.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,7.45,15.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,2.0,7.8,15.0,2.0,1.97,0.0
2016,10,30,7,0,0.0,4.0,8.0,15.0,4.0,3.85,0.0
2016,10,30,7,15,0.0,8.0,8.05,15.0,8.0,7.71,0.6
2016,10,30,7,30,0.0,12.0,8.1,15.0,12.0,11.57,4.03
2016,10,30,7,45,0.0,16.5,8.15,15.5,16.5,15.91,7.81
2016,10,30,8,0,0.0,21.0,8.2,16.0,21.0,20.26,11.55
2016,10,30,8,15,0.0,25.5,8.2,16.0,25.5,24.6,15.28
2016,10,30,8,30,0.0,30.0,8.2,16.0,30.0,28.95,18.97
2016,10,30,8,45,0.0,36.5,8.2,16.0,36.5,35.24,24.26
2016,10,30,9,0,0.0,43.0,8.2,16.0,43.0,41.53,29.52
2016,10,30,9,15,0.0,30.0,8.2,16.0,30.0,28.97,18.84
2016,10,30,9,30,0.0,17.0,8.2,16.0,17.0,16.41,8.2
2016,10,30,9,45,0.0,43.0,8.2,16.5,43.0,41.54,29.25
2016,10,30,10,0,0.0,69.0,8.2,17.0,69.0,66.72,50.09
2016,10,30,10,15,287.0,119.5,8.1,17.0,283.0,354.0,293.87
2016,10,30,10,30,574.0,170.0,8.0,17.0,497.0,627.95,515.78
2016,10,30,10,45,530.5,192.0,7.95,17.0,501.5,622.2,508.78
2016,10,30,11,0,487.0,214.0,7.9,17.0,506.0,613.5,500.18
2016,10,30,11,15,451.0,229.0,7.75,17.0,503.0,600.57,488.48
2016,10,30,11,30,415.0,244.0,7.6,17.0,500.0,585.77,475.37
2016,10,30,11,45,624.5,176.0,7.45,17.0,562.5,668.05,544.08
2016,10,30,12,0,834.0,108.0,7.3,17.0,625.0,739.05,600.99
2016,10,30,12,15,589.5,183.5,7.15,17.0,547.5,628.07,510.68
2016,10,30,12,30,345.0,259.0,7.0,17.0,470.0,516.98,418.13
2016,10,30,12,45,583.0,182.0,6.9,17.0,529.0,594.71,483.97
2016,10,30,13,0,821.0,105.0,6.8,17.0,588.0,655.26,534.42
2016,10,30,13,15,812.0,103.5,6.7,17.0,567.0,623.3,508.1
2016,10,30,13,30,803.0,102.0,6.6,17.0,546.0,589.31,480.12
2016,10,30,13,45,789.0,100.0,6.55,17.0,518.0,550.18,447.71
2016,10,30,14,0,775.0,98.0,6.5,17.0,490.0,509.81,413.71
2016,10,30,14,15,756.0,95.0,6.4,17.0,456.0,464.88,375.36
2016,10,30,14,30,737.0,92.0,6.3,17.0,422.0,419.57,335.94
2016,10,30,14,45,708.0,89.0,6.25,17.0,383.0,370.28,292.67
2016,10,30,15,0,679.0,86.0,6.2,17.0,344.0,322.16,249.64
2016,10,30,15,15,640.5,81.0,6.05,16.5,301.0,270.75,204.0
2016,10,30,15,30,602.0,76.0,5.9,16.0,258.0,222.13,160.51
2016,10,30,15,45,546.5,69.5,5.8,16.0,213.5,171.9,116.75
2016,10,30,16,0,491.0,63.0,5.7,16.0,169.0,126.98,79.44
2016,10,30,16,15,401.0,53.5,5.5,15.5,126.0,81.89,46.98
2016,10,30,16,30,311.0,44.0,5.3,15.0,83.0,45.37,25.35
2016,10,30,16,45,155.5,30.0,5.15,15.0,49.5,23.58,10.6
2016,10,30,17,0,0.0,16.0,5.0,15.0,16.0,15.73,0.0
2016,10,30,17,15,0.0,8.0,4.8,15.0,8.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,31,6,45,103.0,13.0,2.45,13.0,20.0,39.03,0.0
2016,10,31,7,0,206.0,26.0,2.5,13.0,40.0,104.07,45.45
2016,10,31,7,15,324.5,37.0,2.65,13.5,80.0,172.12,127.63
2016,10,31,7,30,443.0,48.0,2.8,14.0,120.0,246.67,193.58
2016,10,31,7,45,522.5,54.0,2.95,14.5,165.5,308.54,248.32
2016,10,31,8,0,602.0,60.0,3.1,15.0,211.0,375.88,306.36
2016,10,31,8,15,647.0,65.0,3.2,15.0,255.5,428.9,352.11
2016,10,31,8,30,692.0,70.0,3.3,15.0,300.0,483.58,397.94
2016,10,31,8,45,688.5,76.0,3.45,15.0,330.0,511.75,421.63
2016,10,31,9,0,685.0,82.0,3.6,15.0,360.0,537.56,442.8
2016,10,31,9,15,420.0,144.0,3.65,15.0,319.5,449.44,369.46
2016,10,31,9,30,155.0,206.0,3.7,15.0,279.0,332.91,271.37
2016,10,31,9,45,96.5,208.5,3.75,15.5,255.0,288.06,233.66
2016,10,31,10,0,38.0,211.0,3.8,16.0,231.0,248.77,199.79
2016,10,31,10,15,24.5,203.5,3.8,16.0,217.0,222.25,177.89
2016,10,31,10,30,11.0,196.0,3.8,16.0,203.0,203.74,162.34
2016,10,31,10,45,263.5,198.5,3.85,16.0,355.5,417.84,339.79
2016,10,31,11,0,516.0,201.0,3.9,16.0,508.0,619.67,498.79
2016,10,31,11,15,271.5,220.0,3.95,16.0,381.5,445.8,359.34
2016,10,31,11,30,27.0,239.0,4.0,16.0,255.0,258.56,205.64
2016,10,31,11,45,452.0,164.0,4.1,16.0,442.0,521.36,423.91
2016,10,31,12,0,877.0,89.0,4.2,16.0,629.0,743.45,595.93
2016,10,31,12,15,875.5,88.5,4.3,16.0,623.5,728.01,583.64
2016,10,31,12,30,874.0,88.0,4.4,16.0,618.0,709.53,570.64
2016,10,31,12,45,552.5,176.0,4.55,16.0,508.5,565.78,456.96
2016,10,31,13,0,231.0,264.0,4.7,16.0,399.0,421.79,339.29
2016,10,31,13,15,348.0,230.0,4.8,16.0,425.0,455.86,368.66
2016,10,31,13,30,465.0,196.0,4.9,16.0,451.0,481.56,390.11
2016,10,31,13,45,470.5,183.5,5.0,16.0,430.5,453.73,367.65
2016,10,31,14,0,476.0,171.0,5.1,16.0,410.0,424.28,343.57
2016,10,31,14,15,440.5,164.5,5.2,16.0,374.0,379.6,306.62
2016,10,31,14,30,405.0,158.0,5.3,16.0,338.0,336.8,270.75
2016,10,31,14,45,446.0,135.5,5.4,16.0,316.5,310.43,247.15
2016,10,31,15,0,487.0,113.0,5.5,16.0,295.0,279.57,218.61
2016,10,31,15,15,456.5,104.0,5.6,16.0,258.0,236.14,180.2
2016,10,31,15,30,426.0,95.0,5.7,16.0,221.0,195.03,143.7
2016,10,31,15,45,384.0,82.5,5.8,16.0,182.0,151.0,105.75
2016,10,31,16,0,342.0,70.0,5.9,16.0,143.0,111.04,72.6
2016,10,31,16,15,286.0,56.0,5.85,15.5,106.0,72.83,44.03
2016,10,31,16,30,230.0,42.0,5.8,15.0,69.0,40.61,23.25
2016,10,31,16,45,115.0,27.0,5.75,15.0,40.5,22.51,8.84
2016,10,31,17,0,0.0,12.0,5.7,15.0,12.0,11.8,0.0
2016,10,31,17,15,0.0,6.0,5.85,15.0,6.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,6,45,104.5,12.0,3.3,13.0,19.0,38.16,0.0
2016,11,1,7,0,209.0,24.0,3.2,13.0,38.0,100.93,36.02
2016,11,1,7,15,330.5,35.0,3.25,13.0,77.5,171.25,126.3
2016,11,1,7,30,452.0,46.0,3.3,13.0,117.0,246.77,194.02
2016,11,1,7,45,527.0,52.5,3.4,13.5,162.5,307.25,248.1
2016,11,1,8,0,602.0,59.0,3.5,14.0,208.0,372.87,305.19
2016,11,1,8,15,648.5,64.0,3.5,14.0,253.0,426.47,351.69
2016,11,1,8,30,695.0,69.0,3.5,14.0,298.0,481.86,398.28
2016,11,1,8,45,728.0,72.5,3.55,14.5,340.0,526.29,434.32
2016,11,1,9,0,761.0,76.0,3.6,15.0,382.0,573.3,471.27
2016,11,1,9,15,783.0,78.5,3.5,15.0,419.5,611.47,500.88
2016,11,1,9,30,805.0,81.0,3.4,15.0,457.0,648.16,528.7
2016,11,1,9,45,824.0,82.0,3.35,15.0,489.0,679.25,551.04
2016,11,1,10,0,843.0,83.0,3.3,15.0,521.0,708.17,571.4
2016,11,1,10,15,854.0,84.5,3.2,15.0,546.5,729.39,585.66
2016,11,1,10,30,865.0,86.0,3.1,15.0,572.0,747.74,597.79
2016,11,1,10,45,870.0,88.0,3.05,15.0,589.5,759.15,605.09
2016,11,1,11,0,875.0,90.0,3.0,15.0,607.0,767.35,610.17
2016,11,1,11,15,879.0,90.5,2.95,15.0,617.0,765.77,608.24
2016,11,1,11,30,883.0,91.0,2.9,15.0,627.0,765.11,607.2
2016,11,1,11,45,881.0,92.0,2.9,15.5,629.0,757.25,600.19
2016,11,1,12,0,879.0,93.0,2.9,16.0,631.0,746.18,591.04
2016,11,1,12,15,877.0,93.0,2.9,16.0,625.0,734.05,582.37
2016,11,1,12,30,875.0,93.0,2.9,16.0,619.0,715.43,569.03
2016,11,1,12,45,870.5,92.0,2.9,16.0,605.5,691.06,551.29
2016,11,1,13,0,866.0,91.0,2.9,16.0,592.0,663.96,530.5
2016,11,1,13,15,857.5,89.5,2.8,16.0,571.0,631.26,504.76
2016,11,1,13,30,849.0,88.0,2.7,16.0,550.0,596.37,476.97
2016,11,1,13,45,835.5,86.5,2.65,16.0,522.0,556.72,445.2
2016,11,1,14,0,822.0,85.0,2.6,16.0,494.0,515.66,411.65
2016,11,1,14,15,803.5,83.0,2.55,16.0,460.0,470.54,374.17
2016,11,1,14,30,785.0,81.0,2.5,16.0,426.0,424.93,335.39
2016,11,1,14,45,755.5,78.5,2.5,16.0,385.5,374.34,291.92
2016,11,1,15,0,726.0,76.0,2.5,16.0,345.0,324.15,247.86
2016,11,1,15,15,688.5,71.5,2.6,16.0,302.0,271.62,201.47
2016,11,1,15,30,651.0,67.0,2.7,16.0,259.0,221.68,156.92
2016,11,1,15,45,592.5,61.5,2.8,16.0,213.0,169.76,112.23
2016,11,1,16,0,534.0,56.0,2.9,16.0,167.0,123.33,74.25
2016,11,1,16,15,442.5,47.0,2.95,15.5,123.5,76.79,41.44
2016,11,1,16,30,351.0,38.0,3.0,15.0,80.0,40.1,21.08
2016,11,1,16,45,207.0,24.5,3.05,14.5,46.5,19.6,5.9
2016,11,1,17,0,63.0,11.0,3.1,14.0,13.0,10.81,0.0
2016,11,1,17,15,31.5,5.5,3.1,14.0,6.5,0.0,0.0
2016,11,1,17,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,2,6,45,121.5,11.0,2.45,11.5,18.5,41.17,0.0
2016,11,2,7,0,243.0,22.0,2.5,12.0,37.0,107.78,28.08
2016,11,2,7,15,363.5,32.5,2.65,12.0,77.0,179.12,131.27
2016,11,2,7,30,484.0,43.0,2.8,12.0,117.0,254.71,200.06
2016,11,2,7,45,554.0,49.5,2.95,12.5,162.5,314.0,253.58
2016,11,2,8,0,624.0,56.0,3.1,13.0,208.0,378.03,309.67
2016,11,2,8,15,669.5,61.0,3.1,13.0,253.0,431.75,356.42
2016,11,2,8,30,715.0,66.0,3.1,13.0,298.0,484.62,401.15
2016,11,2,8,45,746.0,69.5,3.1,13.5,340.0,531.11,438.69
2016,11,2,9,0,777.0,73.0,3.1,14.0,382.0,577.27,474.8
2016,11,2,9,15,798.5,75.5,2.95,14.5,419.5,615.44,503.2
2016,11,2,9,30,820.0,78.0,2.8,15.0,457.0,652.06,529.54
2016,11,2,9,45,844.5,77.0,2.7,15.5,490.5,684.88,551.59
2016,11,2,10,0,869.0,76.0,2.6,16.0,524.0,711.35,568.44
2016,11,2,10,15,879.0,77.5,2.35,16.0,549.0,732.19,581.13
2016,11,2,10,30,889.0,79.0,2.1,16.0,574.0,750.1,591.43
2016,11,2,10,45,894.5,80.0,1.9,16.5,591.5,761.01,595.73
2016,11,2,11,0,900.0,81.0,1.7,17.0,609.0,768.68,597.64
2016,11,2,11,15,903.5,81.5,1.6,17.0,619.0,770.97,597.8
2016,11,2,11,30,907.0,82.0,1.5,17.0,629.0,769.9,595.74
2016,11,2,11,45,907.0,82.5,1.4,17.5,631.0,762.86,588.52
2016,11,2,12,0,907.0,83.0,1.3,18.0,633.0,752.51,579.17
2016,11,2,12,15,905.0,82.5,1.3,18.0,627.5,736.36,568.1
2016,11,2,12,30,903.0,82.0,1.3,18.0,622.0,717.08,554.95
2016,11,2,12,45,901.0,80.5,1.3,18.0,609.0,693.68,538.94
2016,11,2,13,0,899.0,79.0,1.3,18.0,596.0,667.35,519.8
2016,11,2,13,15,891.5,77.5,1.35,18.0,575.0,634.82,495.96
2016,11,2,13,30,884.0,76.0,1.4,18.0,554.0,599.95,469.85
2016,11,2,13,45,871.0,75.0,1.5,18.0,525.5,560.43,439.85
2016,11,2,14,0,858.0,74.0,1.6,18.0,497.0,520.07,408.25
2016,11,2,14,15,841.5,72.0,1.7,17.5,463.0,474.66,372.48
2016,11,2,14,30,825.0,70.0,1.8,17.0,429.0,428.49,334.79
2016,11,2,14,45,799.5,67.5,1.9,17.0,389.0,377.88,291.79
2016,11,2,15,0,774.0,65.0,2.0,17.0,349.0,327.9,248.11
2016,11,2,15,15,739.5,61.0,2.1,17.0,305.5,274.79,201.22
2016,11,2,15,30,705.0,57.0,2.2,17.0,262.0,223.88,155.77
2016,11,2,15,45,651.0,52.0,2.3,17.0,216.0,170.9,110.06
2016,11,2,16,0,597.0,47.0,2.4,17.0,170.0,121.57,69.71
2016,11,2,16,15,511.5,39.5,2.4,16.5,125.5,73.79,36.42
2016,11,2,16,30,426.0,32.0,2.4,16.0,81.0,35.02,16.17
2016,11,2,16,45,270.5,21.0,2.45,15.5,46.5,16.34,2.78
2016,11,2,17,0,115.0,10.0,2.5,15.0,12.0,9.83,0.0
2016,11,2,17,15,57.5,5.0,2.55,14.5,6.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,3,6,45,118.5,10.5,3.25,12.0,17.0,39.64,0.0
2016,11,3,7,0,237.0,21.0,3.3,12.0,34.0,103.56,13.47
2016,11,3,7,15,359.5,31.5,3.45,12.0,74.0,175.66,127.51
2016,11,3,7,30,482.0,42.0,3.6,12.0,114.0,251.39,197.18
2016,11,3,7,45,554.5,48.5,3.8,12.5,159.5,311.39,251.62
2016,11,3,8,0,627.0,55.0,4.0,13.0,205.0,376.35,308.88
2016,11,3,8,15,673.0,60.0,3.95,13.5,250.5,430.26,355.5
2016,11,3,8,30,719.0,65.0,3.9,14.0,296.0,483.36,399.95
2016,11,3,8,45,751.5,68.0,3.85,14.5,338.0,530.15,437.91
2016,11,3,9,0,784.0,71.0,3.8,15.0,380.0,576.69,474.47
2016,11,3,9,15,805.5,73.5,3.65,15.5,417.5,614.95,503.24
2016,11,3,9,30,827.0,76.0,3.5,16.0,455.0,651.64,529.97
2016,11,3,9,45,850.0,75.5,3.4,16.5,488.0,684.03,552.05
2016,11,3,10,0,873.0,75.0,3.3,17.0,521.0,710.03,568.84
2016,11,3,10,15,883.0,76.5,3.05,17.0,546.0,730.88,582.04
2016,11,3,10,30,893.0,78.0,2.8,17.0,571.0,748.8,592.9
2016,11,3,10,45,898.5,79.0,2.6,17.5,589.0,759.72,597.71
2016,11,3,11,0,904.0,80.0,2.4,18.0,607.0,767.39,600.16
2016,11,3,11,15,907.5,80.5,2.25,18.0,617.0,769.68,600.25
2016,11,3,11,30,911.0,81.0,2.1,18.0,627.0,768.59,598.06
2016,11,3,11,45,910.0,82.0,1.95,18.0,628.5,761.37,591.62
2016,11,3,12,0,909.0,83.0,1.8,18.0,630.0,750.83,582.97
2016,11,3,12,15,906.5,82.5,1.65,18.0,624.0,734.33,570.21
2016,11,3,12,30,904.0,82.0,1.5,18.0,618.0,714.71,555.37
2016,11,3,12,45,898.5,81.5,1.4,18.5,604.5,690.07,536.47
2016,11,3,13,0,893.0,81.0,1.3,19.0,591.0,662.67,514.41
2016,11,3,13,15,885.0,80.0,1.3,19.0,570.0,630.59,490.53
2016,11,3,13,30,877.0,79.0,1.3,19.0,549.0,596.21,464.49
2016,11,3,13,45,863.0,78.0,1.3,19.5,520.5,557.53,433.82
2016,11,3,14,0,849.0,77.0,1.3,20.0,492.0,515.97,400.4
2016,11,3,14,15,766.0,83.5,1.3,20.0,438.0,448.55,347.68
2016,11,3,14,30,683.0,90.0,1.3,20.0,384.0,385.55,297.55
2016,11,3,14,45,722.0,78.5,1.35,20.0,364.0,356.62,271.69
2016,11,3,15,0,761.0,67.0,1.4,20.0,344.0,323.38,240.78
2016,11,3,15,15,725.5,63.0,1.4,19.5,300.5,270.76,195.4
2016,11,3,15,30,690.0,59.0,1.4,19.0,257.0,220.46,151.53
2016,11,3,15,45,634.0,54.0,1.4,19.0,211.0,166.96,106.2
2016,11,3,16,0,578.0,49.0,1.4,19.0,165.0,119.55,68.16
2016,11,3,16,15,489.0,41.0,1.4,18.5,121.0,72.32,35.92
2016,11,3,16,30,400.0,33.0,1.4,18.0,77.0,34.52,16.43
2016,11,3,16,45,200.0,16.5,1.45,17.5,38.5,12.26,0.0
2016,11,3,17,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,4,6,45,100.0,10.5,2.65,13.0,15.5,34.82,0.0
2016,11,4,7,0,200.0,21.0,2.5,13.0,31.0,91.24,0.0
2016,11,4,7,15,326.0,32.0,2.45,13.0,70.5,163.74,116.81
2016,11,4,7,30,452.0,43.0,2.4,13.0,110.0,239.43,186.07
2016,11,4,7,45,526.0,50.5,2.4,13.5,154.5,299.74,239.95
2016,11,4,8,0,600.0,58.0,2.4,14.0,199.0,365.17,296.6
2016,11,4,8,15,648.0,63.0,2.25,14.0,244.0,418.92,342.72
2016,11,4,8,30,696.0,68.0,2.1,14.0,289.0,474.54,388.71
2016,11,4,8,45,727.5,72.5,1.95,14.5,331.0,518.72,423.43
2016,11,4,9,0,759.0,77.0,1.8,15.0,373.0,565.51,458.7
2016,11,4,9,15,554.5,125.5,1.6,15.5,353.0,509.23,411.31
2016,11,4,9,30,350.0,174.0,1.4,16.0,333.0,432.46,347.97
2016,11,4,9,45,594.0,130.0,1.2,16.5,422.0,569.12,453.93
2016,11,4,10,0,838.0,86.0,1.0,17.0,511.0,699.3,546.81
2016,11,4,10,15,849.5,87.5,0.8,17.5,536.0,720.64,555.89
2016,11,4,10,30,861.0,89.0,0.6,18.0,561.0,739.16,563.75
2016,11,4,10,45,870.0,89.5,0.45,18.5,579.5,751.71,567.96
2016,11,4,11,0,879.0,90.0,0.3,19.0,598.0,761.12,570.04
2016,11,4,11,15,882.5,90.5,0.35,19.0,608.0,763.19,571.69
2016,11,4,11,30,886.0,91.0,0.4,19.0,618.0,758.12,568.81
2016,11,4,11,45,888.0,90.5,0.5,19.0,620.5,751.57,565.95
2016,11,4,12,0,890.0,90.0,0.6,19.0,623.0,741.75,560.94
2016,11,4,12,15,888.0,90.0,0.75,19.0,617.0,726.42,552.87
2016,11,4,12,30,886.0,90.0,0.9,19.0,611.0,708.01,542.51
2016,11,4,12,45,884.5,87.5,1.05,19.0,598.5,684.27,527.72
2016,11,4,13,0,883.0,85.0,1.2,19.0,586.0,657.65,509.77
2016,11,4,13,15,875.0,84.0,1.2,19.0,565.0,627.69,487.39
2016,11,4,13,30,867.0,83.0,1.2,19.0,544.0,593.33,461.41
2016,11,4,13,45,855.5,81.0,1.3,19.0,516.0,553.94,431.82
2016,11,4,14,0,844.0,79.0,1.4,19.0,488.0,512.95,400.04
2016,11,4,14,15,826.0,76.5,1.4,19.0,454.0,467.05,363.06
2016,11,4,14,30,808.0,74.0,1.4,19.0,420.0,420.56,324.59
2016,11,4,14,45,784.0,71.0,1.4,19.0,380.5,370.99,282.73
2016,11,4,15,0,760.0,68.0,1.4,19.0,341.0,321.97,240.23
2016,11,4,15,15,723.5,64.0,1.4,18.5,297.5,269.27,194.71
2016,11,4,15,30,687.0,60.0,1.4,18.0,254.0,218.98,150.75
2016,11,4,15,45,632.5,54.0,1.4,18.0,208.5,165.11,104.99
2016,11,4,16,0,578.0,48.0,1.4,18.0,163.0,117.21,66.5
2016,11,4,16,15,487.5,40.0,1.35,17.5,119.0,70.13,34.56
2016,11,4,16,30,397.0,32.0,1.3,17.0,75.0,32.63,15.49
2016,11,4,16,45,198.5,16.0,1.3,17.0,37.5,11.93,0.0
2016,11,4,17,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,6,45,104.0,9.5,1.5,13.0,14.5,34.56,0.0
2016,11,5,7,0,208.0,19.0,1.5,13.0,29.0,90.38,0.0
2016,11,5,7,15,330.0,30.0,1.55,13.5,67.5,162.11,113.48
2016,11,5,7,30,452.0,41.0,1.6,14.0,106.0,235.91,181.49
2016,11,5,7,45,521.5,48.5,1.65,14.5,149.5,293.94,233.2
2016,11,5,8,0,591.0,56.0,1.7,15.0,193.0,356.77,287.35
2016,11,5,8,15,637.5,61.0,1.65,15.0,236.5,409.18,332.11
2016,11,5,8,30,684.0,66.0,1.6,15.0,280.0,463.39,376.8
2016,11,5,8,45,467.5,110.0,1.55,15.0,265.5,408.3,332.86
2016,11,5,9,0,251.0,154.0,1.5,15.0,251.0,332.72,271.03
2016,11,5,9,15,166.5,172.5,1.45,15.0,239.5,297.89,242.17
2016,11,5,9,30,82.0,191.0,1.4,15.0,228.0,257.93,208.28
2016,11,5,9,45,82.0,205.5,1.35,15.5,244.5,274.4,220.71
2016,11,5,10,0,82.0,220.0,1.3,16.0,261.0,290.62,232.5
2016,11,5,10,15,98.5,233.0,1.3,16.0,285.0,316.65,252.82
2016,11,5,10,30,115.0,246.0,1.3,16.0,309.0,342.77,272.97
2016,11,5,10,45,115.5,254.0,1.35,16.5,319.0,351.35,278.7
2016,11,5,11,0,116.0,262.0,1.4,17.0,329.0,359.57,284.24
2016,11,5,11,15,91.0,260.5,1.5,17.0,313.5,338.02,267.0
2016,11,5,11,30,66.0,259.0,1.6,17.0,298.0,316.42,249.77
2016,11,5,11,45,83.0,265.0,1.7,17.0,314.5,333.68,263.73
2016,11,5,12,0,100.0,271.0,1.8,17.0,331.0,350.32,276.99
2016,11,5,12,15,136.0,270.5,1.85,17.0,351.0,378.55,299.49
2016,11,5,12,30,172.0,270.0,1.9,17.0,371.0,398.59,315.55
2016,11,5,12,45,508.0,178.0,2.0,17.0,465.5,529.49,421.79
2016,11,5,13,0,844.0,86.0,2.1,17.0,560.0,633.29,503.2
2016,11,5,13,15,581.5,152.5,2.1,17.0,473.5,519.24,412.75
2016,11,5,13,30,319.0,219.0,2.1,17.0,387.0,409.98,325.97
2016,11,5,13,45,253.0,215.0,2.1,17.0,343.5,357.5,284.84
2016,11,5,14,0,187.0,211.0,2.1,17.0,300.0,306.06,243.92
2016,11,5,14,15,235.5,190.0,2.05,17.0,294.5,301.12,239.83
2016,11,5,14,30,284.0,169.0,2.0,17.0,289.0,288.91,229.05
2016,11,5,14,45,240.0,156.5,2.0,17.0,251.5,245.69,193.68
2016,11,5,15,0,196.0,144.0,2.0,17.0,214.0,205.0,160.36
2016,11,5,15,15,184.0,127.0,2.0,16.5,186.0,174.39,134.72
2016,11,5,15,30,172.0,110.0,2.0,16.0,158.0,144.81,109.64
2016,11,5,15,45,154.5,91.5,2.05,16.0,129.0,114.01,83.59
2016,11,5,16,0,137.0,73.0,2.1,16.0,100.0,84.55,59.13
2016,11,5,16,15,108.5,54.5,2.0,15.5,72.0,57.35,37.98
2016,11,5,16,30,80.0,36.0,1.9,15.0,44.0,31.74,18.61
2016,11,5,16,45,40.0,18.0,1.8,15.0,22.0,16.24,0.0
2016,11,5,17,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,5.0,1.0,15.0,5.0,4.91,0.0
2016,11,6,7,0,0.0,10.0,0.9,15.0,10.0,9.64,0.0
2016,11,6,7,15,0.0,24.0,0.9,15.0,24.0,23.23,12.13
2016,11,6,7,30,0.0,38.0,0.9,15.0,38.0,37.75,25.62
2016,11,6,7,45,0.0,55.0,0.95,15.5,55.0,55.5,40.96
2016,11,6,8,0,0.0,72.0,1.0,16.0,72.0,73.0,55.91
2016,11,6,8,15,0.0,89.0,1.05,16.0,89.0,90.39,70.64
2016,11,6,8,30,0.0,106.0,1.1,16.0,106.0,107.7,85.09
2016,11,6,8,45,3.5,120.5,1.15,16.0,121.5,124.19,98.7
2016,11,6,9,0,7.0,135.0,1.2,16.0,137.0,140.93,112.37
2016,11,6,9,15,4.0,141.5,1.15,16.0,142.5,144.97,115.32
2016,11,6,9,30,1.0,148.0,1.1,16.0,148.0,149.02,118.27
2016,11,6,9,45,68.5,185.0,1.1,16.5,219.0,241.47,193.84
2016,11,6,10,0,136.0,222.0,1.1,17.0,290.0,338.56,270.03
2016,11,6,10,15,177.0,231.5,1.1,17.0,324.5,378.76,300.85
2016,11,6,10,30,218.0,241.0,1.1,17.0,359.0,419.38,331.92
2016,11,6,10,45,123.5,232.5,1.1,17.0,300.0,340.64,269.26
2016,11,6,11,0,29.0,224.0,1.1,17.0,241.0,253.23,199.23
2016,11,6,11,15,78.5,247.0,1.1,17.0,293.0,313.8,247.9
2016,11,6,11,30,128.0,270.0,1.1,17.0,345.0,381.0,299.79
2016,11,6,11,45,142.0,271.5,1.1,17.0,355.5,390.24,306.51
2016,11,6,12,0,156.0,273.0,1.1,17.0,366.0,398.72,313.05
2016,11,6,12,15,228.5,262.5,1.1,17.0,396.5,434.11,341.23
2016,11,6,12,30,301.0,252.0,1.1,17.0,427.0,472.38,370.77
2016,11,6,12,45,295.0,246.5,1.1,17.5,415.0,454.29,356.08
2016,11,6,13,0,289.0,241.0,1.1,18.0,403.0,435.55,341.32
2016,11,6,13,15,356.5,217.5,1.05,18.0,409.5,441.87,346.85
2016,11,6,13,30,424.0,194.0,1.0,18.0,416.0,447.53,351.12
2016,11,6,13,45,377.0,192.0,1.0,18.0,381.5,399.98,314.23
2016,11,6,14,0,330.0,190.0,1.0,18.0,347.0,358.84,282.12
2016,11,6,14,15,357.5,170.5,1.05,17.5,330.0,337.11,265.39
2016,11,6,14,30,385.0,151.0,1.1,17.0,313.0,314.71,247.1
2016,11,6,14,45,354.0,140.0,1.15,17.0,277.5,271.38,211.6
2016,11,6,15,0,323.0,129.0,1.2,17.0,242.0,232.46,179.2
2016,11,6,15,15,305.5,114.0,1.2,17.0,210.5,195.84,147.96
2016,11,6,15,30,288.0,99.0,1.2,17.0,179.0,160.59,117.63
2016,11,6,15,45,263.5,83.0,1.2,17.0,146.0,124.69,87.29
2016,11,6,16,0,239.0,67.0,1.2,17.0,113.0,90.69,59.48
2016,11,6,16,15,195.5,50.5,1.0,16.5,81.5,57.57,34.96
2016,11,6,16,30,152.0,34.0,0.8,16.0,50.0,29.19,15.83
2016,11,6,16,45,76.0,17.0,0.65,16.0,25.0,13.19,0.0
2016,11,6,17,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,11.0,2.05,14.0,11.0,10.81,0.0
2016,11,7,7,0,0.0,22.0,2.0,14.0,22.0,24.16,0.0
2016,11,7,7,15,158.0,32.0,2.05,14.0,53.5,105.83,70.76
2016,11,7,7,30,316.0,42.0,2.1,14.0,85.0,182.98,140.16
2016,11,7,7,45,372.5,53.5,2.15,14.5,123.5,233.52,185.43
2016,11,7,8,0,429.0,65.0,2.2,15.0,162.0,288.15,233.02
2016,11,7,8,15,465.0,75.0,2.1,15.0,200.0,334.39,273.05
2016,11,7,8,30,501.0,85.0,2.0,15.0,238.0,382.04,312.99
2016,11,7,8,45,524.5,94.0,1.95,15.5,274.0,422.48,345.49
2016,11,7,9,0,548.0,103.0,1.9,16.0,310.0,462.75,376.82
2016,11,7,9,15,547.5,116.0,1.85,16.5,340.0,491.71,398.21
2016,11,7,9,30,547.0,129.0,1.8,17.0,370.0,515.66,415.26
2016,11,7,9,45,526.0,145.0,1.75,17.5,390.5,530.35,424.49
2016,11,7,10,0,505.0,161.0,1.7,18.0,411.0,542.15,431.31
2016,11,7,10,15,545.5,157.0,1.55,18.0,439.5,572.58,453.43
2016,11,7,10,30,586.0,153.0,1.4,18.0,468.0,605.46,476.59
2016,11,7,10,45,553.5,170.0,1.3,18.5,475.0,600.32,469.79
2016,11,7,11,0,521.0,187.0,1.2,19.0,482.0,595.86,463.73
2016,11,7,11,15,449.0,211.5,1.1,19.0,469.0,568.19,441.01
2016,11,7,11,30,377.0,236.0,1.0,19.0,456.0,531.75,412.26
2016,11,7,11,45,290.5,252.5,0.9,19.5,422.5,483.06,373.58
2016,11,7,12,0,204.0,269.0,0.8,20.0,389.0,428.04,330.31
2016,11,7,12,15,158.0,266.0,0.7,20.0,358.5,388.42,299.92
2016,11,7,12,30,112.0,263.0,0.6,20.0,328.0,344.15,265.82
2016,11,7,12,45,128.0,258.0,0.55,20.5,330.5,351.14,270.96
2016,11,7,13,0,144.0,253.0,0.5,21.0,333.0,351.33,270.61
2016,11,7,13,15,170.5,242.0,0.4,21.0,333.5,350.3,269.8
2016,11,7,13,30,197.0,231.0,0.3,21.0,334.0,347.3,267.32
2016,11,7,13,45,203.5,218.0,0.25,21.0,319.0,329.37,253.6
2016,11,7,14,0,210.0,205.0,0.2,21.0,304.0,310.55,239.11
2016,11,7,14,15,224.5,188.0,0.15,21.0,287.0,290.46,223.4
2016,11,7,14,30,239.0,171.0,0.1,21.0,270.0,270.82,207.58
2016,11,7,14,45,229.5,156.0,0.1,21.0,243.5,240.17,183.2
2016,11,7,15,0,220.0,141.0,0.1,21.0,217.0,210.05,158.88
2016,11,7,15,15,208.5,123.5,0.15,20.5,188.5,177.6,132.74
2016,11,7,15,30,197.0,106.0,0.2,20.0,160.0,146.13,106.97
2016,11,7,15,45,177.5,88.0,0.25,20.0,129.5,113.9,80.59
2016,11,7,16,0,158.0,70.0,0.3,20.0,99.0,83.69,56.33
2016,11,7,16,15,123.0,52.0,0.3,19.5,71.0,54.65,34.63
2016,11,7,16,30,88.0,34.0,0.3,19.0,43.0,29.65,16.41
2016,11,7,16,45,44.0,17.0,0.3,19.0,21.5,14.43,0.0
2016,11,7,17,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.25,18.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.15,18.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.15,17.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
