Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,10.5,0.85,15.0,10.5,10.32,0.0
2016,11,8,7,0,0.0,21.0,0.9,15.0,21.0,20.64,0.0
2016,11,8,7,15,195.5,30.0,0.9,15.0,56.0,114.92,74.44
2016,11,8,7,30,391.0,39.0,0.9,15.0,91.0,206.87,156.42
2016,11,8,7,45,468.5,47.0,0.9,15.5,133.5,265.35,207.69
2016,11,8,8,0,546.0,55.0,0.9,16.0,176.0,329.45,262.05
2016,11,8,8,15,596.0,60.5,0.75,16.0,218.5,381.89,305.76
2016,11,8,8,30,646.0,66.0,0.6,16.0,261.0,436.5,349.3
2016,11,8,8,45,682.0,69.5,0.5,16.5,301.5,482.45,384.08
2016,11,8,9,0,718.0,73.0,0.4,17.0,342.0,526.26,415.86
2016,11,8,9,15,741.5,76.0,0.3,17.5,377.5,564.06,441.85
2016,11,8,9,30,765.0,79.0,0.2,18.0,413.0,600.61,466.01
2016,11,8,9,45,798.5,76.0,0.15,18.5,447.0,635.46,489.07
2016,11,8,10,0,832.0,73.0,0.1,19.0,481.0,668.75,509.52
2016,11,8,10,15,842.5,74.5,0.1,19.0,505.0,684.94,519.36
2016,11,8,10,30,853.0,76.0,0.1,19.0,529.0,702.6,530.48
2016,11,8,10,45,861.0,76.5,0.15,19.5,546.5,714.41,537.19
2016,11,8,11,0,869.0,77.0,0.2,20.0,564.0,723.16,542.07
2016,11,8,11,15,873.0,77.5,0.25,20.0,574.5,725.84,544.08
2016,11,8,11,30,877.0,78.0,0.3,20.0,585.0,725.3,544.17
2016,11,8,11,45,877.0,78.5,0.35,20.5,587.0,718.65,539.28
2016,11,8,12,0,877.0,79.0,0.4,21.0,589.0,708.82,532.43
2016,11,8,12,15,875.5,79.0,0.4,21.0,584.0,694.26,522.77
2016,11,8,12,30,874.0,79.0,0.4,21.0,579.0,676.68,511.15
2016,11,8,12,45,867.0,79.0,0.45,21.0,565.5,652.57,494.95
2016,11,8,13,0,860.0,79.0,0.5,21.0,552.0,625.89,476.39
2016,11,8,13,15,852.5,78.0,0.45,21.0,532.5,595.42,453.57
2016,11,8,13,30,845.0,77.0,0.4,21.0,513.0,564.16,429.76
2016,11,8,13,45,832.0,75.5,0.4,21.0,486.0,525.68,400.8
2016,11,8,14,0,819.0,74.0,0.4,21.0,459.0,485.76,370.07
2016,11,8,14,15,801.5,72.0,0.45,21.0,426.0,442.08,336.08
2016,11,8,14,30,784.0,70.0,0.5,21.0,393.0,397.84,300.51
2016,11,8,14,45,758.0,67.0,0.6,21.0,354.5,349.14,260.74
2016,11,8,15,0,732.0,64.0,0.7,21.0,316.0,301.23,220.29
2016,11,8,15,15,694.5,60.0,0.95,20.5,274.0,250.26,177.42
2016,11,8,15,30,657.0,56.0,1.2,20.0,232.0,201.83,135.88
2016,11,8,15,45,598.5,50.5,1.5,20.0,188.5,150.17,92.94
2016,11,8,16,0,540.0,45.0,1.8,20.0,145.0,104.82,57.56
2016,11,8,16,15,446.5,37.0,2.0,19.0,103.5,60.6,28.86
2016,11,8,16,30,353.0,29.0,2.2,18.0,62.0,26.22,15.15
2016,11,8,16,45,176.5,14.5,2.45,17.5,31.0,11.0,0.0
2016,11,8,17,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,9,6,45,54.5,7.0,1.95,14.0,9.0,0.0,0.0
2016,11,9,7,0,109.0,14.0,1.9,14.0,18.0,44.0,0.0
2016,11,9,7,15,226.5,28.0,1.95,14.0,52.5,121.25,76.14
2016,11,9,7,30,344.0,42.0,2.0,14.0,87.0,191.2,145.15
2016,11,9,7,45,420.5,52.0,2.05,14.5,128.5,249.38,196.97
2016,11,9,8,0,497.0,62.0,2.1,15.0,170.0,313.13,252.08
2016,11,9,8,15,548.5,69.0,2.0,15.0,212.5,366.16,297.75
2016,11,9,8,30,600.0,76.0,1.9,15.0,255.0,421.49,343.87
2016,11,9,8,45,554.5,92.0,1.85,15.5,275.5,433.77,353.76
2016,11,9,9,0,509.0,108.0,1.8,16.0,296.0,438.41,356.97
2016,11,9,9,15,505.0,121.5,1.8,16.0,324.5,464.77,377.59
2016,11,9,9,30,501.0,135.0,1.8,16.0,353.0,489.13,396.01
2016,11,9,9,45,566.0,128.5,1.8,16.5,391.0,538.52,433.53
2016,11,9,10,0,631.0,122.0,1.8,17.0,429.0,585.74,468.53
2016,11,9,10,15,730.5,105.0,1.8,17.5,477.5,644.8,512.21
2016,11,9,10,30,830.0,88.0,1.8,18.0,526.0,701.28,551.68
2016,11,9,10,45,836.5,89.5,1.8,18.5,543.5,712.83,557.76
2016,11,9,11,0,843.0,91.0,1.8,19.0,561.0,721.34,562.16
2016,11,9,11,15,847.0,91.5,1.75,19.0,571.0,723.8,563.03
2016,11,9,11,30,851.0,92.0,1.7,19.0,581.0,723.11,561.83
2016,11,9,11,45,850.0,93.0,1.65,19.5,582.5,716.22,555.32
2016,11,9,12,0,849.0,94.0,1.6,20.0,584.0,706.22,546.82
2016,11,9,12,15,846.5,93.5,1.55,20.0,578.5,690.52,535.45
2016,11,9,12,30,844.0,93.0,1.5,20.0,573.0,671.9,521.5
2016,11,9,12,45,849.5,88.5,1.5,20.0,562.0,651.34,506.39
2016,11,9,13,0,855.0,84.0,1.5,20.0,551.0,627.72,488.79
2016,11,9,13,15,846.0,82.5,1.45,20.0,530.5,595.68,464.24
2016,11,9,13,30,837.0,81.0,1.4,20.0,510.0,561.54,437.74
2016,11,9,13,45,821.5,80.0,1.4,20.5,482.0,522.59,406.6
2016,11,9,14,0,806.0,79.0,1.4,21.0,454.0,482.4,373.92
2016,11,9,14,15,787.0,76.5,1.4,21.0,421.0,438.11,338.09
2016,11,9,14,30,768.0,74.0,1.4,21.0,388.0,393.41,300.99
2016,11,9,14,45,740.0,71.0,1.4,21.0,349.5,344.8,260.0
2016,11,9,15,0,712.0,68.0,1.4,21.0,311.0,297.17,218.9
2016,11,9,15,15,673.0,63.5,1.3,20.5,269.0,245.62,174.63
2016,11,9,15,30,634.0,59.0,1.2,20.0,227.0,197.41,132.96
2016,11,9,15,45,576.5,53.0,1.2,20.0,184.0,147.68,91.61
2016,11,9,16,0,519.0,47.0,1.2,20.0,141.0,103.28,57.13
2016,11,9,16,15,424.0,38.0,1.2,19.5,100.0,59.36,28.7
2016,11,9,16,30,329.0,29.0,1.2,19.0,59.0,25.45,14.19
2016,11,9,16,45,164.5,14.5,1.25,19.0,29.5,11.1,0.0
2016,11,9,17,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,3.5,2.7,14.0,3.5,0.0,0.0
2016,11,10,7,0,0.0,7.0,2.9,14.0,7.0,6.88,0.0
2016,11,10,7,15,0.0,21.0,3.05,14.5,21.0,20.28,8.18
2016,11,10,7,30,0.0,35.0,3.2,15.0,35.0,34.95,22.93
2016,11,10,7,45,0.0,52.5,3.35,15.5,52.5,53.42,38.99
2016,11,10,8,0,0.0,70.0,3.5,16.0,70.0,71.57,54.59
2016,11,10,8,15,2.5,87.0,3.3,16.0,88.0,90.2,70.52
2016,11,10,8,30,5.0,104.0,3.1,16.0,106.0,108.93,86.34
2016,11,10,8,45,10.0,119.0,2.9,16.0,123.0,126.92,101.37
2016,11,10,9,0,15.0,134.0,2.7,16.0,140.0,145.24,116.49
2016,11,10,9,15,34.0,155.0,2.45,16.0,169.0,186.01,150.11
2016,11,10,9,30,53.0,176.0,2.2,16.0,198.0,221.63,179.02
2016,11,10,9,45,167.5,188.5,1.95,16.5,267.5,319.3,258.67
2016,11,10,10,0,282.0,201.0,1.7,17.0,337.0,421.45,338.54
2016,11,10,10,15,279.5,213.0,1.5,17.0,353.5,435.82,347.71
2016,11,10,10,30,277.0,225.0,1.3,17.0,370.0,449.03,356.3
2016,11,10,10,45,439.0,190.5,1.1,17.5,429.5,535.33,421.98
2016,11,10,11,0,601.0,156.0,0.9,18.0,489.0,617.84,481.41
2016,11,10,11,15,497.5,191.0,0.9,18.0,470.0,576.78,448.41
2016,11,10,11,30,394.0,226.0,0.9,18.0,451.0,529.66,412.12
2016,11,10,11,45,391.5,228.0,0.9,18.5,452.0,525.62,408.51
2016,11,10,12,0,389.0,230.0,0.9,19.0,453.0,520.18,403.48
2016,11,10,12,15,533.0,183.5,1.0,19.0,486.0,568.4,441.87
2016,11,10,12,30,677.0,137.0,1.1,19.0,519.0,606.77,472.06
2016,11,10,12,45,750.0,112.0,1.2,19.5,526.0,611.05,475.3
2016,11,10,13,0,823.0,87.0,1.3,20.0,533.0,608.67,473.7
2016,11,10,13,15,813.5,85.5,1.25,20.0,513.0,577.29,449.43
2016,11,10,13,30,804.0,84.0,1.2,20.0,493.0,543.94,423.53
2016,11,10,13,45,572.5,132.5,1.15,20.0,415.5,444.03,346.31
2016,11,10,14,0,341.0,181.0,1.1,20.0,338.0,351.84,274.67
2016,11,10,14,15,380.0,160.0,1.05,20.0,323.5,335.87,261.73
2016,11,10,14,30,419.0,139.0,1.0,20.0,309.0,312.95,242.15
2016,11,10,14,45,403.0,127.5,0.95,20.5,278.0,275.33,210.45
2016,11,10,15,0,387.0,116.0,0.9,21.0,247.0,238.42,178.97
2016,11,10,15,15,366.5,102.5,0.9,20.5,213.5,199.26,146.19
2016,11,10,15,30,346.0,89.0,0.9,20.0,180.0,161.63,114.39
2016,11,10,15,45,417.5,68.0,0.9,20.0,157.0,133.89,86.9
2016,11,10,16,0,489.0,47.0,0.9,20.0,134.0,98.92,54.85
2016,11,10,16,15,394.0,37.5,0.95,19.5,94.5,56.36,27.4
2016,11,10,16,30,299.0,28.0,1.0,19.0,55.0,23.78,12.59
2016,11,10,16,45,149.5,14.0,1.05,19.0,27.5,13.76,0.0
2016,11,10,17,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,7.5,1.25,15.0,7.5,0.0,0.0
2016,11,11,7,0,0.0,15.0,1.3,15.0,15.0,14.74,0.0
2016,11,11,7,15,179.5,26.0,1.4,15.0,48.0,100.64,56.11
2016,11,11,7,30,359.0,37.0,1.5,15.0,81.0,189.49,141.56
2016,11,11,7,45,439.0,45.5,1.6,15.5,122.0,247.33,193.23
2016,11,11,8,0,519.0,54.0,1.7,16.0,163.0,311.07,248.24
2016,11,11,8,15,570.5,60.0,1.65,16.0,205.0,363.23,293.2
2016,11,11,8,30,622.0,66.0,1.6,16.0,247.0,417.74,338.65
2016,11,11,8,45,388.5,108.0,1.6,16.5,227.0,353.16,286.97
2016,11,11,9,0,155.0,150.0,1.6,17.0,207.0,260.32,210.6
2016,11,11,9,15,169.0,166.0,1.65,17.0,233.5,290.0,234.89
2016,11,11,9,30,183.0,182.0,1.7,17.0,260.0,319.86,258.47
2016,11,11,9,45,161.5,196.5,1.8,17.5,269.5,324.39,260.79
2016,11,11,10,0,140.0,211.0,1.9,18.0,279.0,327.5,261.98
2016,11,11,10,15,166.5,222.0,1.95,18.0,306.0,358.75,286.59
2016,11,11,10,30,193.0,233.0,2.0,18.0,333.0,390.08,310.9
2016,11,11,10,45,174.0,242.0,2.05,18.0,334.5,386.4,307.18
2016,11,11,11,0,155.0,251.0,2.1,18.0,336.0,381.88,302.99
2016,11,11,11,15,256.0,242.0,2.1,18.0,385.5,450.25,357.37
2016,11,11,11,30,357.0,233.0,2.1,18.0,435.0,509.82,403.81
2016,11,11,11,45,270.5,247.5,2.15,18.0,401.0,460.34,364.15
2016,11,11,12,0,184.0,262.0,2.2,18.0,367.0,404.66,320.08
2016,11,11,12,15,281.0,243.5,2.2,18.0,402.0,452.86,359.1
2016,11,11,12,30,378.0,225.0,2.2,18.0,437.0,490.63,389.09
2016,11,11,12,45,285.0,234.0,2.2,18.0,392.0,430.83,341.61
2016,11,11,13,0,192.0,243.0,2.2,18.0,347.0,369.3,292.94
2016,11,11,13,15,179.0,234.0,2.2,18.0,328.0,345.54,274.57
2016,11,11,13,30,166.0,225.0,2.2,18.0,309.0,322.12,256.14
2016,11,11,13,45,216.0,208.0,2.2,18.0,311.0,323.9,257.93
2016,11,11,14,0,266.0,191.0,2.2,18.0,313.0,324.75,258.32
2016,11,11,14,15,216.0,180.5,2.15,18.0,274.5,277.16,219.97
2016,11,11,14,30,166.0,170.0,2.1,18.0,236.0,236.17,186.91
2016,11,11,14,45,158.5,154.5,2.1,18.0,212.5,209.58,164.95
2016,11,11,15,0,151.0,139.0,2.1,18.0,189.0,183.46,143.05
2016,11,11,15,15,141.0,121.0,2.0,17.5,163.0,154.85,119.14
2016,11,11,15,30,131.0,103.0,1.9,17.0,137.0,127.16,95.8
2016,11,11,15,45,117.5,84.0,1.8,17.0,110.5,98.99,72.06
2016,11,11,16,0,104.0,65.0,1.7,17.0,84.0,72.34,50.0
2016,11,11,16,15,74.5,47.0,1.55,16.5,58.5,47.27,30.6
2016,11,11,16,30,45.0,29.0,1.4,16.0,33.0,25.78,13.95
2016,11,11,16,45,22.5,14.5,1.25,16.0,16.5,14.25,0.0
2016,11,11,17,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,7.5,1.85,15.0,7.5,0.0,0.0
2016,11,12,7,0,0.0,15.0,1.7,15.0,15.0,14.74,0.0
2016,11,12,7,15,192.5,25.0,1.65,15.0,47.5,102.26,52.54
2016,11,12,7,30,385.0,35.0,1.6,15.0,80.0,195.68,145.29
2016,11,12,7,45,469.5,42.0,1.6,15.0,121.5,254.38,198.47
2016,11,12,8,0,554.0,49.0,1.6,15.0,163.0,319.3,255.03
2016,11,12,8,15,605.5,54.0,1.5,15.0,205.0,371.34,300.06
2016,11,12,8,30,657.0,59.0,1.4,15.0,247.0,425.7,345.4
2016,11,12,8,45,610.0,76.5,1.3,15.5,271.5,441.88,358.29
2016,11,12,9,0,563.0,94.0,1.2,16.0,296.0,452.57,365.97
2016,11,12,9,15,670.0,82.5,1.15,16.0,347.0,520.41,419.17
2016,11,12,9,30,777.0,71.0,1.1,16.0,398.0,589.0,471.1
2016,11,12,9,45,723.5,89.0,1.1,16.5,411.5,592.63,471.37
2016,11,12,10,0,670.0,107.0,1.1,17.0,425.0,589.22,466.9
2016,11,12,10,15,757.5,90.5,1.15,17.0,467.5,637.47,503.79
2016,11,12,10,30,845.0,74.0,1.2,17.0,510.0,683.54,536.43
2016,11,12,10,45,525.5,160.0,1.25,17.5,434.0,560.49,441.44
2016,11,12,11,0,206.0,246.0,1.3,18.0,358.0,412.39,324.29
2016,11,12,11,15,108.5,221.5,1.4,18.0,281.0,313.96,248.16
2016,11,12,11,30,11.0,197.0,1.5,18.0,204.0,203.57,159.72
2016,11,12,11,45,133.0,224.5,1.65,18.0,300.0,330.85,263.08
2016,11,12,12,0,255.0,252.0,1.8,18.0,396.0,449.14,355.23
2016,11,12,12,15,260.5,248.5,2.0,18.0,394.5,443.65,350.88
2016,11,12,12,30,266.0,245.0,2.2,18.0,393.0,437.11,346.42
2016,11,12,12,45,223.5,243.5,2.45,18.0,366.0,395.59,314.35
2016,11,12,13,0,181.0,242.0,2.7,18.0,339.0,361.11,287.39
2016,11,12,13,15,503.0,159.5,2.8,18.0,414.5,466.72,373.93
2016,11,12,13,30,825.0,77.0,2.9,18.0,490.0,543.95,434.75
2016,11,12,13,45,812.5,75.0,3.0,18.0,463.5,506.27,403.72
2016,11,12,14,0,800.0,73.0,3.1,18.0,437.0,467.18,371.45
2016,11,12,14,15,781.5,71.0,3.15,17.5,405.0,424.26,335.86
2016,11,12,14,30,763.0,69.0,3.2,17.0,373.0,380.9,298.86
2016,11,12,14,45,737.5,65.5,3.3,17.0,335.5,333.33,257.1
2016,11,12,15,0,712.0,62.0,3.4,17.0,298.0,286.52,215.12
2016,11,12,15,15,673.0,58.0,3.6,17.0,257.0,236.72,170.64
2016,11,12,15,30,634.0,54.0,3.8,17.0,216.0,188.77,127.88
2016,11,12,15,45,574.5,48.5,4.0,17.0,173.5,139.75,86.41
2016,11,12,16,0,515.0,43.0,4.2,17.0,131.0,96.23,52.44
2016,11,12,16,15,414.0,34.5,4.3,16.5,91.5,53.33,25.01
2016,11,12,16,30,313.0,26.0,4.4,16.0,52.0,20.97,9.91
2016,11,12,16,45,156.5,13.0,4.5,16.0,26.0,12.78,0.0
2016,11,12,17,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,6,45,56.5,5.5,0.9,14.0,6.5,0.0,0.0
2016,11,13,7,0,113.0,11.0,0.9,14.0,13.0,40.92,0.0
2016,11,13,7,15,253.5,22.5,0.7,14.0,46.0,117.75,54.56
2016,11,13,7,30,394.0,34.0,0.5,14.0,79.0,196.68,144.7
2016,11,13,7,45,474.0,42.0,0.35,14.0,120.5,254.78,196.87
2016,11,13,8,0,554.0,50.0,0.2,14.0,162.0,318.78,251.02
2016,11,13,8,15,606.5,55.5,0.3,14.0,204.5,371.76,296.33
2016,11,13,8,30,659.0,61.0,0.4,14.0,247.0,427.1,342.29
2016,11,13,8,45,696.5,64.5,0.55,14.5,287.5,471.1,378.16
2016,11,13,9,0,734.0,68.0,0.7,15.0,328.0,518.18,415.36
2016,11,13,9,15,758.5,70.5,0.8,15.0,364.5,556.01,445.06
2016,11,13,9,30,783.0,73.0,0.9,15.0,401.0,592.62,473.32
2016,11,13,9,45,578.5,126.0,1.0,15.5,378.0,536.48,428.19
2016,11,13,10,0,374.0,179.0,1.1,16.0,355.0,455.98,364.38
2016,11,13,10,15,197.0,186.0,1.15,16.0,279.5,337.83,271.18
2016,11,13,10,30,20.0,193.0,1.2,16.0,204.0,208.03,165.0
2016,11,13,10,45,17.5,195.0,1.25,16.5,205.0,207.76,164.76
2016,11,13,11,0,15.0,197.0,1.3,17.0,206.0,207.51,164.06
2016,11,13,11,15,29.0,214.0,1.4,17.0,231.0,241.74,191.47
2016,11,13,11,30,43.0,231.0,1.5,17.0,256.0,269.23,213.26
2016,11,13,11,45,122.0,243.5,1.6,17.5,312.5,343.68,272.62
2016,11,13,12,0,201.0,256.0,1.7,18.0,369.0,409.1,323.48
2016,11,13,12,15,294.5,237.5,1.75,18.0,401.5,454.14,359.17
2016,11,13,12,30,388.0,219.0,1.8,18.0,434.0,488.85,386.73
2016,11,13,12,45,625.0,149.0,1.85,18.0,485.5,564.36,446.71
2016,11,13,13,0,862.0,79.0,1.9,18.0,537.0,615.04,486.52
2016,11,13,13,15,853.5,78.0,1.85,18.0,517.0,586.09,463.05
2016,11,13,13,30,845.0,77.0,1.8,18.0,497.0,552.92,436.67
2016,11,13,13,45,832.5,75.0,1.8,18.0,470.0,514.66,406.13
2016,11,13,14,0,820.0,73.0,1.8,18.0,443.0,474.94,373.73
2016,11,13,14,15,801.5,70.5,1.75,18.0,410.0,430.82,336.94
2016,11,13,14,30,783.0,68.0,1.7,18.0,377.0,386.22,298.87
2016,11,13,14,45,755.5,65.0,1.7,18.0,339.0,337.7,257.02
2016,11,13,15,0,728.0,62.0,1.7,18.0,301.0,290.06,215.03
2016,11,13,15,15,688.5,58.0,1.7,17.5,259.5,239.5,170.83
2016,11,13,15,30,649.0,54.0,1.7,17.0,218.0,191.66,128.87
2016,11,13,15,45,587.5,48.5,1.7,17.0,175.0,140.87,86.38
2016,11,13,16,0,526.0,43.0,1.7,17.0,132.0,96.6,52.2
2016,11,13,16,15,425.5,34.0,1.65,16.5,91.5,52.87,24.43
2016,11,13,16,30,325.0,25.0,1.6,16.0,51.0,19.58,8.52
2016,11,13,16,45,162.5,12.5,1.55,16.0,25.5,12.29,0.0
2016,11,13,17,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,6,45,58.0,5.0,2.2,13.0,6.0,0.0,0.0
2016,11,14,7,0,116.0,10.0,2.2,13.0,12.0,40.43,0.0
2016,11,14,7,15,263.5,21.0,2.15,13.0,45.0,117.72,46.69
2016,11,14,7,30,411.0,32.0,2.1,13.0,78.0,199.39,147.1
2016,11,14,7,45,496.0,39.5,2.1,13.5,120.0,259.24,202.59
2016,11,14,8,0,581.0,47.0,2.1,14.0,162.0,325.44,260.57
2016,11,14,8,15,633.0,52.0,2.0,14.0,205.0,375.58,304.91
2016,11,14,8,30,685.0,57.0,1.9,14.0,248.0,431.12,352.01
2016,11,14,8,45,342.5,73.0,1.8,14.5,168.5,282.73,232.96
2016,11,14,9,0,0.0,89.0,1.7,15.0,89.0,87.64,68.37
2016,11,14,9,15,0.0,99.5,1.55,15.0,99.5,98.12,77.3
2016,11,14,9,30,0.0,110.0,1.4,15.0,110.0,108.61,85.85
2016,11,14,9,45,4.0,137.0,1.3,15.5,138.5,139.22,110.79
2016,11,14,10,0,8.0,164.0,1.2,16.0,167.0,170.12,135.47
2016,11,14,10,15,160.0,187.0,1.05,16.0,268.0,313.13,252.64
2016,11,14,10,30,312.0,210.0,0.9,16.0,369.0,453.52,361.27
2016,11,14,10,45,374.0,205.0,0.8,16.0,401.5,492.28,389.26
2016,11,14,11,0,436.0,200.0,0.7,16.0,434.0,538.38,422.68
2016,11,14,11,15,652.0,142.5,0.6,16.0,500.0,630.82,491.84
2016,11,14,11,30,868.0,85.0,0.5,16.0,566.0,714.13,550.07
2016,11,14,11,45,868.0,85.0,0.4,16.5,568.0,706.96,541.22
2016,11,14,12,0,868.0,85.0,0.3,17.0,570.0,696.65,531.66
2016,11,14,12,15,866.0,85.0,0.4,17.0,565.0,681.9,523.02
2016,11,14,12,30,864.0,85.0,0.5,17.0,560.0,664.17,511.57
2016,11,14,12,45,536.0,160.5,0.6,17.5,453.0,515.79,400.9
2016,11,14,13,0,208.0,236.0,0.7,18.0,346.0,370.52,289.25
2016,11,14,13,15,205.0,228.0,0.9,17.5,333.0,353.35,278.55
2016,11,14,13,30,202.0,220.0,1.1,17.0,320.0,335.83,266.12
2016,11,14,13,45,101.0,163.0,1.35,17.0,213.0,217.2,172.83
2016,11,14,14,0,0.0,106.0,1.6,17.0,106.0,102.82,80.02
2016,11,14,14,15,0.0,88.5,1.75,17.0,88.5,85.67,66.2
2016,11,14,14,30,0.0,71.0,1.9,17.0,71.0,68.64,52.16
2016,11,14,14,45,357.0,68.5,2.1,17.0,184.5,198.29,154.16
2016,11,14,15,0,714.0,66.0,2.3,17.0,298.0,288.41,215.76
2016,11,14,15,15,673.5,61.5,2.5,16.5,256.5,237.16,170.38
2016,11,14,15,30,633.0,57.0,2.7,16.0,215.0,189.31,128.24
2016,11,14,15,45,567.5,51.0,2.9,16.0,172.0,139.2,86.29
2016,11,14,16,0,502.0,45.0,3.1,16.0,129.0,95.21,52.36
2016,11,14,16,15,398.5,35.5,3.15,15.5,89.0,52.31,25.04
2016,11,14,16,30,295.0,26.0,3.2,15.0,49.0,20.57,8.83
2016,11,14,16,45,147.5,13.0,3.3,15.0,24.5,12.78,0.0
2016,11,14,17,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,15,7,15,214.0,14.5,2.25,14.0,37.5,93.1,27.55
2016,11,15,7,30,428.0,29.0,2.4,14.0,75.0,200.81,146.34
2016,11,15,7,45,507.0,35.5,2.55,14.5,115.5,254.28,197.56
2016,11,15,8,0,586.0,42.0,2.7,15.0,156.0,317.15,253.28
2016,11,15,8,15,635.5,46.5,2.7,15.0,197.5,368.63,299.13
2016,11,15,8,30,685.0,51.0,2.7,15.0,239.0,422.1,345.24
2016,11,15,8,45,715.5,54.5,2.75,15.5,278.0,465.56,381.49
2016,11,15,9,0,746.0,58.0,2.8,16.0,317.0,508.84,416.43
2016,11,15,9,15,769.0,60.5,2.9,16.0,352.5,545.87,446.45
2016,11,15,9,30,792.0,63.0,3.0,16.0,388.0,581.61,474.85
2016,11,15,9,45,782.0,72.5,3.15,16.0,414.0,602.5,491.07
2016,11,15,10,0,772.0,82.0,3.3,16.0,440.0,620.09,504.53
2016,11,15,10,15,784.5,83.5,3.4,16.0,463.5,640.83,520.47
2016,11,15,10,30,797.0,85.0,3.5,16.0,487.0,659.04,533.85
2016,11,15,10,45,802.0,87.0,3.6,16.5,503.5,669.88,540.65
2016,11,15,11,0,807.0,89.0,3.7,17.0,520.0,677.82,545.37
2016,11,15,11,15,811.5,90.0,3.85,17.0,530.0,681.33,548.05
2016,11,15,11,30,816.0,91.0,4.0,17.0,540.0,681.82,548.61
2016,11,15,11,45,434.0,163.0,4.2,17.0,402.0,486.64,393.93
2016,11,15,12,0,52.0,235.0,4.4,17.0,264.0,277.15,221.22
2016,11,15,12,15,26.0,163.5,4.65,16.5,178.0,182.15,145.3
2016,11,15,12,30,0.0,92.0,4.9,16.0,92.0,89.06,68.68
2016,11,15,12,45,0.0,118.0,5.15,16.0,118.0,114.8,90.08
2016,11,15,13,0,0.0,144.0,5.4,16.0,144.0,140.69,111.49
2016,11,15,13,15,72.0,181.0,5.45,16.0,216.5,222.88,180.18
2016,11,15,13,30,144.0,218.0,5.5,16.0,289.0,301.66,244.62
2016,11,15,13,45,125.5,205.5,5.6,16.0,264.5,273.21,221.22
2016,11,15,14,0,107.0,193.0,5.7,16.0,240.0,243.0,196.48
2016,11,15,14,15,80.0,175.0,5.65,15.5,209.0,208.1,168.07
2016,11,15,14,30,53.0,157.0,5.6,15.0,178.0,175.4,141.38
2016,11,15,14,45,50.0,142.5,5.6,15.0,160.5,157.0,126.0
2016,11,15,15,0,47.0,128.0,5.6,15.0,143.0,138.88,110.69
2016,11,15,15,15,42.0,111.0,5.5,15.0,123.0,118.13,93.07
2016,11,15,15,30,37.0,94.0,5.4,15.0,103.0,97.94,75.83
2016,11,15,15,45,28.0,76.0,5.3,15.0,82.0,76.81,57.91
2016,11,15,16,0,19.0,58.0,5.2,15.0,61.0,56.79,40.97
2016,11,15,16,15,9.5,40.5,4.95,14.5,42.0,38.8,25.68
2016,11,15,16,30,0.0,23.0,4.7,14.0,23.0,21.93,9.29
2016,11,15,16,45,0.0,11.5,4.5,14.0,11.5,11.3,0.0
2016,11,15,17,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,16,7,15,215.5,15.5,5.0,12.0,38.0,93.8,17.67
2016,11,16,7,30,431.0,31.0,5.2,12.0,76.0,202.88,148.19
2016,11,16,7,45,517.5,38.0,5.45,12.5,118.5,262.99,206.66
2016,11,16,8,0,604.0,45.0,5.7,13.0,161.0,326.29,264.22
2016,11,16,8,15,657.0,50.0,5.85,13.0,204.5,380.72,314.05
2016,11,16,8,30,710.0,55.0,6.0,13.0,248.0,437.26,364.43
2016,11,16,8,45,742.0,59.0,6.2,13.5,288.5,482.92,404.06
2016,11,16,9,0,774.0,63.0,6.4,14.0,329.0,528.4,442.41
2016,11,16,9,15,797.5,65.5,6.45,14.0,365.5,566.47,474.44
2016,11,16,9,30,821.0,68.0,6.5,14.0,402.0,603.17,504.7
2016,11,16,9,45,836.5,70.0,6.55,14.0,433.0,632.43,528.46
2016,11,16,10,0,852.0,72.0,6.6,14.0,464.0,659.42,550.05
2016,11,16,10,15,863.0,73.5,6.6,14.0,488.5,680.28,565.76
2016,11,16,10,30,874.0,75.0,6.6,14.0,513.0,694.27,575.94
2016,11,16,10,45,877.5,77.0,6.65,14.0,529.5,704.76,583.59
2016,11,16,11,0,881.0,79.0,6.7,14.0,546.0,712.12,588.9
2016,11,16,11,15,884.5,80.0,6.75,14.0,556.0,715.15,590.96
2016,11,16,11,30,888.0,81.0,6.8,14.0,566.0,714.95,590.63
2016,11,16,11,45,883.5,82.5,6.85,14.0,567.5,706.53,584.0
2016,11,16,12,0,879.0,84.0,6.9,14.0,569.0,698.23,577.62
2016,11,16,12,15,877.0,84.0,6.9,14.0,563.5,683.45,565.79
2016,11,16,12,30,875.0,84.0,6.9,14.0,558.0,665.67,551.07
2016,11,16,12,45,867.5,84.0,6.9,14.0,545.0,641.52,531.09
2016,11,16,13,0,860.0,84.0,6.9,14.0,532.0,614.82,508.81
2016,11,16,13,15,850.5,82.5,6.85,14.0,511.5,582.97,482.02
2016,11,16,13,30,841.0,81.0,6.8,14.0,491.0,549.05,453.12
2016,11,16,13,45,826.5,79.5,6.8,14.0,464.0,510.69,420.16
2016,11,16,14,0,812.0,78.0,6.8,14.0,437.0,471.02,385.46
2016,11,16,14,15,792.5,75.5,6.75,13.5,404.0,427.08,347.16
2016,11,16,14,30,773.0,73.0,6.7,13.0,371.0,382.75,307.6
2016,11,16,14,45,743.5,70.0,6.65,13.0,333.0,334.29,263.38
2016,11,16,15,0,714.0,67.0,6.6,13.0,295.0,286.92,219.49
2016,11,16,15,15,671.5,62.5,6.5,13.0,253.5,235.45,172.37
2016,11,16,15,30,629.0,58.0,6.4,13.0,212.0,187.53,128.81
2016,11,16,15,45,559.5,52.0,6.35,13.0,168.5,137.31,86.18
2016,11,16,16,0,490.0,46.0,6.3,13.0,125.0,93.62,52.29
2016,11,16,16,15,380.0,36.0,6.1,12.5,85.5,50.92,24.99
2016,11,16,16,30,270.0,26.0,5.9,12.0,46.0,20.87,8.09
2016,11,16,16,45,135.0,13.0,5.7,12.0,23.0,12.78,0.0
2016,11,16,17,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,5.05,11.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,17,7,15,211.5,14.5,2.0,10.0,36.0,90.14,4.12
2016,11,17,7,30,423.0,29.0,2.0,10.0,72.0,196.71,142.27
2016,11,17,7,45,510.5,36.0,2.05,10.5,113.5,252.92,197.84
2016,11,17,8,0,598.0,43.0,2.1,11.0,155.0,319.71,257.39
2016,11,17,8,15,651.0,48.0,2.1,11.0,198.0,373.64,305.79
2016,11,17,8,30,704.0,53.0,2.1,11.0,241.0,429.75,354.51
2016,11,17,8,45,740.5,56.0,2.1,11.5,282.0,476.35,393.52
2016,11,17,9,0,777.0,59.0,2.1,12.0,323.0,523.05,431.27
2016,11,17,9,15,801.0,61.5,2.05,12.0,360.0,561.41,461.93
2016,11,17,9,30,825.0,64.0,2.0,12.0,397.0,598.43,490.73
2016,11,17,9,45,844.0,65.5,1.95,12.5,428.5,629.4,513.28
2016,11,17,10,0,863.0,67.0,1.9,13.0,460.0,654.16,530.61
2016,11,17,10,15,874.5,68.0,1.85,13.0,484.5,674.95,544.78
2016,11,17,10,30,886.0,69.0,1.8,13.0,509.0,692.96,556.84
2016,11,17,10,45,894.5,69.5,1.75,13.5,527.5,705.37,563.74
2016,11,17,11,0,903.0,70.0,1.7,14.0,546.0,714.66,568.42
2016,11,17,11,15,907.0,70.5,1.6,14.0,556.0,717.57,569.18
2016,11,17,11,30,911.0,71.0,1.5,14.0,566.0,717.2,567.69
2016,11,17,11,45,913.0,70.5,1.45,14.0,568.5,711.0,562.59
2016,11,17,12,0,915.0,70.0,1.4,14.0,571.0,701.51,555.28
2016,11,17,12,15,913.0,70.0,1.35,14.0,566.0,686.65,544.23
2016,11,17,12,30,911.0,70.0,1.3,14.0,561.0,668.69,530.42
2016,11,17,12,45,906.0,69.0,1.3,14.5,548.0,644.73,511.24
2016,11,17,13,0,901.0,68.0,1.3,15.0,535.0,618.02,489.81
2016,11,17,13,15,892.5,67.0,1.35,15.0,515.0,586.69,465.83
2016,11,17,13,30,884.0,66.0,1.4,15.0,495.0,553.1,439.55
2016,11,17,13,45,871.0,65.0,1.45,15.0,468.0,515.15,409.21
2016,11,17,14,0,858.0,64.0,1.5,15.0,441.0,475.66,376.8
2016,11,17,14,15,839.5,62.0,1.5,15.0,407.5,431.41,339.6
2016,11,17,14,30,821.0,60.0,1.5,15.0,374.0,386.77,301.05
2016,11,17,14,45,795.5,57.0,1.55,15.0,336.0,337.85,258.32
2016,11,17,15,0,770.0,54.0,1.6,15.0,298.0,289.55,215.12
2016,11,17,15,15,730.5,50.5,1.5,14.5,256.5,238.1,169.37
2016,11,17,15,30,691.0,47.0,1.4,14.0,215.0,189.25,125.96
2016,11,17,15,45,630.5,42.0,1.35,14.0,171.5,138.64,83.27
2016,11,17,16,0,570.0,37.0,1.3,14.0,128.0,93.53,48.54
2016,11,17,16,15,466.0,29.5,1.3,14.0,87.5,49.68,21.48
2016,11,17,16,30,362.0,22.0,1.3,14.0,47.0,18.59,5.96
2016,11,17,16,45,181.0,11.0,1.3,14.0,23.5,10.81,0.0
2016,11,17,17,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
