Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,4,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,18,7,15,189.0,15.0,3.65,9.5,33.5,82.97,0.0
2016,11,18,7,30,378.0,30.0,3.7,10.0,67.0,181.15,129.57
2016,11,18,7,45,469.5,38.5,3.8,10.5,108.5,242.0,189.69
2016,11,18,8,0,561.0,47.0,3.9,11.0,150.0,309.91,250.64
2016,11,18,8,15,617.0,52.5,3.8,11.5,193.0,363.87,299.06
2016,11,18,8,30,673.0,58.0,3.7,12.0,236.0,420.44,348.09
2016,11,18,8,45,710.0,62.5,3.65,12.5,277.0,465.06,386.08
2016,11,18,9,0,747.0,67.0,3.6,13.0,318.0,512.8,425.22
2016,11,18,9,15,771.5,70.0,3.85,13.5,354.5,551.21,456.45
2016,11,18,9,30,796.0,73.0,4.1,14.0,391.0,588.37,485.97
2016,11,18,9,45,819.0,73.5,4.35,14.5,423.0,620.14,511.03
2016,11,18,10,0,842.0,74.0,4.6,15.0,455.0,649.98,534.25
2016,11,18,10,15,852.5,75.5,4.7,15.0,479.0,670.34,550.01
2016,11,18,10,30,863.0,77.0,4.8,15.0,503.0,687.93,563.11
2016,11,18,10,45,870.0,78.0,4.95,15.5,520.0,699.6,570.86
2016,11,18,11,0,877.0,79.0,5.1,16.0,537.0,704.28,573.36
2016,11,18,11,15,879.5,79.5,5.25,16.0,547.0,706.12,574.91
2016,11,18,11,30,882.0,80.0,5.4,16.0,557.0,704.77,574.14
2016,11,18,11,45,882.5,80.0,5.55,16.0,559.0,698.29,569.55
2016,11,18,12,0,883.0,80.0,5.7,16.0,561.0,688.66,562.63
2016,11,18,12,15,880.5,80.0,5.85,16.0,555.5,673.92,551.51
2016,11,18,12,30,878.0,80.0,6.0,16.0,550.0,656.2,537.46
2016,11,18,12,45,876.0,78.0,6.15,16.0,538.0,633.73,519.52
2016,11,18,13,0,874.0,76.0,6.3,16.0,526.0,608.49,499.04
2016,11,18,13,15,866.0,75.0,6.35,16.0,506.5,578.22,473.9
2016,11,18,13,30,858.0,74.0,6.4,16.0,487.0,547.18,447.61
2016,11,18,13,45,847.0,72.0,6.5,16.0,461.0,509.78,415.8
2016,11,18,14,0,836.0,70.0,6.6,16.0,435.0,470.78,381.95
2016,11,18,14,15,817.5,68.0,6.55,16.0,402.0,427.15,343.42
2016,11,18,14,30,799.0,66.0,6.5,16.0,369.0,382.98,303.63
2016,11,18,14,45,772.5,63.0,6.5,16.0,331.5,334.74,259.89
2016,11,18,15,0,746.0,60.0,6.5,16.0,294.0,287.25,216.14
2016,11,18,15,15,706.0,56.0,6.35,15.5,252.5,236.39,170.06
2016,11,18,15,30,666.0,52.0,6.2,15.0,211.0,188.24,126.69
2016,11,18,15,45,601.0,46.0,6.05,15.0,168.0,137.34,83.59
2016,11,18,16,0,536.0,40.0,5.9,15.0,125.0,91.31,48.09
2016,11,18,16,15,426.0,31.5,5.7,14.5,85.0,47.98,21.28
2016,11,18,16,30,316.0,23.0,5.5,14.0,45.0,18.12,5.04
2016,11,18,16,45,158.0,11.5,5.3,14.0,22.5,11.3,0.0
2016,11,18,17,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,7.95,13.5,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,8.9,14.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,9.1,14.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,9.2,14.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,9.25,14.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,9.4,14.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,9.45,14.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,9.4,14.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,9.35,14.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,5.5,9.2,14.0,5.5,5.3,0.0
2016,11,19,7,30,0.0,11.0,9.1,14.0,11.0,10.6,2.46
2016,11,19,7,45,0.0,19.0,9.0,14.0,19.0,18.33,9.53
2016,11,19,8,0,0.0,27.0,8.9,14.0,27.0,26.06,16.34
2016,11,19,8,15,0.0,35.5,8.85,14.0,35.5,34.27,23.52
2016,11,19,8,30,0.0,44.0,8.8,14.0,44.0,42.49,30.66
2016,11,19,8,45,0.0,52.0,8.75,14.0,52.0,50.24,37.32
2016,11,19,9,0,0.0,60.0,8.7,14.0,60.0,57.98,43.91
2016,11,19,9,15,0.0,97.0,8.65,14.0,97.0,95.84,75.97
2016,11,19,9,30,0.0,134.0,8.6,14.0,134.0,134.92,108.75
2016,11,19,9,45,0.0,75.5,8.55,14.5,75.5,73.0,56.29
2016,11,19,10,0,0.0,17.0,8.5,15.0,17.0,16.41,8.27
2016,11,19,10,15,0.0,46.5,8.45,15.0,46.5,44.92,32.37
2016,11,19,10,30,0.0,76.0,8.4,15.0,76.0,73.49,56.34
2016,11,19,10,45,0.0,69.5,8.4,15.0,69.5,67.2,50.98
2016,11,19,11,0,0.0,63.0,8.4,15.0,63.0,60.9,45.65
2016,11,19,11,15,0.0,88.5,8.3,15.0,88.5,85.64,66.31
2016,11,19,11,30,0.0,114.0,8.2,15.0,114.0,111.09,87.46
2016,11,19,11,45,1.0,142.5,8.1,15.0,143.0,140.49,111.83
2016,11,19,12,0,2.0,171.0,8.0,15.0,172.0,170.1,136.27
2016,11,19,12,15,1.0,162.5,7.9,15.0,163.0,160.53,128.34
2016,11,19,12,30,0.0,154.0,7.8,15.0,154.0,151.09,120.58
2016,11,19,12,45,0.0,136.5,7.75,15.5,136.5,133.35,105.78
2016,11,19,13,0,0.0,119.0,7.7,16.0,119.0,115.82,91.18
2016,11,19,13,15,0.0,88.0,7.65,16.0,88.0,85.16,65.8
2016,11,19,13,30,0.0,57.0,7.6,16.0,57.0,55.09,40.73
2016,11,19,13,45,0.0,31.5,7.55,16.0,31.5,30.42,20.04
2016,11,19,14,0,0.0,6.0,7.5,16.0,6.0,5.79,0.0
2016,11,19,14,15,0.0,45.5,7.4,16.0,45.5,43.95,31.57
2016,11,19,14,30,0.0,85.0,7.3,16.0,85.0,82.28,63.94
2016,11,19,14,45,0.0,76.5,7.2,16.0,76.5,73.99,57.03
2016,11,19,15,0,0.0,68.0,7.1,16.0,68.0,65.73,50.11
2016,11,19,15,15,0.0,58.0,6.95,15.5,58.0,56.05,41.99
2016,11,19,15,30,0.0,48.0,6.8,15.0,48.0,46.37,33.75
2016,11,19,15,45,0.0,38.0,6.65,15.0,38.0,36.7,25.34
2016,11,19,16,0,0.0,28.0,6.5,15.0,28.0,27.03,16.88
2016,11,19,16,15,0.0,18.5,6.4,15.0,18.5,17.85,8.71
2016,11,19,16,30,0.0,9.0,6.3,15.0,9.0,8.68,0.0
2016,11,19,16,45,0.0,4.5,6.2,15.0,4.5,4.42,0.0
2016,11,19,17,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,6.05,14.5,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,9.5,2.8,13.0,9.5,9.16,0.0
2016,11,20,7,30,0.0,19.0,2.8,13.0,19.0,18.34,8.23
2016,11,20,7,45,0.0,31.5,2.8,13.5,31.5,30.42,19.58
2016,11,20,8,0,0.0,44.0,2.8,14.0,44.0,43.13,30.72
2016,11,20,8,15,0.0,57.5,2.8,14.0,57.5,56.9,42.72
2016,11,20,8,30,0.0,71.0,2.8,14.0,71.0,70.6,54.54
2016,11,20,8,45,0.0,83.5,2.85,14.5,83.5,83.17,65.13
2016,11,20,9,0,0.0,96.0,2.9,15.0,96.0,95.73,75.54
2016,11,20,9,15,0.0,51.0,2.9,15.0,51.0,49.27,36.3
2016,11,20,9,30,0.0,6.0,2.9,15.0,6.0,5.79,0.0
2016,11,20,9,45,0.0,56.5,2.95,15.0,56.5,54.59,40.73
2016,11,20,10,0,0.0,107.0,3.0,15.0,107.0,104.95,82.8
2016,11,20,10,15,0.0,83.5,3.0,14.5,83.5,80.81,62.61
2016,11,20,10,30,0.0,60.0,3.0,14.0,60.0,57.99,43.5
2016,11,20,10,45,74.5,146.5,3.0,14.0,185.0,207.65,169.69
2016,11,20,11,0,149.0,233.0,3.0,14.0,310.0,355.13,289.06
2016,11,20,11,15,154.5,238.0,2.75,14.0,319.0,363.04,294.29
2016,11,20,11,30,160.0,243.0,2.5,14.0,328.0,370.4,299.58
2016,11,20,11,45,80.0,184.5,2.3,14.0,227.0,242.86,196.47
2016,11,20,12,0,0.0,126.0,2.1,14.0,126.0,123.03,97.12
2016,11,20,12,15,0.0,73.5,1.9,14.0,73.5,71.08,54.23
2016,11,20,12,30,0.0,21.0,1.7,14.0,21.0,20.28,11.56
2016,11,20,12,45,0.0,20.5,1.5,14.0,20.5,19.8,11.18
2016,11,20,13,0,0.0,20.0,1.3,14.0,20.0,19.31,10.79
2016,11,20,13,15,1.5,89.0,1.2,14.0,90.0,87.0,67.89
2016,11,20,13,30,3.0,158.0,1.1,14.0,160.0,156.34,125.1
2016,11,20,13,45,51.5,171.5,1.05,14.0,194.5,196.89,158.44
2016,11,20,14,0,100.0,185.0,1.0,14.0,229.0,231.0,185.83
2016,11,20,14,15,111.5,171.5,0.9,14.0,216.5,220.16,176.55
2016,11,20,14,30,123.0,158.0,0.8,14.0,204.0,205.37,164.01
2016,11,20,14,45,118.5,142.5,0.75,14.5,183.5,181.97,144.17
2016,11,20,15,0,114.0,127.0,0.7,15.0,163.0,158.87,124.42
2016,11,20,15,15,106.5,109.5,0.55,14.5,139.5,133.43,103.02
2016,11,20,15,30,99.0,92.0,0.4,14.0,116.0,108.73,82.07
2016,11,20,15,45,87.5,74.0,0.3,14.0,92.0,83.75,60.97
2016,11,20,16,0,76.0,56.0,0.2,14.0,68.0,60.08,41.3
2016,11,20,16,15,42.5,39.5,0.25,14.0,45.5,38.13,23.96
2016,11,20,16,30,9.0,23.0,0.3,14.0,23.0,21.29,5.39
2016,11,20,16,45,4.5,11.5,0.35,14.0,11.5,11.3,0.0
2016,11,20,17,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,21,7,15,187.0,13.5,4.05,12.0,29.5,67.31,0.0
2016,11,21,7,30,374.0,27.0,4.2,12.0,59.0,173.32,115.65
2016,11,21,7,45,471.5,34.0,4.35,12.5,99.5,233.53,179.72
2016,11,21,8,0,569.0,41.0,4.5,13.0,140.0,298.02,238.17
2016,11,21,8,15,626.0,46.0,4.55,13.0,182.0,352.0,287.49
2016,11,21,8,30,683.0,51.0,4.6,13.0,224.0,408.5,337.69
2016,11,21,8,45,721.0,54.0,4.7,13.5,264.5,454.74,377.76
2016,11,21,9,0,759.0,57.0,4.8,14.0,305.0,501.25,416.85
2016,11,21,9,15,784.0,60.0,4.8,14.0,341.0,540.02,449.24
2016,11,21,9,30,809.0,63.0,4.8,14.0,377.0,577.6,479.91
2016,11,21,9,45,815.0,68.0,4.85,14.0,406.0,603.98,501.12
2016,11,21,10,0,821.0,73.0,4.9,14.0,435.0,627.8,519.93
2016,11,21,10,15,834.0,74.5,4.9,14.0,459.5,649.52,536.83
2016,11,21,10,30,847.0,76.0,4.9,14.0,484.0,668.63,551.2
2016,11,21,10,45,854.0,77.0,4.95,14.5,502.0,680.26,558.62
2016,11,21,11,0,861.0,78.0,5.0,15.0,520.0,688.87,563.8
2016,11,21,11,15,866.0,79.0,4.95,15.0,530.5,693.01,566.32
2016,11,21,11,30,871.0,80.0,4.9,15.0,541.0,690.39,563.79
2016,11,21,11,45,873.0,80.0,4.9,15.0,544.0,685.19,559.64
2016,11,21,12,0,875.0,80.0,4.9,15.0,547.0,676.84,553.19
2016,11,21,12,15,873.5,79.5,4.9,15.0,542.5,662.54,541.57
2016,11,21,12,30,872.0,79.0,4.9,15.0,538.0,645.27,527.53
2016,11,21,12,45,872.0,76.5,4.9,15.0,526.5,623.86,510.15
2016,11,21,13,0,872.0,74.0,4.9,15.0,515.0,599.61,490.26
2016,11,21,13,15,863.0,73.0,4.9,15.0,495.5,569.13,465.03
2016,11,21,13,30,854.0,72.0,4.9,15.0,476.0,537.96,438.75
2016,11,21,13,45,839.5,71.0,4.95,15.0,449.5,500.33,406.91
2016,11,21,14,0,825.0,70.0,5.0,15.0,423.0,461.34,373.24
2016,11,21,14,15,805.5,67.5,5.0,15.0,390.5,417.53,334.87
2016,11,21,14,30,786.0,65.0,5.0,15.0,358.0,373.28,295.28
2016,11,21,14,45,755.0,62.5,5.0,15.0,320.5,324.94,251.73
2016,11,21,15,0,724.0,60.0,5.0,15.0,283.0,277.76,208.54
2016,11,21,15,15,681.5,56.0,4.9,14.5,242.0,227.69,163.43
2016,11,21,15,30,639.0,52.0,4.8,14.0,201.0,180.59,121.27
2016,11,21,15,45,568.0,46.5,4.7,14.0,158.5,130.13,79.05
2016,11,21,16,0,497.0,41.0,4.6,14.0,116.0,87.01,46.36
2016,11,21,16,15,381.0,32.0,4.45,13.5,77.5,45.42,20.72
2016,11,21,16,30,265.0,23.0,4.3,13.0,39.0,18.43,3.15
2016,11,21,16,45,132.5,11.5,4.15,12.5,19.5,11.3,0.0
2016,11,21,17,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,7,15,153.0,14.0,1.15,11.0,27.0,57.55,0.0
2016,11,22,7,30,306.0,28.0,1.2,11.0,54.0,149.74,96.75
2016,11,22,7,45,404.0,37.5,1.25,11.5,93.0,210.87,161.1
2016,11,22,8,0,502.0,47.0,1.3,12.0,132.0,278.72,220.84
2016,11,22,8,15,563.0,53.0,1.4,12.0,173.5,332.62,268.85
2016,11,22,8,30,624.0,59.0,1.5,12.0,215.0,389.61,318.23
2016,11,22,8,45,661.5,63.5,1.6,12.5,254.5,435.06,356.6
2016,11,22,9,0,699.0,68.0,1.7,13.0,294.0,480.98,394.17
2016,11,22,9,15,645.5,83.5,1.75,13.0,310.5,486.76,399.32
2016,11,22,9,30,592.0,99.0,1.8,13.0,327.0,487.2,399.85
2016,11,22,9,45,556.5,116.5,1.9,13.5,344.5,496.29,406.16
2016,11,22,10,0,521.0,134.0,2.0,14.0,362.0,499.19,407.31
2016,11,22,10,15,481.5,152.0,2.05,14.0,372.0,499.95,407.05
2016,11,22,10,30,442.0,170.0,2.1,14.0,382.0,497.64,404.28
2016,11,22,10,45,450.0,175.5,2.15,14.0,398.5,511.32,414.74
2016,11,22,11,0,458.0,181.0,2.2,14.0,415.0,523.37,423.76
2016,11,22,11,15,445.5,188.5,2.2,14.0,419.5,521.8,421.83
2016,11,22,11,30,433.0,196.0,2.2,14.0,424.0,518.48,418.64
2016,11,22,11,45,418.0,200.5,2.25,14.0,421.5,508.67,410.69
2016,11,22,12,0,403.0,205.0,2.3,14.0,419.0,491.03,396.88
2016,11,22,12,15,465.0,187.5,2.3,14.0,432.5,512.13,413.93
2016,11,22,12,30,527.0,170.0,2.3,14.0,446.0,523.24,422.96
2016,11,22,12,45,578.0,150.0,2.3,14.0,446.0,520.88,421.43
2016,11,22,13,0,629.0,130.0,2.3,14.0,446.0,517.33,418.67
2016,11,22,13,15,591.0,135.0,2.35,14.0,423.0,482.39,390.48
2016,11,22,13,30,553.0,140.0,2.4,14.0,400.0,445.62,360.71
2016,11,22,13,45,513.5,139.5,2.45,14.0,370.5,405.51,327.95
2016,11,22,14,0,474.0,139.0,2.5,14.0,341.0,366.62,295.73
2016,11,22,14,15,484.5,125.0,2.55,14.0,318.0,336.97,270.33
2016,11,22,14,30,495.0,111.0,2.6,14.0,295.0,305.44,242.54
2016,11,22,14,45,465.0,105.0,2.65,14.0,263.5,266.25,208.32
2016,11,22,15,0,435.0,99.0,2.7,14.0,232.0,228.75,175.16
2016,11,22,15,15,404.5,88.0,2.7,13.5,198.0,188.2,139.66
2016,11,22,15,30,374.0,77.0,2.7,13.0,164.0,150.0,106.29
2016,11,22,15,45,335.5,63.5,2.7,13.0,129.0,110.79,73.13
2016,11,22,16,0,297.0,50.0,2.7,13.0,94.0,75.22,44.92
2016,11,22,16,15,219.0,36.5,2.75,13.0,62.5,41.68,22.05
2016,11,22,16,30,141.0,23.0,2.8,13.0,31.0,18.02,2.19
2016,11,22,16,45,70.5,11.5,2.9,13.0,15.5,11.3,0.0
2016,11,22,17,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,23,7,15,98.0,16.5,3.1,12.0,24.5,44.0,0.0
2016,11,23,7,30,196.0,33.0,3.1,12.0,49.0,118.68,73.57
2016,11,23,7,45,296.5,45.0,3.1,12.5,86.5,178.41,136.07
2016,11,23,8,0,397.0,57.0,3.1,13.0,124.0,244.59,194.38
2016,11,23,8,15,466.0,65.0,3.15,13.0,164.5,300.09,243.75
2016,11,23,8,30,535.0,73.0,3.2,13.0,205.0,359.89,295.78
2016,11,23,8,45,579.5,79.0,3.3,13.0,244.5,407.96,337.36
2016,11,23,9,0,624.0,85.0,3.4,13.0,284.0,457.03,378.78
2016,11,23,9,15,656.0,89.5,3.35,13.0,320.0,497.77,412.35
2016,11,23,9,30,688.0,94.0,3.3,13.0,356.0,537.99,444.74
2016,11,23,9,45,372.0,137.0,3.25,13.0,280.0,399.46,330.88
2016,11,23,10,0,56.0,180.0,3.2,13.0,204.0,227.38,185.66
2016,11,23,10,15,130.0,194.0,3.2,13.0,254.5,298.9,245.79
2016,11,23,10,30,204.0,208.0,3.2,13.0,305.0,364.42,299.53
2016,11,23,10,45,510.0,152.0,3.2,13.5,407.0,524.9,431.22
2016,11,23,11,0,816.0,96.0,3.2,14.0,509.0,673.94,548.4
2016,11,23,11,15,821.0,96.5,3.2,14.0,519.5,677.52,549.72
2016,11,23,11,30,826.0,97.0,3.2,14.0,530.0,678.08,549.71
2016,11,23,11,45,829.0,96.5,3.2,14.0,533.0,673.15,545.54
2016,11,23,12,0,832.0,96.0,3.2,14.0,536.0,665.19,539.05
2016,11,23,12,15,830.0,96.0,3.25,14.0,531.5,651.51,528.28
2016,11,23,12,30,828.0,96.0,3.3,14.0,527.0,634.98,515.21
2016,11,23,12,45,820.0,95.5,3.4,14.0,514.0,611.5,496.76
2016,11,23,13,0,812.0,95.0,3.5,14.0,501.0,585.66,476.16
2016,11,23,13,15,802.0,93.5,3.65,13.5,481.5,555.43,452.71
2016,11,23,13,30,792.0,92.0,3.8,13.0,462.0,523.3,427.1
2016,11,23,13,45,780.5,89.0,4.0,13.0,436.5,487.16,396.94
2016,11,23,14,0,769.0,86.0,4.2,13.0,411.0,449.63,364.95
2016,11,23,14,15,747.5,83.0,4.25,13.0,379.0,406.79,327.63
2016,11,23,14,30,726.0,80.0,4.3,13.0,347.0,363.55,289.16
2016,11,23,14,45,696.0,76.0,4.4,13.0,310.0,316.56,247.01
2016,11,23,15,0,666.0,72.0,4.5,13.0,273.0,270.76,205.24
2016,11,23,15,15,620.0,66.5,4.35,13.0,233.0,221.04,160.4
2016,11,23,15,30,574.0,61.0,4.2,13.0,193.0,174.73,119.1
2016,11,23,15,45,502.0,53.5,4.05,13.0,151.5,126.37,78.92
2016,11,23,16,0,430.0,46.0,3.9,13.0,110.0,84.82,47.45
2016,11,23,16,15,311.5,35.0,3.75,12.5,72.5,44.94,22.26
2016,11,23,16,30,193.0,24.0,3.6,12.0,35.0,18.91,1.77
2016,11,23,16,45,96.5,12.0,3.5,12.0,17.5,11.8,0.0
2016,11,23,17,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,24,7,15,116.5,15.0,2.05,9.0,24.0,47.46,0.0
2016,11,24,7,30,233.0,30.0,2.1,9.0,48.0,125.47,74.88
2016,11,24,7,45,347.5,40.5,2.15,9.5,87.5,190.52,145.84
2016,11,24,8,0,462.0,51.0,2.2,10.0,127.0,263.5,210.53
2016,11,24,8,15,529.0,58.5,2.25,10.0,169.0,320.18,261.44
2016,11,24,8,30,596.0,66.0,2.3,10.0,211.0,380.36,314.17
2016,11,24,8,45,644.0,70.5,2.4,10.0,252.0,430.3,357.57
2016,11,24,9,0,692.0,75.0,2.5,10.0,293.0,481.35,400.78
2016,11,24,9,15,722.0,79.0,2.45,10.0,330.0,522.07,434.28
2016,11,24,9,30,752.0,83.0,2.4,10.0,367.0,562.03,466.31
2016,11,24,9,45,775.0,85.0,2.35,10.5,399.0,594.18,490.64
2016,11,24,10,0,798.0,87.0,2.3,11.0,431.0,622.01,511.12
2016,11,24,10,15,812.0,89.0,2.05,11.0,456.0,644.67,526.9
2016,11,24,10,30,826.0,91.0,1.8,11.0,481.0,664.79,540.17
2016,11,24,10,45,836.5,92.0,1.6,11.5,499.5,678.7,547.66
2016,11,24,11,0,847.0,93.0,1.4,12.0,518.0,689.7,552.63
2016,11,24,11,15,851.5,93.5,1.1,12.0,529.0,693.01,551.57
2016,11,24,11,30,856.0,94.0,0.8,12.0,540.0,693.21,547.68
2016,11,24,11,45,858.5,94.0,0.55,12.5,543.0,688.37,539.34
2016,11,24,12,0,861.0,94.0,0.3,13.0,546.0,680.41,528.6
2016,11,24,12,15,859.0,93.5,0.4,13.0,541.5,665.88,519.24
2016,11,24,12,30,857.0,93.0,0.5,13.0,537.0,648.43,507.64
2016,11,24,12,45,851.0,92.0,0.65,13.0,524.5,625.16,492.09
2016,11,24,13,0,845.0,91.0,0.8,13.0,512.0,599.34,474.07
2016,11,24,13,15,835.5,90.0,0.85,13.0,492.0,569.16,451.16
2016,11,24,13,30,826.0,89.0,0.9,13.0,472.0,536.94,426.11
2016,11,24,13,45,810.5,87.0,0.95,13.0,445.5,498.85,395.93
2016,11,24,14,0,795.0,85.0,1.0,13.0,419.0,459.55,363.95
2016,11,24,14,15,773.5,82.0,0.95,13.0,386.5,415.73,327.09
2016,11,24,14,30,752.0,79.0,0.9,13.0,354.0,371.64,289.14
2016,11,24,14,45,722.0,75.0,0.9,13.0,316.5,323.64,247.54
2016,11,24,15,0,692.0,71.0,0.9,13.0,279.0,276.78,206.08
2016,11,24,15,15,645.5,65.5,0.95,13.0,237.5,225.83,161.47
2016,11,24,15,30,599.0,60.0,1.0,13.0,196.0,178.28,119.97
2016,11,24,15,45,530.5,52.5,1.05,13.0,154.0,129.29,79.68
2016,11,24,16,0,462.0,45.0,1.1,13.0,112.0,86.7,47.6
2016,11,24,16,15,342.5,34.0,1.2,12.5,74.0,45.19,21.65
2016,11,24,16,30,223.0,23.0,1.3,12.0,36.0,18.71,0.86
2016,11,24,16,45,111.5,11.5,1.45,12.0,18.0,11.3,0.0
2016,11,24,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,8.0,3.35,10.5,8.0,7.86,0.0
2016,11,25,7,30,0.0,16.0,3.4,11.0,16.0,15.44,4.16
2016,11,25,7,45,0.0,30.0,3.45,11.5,30.0,29.29,18.42
2016,11,25,8,0,0.0,44.0,3.5,12.0,44.0,43.83,31.34
2016,11,25,8,15,0.0,59.0,3.6,12.0,59.0,59.33,44.96
2016,11,25,8,30,0.0,74.0,3.7,12.0,74.0,74.7,58.37
2016,11,25,8,45,0.0,88.5,3.8,12.0,88.5,89.44,71.08
2016,11,25,9,0,0.0,103.0,3.9,12.0,103.0,104.15,83.61
2016,11,25,9,15,0.5,116.0,3.9,12.0,116.5,117.48,94.83
2016,11,25,9,30,1.0,129.0,3.9,12.0,130.0,130.85,105.97
2016,11,25,9,45,46.0,156.0,3.9,12.5,176.0,194.09,159.42
2016,11,25,10,0,91.0,183.0,3.9,13.0,222.0,253.46,208.68
2016,11,25,10,15,73.5,190.0,3.9,13.0,222.5,249.59,204.71
2016,11,25,10,30,56.0,197.0,3.9,13.0,223.0,245.17,200.4
2016,11,25,10,45,108.5,210.5,3.95,13.5,264.0,294.88,241.5
2016,11,25,11,0,161.0,224.0,4.0,14.0,305.0,352.09,287.76
2016,11,25,11,15,153.0,229.0,4.05,14.0,307.0,350.88,286.19
2016,11,25,11,30,145.0,234.0,4.1,14.0,309.0,349.17,284.46
2016,11,25,11,45,131.5,235.0,4.15,14.0,303.5,338.9,275.84
2016,11,25,12,0,118.0,236.0,4.2,14.0,298.0,328.45,267.11
2016,11,25,12,15,186.5,230.5,4.2,14.0,327.0,363.74,296.74
2016,11,25,12,30,255.0,225.0,4.2,14.0,356.0,402.2,328.26
2016,11,25,12,45,325.0,207.0,4.2,14.0,370.0,418.75,342.25
2016,11,25,13,0,395.0,189.0,4.2,14.0,384.0,431.43,352.86
2016,11,25,13,15,345.0,189.5,4.2,14.0,355.5,392.15,320.43
2016,11,25,13,30,295.0,190.0,4.2,14.0,327.0,354.59,289.4
2016,11,25,13,45,383.5,163.5,4.2,14.0,330.5,363.61,296.53
2016,11,25,14,0,472.0,137.0,4.2,14.0,334.0,361.89,293.92
2016,11,25,14,15,587.5,108.5,4.2,14.0,335.0,363.68,292.73
2016,11,25,14,30,703.0,80.0,4.2,14.0,336.0,353.25,279.86
2016,11,25,14,45,678.5,74.5,4.25,14.0,300.5,307.79,238.98
2016,11,25,15,0,654.0,69.0,4.3,14.0,265.0,263.1,198.19
2016,11,25,15,15,608.0,64.0,4.2,13.5,225.0,214.67,155.0
2016,11,25,15,30,562.0,59.0,4.1,13.0,185.0,169.65,115.18
2016,11,25,15,45,502.0,50.5,4.0,13.0,145.5,122.88,75.94
2016,11,25,16,0,442.0,42.0,3.9,13.0,106.0,81.66,44.35
2016,11,25,16,15,326.5,31.5,3.85,13.0,69.5,41.94,19.39
2016,11,25,16,30,211.0,21.0,3.8,13.0,33.0,16.73,0.0
2016,11,25,16,45,105.5,10.5,3.8,13.0,16.5,10.32,0.0
2016,11,25,17,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,5.55,11.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,4.0,5.8,11.0,4.0,3.93,0.0
2016,11,26,7,30,0.0,8.0,5.6,11.0,8.0,7.71,0.0
2016,11,26,7,45,0.0,15.0,5.45,11.0,15.0,14.46,6.2
2016,11,26,8,0,0.0,22.0,5.3,11.0,22.0,21.22,12.32
2016,11,26,8,15,0.0,30.5,5.05,11.0,30.5,29.44,19.6
2016,11,26,8,30,0.0,39.0,4.8,11.0,39.0,37.66,26.84
2016,11,26,8,45,0.0,47.0,4.6,11.0,47.0,45.4,33.61
2016,11,26,9,0,0.0,55.0,4.4,11.0,55.0,53.14,40.31
2016,11,26,9,15,0.0,62.0,4.5,11.0,62.0,59.92,46.11
2016,11,26,9,30,0.0,69.0,4.6,11.0,69.0,66.7,51.87
2016,11,26,9,45,2.0,108.0,4.75,11.0,109.0,107.98,87.02
2016,11,26,10,0,4.0,147.0,4.9,11.0,149.0,150.39,122.7
2016,11,26,10,15,52.0,175.5,5.15,11.0,200.5,218.79,180.98
2016,11,26,10,30,100.0,204.0,5.4,11.0,252.0,282.5,234.64
2016,11,26,10,45,138.0,213.0,5.7,11.5,281.0,324.83,269.63
2016,11,26,11,0,176.0,222.0,6.0,12.0,310.0,359.74,298.34
2016,11,26,11,15,88.0,186.0,6.15,12.0,230.0,251.63,207.74
2016,11,26,11,30,0.0,150.0,6.3,12.0,150.0,147.97,119.33
2016,11,26,11,45,50.5,191.5,6.45,12.0,218.0,230.29,189.18
2016,11,26,12,0,101.0,233.0,6.6,12.0,286.0,307.6,253.73
2016,11,26,12,15,50.5,121.5,6.6,12.0,148.0,154.06,125.81
2016,11,26,12,30,0.0,10.0,6.6,12.0,10.0,9.65,2.59
2016,11,26,12,45,0.0,31.0,6.6,12.0,31.0,29.94,19.93
2016,11,26,13,0,0.0,52.0,6.6,12.0,52.0,50.25,37.26
2016,11,26,13,15,126.0,123.5,6.5,12.0,181.5,196.5,162.58
2016,11,26,13,30,252.0,195.0,6.4,12.0,311.0,336.86,279.04
2016,11,26,13,45,126.0,105.0,6.3,12.5,163.0,168.65,138.12
2016,11,26,14,0,0.0,15.0,6.2,13.0,15.0,14.47,6.74
2016,11,26,14,15,114.5,80.5,6.15,13.0,122.0,130.83,105.42
2016,11,26,14,30,229.0,146.0,6.1,13.0,229.0,235.27,190.78
2016,11,26,14,45,199.5,136.0,6.1,13.0,202.5,202.38,162.3
2016,11,26,15,0,170.0,126.0,6.1,13.0,176.0,173.86,137.7
2016,11,26,15,15,152.0,109.0,6.25,12.5,149.0,143.76,111.78
2016,11,26,15,30,134.0,92.0,6.4,12.0,122.0,115.29,87.25
2016,11,26,15,45,103.0,74.0,6.55,12.0,94.0,85.72,62.52
2016,11,26,16,0,72.0,56.0,6.7,12.0,66.0,59.4,41.07
2016,11,26,16,15,36.0,37.5,6.75,12.0,42.5,36.46,22.4
2016,11,26,16,30,0.0,19.0,6.8,12.0,19.0,18.12,0.0
2016,11,26,16,45,0.0,9.5,6.9,12.0,9.5,9.34,0.0
2016,11,26,17,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,6.15,11.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,6.3,11.5,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,6.9,11.5,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,11,27,7,15,77.5,14.5,6.4,11.0,19.5,35.41,0.0
2016,11,27,7,30,155.0,29.0,6.4,11.0,39.0,95.72,43.33
2016,11,27,7,45,289.5,39.0,6.45,11.5,77.0,165.74,124.27
2016,11,27,8,0,424.0,49.0,6.5,12.0,115.0,242.05,192.36
2016,11,27,8,15,495.0,56.5,6.55,12.0,155.5,298.47,243.89
2016,11,27,8,30,566.0,64.0,6.6,12.0,196.0,358.77,297.95
2016,11,27,8,45,621.5,67.0,6.7,12.5,237.0,409.46,342.67
2016,11,27,9,0,677.0,70.0,6.8,13.0,278.0,461.74,387.62
2016,11,27,9,15,537.0,99.0,6.7,13.0,276.0,433.04,364.1
2016,11,27,9,30,397.0,128.0,6.6,13.0,274.0,393.27,330.33
2016,11,27,9,45,526.5,112.0,6.5,13.0,323.5,462.14,388.96
2016,11,27,10,0,656.0,96.0,6.4,13.0,373.0,538.84,452.75
2016,11,27,10,15,669.5,99.0,6.25,13.0,396.0,560.05,469.46
2016,11,27,10,30,683.0,102.0,6.1,13.0,419.0,579.23,484.41
2016,11,27,10,45,764.0,92.5,5.95,13.0,460.0,624.78,521.15
2016,11,27,11,0,845.0,83.0,5.8,13.0,501.0,671.3,557.91
2016,11,27,11,15,849.5,84.0,5.65,13.0,511.5,675.38,560.06
2016,11,27,11,30,854.0,85.0,5.5,13.0,522.0,676.38,559.88
2016,11,27,11,45,856.0,85.0,5.4,13.5,525.0,671.47,554.18
2016,11,27,12,0,858.0,85.0,5.3,14.0,528.0,663.48,546.03
2016,11,27,12,15,855.5,84.5,5.2,14.0,523.5,648.99,533.78
2016,11,27,12,30,853.0,84.0,5.1,14.0,519.0,631.6,519.17
2016,11,27,12,45,707.0,115.0,5.0,14.0,470.0,559.79,460.01
2016,11,27,13,0,561.0,146.0,4.9,14.0,421.0,486.87,399.85
2016,11,27,13,15,492.0,155.5,4.7,14.0,390.0,442.11,362.5
2016,11,27,13,30,423.0,165.0,4.5,14.0,359.0,399.4,326.6
2016,11,27,13,45,521.0,134.0,4.35,14.0,359.5,400.28,326.61
2016,11,27,14,0,619.0,103.0,4.2,14.0,360.0,395.32,320.59
2016,11,27,14,15,532.5,109.5,4.1,13.5,318.0,340.51,274.61
2016,11,27,14,30,446.0,116.0,4.0,13.0,276.0,289.56,231.75
2016,11,27,14,45,411.0,110.0,3.95,13.0,245.5,251.12,198.06
2016,11,27,15,0,376.0,104.0,3.9,13.0,215.0,214.89,166.02
2016,11,27,15,15,347.0,91.5,3.75,13.0,182.5,176.28,131.88
2016,11,27,15,30,318.0,79.0,3.6,13.0,150.0,139.96,100.01
2016,11,27,15,45,274.5,65.0,3.45,13.0,117.0,102.58,68.8
2016,11,27,16,0,231.0,51.0,3.3,13.0,84.0,69.37,42.69
2016,11,27,16,15,156.5,36.0,3.2,12.5,55.0,38.26,20.7
2016,11,27,16,30,82.0,21.0,3.1,12.0,26.0,17.67,0.0
2016,11,27,16,45,41.0,10.5,3.05,12.0,13.0,10.32,0.0
2016,11,27,17,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,11,28,7,15,53.0,13.5,7.25,12.0,17.0,27.6,0.0
2016,11,28,7,30,106.0,27.0,7.5,12.0,34.0,72.37,26.74
2016,11,28,7,45,199.0,41.5,7.75,12.0,67.0,136.28,101.08
