Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,8,0,292.0,56.0,8.0,12.0,100.0,196.88,156.14
2016,11,28,8,15,351.5,67.5,8.05,12.0,137.0,246.32,201.22
2016,11,28,8,30,411.0,79.0,8.1,12.0,174.0,299.58,249.07
2016,11,28,8,45,454.0,87.5,8.15,12.0,210.5,344.08,289.01
2016,11,28,9,0,497.0,96.0,8.2,12.0,247.0,390.15,329.53
2016,11,28,9,15,556.0,92.0,8.15,12.0,280.0,434.85,368.51
2016,11,28,9,30,615.0,88.0,8.1,12.0,313.0,478.82,406.35
2016,11,28,9,45,561.0,109.0,8.1,12.5,327.5,481.9,407.65
2016,11,28,10,0,507.0,130.0,8.1,13.0,342.0,477.94,402.86
2016,11,28,10,15,522.0,136.0,8.0,13.0,365.5,501.03,421.71
2016,11,28,10,30,537.0,142.0,7.9,13.0,389.0,522.63,439.07
2016,11,28,10,45,625.0,134.0,7.8,13.0,432.5,578.82,485.36
2016,11,28,11,0,713.0,126.0,7.7,13.0,476.0,631.11,527.93
2016,11,28,11,15,719.5,127.0,7.55,13.0,487.0,636.18,531.25
2016,11,28,11,30,726.0,128.0,7.4,13.0,498.0,638.57,532.48
2016,11,28,11,45,728.0,128.5,7.3,13.5,501.5,634.71,527.76
2016,11,28,12,0,730.0,129.0,7.2,14.0,505.0,628.17,520.88
2016,11,28,12,15,727.5,128.5,7.05,14.0,500.5,615.02,509.55
2016,11,28,12,30,725.0,128.0,6.9,14.0,496.0,599.38,496.17
2016,11,28,12,45,721.0,114.5,6.75,14.0,473.5,566.66,469.4
2016,11,28,13,0,717.0,101.0,6.6,14.0,451.0,531.71,440.58
2016,11,28,13,15,687.0,115.5,6.5,14.0,440.5,510.12,421.37
2016,11,28,13,30,657.0,130.0,6.4,14.0,430.0,487.44,401.06
2016,11,28,13,45,643.0,125.0,6.3,14.0,405.0,452.42,370.95
2016,11,28,14,0,629.0,120.0,6.2,14.0,380.0,416.56,339.69
2016,11,28,14,15,602.0,115.5,6.1,14.0,348.5,375.15,303.44
2016,11,28,14,30,575.0,111.0,6.0,14.0,317.0,334.38,267.21
2016,11,28,14,45,549.5,102.5,5.9,14.0,283.0,291.12,228.49
2016,11,28,15,0,524.0,94.0,5.8,14.0,249.0,247.83,189.37
2016,11,28,15,15,470.5,86.5,5.55,13.5,210.0,201.38,148.71
2016,11,28,15,30,417.0,79.0,5.3,13.0,171.0,159.22,112.29
2016,11,28,15,45,359.5,66.5,5.05,13.0,133.5,116.33,76.63
2016,11,28,16,0,302.0,54.0,4.8,13.0,96.0,78.87,47.66
2016,11,28,16,15,192.5,39.0,4.65,12.5,62.5,42.52,23.08
2016,11,28,16,30,83.0,24.0,4.5,12.0,29.0,20.02,0.0
2016,11,28,16,45,41.5,12.0,4.4,12.0,14.5,11.8,0.0
2016,11,28,17,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,29,7,15,189.5,10.0,4.7,10.0,21.5,60.61,0.0
2016,11,29,7,30,379.0,20.0,4.7,10.0,43.0,149.44,48.03
2016,11,29,7,45,486.0,27.0,4.7,10.5,82.5,216.86,160.05
2016,11,29,8,0,593.0,34.0,4.7,11.0,122.0,286.87,226.36
2016,11,29,8,15,653.5,38.5,4.7,11.0,164.0,341.24,277.32
2016,11,29,8,30,714.0,43.0,4.7,11.0,206.0,398.44,329.29
2016,11,29,8,45,751.5,46.0,4.75,11.5,246.0,444.59,370.36
2016,11,29,9,0,789.0,49.0,4.8,12.0,286.0,491.01,410.28
2016,11,29,9,15,814.0,51.5,4.6,12.0,322.0,525.92,440.01
2016,11,29,9,30,839.0,54.0,4.4,12.0,358.0,563.23,470.54
2016,11,29,9,45,855.5,56.0,4.25,12.0,389.0,593.26,494.54
2016,11,29,10,0,872.0,58.0,4.1,12.0,420.0,621.15,516.21
2016,11,29,10,15,883.5,59.0,3.9,12.0,445.0,642.26,532.18
2016,11,29,10,30,895.0,60.0,3.7,12.0,470.0,660.64,545.49
2016,11,29,10,45,901.0,61.5,3.55,12.5,488.0,673.07,552.8
2016,11,29,11,0,907.0,63.0,3.4,13.0,506.0,682.39,557.73
2016,11,29,11,15,911.0,63.5,3.3,13.0,516.5,686.01,559.6
2016,11,29,11,30,915.0,64.0,3.2,13.0,527.0,686.38,559.14
2016,11,29,11,45,914.0,65.0,3.1,13.0,530.0,680.74,554.25
2016,11,29,12,0,913.0,66.0,3.0,13.0,533.0,671.88,546.86
2016,11,29,12,15,911.0,66.0,3.0,13.0,529.0,658.09,535.73
2016,11,29,12,30,909.0,66.0,3.0,13.0,525.0,641.24,522.12
2016,11,29,12,45,895.0,68.5,3.05,13.5,512.0,616.94,501.72
2016,11,29,13,0,881.0,71.0,3.1,14.0,499.0,590.26,479.27
2016,11,29,13,15,872.5,70.0,3.15,14.0,480.0,560.66,455.17
2016,11,29,13,30,864.0,69.0,3.2,14.0,461.0,528.86,428.81
2016,11,29,13,45,850.5,67.5,3.25,14.0,435.5,493.24,398.79
2016,11,29,14,0,837.0,66.0,3.3,14.0,410.0,454.67,365.71
2016,11,29,14,15,817.5,64.0,3.3,14.0,378.5,411.83,328.34
2016,11,29,14,30,798.0,62.0,3.3,14.0,347.0,368.48,289.67
2016,11,29,14,45,770.5,59.0,3.3,14.0,310.0,321.19,247.11
2016,11,29,15,0,743.0,56.0,3.3,14.0,273.0,274.66,204.52
2016,11,29,15,15,700.5,52.0,3.15,13.5,233.0,224.57,159.48
2016,11,29,15,30,658.0,48.0,3.0,13.0,193.0,177.32,117.33
2016,11,29,15,45,589.5,42.5,2.9,13.0,151.0,128.02,76.21
2016,11,29,16,0,521.0,37.0,2.8,13.0,109.0,83.96,42.98
2016,11,29,16,15,401.0,28.0,2.7,12.5,71.5,41.65,17.17
2016,11,29,16,30,281.0,19.0,2.6,12.0,34.0,14.96,0.0
2016,11,29,16,45,140.5,9.5,2.55,12.0,17.0,9.34,0.0
2016,11,29,17,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,4.0,1.8,11.0,4.0,3.93,0.0
2016,11,30,7,30,0.0,8.0,1.7,11.0,8.0,7.71,0.0
2016,11,30,7,45,0.0,17.0,1.6,11.0,17.0,16.4,7.51
2016,11,30,8,0,0.0,26.0,1.5,11.0,26.0,25.09,15.52
2016,11,30,8,15,0.0,36.5,1.6,11.0,36.5,35.25,24.53
2016,11,30,8,30,0.0,47.0,1.7,11.0,47.0,45.41,33.48
2016,11,30,8,45,0.0,57.0,1.85,11.5,57.0,55.28,42.02
2016,11,30,9,0,0.0,67.0,2.0,12.0,67.0,65.29,50.55
2016,11,30,9,15,0.0,76.5,2.15,12.0,76.5,74.79,58.63
2016,11,30,9,30,0.0,86.0,2.3,12.0,86.0,84.29,66.64
2016,11,30,9,45,20.5,126.0,2.45,12.0,134.5,138.86,113.02
2016,11,30,10,0,41.0,166.0,2.6,12.0,183.0,202.06,165.75
2016,11,30,10,15,23.0,161.5,2.75,12.0,171.5,177.86,145.02
2016,11,30,10,30,5.0,157.0,2.9,12.0,160.0,160.6,130.13
2016,11,30,10,45,30.0,180.5,3.05,12.0,195.5,208.4,170.18
2016,11,30,11,0,55.0,204.0,3.2,12.0,231.0,250.58,205.08
2016,11,30,11,15,27.5,168.5,3.4,12.0,182.0,191.71,156.04
2016,11,30,11,30,0.0,133.0,3.6,12.0,133.0,130.64,104.72
2016,11,30,11,45,0.0,120.0,3.85,12.0,120.0,117.27,93.63
2016,11,30,12,0,0.0,107.0,4.1,12.0,107.0,104.11,82.63
2016,11,30,12,15,5.5,143.0,4.35,12.0,146.0,143.92,116.09
2016,11,30,12,30,11.0,179.0,4.6,12.0,185.0,184.0,149.51
2016,11,30,12,45,40.5,193.5,4.9,12.0,213.5,221.02,180.79
2016,11,30,13,0,70.0,208.0,5.2,12.0,242.0,252.01,206.89
2016,11,30,13,15,38.0,183.0,5.2,12.0,201.0,205.54,168.06
2016,11,30,13,30,6.0,158.0,5.2,12.0,160.0,158.26,128.47
2016,11,30,13,45,319.0,128.0,5.25,12.0,258.5,293.84,243.27
2016,11,30,14,0,632.0,98.0,5.3,12.0,357.0,394.57,324.01
2016,11,30,14,15,639.0,88.0,5.2,12.0,332.5,361.92,294.08
2016,11,30,14,30,646.0,78.0,5.1,12.0,308.0,327.22,261.99
2016,11,30,14,45,659.5,72.5,5.05,12.0,285.5,297.33,232.84
2016,11,30,15,0,673.0,67.0,5.0,12.0,263.0,264.91,200.73
2016,11,30,15,15,626.0,62.0,4.85,12.0,223.5,215.82,156.14
2016,11,30,15,30,579.0,57.0,4.7,12.0,184.0,170.13,115.22
2016,11,30,15,45,501.5,50.0,4.6,12.0,143.0,121.81,75.26
2016,11,30,16,0,424.0,43.0,4.5,12.0,102.0,80.74,44.42
2016,11,30,16,15,301.0,32.5,4.4,11.5,66.5,41.91,19.86
2016,11,30,16,30,178.0,22.0,4.3,11.0,31.0,17.37,0.0
2016,11,30,16,45,89.0,11.0,4.2,11.0,15.5,10.81,0.0
2016,11,30,17,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,1,7,15,152.0,10.0,3.95,9.5,18.5,49.84,0.0
2016,12,1,7,30,304.0,20.0,3.9,10.0,37.0,126.32,13.6
2016,12,1,7,45,425.0,28.0,3.9,10.5,75.0,193.68,139.92
2016,12,1,8,0,546.0,36.0,3.9,11.0,113.0,267.31,209.43
2016,12,1,8,15,612.0,41.5,4.15,11.0,155.0,323.3,261.54
2016,12,1,8,30,678.0,47.0,4.4,11.0,197.0,382.55,315.26
2016,12,1,8,45,722.5,50.0,4.7,11.5,238.0,430.99,358.59
2016,12,1,9,0,767.0,53.0,5.0,12.0,279.0,480.17,401.33
2016,12,1,9,15,794.5,56.0,5.05,12.0,315.5,520.15,435.82
2016,12,1,9,30,822.0,59.0,5.1,12.0,352.0,559.12,468.63
2016,12,1,9,45,836.0,62.0,5.15,12.0,383.0,588.53,493.05
2016,12,1,10,0,850.0,65.0,5.2,12.0,414.0,615.73,515.21
2016,12,1,10,15,863.5,66.5,5.2,12.0,439.5,634.49,530.34
2016,12,1,10,30,877.0,68.0,5.2,12.0,465.0,654.55,546.11
2016,12,1,10,45,885.0,69.5,5.25,12.5,484.0,668.19,555.71
2016,12,1,11,0,893.0,71.0,5.3,13.0,503.0,678.81,562.6
2016,12,1,11,15,898.0,71.5,5.3,13.0,514.0,683.16,565.52
2016,12,1,11,30,903.0,72.0,5.3,13.0,525.0,684.33,566.08
2016,12,1,11,45,904.5,72.5,5.3,13.5,528.5,679.94,561.22
2016,12,1,12,0,906.0,73.0,5.3,14.0,532.0,672.35,553.66
2016,12,1,12,15,904.0,72.5,5.2,14.0,528.0,658.23,541.65
2016,12,1,12,30,902.0,72.0,5.1,14.0,524.0,641.08,527.15
2016,12,1,12,45,897.0,71.5,5.05,14.0,512.5,619.18,508.9
2016,12,1,13,0,892.0,71.0,5.0,14.0,501.0,594.56,488.23
2016,12,1,13,15,882.5,70.0,4.95,14.0,481.5,564.33,462.8
2016,12,1,13,30,873.0,69.0,4.9,14.0,462.0,531.93,435.16
2016,12,1,13,45,856.0,68.0,4.85,14.0,435.5,495.07,403.39
2016,12,1,14,0,839.0,67.0,4.8,14.0,409.0,455.44,368.78
2016,12,1,14,15,818.5,65.0,4.75,14.0,377.0,412.3,330.62
2016,12,1,14,30,798.0,63.0,4.7,14.0,345.0,368.72,291.28
2016,12,1,14,45,767.5,60.0,4.7,14.0,308.0,320.6,247.71
2016,12,1,15,0,737.0,57.0,4.7,14.0,271.0,273.51,204.41
2016,12,1,15,15,693.0,53.0,4.55,13.5,230.5,223.48,159.24
2016,12,1,15,30,649.0,49.0,4.4,13.0,190.0,176.44,117.17
2016,12,1,15,45,580.5,43.0,4.25,13.0,148.5,127.22,76.0
2016,12,1,16,0,512.0,37.0,4.1,13.0,107.0,83.23,42.72
2016,12,1,16,15,390.0,28.0,4.15,12.5,70.0,41.36,17.07
2016,12,1,16,30,268.0,19.0,4.2,12.0,33.0,15.02,0.0
2016,12,1,16,45,134.0,9.5,4.3,12.0,16.5,9.34,0.0
2016,12,1,17,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,6.25,9.5,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,6.45,9.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,6.35,9.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,6.25,9.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,5.65,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,2,7,15,165.5,9.0,5.6,9.0,18.0,52.03,0.0
2016,12,2,7,30,331.0,18.0,5.6,9.0,36.0,128.4,0.0
2016,12,2,7,45,444.5,26.0,5.7,9.5,74.0,197.52,141.87
2016,12,2,8,0,558.0,34.0,5.8,10.0,112.0,268.52,211.38
2016,12,2,8,15,623.5,39.5,5.95,10.0,153.5,324.46,264.29
2016,12,2,8,30,689.0,45.0,6.1,10.0,195.0,383.69,318.76
2016,12,2,8,45,729.5,48.5,6.25,10.5,235.5,430.95,361.63
2016,12,2,9,0,770.0,52.0,6.4,11.0,276.0,478.72,403.61
2016,12,2,9,15,797.0,54.5,6.45,11.0,312.5,517.89,438.04
2016,12,2,9,30,824.0,57.0,6.5,11.0,349.0,556.01,470.76
2016,12,2,9,45,839.5,60.0,6.55,11.5,380.0,586.41,495.52
2016,12,2,10,0,855.0,63.0,6.6,12.0,411.0,610.75,514.91
2016,12,2,10,15,868.0,64.5,6.5,12.0,436.5,633.2,532.93
2016,12,2,10,30,881.0,66.0,6.4,12.0,462.0,653.04,548.52
2016,12,2,10,45,888.0,67.0,6.3,12.5,480.0,665.55,556.97
2016,12,2,11,0,895.0,68.0,6.2,13.0,498.0,675.04,562.6
2016,12,2,11,15,900.0,68.5,6.1,13.0,509.5,679.49,565.35
2016,12,2,11,30,905.0,69.0,6.0,13.0,521.0,680.75,565.71
2016,12,2,11,45,906.0,69.5,5.9,13.5,524.5,676.14,560.37
2016,12,2,12,0,907.0,70.0,5.8,14.0,528.0,668.32,552.28
2016,12,2,12,15,905.0,69.5,5.75,14.0,524.0,654.31,540.47
2016,12,2,12,30,903.0,69.0,5.7,14.0,520.0,637.26,526.13
2016,12,2,12,45,897.0,68.5,5.7,14.5,508.0,614.87,506.54
2016,12,2,13,0,891.0,68.0,5.7,15.0,496.0,589.8,484.62
2016,12,2,13,15,881.5,67.0,5.7,15.0,477.0,559.73,459.31
2016,12,2,13,30,872.0,66.0,5.7,15.0,458.0,527.48,431.78
2016,12,2,13,45,854.5,65.5,5.7,15.0,431.5,489.88,399.39
2016,12,2,14,0,837.0,65.0,5.7,15.0,405.0,451.94,366.02
2016,12,2,14,15,816.5,63.0,5.65,15.0,373.5,409.0,327.88
2016,12,2,14,30,796.0,61.0,5.6,15.0,342.0,365.61,288.58
2016,12,2,14,45,764.5,58.5,5.55,15.0,305.0,317.87,245.21
2016,12,2,15,0,733.0,56.0,5.5,15.0,268.0,271.23,202.26
2016,12,2,15,15,689.0,52.0,5.2,14.5,228.0,221.47,157.3
2016,12,2,15,30,645.0,48.0,4.9,14.0,188.0,174.69,115.51
2016,12,2,15,45,574.5,42.0,4.65,13.5,146.5,125.43,74.64
2016,12,2,16,0,504.0,36.0,4.4,13.0,105.0,81.63,41.7
2016,12,2,16,15,383.0,27.5,4.35,12.5,68.5,40.72,16.66
2016,12,2,16,30,262.0,19.0,4.3,12.0,32.0,15.04,0.0
2016,12,2,16,45,131.0,9.5,4.25,12.0,16.0,9.34,0.0
2016,12,2,17,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,3,7,15,127.0,9.0,2.65,11.0,15.5,41.69,0.0
2016,12,3,7,30,254.0,18.0,2.6,11.0,31.0,106.51,0.0
2016,12,3,7,45,372.0,27.0,2.6,11.0,67.0,176.6,124.02
2016,12,3,8,0,490.0,36.0,2.6,11.0,103.0,246.78,191.82
2016,12,3,8,15,558.0,42.0,2.75,11.0,143.0,301.05,241.96
2016,12,3,8,30,626.0,48.0,2.9,11.0,183.0,356.29,291.79
2016,12,3,8,45,673.0,51.5,3.05,11.5,222.5,404.7,334.43
2016,12,3,9,0,720.0,55.0,3.2,12.0,262.0,454.13,376.63
2016,12,3,9,15,749.5,57.5,3.2,12.0,298.0,493.29,409.9
2016,12,3,9,30,779.0,60.0,3.2,12.0,334.0,531.67,441.67
2016,12,3,9,45,693.5,81.0,3.25,12.5,341.5,523.61,434.19
2016,12,3,10,0,608.0,102.0,3.3,13.0,349.0,506.88,419.58
2016,12,3,10,15,596.0,113.0,3.3,13.0,367.0,520.11,429.82
2016,12,3,10,30,584.0,124.0,3.3,13.0,385.0,530.72,437.61
2016,12,3,10,45,724.0,97.0,3.3,13.5,434.0,596.67,489.95
2016,12,3,11,0,864.0,70.0,3.3,14.0,483.0,655.31,535.46
2016,12,3,11,15,869.0,70.5,3.3,14.0,494.0,659.78,538.13
2016,12,3,11,30,874.0,71.0,3.3,14.0,505.0,661.17,538.76
2016,12,3,11,45,875.0,71.5,3.35,14.5,509.0,656.81,534.11
2016,12,3,12,0,876.0,72.0,3.4,15.0,513.0,649.36,527.07
2016,12,3,12,15,875.0,71.5,3.4,15.0,509.5,636.45,516.61
2016,12,3,12,30,874.0,71.0,3.4,15.0,506.0,620.59,503.75
2016,12,3,12,45,872.5,69.5,3.45,15.0,495.5,600.44,487.57
2016,12,3,13,0,871.0,68.0,3.5,15.0,485.0,577.51,468.94
2016,12,3,13,15,862.5,67.0,3.45,15.0,467.0,548.61,445.0
2016,12,3,13,30,854.0,66.0,3.4,15.0,449.0,517.53,418.9
2016,12,3,13,45,839.5,65.0,3.4,15.0,423.5,482.74,389.4
2016,12,3,14,0,825.0,64.0,3.4,15.0,398.0,445.06,356.94
2016,12,3,14,15,805.5,62.0,3.3,15.0,367.5,403.09,320.2
2016,12,3,14,30,786.0,60.0,3.2,15.0,337.0,360.61,282.26
2016,12,3,14,45,753.0,58.0,3.15,15.0,300.5,313.41,240.03
2016,12,3,15,0,720.0,56.0,3.1,15.0,264.0,267.44,198.26
2016,12,3,15,15,676.5,52.0,2.95,14.5,224.5,218.47,154.52
2016,12,3,15,30,633.0,48.0,2.8,14.0,185.0,172.45,113.75
2016,12,3,15,45,555.0,43.0,2.65,14.0,144.0,122.96,73.14
2016,12,3,16,0,477.0,38.0,2.5,14.0,103.0,81.2,42.2
2016,12,3,16,15,357.5,28.5,2.5,13.5,67.0,40.77,17.18
2016,12,3,16,30,238.0,19.0,2.5,13.0,31.0,15.06,0.0
2016,12,3,16,45,119.0,9.5,2.5,13.0,15.5,9.34,0.0
2016,12,3,17,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,14.0,2.45,10.0,14.0,13.76,0.0
2016,12,4,7,30,0.0,28.0,2.5,10.0,28.0,33.19,0.0
2016,12,4,7,45,227.5,33.0,2.55,10.5,63.5,133.27,92.32
2016,12,4,8,0,455.0,38.0,2.6,11.0,99.0,234.47,181.9
2016,12,4,8,15,527.0,44.5,2.75,11.0,139.0,289.63,232.53
2016,12,4,8,30,599.0,51.0,2.9,11.0,179.0,348.98,285.56
2016,12,4,8,45,645.5,55.5,3.05,11.5,218.5,396.95,327.81
2016,12,4,9,0,692.0,60.0,3.2,12.0,258.0,443.45,367.73
2016,12,4,9,15,722.5,63.5,3.3,12.0,293.5,483.6,402.02
2016,12,4,9,30,753.0,67.0,3.4,12.0,329.0,523.06,434.94
2016,12,4,9,45,682.0,84.0,3.5,12.5,338.0,518.77,430.74
2016,12,4,10,0,611.0,101.0,3.6,13.0,347.0,506.39,419.85
2016,12,4,10,15,610.5,108.5,3.55,13.0,367.0,523.2,433.04
2016,12,4,10,30,610.0,116.0,3.5,13.0,387.0,537.75,444.05
2016,12,4,10,45,624.5,117.5,3.5,13.0,405.0,553.29,456.09
2016,12,4,11,0,639.0,119.0,3.5,13.0,423.0,566.7,466.34
2016,12,4,11,15,724.0,104.5,3.55,13.0,456.5,606.69,498.32
2016,12,4,11,30,809.0,90.0,3.6,13.0,490.0,641.97,526.21
2016,12,4,11,45,813.0,89.5,3.65,13.0,494.0,638.63,523.16
2016,12,4,12,0,817.0,89.0,3.7,13.0,498.0,632.34,517.97
2016,12,4,12,15,676.0,123.0,3.9,13.0,460.0,570.73,468.13
2016,12,4,12,30,535.0,157.0,4.1,13.0,422.0,505.12,414.84
2016,12,4,12,45,479.5,165.5,4.3,13.0,399.0,469.18,385.87
2016,12,4,13,0,424.0,174.0,4.5,13.0,376.0,433.76,356.84
2016,12,4,13,15,376.5,175.0,4.6,13.0,349.5,391.38,322.05
2016,12,4,13,30,329.0,176.0,4.7,13.0,323.0,355.67,292.3
2016,12,4,13,45,341.5,163.5,4.8,13.0,308.5,336.96,276.53
2016,12,4,14,0,354.0,151.0,4.9,13.0,294.0,316.62,258.93
2016,12,4,14,15,451.0,123.0,4.8,13.0,290.5,316.93,257.08
2016,12,4,14,30,548.0,95.0,4.7,13.0,287.0,307.08,245.36
2016,12,4,14,45,500.0,96.5,4.65,13.0,257.5,266.55,209.31
2016,12,4,15,0,452.0,98.0,4.6,13.0,228.0,230.59,177.12
2016,12,4,15,15,408.0,88.0,4.4,13.0,192.5,187.61,139.25
2016,12,4,15,30,364.0,78.0,4.2,13.0,157.0,148.13,104.92
2016,12,4,15,45,322.5,64.0,4.05,13.0,122.5,108.96,71.94
2016,12,4,16,0,281.0,50.0,3.9,13.0,88.0,73.65,44.04
2016,12,4,16,15,140.5,38.0,3.85,12.5,57.0,40.39,22.3
2016,12,4,16,30,0.0,26.0,3.8,12.0,26.0,23.53,0.0
2016,12,4,16,45,0.0,13.0,3.8,12.0,13.0,12.78,0.0
2016,12,4,17,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,4.85,9.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,5.5,4.15,9.0,5.5,5.41,0.0
2016,12,5,7,30,0.0,11.0,4.1,9.0,11.0,10.61,0.0
2016,12,5,7,45,0.0,25.0,4.05,9.5,25.0,24.8,13.17
2016,12,5,8,0,0.0,39.0,4.0,10.0,39.0,39.54,27.43
2016,12,5,8,15,0.0,54.5,4.0,10.0,54.5,55.75,41.89
2016,12,5,8,30,0.0,70.0,4.0,10.0,70.0,71.73,56.03
2016,12,5,8,45,1.0,85.0,4.0,10.5,85.5,87.52,69.72
2016,12,5,9,0,2.0,100.0,4.0,11.0,101.0,103.33,83.23
2016,12,5,9,15,6.0,113.0,3.95,11.0,115.0,118.55,96.25
2016,12,5,9,30,10.0,126.0,3.9,11.0,129.0,134.02,109.35
2016,12,5,9,45,42.0,146.5,3.85,11.0,163.0,181.34,149.69
2016,12,5,10,0,74.0,167.0,3.8,11.0,197.0,224.1,185.75
2016,12,5,10,15,92.0,180.0,3.75,11.0,219.5,249.94,207.22
2016,12,5,10,30,110.0,193.0,3.7,11.0,242.0,283.25,234.62
2016,12,5,10,45,152.5,201.0,3.65,11.0,271.5,319.45,264.76
2016,12,5,11,0,195.0,209.0,3.6,11.0,301.0,355.74,294.65
2016,12,5,11,15,144.0,213.5,3.65,11.0,282.5,326.05,269.18
2016,12,5,11,30,93.0,218.0,3.7,11.0,264.0,289.13,237.95
2016,12,5,11,45,216.0,210.5,3.75,11.5,318.0,365.83,302.3
2016,12,5,12,0,339.0,203.0,3.8,12.0,372.0,439.98,362.72
2016,12,5,12,15,310.0,206.5,3.85,12.0,360.0,419.89,345.67
2016,12,5,12,30,281.0,210.0,3.9,12.0,348.0,399.51,328.72
2016,12,5,12,45,242.0,209.5,3.95,12.0,327.0,368.89,303.41
2016,12,5,13,0,203.0,209.0,4.0,12.0,306.0,334.14,274.75
2016,12,5,13,15,166.5,202.0,3.9,12.0,279.5,300.48,246.82
2016,12,5,13,30,130.0,195.0,3.8,12.0,253.0,268.39,220.11
2016,12,5,13,45,128.0,184.0,3.75,12.0,238.0,250.81,205.54
2016,12,5,14,0,126.0,173.0,3.7,12.0,223.0,233.14,190.71
2016,12,5,14,15,179.5,156.5,3.65,11.5,222.5,232.77,190.12
2016,12,5,14,30,233.0,140.0,3.6,11.0,222.0,230.35,186.93
2016,12,5,14,45,214.5,129.0,3.6,11.0,198.0,202.05,162.21
2016,12,5,15,0,196.0,118.0,3.6,11.0,174.0,174.97,138.43
2016,12,5,15,15,179.0,101.5,3.55,11.0,147.0,144.21,111.47
2016,12,5,15,30,162.0,85.0,3.5,11.0,120.0,114.91,85.86
2016,12,5,15,45,142.0,68.0,3.45,11.0,93.5,86.3,61.34
2016,12,5,16,0,122.0,51.0,3.4,11.0,67.0,59.71,39.29
2016,12,5,16,15,61.0,35.5,3.35,11.0,43.5,35.4,20.54
2016,12,5,16,30,0.0,20.0,3.3,11.0,20.0,18.82,0.0
2016,12,5,16,45,0.0,10.0,3.25,11.0,10.0,9.83,0.0
2016,12,5,17,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,4.55,9.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,5.5,8.5,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,5.35,8.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,12.0,4.95,8.0,12.0,11.8,0.0
2016,12,6,7,30,0.0,24.0,5.0,8.0,24.0,27.4,0.0
2016,12,6,7,45,182.0,32.0,5.1,8.5,55.5,115.77,77.58
2016,12,6,8,0,364.0,40.0,5.2,9.0,87.0,200.0,156.04
2016,12,6,8,15,421.0,49.5,5.25,9.0,123.0,248.55,201.78
2016,12,6,8,30,478.0,59.0,5.3,9.0,159.0,300.43,249.34
2016,12,6,8,45,513.5,66.5,5.4,9.5,193.5,342.4,287.39
2016,12,6,9,0,549.0,74.0,5.5,10.0,228.0,385.18,325.07
2016,12,6,9,15,583.0,77.5,5.4,10.0,260.5,423.07,358.25
2016,12,6,9,30,617.0,81.0,5.3,10.0,293.0,460.86,390.59
2016,12,6,9,45,594.0,94.5,5.25,10.5,314.5,475.64,402.09
2016,12,6,10,0,571.0,108.0,5.2,11.0,336.0,487.19,410.5
2016,12,6,10,15,626.0,102.0,5.15,11.0,366.0,523.53,440.64
2016,12,6,10,30,681.0,96.0,5.1,11.0,396.0,558.9,469.52
2016,12,6,10,45,775.0,84.5,5.1,11.0,439.5,609.83,511.1
2016,12,6,11,0,869.0,73.0,5.1,11.0,483.0,661.73,552.74
2016,12,6,11,15,874.0,73.5,5.05,11.0,494.5,662.68,552.86
2016,12,6,11,30,879.0,74.0,5.0,11.0,506.0,664.28,553.51
2016,12,6,11,45,874.5,76.5,5.0,11.0,509.0,662.16,551.09
2016,12,6,12,0,870.0,79.0,5.0,11.0,512.0,653.46,543.56
2016,12,6,12,15,868.0,79.0,5.0,11.0,508.5,640.58,532.74
2016,12,6,12,30,866.0,79.0,5.0,11.0,505.0,624.75,519.46
2016,12,6,12,45,861.5,78.0,5.05,11.0,494.0,603.49,501.84
2016,12,6,13,0,857.0,77.0,5.1,11.0,483.0,579.59,481.8
2016,12,6,13,15,847.5,76.0,5.2,11.0,465.0,550.45,457.28
2016,12,6,13,30,838.0,75.0,5.3,11.0,447.0,519.21,430.53
2016,12,6,13,45,824.0,73.0,5.45,11.0,422.0,482.82,399.09
2016,12,6,14,0,810.0,71.0,5.6,11.0,397.0,445.04,365.74
2016,12,6,14,15,790.0,69.0,5.6,11.0,366.0,403.62,328.45
2016,12,6,14,30,770.0,67.0,5.6,11.0,335.0,361.75,290.01
2016,12,6,14,45,743.0,63.0,5.65,11.0,299.5,315.33,247.24
2016,12,6,15,0,716.0,59.0,5.7,11.0,264.0,269.65,204.53
2016,12,6,15,15,671.5,55.0,5.55,10.5,225.0,220.78,159.81
2016,12,6,15,30,627.0,51.0,5.4,10.0,186.0,174.32,117.78
2016,12,6,15,45,562.5,44.5,5.3,10.0,145.5,126.28,76.92
2016,12,6,16,0,498.0,38.0,5.2,10.0,105.0,84.0,44.3
2016,12,6,16,15,374.0,29.0,5.05,9.5,68.5,42.71,18.33
2016,12,6,16,30,250.0,20.0,4.9,9.0,32.0,16.08,0.0
2016,12,6,16,45,125.0,10.0,4.8,9.0,16.0,9.83,0.0
2016,12,6,17,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,7.5,2.7,8.0,7.5,7.37,0.0
2016,12,7,7,30,0.0,15.0,2.7,8.0,15.0,14.74,0.0
2016,12,7,7,45,50.0,30.0,2.7,8.0,36.5,56.11,34.68
2016,12,7,8,0,100.0,45.0,2.7,8.0,58.0,99.5,76.32
2016,12,7,8,15,116.0,62.0,2.7,8.0,82.0,123.13,98.68
2016,12,7,8,30,132.0,79.0,2.7,8.0,106.0,153.14,125.86
2016,12,7,8,45,141.5,95.5,2.75,8.0,130.0,179.99,149.96
2016,12,7,9,0,151.0,112.0,2.8,8.0,154.0,207.02,173.74
2016,12,7,9,15,158.5,126.5,2.9,8.0,175.5,230.55,194.16
2016,12,7,9,30,166.0,141.0,3.0,8.0,197.0,254.03,214.21
2016,12,7,9,45,188.0,153.0,3.2,8.5,222.5,282.92,238.36
2016,12,7,10,0,210.0,165.0,3.4,9.0,248.0,312.17,262.47
2016,12,7,10,15,226.5,175.0,3.4,9.0,269.5,343.22,287.93
2016,12,7,10,30,243.0,185.0,3.4,9.0,291.0,366.49,306.86
2016,12,7,10,45,124.0,173.0,3.4,9.0,227.5,268.53,224.08
2016,12,7,11,0,5.0,161.0,3.4,9.0,164.0,164.1,134.3
2016,12,7,11,15,45.0,187.5,3.55,9.0,210.0,224.6,185.93
2016,12,7,11,30,85.0,214.0,3.7,9.0,256.0,279.4,231.86
2016,12,7,11,45,42.5,157.0,3.9,9.0,178.0,187.75,154.95
2016,12,7,12,0,0.0,100.0,4.1,9.0,100.0,97.17,77.7
2016,12,7,12,15,0.0,121.5,4.3,9.0,121.5,118.75,96.1
2016,12,7,12,30,0.0,143.0,4.5,9.0,143.0,140.48,114.5
2016,12,7,12,45,7.5,158.5,4.7,9.5,162.0,160.65,131.48
2016,12,7,13,0,15.0,174.0,4.9,10.0,181.0,180.54,148.12
2016,12,7,13,15,27.0,176.0,5.05,10.0,188.5,188.6,155.16
2016,12,7,13,30,39.0,178.0,5.2,10.0,196.0,199.56,164.56
2016,12,7,13,45,109.5,174.0,5.4,10.0,219.5,231.46,191.8
2016,12,7,14,0,180.0,170.0,5.6,10.0,243.0,254.5,210.84
2016,12,7,14,15,177.0,157.0,5.7,10.0,224.0,232.35,191.61
2016,12,7,14,30,174.0,144.0,5.8,10.0,205.0,210.13,172.12
2016,12,7,14,45,168.5,129.0,5.95,10.0,183.0,185.04,149.97
2016,12,7,15,0,163.0,114.0,6.1,10.0,161.0,160.22,127.8
2016,12,7,15,15,152.0,98.0,6.1,10.0,137.0,133.41,103.93
2016,12,7,15,30,141.0,82.0,6.1,10.0,113.0,107.53,80.91
2016,12,7,15,45,122.0,65.5,6.15,10.0,88.0,81.02,58.04
2016,12,7,16,0,103.0,49.0,6.2,10.0,63.0,56.26,37.32
2016,12,7,16,15,51.5,34.0,6.15,9.5,41.0,33.81,19.63
2016,12,7,16,30,0.0,19.0,6.1,9.0,19.0,18.0,0.0
2016,12,7,16,45,0.0,9.5,6.1,9.0,9.5,9.34,0.0
2016,12,7,17,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,5.7,9.5,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,7.2,10.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,7.55,11.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,7.65,11.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,7.15,12.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,2.0,7.25,13.0,2.0,1.97,0.0
2016,12,8,7,30,0.0,4.0,7.2,13.0,4.0,3.93,0.0
2016,12,8,7,45,0.0,11.0,7.15,13.0,11.0,10.61,1.79
2016,12,8,8,0,0.0,18.0,7.1,13.0,18.0,17.36,8.62
2016,12,8,8,15,0.0,26.0,6.95,13.0,26.0,25.09,15.49
2016,12,8,8,30,0.0,34.0,6.8,13.0,34.0,32.82,22.31
2016,12,8,8,45,0.0,42.0,6.7,13.5,42.0,40.56,29.03
2016,12,8,9,0,0.0,50.0,6.6,14.0,50.0,48.3,35.66
2016,12,8,9,15,0.0,58.0,6.45,14.0,58.0,56.05,42.28
2016,12,8,9,30,0.0,66.0,6.3,14.0,66.0,63.8,48.85
2016,12,8,9,45,45.0,116.0,6.15,14.0,134.0,147.61,120.47
2016,12,8,10,0,90.0,166.0,6.0,14.0,202.0,232.81,192.04
2016,12,8,10,15,45.0,128.0,5.85,14.0,146.0,160.6,130.96
2016,12,8,10,30,0.0,90.0,5.7,14.0,90.0,87.53,68.55
2016,12,8,10,45,15.5,137.5,5.55,14.0,145.0,146.53,118.29
2016,12,8,11,0,31.0,185.0,5.4,14.0,200.0,213.69,173.98
2016,12,8,11,15,15.5,144.5,5.15,14.0,152.0,153.2,123.44
2016,12,8,11,30,0.0,104.0,4.9,14.0,104.0,101.3,79.79
2016,12,8,11,45,0.0,105.0,4.7,14.0,105.0,102.24,80.57
2016,12,8,12,0,0.0,106.0,4.5,14.0,106.0,103.19,81.35
2016,12,8,12,15,49.0,161.0,4.35,14.0,185.5,194.29,157.95
2016,12,8,12,30,98.0,216.0,4.2,14.0,265.0,282.34,230.24
2016,12,8,12,45,120.0,212.5,4.1,14.0,271.0,294.21,239.84
2016,12,8,13,0,142.0,209.0,4.0,14.0,277.0,299.26,244.06
2016,12,8,13,15,129.0,201.0,3.95,14.0,260.5,279.0,227.34
2016,12,8,13,30,116.0,193.0,3.9,14.0,244.0,259.16,210.99
