Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,8,13,45,62.0,168.0,3.9,14.0,195.5,198.69,161.14
2016,12,8,14,0,8.0,143.0,3.9,14.0,147.0,143.68,115.57
2016,12,8,14,15,5.5,132.5,3.8,14.0,135.5,131.74,105.81
2016,12,8,14,30,3.0,122.0,3.7,14.0,124.0,120.05,96.15
2016,12,8,14,45,1.5,109.5,3.6,14.0,110.5,106.96,85.25
2016,12,8,15,0,0.0,97.0,3.5,14.0,97.0,94.06,74.41
2016,12,8,15,15,0.0,82.0,3.3,14.0,82.0,79.29,61.84
2016,12,8,15,30,0.0,67.0,3.1,14.0,67.0,64.62,49.2
2016,12,8,15,45,0.0,52.5,2.95,14.0,52.5,50.53,36.93
2016,12,8,16,0,0.0,38.0,2.8,14.0,38.0,36.55,24.66
2016,12,8,16,15,0.0,24.5,2.65,13.5,24.5,23.66,12.76
2016,12,8,16,30,0.0,11.0,2.5,13.0,11.0,10.61,0.0
2016,12,8,16,45,0.0,5.5,2.35,13.0,5.5,5.41,0.0
2016,12,8,17,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,4.5,2.5,13.0,4.5,4.42,0.0
2016,12,9,7,30,0.0,9.0,2.6,13.0,9.0,8.85,0.0
2016,12,9,7,45,0.0,23.0,2.75,13.0,23.0,22.85,9.96
2016,12,9,8,0,0.0,37.0,2.9,13.0,37.0,37.78,25.34
2016,12,9,8,15,0.0,53.5,2.95,13.0,53.5,55.28,40.82
2016,12,9,8,30,0.0,70.0,3.0,13.0,70.0,72.46,55.86
2016,12,9,8,45,6.0,85.0,3.15,13.5,86.5,90.58,71.44
2016,12,9,9,0,12.0,100.0,3.3,14.0,103.0,109.06,87.15
2016,12,9,9,15,15.5,113.0,3.3,14.0,118.0,124.2,100.0
2016,12,9,9,30,19.0,126.0,3.3,14.0,133.0,139.56,112.88
2016,12,9,9,45,34.5,142.5,3.35,14.5,155.5,172.5,140.21
2016,12,9,10,0,50.0,159.0,3.4,15.0,178.0,200.13,162.82
2016,12,9,10,15,83.0,174.0,3.4,15.0,208.5,237.27,193.66
2016,12,9,10,30,116.0,189.0,3.4,15.0,239.0,282.28,230.48
2016,12,9,10,45,125.5,197.5,3.4,15.0,254.0,297.6,242.65
2016,12,9,11,0,135.0,206.0,3.4,15.0,269.0,312.64,254.62
2016,12,9,11,15,307.5,186.0,3.35,15.0,334.0,408.81,334.42
2016,12,9,11,30,480.0,166.0,3.3,15.0,399.0,504.87,411.75
2016,12,9,11,45,406.5,183.5,3.25,15.0,382.0,472.39,384.2
2016,12,9,12,0,333.0,201.0,3.2,15.0,365.0,433.01,351.9
2016,12,9,12,15,284.0,207.0,3.15,15.0,346.5,403.47,327.66
2016,12,9,12,30,235.0,213.0,3.1,15.0,328.0,368.41,299.02
2016,12,9,12,45,248.5,206.5,3.1,15.0,325.5,369.28,299.77
2016,12,9,13,0,262.0,200.0,3.1,15.0,323.0,363.08,294.76
2016,12,9,13,15,208.0,196.5,3.0,15.0,292.0,317.31,257.36
2016,12,9,13,30,154.0,193.0,2.9,15.0,261.0,278.85,225.78
2016,12,9,13,45,77.0,149.0,2.85,15.0,183.0,186.31,150.23
2016,12,9,14,0,0.0,105.0,2.8,15.0,105.0,102.11,80.5
2016,12,9,14,15,0.0,97.0,2.75,15.0,97.0,94.2,74.09
2016,12,9,14,30,0.0,89.0,2.7,15.0,89.0,86.32,67.58
2016,12,9,14,45,0.0,79.5,2.7,15.0,79.5,77.0,59.79
2016,12,9,15,0,0.0,70.0,2.7,15.0,70.0,67.72,51.96
2016,12,9,15,15,289.5,59.0,2.55,14.5,121.0,130.95,95.46
2016,12,9,15,30,579.0,48.0,2.4,14.0,172.0,163.03,108.32
2016,12,9,15,45,514.0,42.0,2.3,14.0,134.5,117.82,70.66
2016,12,9,16,0,449.0,36.0,2.2,14.0,97.0,78.41,40.83
2016,12,9,16,15,334.5,27.0,2.2,14.0,63.0,39.89,16.53
2016,12,9,16,30,220.0,18.0,2.2,14.0,29.0,14.05,0.0
2016,12,9,16,45,110.0,9.0,2.2,14.0,14.5,8.85,0.0
2016,12,9,17,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,6.0,13.5,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.5,6.3,14.0,0.5,0.0,0.0
2016,12,10,7,30,0.0,1.0,6.3,14.0,1.0,0.98,0.0
2016,12,10,7,45,0.0,4.0,6.35,14.0,4.0,3.85,0.0
2016,12,10,8,0,0.0,7.0,6.4,14.0,7.0,6.74,0.0
2016,12,10,8,15,0.0,10.5,6.35,14.0,10.5,10.12,2.83
2016,12,10,8,30,0.0,14.0,6.3,14.0,14.0,13.5,5.81
2016,12,10,8,45,0.0,17.5,6.25,14.0,17.5,16.88,8.77
2016,12,10,9,0,0.0,21.0,6.2,14.0,21.0,20.26,11.7
2016,12,10,9,15,0.0,24.0,6.0,14.0,24.0,23.16,14.2
2016,12,10,9,30,0.0,27.0,5.8,14.0,27.0,26.06,16.68
2016,12,10,9,45,0.0,22.0,5.65,14.0,22.0,21.23,12.53
2016,12,10,10,0,0.0,17.0,5.5,14.0,17.0,16.4,8.38
2016,12,10,10,15,0.0,47.0,5.35,14.0,47.0,45.4,33.08
2016,12,10,10,30,0.0,77.0,5.2,14.0,77.0,74.46,57.61
2016,12,10,10,45,0.0,43.0,5.05,14.0,43.0,41.54,29.69
2016,12,10,11,0,0.0,9.0,4.9,14.0,9.0,8.68,1.74
2016,12,10,11,15,0.0,60.5,4.65,14.0,60.5,58.48,43.97
2016,12,10,11,30,0.0,112.0,4.4,14.0,112.0,109.42,86.65
2016,12,10,11,45,0.0,61.0,4.15,14.0,61.0,58.96,44.29
2016,12,10,12,0,0.0,10.0,3.9,14.0,10.0,9.65,2.56
2016,12,10,12,15,0.0,64.0,3.7,14.0,64.0,61.87,46.79
2016,12,10,12,30,0.0,118.0,3.5,14.0,118.0,115.19,91.39
2016,12,10,12,45,0.0,83.5,3.35,14.0,83.5,80.76,62.63
2016,12,10,13,0,0.0,49.0,3.2,14.0,49.0,47.34,34.56
2016,12,10,13,15,7.0,105.5,3.1,14.0,108.5,106.42,84.4
2016,12,10,13,30,14.0,162.0,3.0,14.0,168.0,166.75,134.51
2016,12,10,13,45,7.0,93.5,2.95,14.0,96.5,94.11,74.1
2016,12,10,14,0,0.0,25.0,2.9,14.0,25.0,24.13,14.98
2016,12,10,14,15,0.0,23.0,2.85,13.5,23.0,22.2,13.41
2016,12,10,14,30,0.0,21.0,2.8,13.0,21.0,20.26,11.8
2016,12,10,14,45,0.0,18.5,2.8,13.0,18.5,17.85,9.73
2016,12,10,15,0,0.0,16.0,2.8,13.0,16.0,15.43,7.65
2016,12,10,15,15,0.0,13.5,2.9,13.0,13.5,13.02,5.55
2016,12,10,15,30,0.0,11.0,3.0,13.0,11.0,10.6,3.43
2016,12,10,15,45,0.0,8.5,3.1,13.0,8.5,8.19,1.3
2016,12,10,16,0,0.0,6.0,3.2,13.0,6.0,5.78,0.0
2016,12,10,16,15,0.0,3.5,3.15,13.0,3.5,3.37,0.0
2016,12,10,16,30,0.0,1.0,3.1,13.0,1.0,0.96,0.0
2016,12,10,16,45,0.0,0.5,3.1,13.0,0.5,0.49,0.0
2016,12,10,17,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,5.0,2.55,8.0,5.0,0.0,0.0
2016,12,11,7,30,0.0,10.0,2.5,8.0,10.0,9.83,0.0
2016,12,11,7,45,18.0,25.5,2.5,8.5,27.5,34.38,16.28
2016,12,11,8,0,36.0,41.0,2.5,9.0,45.0,59.83,43.37
2016,12,11,8,15,47.0,58.0,2.55,9.0,65.5,84.41,65.75
2016,12,11,8,30,58.0,75.0,2.6,9.0,86.0,109.31,88.04
2016,12,11,8,45,65.5,91.0,2.65,9.5,106.5,131.69,107.78
2016,12,11,9,0,73.0,107.0,2.7,10.0,127.0,154.37,127.41
2016,12,11,9,15,78.5,121.5,2.7,10.0,145.5,174.34,144.63
2016,12,11,9,30,84.0,136.0,2.7,10.0,164.0,194.43,161.7
2016,12,11,9,45,117.0,150.5,2.7,10.0,193.5,237.65,198.24
2016,12,11,10,0,150.0,165.0,2.7,10.0,223.0,275.1,229.56
2016,12,11,10,15,81.0,161.0,2.7,10.0,192.5,220.79,183.17
2016,12,11,10,30,12.0,157.0,2.7,10.0,162.0,165.85,135.75
2016,12,11,10,45,63.5,180.5,2.75,10.5,209.5,230.79,190.6
2016,12,11,11,0,115.0,204.0,2.8,11.0,257.0,297.28,245.3
2016,12,11,11,15,348.0,171.5,2.75,11.0,338.0,418.41,347.25
2016,12,11,11,30,581.0,139.0,2.7,11.0,419.0,543.13,448.17
2016,12,11,11,45,470.5,166.5,2.7,11.0,395.0,494.86,407.39
2016,12,11,12,0,360.0,194.0,2.7,11.0,371.0,442.22,363.93
2016,12,11,12,15,381.0,189.0,2.7,11.0,375.0,444.29,365.89
2016,12,11,12,30,402.0,184.0,2.7,11.0,379.0,450.52,370.63
2016,12,11,12,45,211.5,181.5,2.75,11.5,284.0,320.43,263.52
2016,12,11,13,0,21.0,179.0,2.8,12.0,189.0,189.23,153.51
2016,12,11,13,15,10.5,162.0,2.9,11.5,167.0,165.37,134.3
2016,12,11,13,30,0.0,145.0,3.0,11.0,145.0,142.27,115.32
2016,12,11,13,45,14.0,150.0,3.1,11.0,155.5,154.06,125.51
2016,12,11,14,0,28.0,155.0,3.2,11.0,166.0,167.53,136.9
2016,12,11,14,15,25.0,143.5,3.1,11.0,153.0,150.93,122.99
2016,12,11,14,30,22.0,132.0,3.0,11.0,140.0,137.21,111.47
2016,12,11,14,45,18.5,119.0,2.9,11.0,125.0,122.08,98.69
2016,12,11,15,0,15.0,106.0,2.8,11.0,110.0,107.29,86.09
2016,12,11,15,15,9.5,91.0,2.6,10.5,93.5,90.39,71.81
2016,12,11,15,30,4.0,76.0,2.4,10.0,77.0,74.08,57.89
2016,12,11,15,45,2.0,59.5,2.25,10.0,60.0,57.48,43.37
2016,12,11,16,0,0.0,43.0,2.1,10.0,43.0,41.23,29.04
2016,12,11,16,15,0.0,28.0,2.05,10.0,28.0,26.87,15.61
2016,12,11,16,30,0.0,13.0,2.0,10.0,13.0,12.54,0.0
2016,12,11,16,45,0.0,6.5,2.0,10.0,6.5,6.39,0.0
2016,12,11,17,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,7.5,2.7,9.0,7.5,0.0,0.0
2016,12,12,7,30,0.0,15.0,2.7,9.0,15.0,14.74,0.0
2016,12,12,7,45,171.0,24.5,2.75,9.0,44.0,96.73,51.15
2016,12,12,8,0,342.0,34.0,2.8,9.0,73.0,180.99,137.42
2016,12,12,8,15,397.5,44.5,2.85,9.0,108.0,228.3,182.52
2016,12,12,8,30,453.0,55.0,2.9,9.0,143.0,279.11,228.8
2016,12,12,8,45,491.5,63.0,2.95,9.5,177.5,321.93,267.21
2016,12,12,9,0,530.0,71.0,3.0,10.0,212.0,365.89,305.48
2016,12,12,9,15,558.0,76.5,2.85,10.0,244.0,402.15,336.75
2016,12,12,9,30,586.0,82.0,2.7,10.0,276.0,438.15,366.92
2016,12,12,9,45,688.0,73.5,2.6,10.5,322.5,500.61,417.56
2016,12,12,10,0,790.0,65.0,2.5,11.0,369.0,562.93,466.67
2016,12,12,10,15,804.5,66.5,2.4,11.0,394.5,585.84,484.1
2016,12,12,10,30,819.0,68.0,2.3,11.0,420.0,606.41,499.55
2016,12,12,10,45,623.5,117.0,2.2,11.0,392.0,545.32,448.65
2016,12,12,11,0,428.0,166.0,2.1,11.0,364.0,472.12,388.1
2016,12,12,11,15,487.5,157.0,2.15,11.0,388.0,500.71,411.83
2016,12,12,11,30,547.0,148.0,2.2,11.0,412.0,527.6,433.36
2016,12,12,11,45,364.5,183.0,2.25,11.0,360.0,437.11,359.28
2016,12,12,12,0,182.0,218.0,2.3,11.0,308.0,348.81,285.98
2016,12,12,12,15,183.0,217.0,2.3,11.0,306.5,344.97,283.17
2016,12,12,12,30,184.0,216.0,2.3,11.0,305.0,340.56,279.49
2016,12,12,12,45,140.0,210.5,2.35,11.0,277.5,304.04,249.35
2016,12,12,13,0,96.0,205.0,2.4,11.0,250.0,264.1,216.43
2016,12,12,13,15,276.5,177.5,2.4,11.0,300.0,339.23,279.54
2016,12,12,13,30,457.0,150.0,2.4,11.0,350.0,399.21,327.9
2016,12,12,13,45,427.5,146.0,2.45,11.5,325.0,364.95,298.4
2016,12,12,14,0,398.0,142.0,2.5,12.0,300.0,331.4,269.68
2016,12,12,14,15,382.5,134.0,2.5,11.5,276.5,300.63,243.76
2016,12,12,14,30,367.0,126.0,2.5,11.0,253.0,270.12,217.54
2016,12,12,14,45,354.5,113.5,2.5,11.0,225.5,236.58,187.92
2016,12,12,15,0,342.0,101.0,2.5,11.0,198.0,203.45,158.24
2016,12,12,15,15,318.0,88.0,2.4,11.0,168.5,167.56,126.34
2016,12,12,15,30,294.0,75.0,2.3,11.0,139.0,133.45,96.17
2016,12,12,15,45,259.5,61.0,2.25,11.0,108.5,98.77,66.69
2016,12,12,16,0,225.0,47.0,2.2,11.0,78.0,67.29,41.26
2016,12,12,16,15,112.5,35.5,2.2,11.0,51.0,38.09,21.27
2016,12,12,16,30,0.0,24.0,2.2,11.0,24.0,22.1,0.0
2016,12,12,16,45,0.0,12.0,2.25,11.0,12.0,11.8,0.0
2016,12,12,17,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,5.0,1.2,11.0,5.0,0.0,0.0
2016,12,13,7,30,0.0,10.0,1.2,11.0,10.0,9.83,0.0
2016,12,13,7,45,63.5,24.5,1.3,11.0,32.0,55.93,25.83
2016,12,13,8,0,127.0,39.0,1.4,11.0,54.0,101.03,74.78
2016,12,13,8,15,160.5,55.0,1.4,11.0,81.0,137.37,108.07
2016,12,13,8,30,194.0,71.0,1.4,11.0,108.0,175.67,142.08
2016,12,13,8,45,213.5,86.0,1.4,11.5,135.5,207.85,170.26
2016,12,13,9,0,233.0,101.0,1.4,12.0,163.0,240.7,198.31
2016,12,13,9,15,245.5,115.0,1.3,12.0,188.5,269.06,222.21
2016,12,13,9,30,258.0,129.0,1.2,12.0,214.0,297.33,245.46
2016,12,13,9,45,265.5,141.0,1.1,12.0,236.0,320.05,263.66
2016,12,13,10,0,273.0,153.0,1.0,12.0,258.0,342.22,281.01
2016,12,13,10,15,188.5,169.0,1.0,12.0,244.0,303.94,248.97
2016,12,13,10,30,104.0,185.0,1.0,12.0,230.0,262.75,214.37
2016,12,13,10,45,161.0,192.0,1.05,12.5,265.0,313.88,256.01
2016,12,13,11,0,218.0,199.0,1.1,13.0,300.0,358.22,291.09
2016,12,13,11,15,109.0,131.0,1.15,13.0,181.5,210.35,171.53
2016,12,13,11,30,0.0,63.0,1.2,13.0,63.0,60.9,45.98
2016,12,13,11,45,0.0,91.0,1.25,13.0,91.0,88.22,69.11
2016,12,13,12,0,0.0,119.0,1.3,13.0,119.0,116.36,92.49
2016,12,13,12,15,0.0,120.5,1.35,13.0,120.5,117.8,93.63
2016,12,13,12,30,0.0,122.0,1.4,13.0,122.0,119.26,94.86
2016,12,13,12,45,167.5,154.5,1.45,13.0,233.0,260.08,213.18
2016,12,13,13,0,335.0,187.0,1.5,13.0,344.0,390.95,317.82
2016,12,13,13,15,196.5,185.0,1.5,13.0,276.5,299.06,242.66
2016,12,13,13,30,58.0,183.0,1.5,13.0,209.0,214.96,173.82
2016,12,13,13,45,29.0,98.0,1.55,13.0,111.0,110.98,88.47
2016,12,13,14,0,0.0,13.0,1.6,13.0,13.0,12.54,5.12
2016,12,13,14,15,0.0,12.0,1.65,13.0,12.0,11.58,4.33
2016,12,13,14,30,0.0,11.0,1.7,13.0,11.0,10.61,3.5
2016,12,13,14,45,0.0,10.0,1.8,13.0,10.0,9.64,2.67
2016,12,13,15,0,0.0,9.0,1.9,13.0,9.0,8.68,1.84
2016,12,13,15,15,0.0,7.5,1.8,12.5,7.5,7.23,0.59
2016,12,13,15,30,0.0,6.0,1.7,12.0,6.0,5.78,0.0
2016,12,13,15,45,0.0,4.5,1.65,12.0,4.5,4.34,0.0
2016,12,13,16,0,0.0,3.0,1.6,12.0,3.0,2.89,0.0
2016,12,13,16,15,0.0,2.0,1.75,12.0,2.0,1.93,0.0
2016,12,13,16,30,0.0,1.0,1.9,12.0,1.0,0.96,0.0
2016,12,13,16,45,0.0,0.5,2.1,12.0,0.5,0.49,0.0
2016,12,13,17,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,5.5,5.05,13.0,5.5,0.0,0.0
2016,12,14,7,30,0.0,11.0,5.2,13.0,11.0,10.81,0.0
2016,12,14,7,45,88.5,24.5,5.35,13.0,34.0,63.73,27.46
2016,12,14,8,0,177.0,38.0,5.5,13.0,57.0,124.47,92.07
2016,12,14,8,15,214.0,52.5,5.55,13.0,86.0,162.07,127.49
2016,12,14,8,30,251.0,67.0,5.6,13.0,115.0,202.09,163.64
2016,12,14,8,45,274.5,81.0,5.65,13.5,144.5,237.15,194.87
2016,12,14,9,0,298.0,95.0,5.7,14.0,174.0,265.69,220.09
2016,12,14,9,15,311.5,108.5,5.7,14.0,201.0,295.99,246.42
2016,12,14,9,30,325.0,122.0,5.7,14.0,228.0,326.05,272.03
2016,12,14,9,45,326.0,133.5,5.75,14.0,249.0,346.05,288.85
2016,12,14,10,0,327.0,145.0,5.8,14.0,270.0,365.02,304.51
2016,12,14,10,15,314.5,158.0,5.8,14.0,285.0,376.3,313.38
2016,12,14,10,30,302.0,171.0,5.8,14.0,300.0,386.05,320.84
2016,12,14,10,45,243.5,186.5,5.8,14.0,293.0,367.76,304.58
2016,12,14,11,0,185.0,202.0,5.8,14.0,286.0,340.26,280.83
2016,12,14,11,15,161.5,208.0,5.75,14.0,283.5,330.8,272.42
2016,12,14,11,30,138.0,214.0,5.7,14.0,281.0,320.76,263.49
2016,12,14,11,45,126.5,216.0,5.7,14.0,277.5,313.61,257.27
2016,12,14,12,0,115.0,218.0,5.7,14.0,274.0,306.22,250.87
2016,12,14,12,15,75.5,206.5,5.65,14.0,243.5,260.33,212.62
2016,12,14,12,30,36.0,195.0,5.6,14.0,213.0,221.86,180.3
2016,12,14,12,45,32.0,189.0,5.55,14.0,205.0,211.77,172.0
2016,12,14,13,0,28.0,183.0,5.5,14.0,197.0,201.87,163.84
2016,12,14,13,15,14.0,160.0,5.5,14.0,167.0,165.29,133.5
2016,12,14,13,30,0.0,137.0,5.5,14.0,137.0,134.22,107.62
2016,12,14,13,45,1.0,137.0,5.55,14.0,137.5,134.66,108.17
2016,12,14,14,0,2.0,137.0,5.6,14.0,138.0,135.03,108.63
2016,12,14,14,15,1.0,126.5,5.55,14.0,127.0,123.97,99.49
2016,12,14,14,30,0.0,116.0,5.5,14.0,116.0,113.04,90.42
2016,12,14,14,45,0.0,104.0,5.45,14.0,104.0,101.1,80.43
2016,12,14,15,0,0.0,92.0,5.4,14.0,92.0,89.22,70.39
2016,12,14,15,15,0.0,78.0,5.3,13.5,78.0,75.46,58.75
2016,12,14,15,30,0.0,64.0,5.2,13.0,64.0,61.78,47.01
2016,12,14,15,45,0.0,50.0,5.15,13.0,50.0,48.19,35.13
2016,12,14,16,0,0.0,36.0,5.1,13.0,36.0,34.71,23.26
2016,12,14,16,15,0.0,23.5,5.2,13.0,23.5,22.69,12.21
2016,12,14,16,30,0.0,11.0,5.3,13.0,11.0,10.61,0.0
2016,12,14,16,45,0.0,5.5,5.4,13.0,5.5,5.41,0.0
2016,12,14,17,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,8.25,13.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,8.35,13.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,8.35,13.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,8.25,13.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,1.0,8.1,13.0,1.0,0.0,0.0
2016,12,15,7,30,0.0,2.0,8.0,13.0,2.0,1.97,0.0
2016,12,15,7,45,0.0,7.0,7.95,13.0,7.0,6.75,0.0
2016,12,15,8,0,0.0,12.0,7.9,13.0,12.0,11.57,3.66
2016,12,15,8,15,0.0,18.5,7.75,13.0,18.5,17.84,9.29
2016,12,15,8,30,0.0,25.0,7.6,13.0,25.0,24.12,14.84
2016,12,15,8,45,0.0,32.0,7.45,13.0,32.0,30.89,20.77
2016,12,15,9,0,0.0,39.0,7.3,13.0,39.0,37.65,26.66
2016,12,15,9,15,0.0,45.0,7.15,13.0,45.0,43.46,31.68
2016,12,15,9,30,0.0,51.0,7.0,13.0,51.0,49.27,36.65
2016,12,15,9,45,0.0,56.5,6.85,13.5,56.5,54.59,41.08
2016,12,15,10,0,0.0,62.0,6.7,14.0,62.0,59.92,45.47
2016,12,15,10,15,0.0,60.0,6.6,14.0,60.0,57.98,43.76
2016,12,15,10,30,0.0,58.0,6.5,14.0,58.0,56.05,42.06
2016,12,15,10,45,0.0,62.0,6.45,14.0,62.0,59.92,45.28
2016,12,15,11,0,0.0,66.0,6.4,14.0,66.0,63.8,48.51
2016,12,15,11,15,0.0,81.5,6.45,14.0,81.5,78.82,61.12
2016,12,15,11,30,0.0,97.0,6.5,14.0,97.0,94.29,74.06
2016,12,15,11,45,0.0,98.0,6.55,14.0,98.0,95.24,74.82
2016,12,15,12,0,0.0,99.0,6.6,14.0,99.0,96.21,75.61
2016,12,15,12,15,0.0,74.0,6.8,14.0,74.0,71.55,54.91
2016,12,15,12,30,0.0,49.0,7.0,14.0,49.0,47.35,34.51
2016,12,15,12,45,0.0,52.5,7.2,14.0,52.5,50.73,37.4
2016,12,15,13,0,0.0,56.0,7.4,14.0,56.0,54.12,40.29
2016,12,15,13,15,0.0,46.5,7.45,14.0,46.5,44.92,32.54
2016,12,15,13,30,0.0,37.0,7.5,14.0,37.0,35.73,24.78
2016,12,15,13,45,0.0,29.5,7.6,14.0,29.5,28.48,18.64
2016,12,15,14,0,0.0,22.0,7.7,14.0,22.0,21.23,12.49
2016,12,15,14,15,0.0,20.0,7.6,14.0,20.0,19.3,10.86
2016,12,15,14,30,0.0,18.0,7.5,14.0,18.0,17.36,9.22
2016,12,15,14,45,0.0,16.0,7.45,14.0,16.0,15.43,7.58
2016,12,15,15,0,0.0,14.0,7.4,14.0,14.0,13.5,5.92
2016,12,15,15,15,0.0,12.0,7.2,14.0,12.0,11.57,4.25
2016,12,15,15,30,0.0,10.0,7.0,14.0,10.0,9.64,2.56
2016,12,15,15,45,0.0,7.5,6.85,14.0,7.5,7.23,0.45
2016,12,15,16,0,0.0,5.0,6.7,14.0,5.0,4.82,0.0
2016,12,15,16,15,0.0,3.0,6.35,13.5,3.0,2.89,0.0
2016,12,15,16,30,0.0,1.0,6.0,13.0,1.0,0.96,0.0
2016,12,15,16,45,0.0,0.5,5.7,13.0,0.5,0.49,0.0
2016,12,15,17,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,7.85,10.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,8.15,10.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,8.35,10.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,8.45,10.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,8.45,10.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,8.35,10.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,8.25,10.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,8.15,10.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,8.05,9.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,7.95,9.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,7.85,9.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,7.75,9.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,7.65,9.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,7.45,9.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2016,12,16,7,15,33.0,6.0,7.1,9.0,6.5,0.0,0.0
2016,12,16,7,30,66.0,12.0,7.1,9.0,13.0,29.88,0.0
2016,12,16,7,45,218.0,24.0,7.15,9.5,44.0,108.24,41.85
2016,12,16,8,0,370.0,36.0,7.2,10.0,75.0,190.32,142.26
2016,12,16,8,15,458.5,44.0,7.3,10.0,114.5,249.12,198.68
2016,12,16,8,30,547.0,52.0,7.4,10.0,154.0,313.56,257.51
2016,12,16,8,45,605.5,57.0,7.55,10.0,194.0,365.52,305.47
2016,12,16,9,0,664.0,62.0,7.7,10.0,234.0,419.61,354.32
2016,12,16,9,15,700.0,65.5,7.7,10.0,270.5,461.63,392.06
2016,12,16,9,30,736.0,69.0,7.7,10.0,307.0,500.71,426.53
2016,12,16,9,45,773.0,68.5,7.75,10.0,341.0,538.33,459.18
2016,12,16,10,0,810.0,68.0,7.8,10.0,375.0,574.84,490.32
2016,12,16,10,15,826.0,70.0,7.8,10.0,401.5,599.87,511.29
2016,12,16,10,30,842.0,72.0,7.8,10.0,428.0,622.53,529.99
2016,12,16,10,45,848.0,74.5,7.8,10.0,447.5,636.8,541.5
2016,12,16,11,0,854.0,77.0,7.8,10.0,467.0,648.16,550.48
2016,12,16,11,15,860.5,78.0,7.75,10.0,480.0,655.15,555.73
2016,12,16,11,30,867.0,79.0,7.7,10.0,493.0,659.08,558.41
2016,12,16,11,45,867.5,80.0,7.7,10.5,498.0,656.02,554.38
2016,12,16,12,0,868.0,81.0,7.7,11.0,503.0,649.89,547.79
2016,12,16,12,15,867.5,80.5,7.7,11.0,501.0,638.4,537.85
2016,12,16,12,30,867.0,80.0,7.7,11.0,499.0,623.95,525.36
2016,12,16,12,45,866.5,78.5,7.75,11.0,490.0,605.48,509.53
2016,12,16,13,0,866.0,77.0,7.8,11.0,481.0,584.19,491.11
2016,12,16,13,15,858.0,76.0,7.9,11.0,464.0,556.6,467.23
2016,12,16,13,30,850.0,75.0,8.0,11.0,447.0,526.77,441.03
2016,12,16,13,45,836.0,73.5,8.15,11.0,423.5,491.41,409.79
2016,12,16,14,0,822.0,72.0,8.3,11.0,400.0,454.56,376.65
2016,12,16,14,15,802.5,70.0,8.4,10.5,370.0,413.64,340.02
2016,12,16,14,30,783.0,68.0,8.5,10.0,340.0,372.13,302.01
2016,12,16,14,45,756.0,64.5,8.6,10.0,304.5,326.22,259.11
2016,12,16,15,0,729.0,61.0,8.7,10.0,269.0,280.95,216.21
2016,12,16,15,15,685.0,56.5,8.65,10.0,230.0,231.33,170.01
2016,12,16,15,30,641.0,52.0,8.6,10.0,191.0,184.04,126.48
2016,12,16,15,45,576.0,45.5,8.6,10.0,150.5,135.08,84.2
2016,12,16,16,0,511.0,39.0,8.6,10.0,110.0,91.79,49.87
2016,12,16,16,15,390.5,30.0,8.55,9.5,73.0,49.01,21.85
2016,12,16,16,30,270.0,21.0,8.5,9.0,36.0,18.03,0.0
2016,12,16,16,45,135.0,10.5,8.5,9.0,18.0,10.32,0.0
2016,12,16,17,0,0.0,0.0,8.5,9.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,8.5,9.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,8.5,9.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,8.5,9.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,8.5,9.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,8.35,9.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,8.1,9.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,7.75,8.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,7.5,8.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,7.3,8.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,6.1,7.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,5.35,7.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.85,7.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,4.05,6.5,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,3.6,5.5,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,17,7,15,91.5,5.5,3.3,5.5,7.0,0.0,0.0
2016,12,17,7,30,183.0,11.0,3.2,6.0,14.0,60.69,0.0
2016,12,17,7,45,337.5,20.5,3.15,6.5,47.5,138.35,48.82
2016,12,17,8,0,492.0,30.0,3.1,7.0,81.0,222.57,166.17
2016,12,17,8,15,573.5,36.5,3.1,7.0,122.5,281.92,224.71
2016,12,17,8,30,655.0,43.0,3.1,7.0,164.0,345.98,283.39
2016,12,17,8,45,703.5,47.5,3.15,7.5,205.0,396.56,329.37
2016,12,17,9,0,752.0,52.0,3.2,8.0,246.0,448.35,374.85
2016,12,17,9,15,784.0,55.0,3.15,8.0,284.0,490.44,411.62
2016,12,17,9,30,816.0,58.0,3.1,8.0,322.0,531.89,446.75
2016,12,17,9,45,837.5,60.5,3.05,8.0,355.0,565.67,474.77
2016,12,17,10,0,859.0,63.0,3.0,8.0,388.0,597.65,500.63
2016,12,17,10,15,874.0,64.5,3.0,8.0,415.0,622.37,520.39
2016,12,17,10,30,889.0,66.0,3.0,8.0,442.0,640.73,534.95
2016,12,17,10,45,897.5,67.5,3.05,8.5,462.0,656.05,545.96
2016,12,17,11,0,906.0,69.0,3.1,9.0,482.0,668.4,554.45
2016,12,17,11,15,911.5,70.0,3.15,9.0,495.0,675.12,559.46
2016,12,17,11,30,917.0,71.0,3.2,9.0,508.0,678.65,561.94
2016,12,17,11,45,917.5,71.5,3.25,9.5,513.0,675.14,557.88
2016,12,17,12,0,918.0,72.0,3.3,10.0,518.0,668.42,551.3
2016,12,17,12,15,917.0,72.0,3.3,10.0,515.5,657.0,541.82
2016,12,17,12,30,916.0,72.0,3.3,10.0,513.0,642.47,529.78
2016,12,17,12,45,907.5,72.5,3.3,10.0,502.5,621.01,512.12
2016,12,17,13,0,899.0,73.0,3.3,10.0,492.0,596.88,492.11
2016,12,17,13,15,890.5,72.0,3.3,10.0,475.0,570.54,469.98
2016,12,17,13,30,882.0,71.0,3.3,10.0,458.0,539.68,443.87
2016,12,17,13,45,868.5,70.0,3.3,10.0,433.5,504.24,413.53
2016,12,17,14,0,855.0,69.0,3.3,10.0,409.0,467.17,381.18
2016,12,17,14,15,835.0,66.5,3.25,10.0,378.5,424.42,343.43
2016,12,17,14,30,815.0,64.0,3.2,10.0,348.0,381.03,304.33
2016,12,17,14,45,785.5,61.5,3.2,10.0,312.0,334.07,261.66
2016,12,17,15,0,756.0,59.0,3.2,10.0,276.0,287.85,218.93
2016,12,17,15,15,712.5,54.5,3.1,9.5,236.0,237.16,172.88
2016,12,17,15,30,669.0,50.0,3.0,9.0,196.0,189.21,129.44
2016,12,17,15,45,599.0,44.5,2.9,9.0,154.5,139.22,86.68
2016,12,17,16,0,529.0,39.0,2.8,9.0,113.0,94.51,51.44
2016,12,17,16,15,410.0,30.0,2.8,8.5,75.0,50.74,22.64
2016,12,17,16,30,291.0,21.0,2.8,8.0,37.0,18.58,0.84
2016,12,17,16,45,145.5,10.5,2.85,8.0,18.5,10.32,0.0
2016,12,17,17,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,3.6,5.5,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,3.85,4.5,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,12,18,7,45,253.5,14.0,4.6,5.5,40.0,105.04,31.11
2016,12,18,8,0,507.0,28.0,4.7,6.0,80.0,225.39,168.55
2016,12,18,8,15,589.0,34.5,4.75,6.0,122.0,285.14,228.7
2016,12,18,8,30,671.0,41.0,4.8,6.0,164.0,349.82,288.92
2016,12,18,8,45,721.5,45.0,4.9,6.5,205.5,401.23,336.55
2016,12,18,9,0,772.0,49.0,5.0,7.0,247.0,453.97,383.87
2016,12,18,9,15,804.5,51.5,4.9,7.0,285.0,496.3,421.65
2016,12,18,9,30,837.0,54.0,4.8,7.0,323.0,537.99,457.73
2016,12,18,9,45,856.5,57.0,4.75,7.0,356.5,568.07,483.55
2016,12,18,10,0,876.0,60.0,4.7,7.0,390.0,599.81,509.93
2016,12,18,10,15,891.0,61.5,4.55,7.0,417.5,624.84,529.96
2016,12,18,10,30,906.0,63.0,4.4,7.0,445.0,647.35,547.48
2016,12,18,10,45,916.0,64.5,4.25,7.5,466.0,663.92,558.81
2016,12,18,11,0,926.0,66.0,4.1,8.0,487.0,677.48,567.45
2016,12,18,11,15,932.0,66.5,4.05,8.0,500.5,684.14,572.04
2016,12,18,11,30,938.0,67.0,4.0,8.0,514.0,687.54,574.05
2016,12,18,11,45,940.5,67.5,3.95,8.5,519.5,685.38,570.63
2016,12,18,12,0,943.0,68.0,3.9,9.0,525.0,679.89,564.56
2016,12,18,12,15,942.0,68.0,3.95,9.0,523.0,668.33,555.02
2016,12,18,12,30,941.0,68.0,4.0,9.0,521.0,653.58,542.84
2016,12,18,12,45,937.0,67.5,4.05,9.5,511.0,633.36,525.2
2016,12,18,13,0,933.0,67.0,4.1,10.0,501.0,610.23,505.09
2016,12,18,13,15,924.5,66.0,4.2,10.0,483.5,581.28,481.14
2016,12,18,13,30,916.0,65.0,4.3,10.0,466.0,549.92,454.68
2016,12,18,13,45,902.5,63.5,4.4,10.0,441.5,513.33,423.35
2016,12,18,14,0,889.0,62.0,4.5,10.0,417.0,475.04,389.83
2016,12,18,14,15,870.5,60.5,4.45,10.0,386.0,433.16,352.26
2016,12,18,14,30,852.0,59.0,4.4,10.0,355.0,390.91,313.53
2016,12,18,14,45,824.5,56.5,4.4,10.0,319.0,343.21,269.7
2016,12,18,15,0,797.0,54.0,4.4,10.0,283.0,295.99,225.57
2016,12,18,15,15,756.5,50.0,4.25,9.5,243.0,244.76,178.43
2016,12,18,15,30,716.0,46.0,4.1,9.0,203.0,195.89,133.61
2016,12,18,15,45,651.5,41.0,4.0,9.0,161.0,144.95,89.41
2016,12,18,16,0,587.0,36.0,3.9,9.0,119.0,99.5,53.15
2016,12,18,16,15,472.5,28.0,3.85,8.5,79.5,54.07,23.24
2016,12,18,16,30,358.0,20.0,3.8,8.0,40.0,19.86,2.16
2016,12,18,16,45,179.0,10.0,3.8,8.0,20.0,9.83,0.0
2016,12,18,17,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
