Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,18,20,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.35,5.5,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,4.1,4.5,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,19,7,45,226.5,15.0,3.9,5.5,37.5,98.83,24.06
2016,12,19,8,0,453.0,30.0,3.9,6.0,75.0,207.12,153.93
2016,12,19,8,15,536.5,36.5,3.95,6.0,115.0,265.67,212.47
2016,12,19,8,30,620.0,43.0,4.0,6.0,155.0,329.12,271.11
2016,12,19,8,45,672.0,47.0,4.05,6.5,195.5,379.58,317.48
2016,12,19,9,0,724.0,51.0,4.1,7.0,236.0,431.53,363.72
2016,12,19,9,15,756.5,54.5,4.1,7.0,273.0,473.7,401.2
2016,12,19,9,30,789.0,58.0,4.1,7.0,310.0,515.37,437.21
2016,12,19,9,45,808.0,61.0,4.15,7.5,342.5,547.8,464.09
2016,12,19,10,0,827.0,64.0,4.2,8.0,375.0,578.41,488.8
2016,12,19,10,15,842.5,65.5,4.2,8.0,401.5,603.07,508.92
2016,12,19,10,30,858.0,67.0,4.2,8.0,428.0,625.32,526.76
2016,12,19,10,45,867.0,69.0,4.25,8.5,448.0,641.39,538.59
2016,12,19,11,0,876.0,71.0,4.3,9.0,468.0,654.56,547.92
2016,12,19,11,15,882.5,71.5,4.3,9.0,481.5,657.73,550.2
2016,12,19,11,30,889.0,72.0,4.3,9.0,495.0,661.54,552.81
2016,12,19,11,45,890.5,72.5,4.3,9.5,500.5,658.99,549.27
2016,12,19,12,0,892.0,73.0,4.3,10.0,506.0,653.31,543.23
2016,12,19,12,15,891.5,73.0,4.3,10.0,504.0,642.69,534.24
2016,12,19,12,30,891.0,73.0,4.3,10.0,502.0,629.03,522.74
2016,12,19,12,45,887.5,72.5,4.3,10.5,492.5,610.06,505.92
2016,12,19,13,0,884.0,72.0,4.3,11.0,483.0,588.31,486.7
2016,12,19,13,15,790.0,82.0,4.25,11.0,440.5,527.56,436.54
2016,12,19,13,30,696.0,92.0,4.2,11.0,398.0,467.45,386.57
2016,12,19,13,45,710.5,83.5,4.2,11.0,381.5,443.19,365.46
2016,12,19,14,0,725.0,75.0,4.2,11.0,365.0,415.78,340.96
2016,12,19,14,15,761.0,69.0,4.1,11.0,353.0,397.71,322.82
2016,12,19,14,30,797.0,63.0,4.0,11.0,341.0,375.07,299.87
2016,12,19,14,45,766.5,60.5,3.9,11.0,305.5,328.57,257.48
2016,12,19,15,0,736.0,58.0,3.8,11.0,270.0,282.92,215.28
2016,12,19,15,15,693.0,54.0,3.65,10.5,231.0,233.75,170.6
2016,12,19,15,30,650.0,50.0,3.5,10.0,192.0,187.28,128.49
2016,12,19,15,45,580.5,44.5,3.35,10.0,151.5,137.49,85.91
2016,12,19,16,0,511.0,39.0,3.2,10.0,111.0,94.25,51.74
2016,12,19,16,15,396.5,30.0,3.15,9.5,74.5,51.33,23.21
2016,12,19,16,30,282.0,21.0,3.1,9.0,38.0,19.48,2.81
2016,12,19,16,45,141.0,10.5,3.1,9.0,19.0,10.32,0.0
2016,12,19,17,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,4.1,5.5,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,12,20,7,45,191.5,15.0,4.5,5.5,34.0,87.43,16.05
2016,12,20,8,0,383.0,30.0,4.6,6.0,68.0,186.69,138.31
2016,12,20,8,15,468.0,37.5,4.55,6.5,106.0,243.1,194.27
2016,12,20,8,30,553.0,45.0,4.5,7.0,144.0,305.29,251.07
2016,12,20,8,45,604.5,50.0,4.45,7.5,182.5,353.85,295.59
2016,12,20,9,0,656.0,55.0,4.4,8.0,221.0,401.5,338.12
2016,12,20,9,15,690.5,58.0,4.3,8.0,257.0,442.28,374.29
2016,12,20,9,30,725.0,61.0,4.2,8.0,293.0,482.81,409.21
2016,12,20,9,45,756.0,62.0,4.1,8.5,325.5,518.42,438.44
2016,12,20,10,0,787.0,63.0,4.0,9.0,358.0,552.88,465.88
2016,12,20,10,15,803.0,64.5,3.95,9.5,384.0,577.24,484.74
2016,12,20,10,30,819.0,66.0,3.9,10.0,410.0,599.35,501.39
2016,12,20,10,45,829.5,67.5,3.9,10.5,429.5,615.5,513.09
2016,12,20,11,0,840.0,69.0,3.9,11.0,449.0,628.92,522.42
2016,12,20,11,15,846.5,69.5,3.8,11.0,462.0,632.08,524.4
2016,12,20,11,30,853.0,70.0,3.7,11.0,475.0,636.02,526.8
2016,12,20,11,45,766.5,90.5,3.65,11.5,458.0,602.85,498.09
2016,12,20,12,0,680.0,111.0,3.6,12.0,441.0,565.8,466.53
2016,12,20,12,15,767.5,91.0,3.6,12.0,462.0,588.37,485.05
2016,12,20,12,30,855.0,71.0,3.6,12.0,483.0,605.28,498.48
2016,12,20,12,45,845.5,72.0,3.6,12.0,473.0,587.64,483.52
2016,12,20,13,0,836.0,73.0,3.6,12.0,463.0,564.8,464.52
2016,12,20,13,15,828.0,72.0,3.55,12.0,447.0,538.32,442.28
2016,12,20,13,30,820.0,71.0,3.5,12.0,431.0,509.67,417.92
2016,12,20,13,45,807.0,69.5,3.5,12.5,408.5,476.03,388.47
2016,12,20,14,0,794.0,68.0,3.5,13.0,386.0,440.91,357.3
2016,12,20,14,15,775.0,66.0,3.45,13.0,357.0,401.45,322.62
2016,12,20,14,30,756.0,64.0,3.4,13.0,328.0,361.41,286.73
2016,12,20,14,45,729.5,61.0,3.35,13.0,294.5,317.45,247.03
2016,12,20,15,0,703.0,58.0,3.3,13.0,261.0,274.08,207.23
2016,12,20,15,15,661.5,54.0,3.1,12.5,223.5,226.76,164.57
2016,12,20,15,30,620.0,50.0,2.9,12.0,186.0,182.04,124.37
2016,12,20,15,45,559.0,44.0,2.75,11.5,147.5,134.5,83.88
2016,12,20,16,0,498.0,38.0,2.6,11.0,109.0,92.71,50.77
2016,12,20,16,15,388.0,29.5,2.6,10.5,73.0,51.04,23.03
2016,12,20,16,30,278.0,21.0,2.6,10.0,37.0,19.95,2.22
2016,12,20,16,45,139.0,10.5,2.65,10.0,18.5,10.32,0.0
2016,12,20,17,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,21,7,45,186.5,14.5,4.0,9.5,33.0,84.72,10.21
2016,12,21,8,0,373.0,29.0,4.2,10.0,66.0,181.61,131.75
2016,12,21,8,15,458.5,36.5,4.35,10.0,103.5,237.68,187.17
2016,12,21,8,30,544.0,44.0,4.5,10.0,141.0,299.64,243.59
2016,12,21,8,45,598.0,49.0,4.7,10.0,180.0,349.02,289.09
2016,12,21,9,0,652.0,54.0,4.9,10.0,219.0,397.78,333.21
2016,12,21,9,15,687.5,57.5,4.9,10.0,255.0,439.55,370.31
2016,12,21,9,30,723.0,61.0,4.9,10.0,291.0,481.17,406.33
2016,12,21,9,45,752.5,62.5,4.9,10.5,323.5,516.51,435.65
2016,12,21,10,0,782.0,64.0,4.9,11.0,356.0,550.66,463.25
2016,12,21,10,15,799.0,65.5,4.75,11.5,382.5,575.63,482.38
2016,12,21,10,30,816.0,67.0,4.6,12.0,409.0,598.4,499.25
2016,12,21,10,45,829.0,68.0,4.45,12.5,429.5,615.62,511.29
2016,12,21,11,0,842.0,69.0,4.3,13.0,450.0,630.16,520.91
2016,12,21,11,15,849.0,70.0,4.1,13.0,463.5,637.96,525.85
2016,12,21,11,30,856.0,71.0,3.9,13.0,477.0,639.26,526.0
2016,12,21,11,45,862.0,70.5,3.7,13.0,484.0,638.8,524.64
2016,12,21,12,0,868.0,70.0,3.5,13.0,491.0,635.28,520.8
2016,12,21,12,15,868.0,70.0,3.45,13.0,489.5,625.46,512.43
2016,12,21,12,30,868.0,70.0,3.4,13.0,488.0,612.66,501.66
2016,12,21,12,45,864.0,69.5,3.35,13.5,479.5,594.01,485.29
2016,12,21,13,0,860.0,69.0,3.3,14.0,471.0,572.67,466.67
2016,12,21,13,15,853.0,68.5,3.3,14.0,455.0,547.1,445.46
2016,12,21,13,30,846.0,68.0,3.3,14.0,439.0,520.9,423.28
2016,12,21,13,45,834.5,66.0,3.3,14.0,416.5,486.77,394.44
2016,12,21,14,0,823.0,64.0,3.3,14.0,394.0,450.99,363.63
2016,12,21,14,15,805.5,62.0,3.25,14.0,365.5,411.22,328.85
2016,12,21,14,30,788.0,60.0,3.2,14.0,337.0,370.68,292.65
2016,12,21,14,45,761.0,57.5,3.15,14.0,303.0,325.82,252.32
2016,12,21,15,0,734.0,55.0,3.1,14.0,269.0,281.51,211.81
2016,12,21,15,15,694.5,51.5,2.95,13.5,231.0,233.83,168.84
2016,12,21,15,30,655.0,48.0,2.8,13.0,193.0,188.49,128.03
2016,12,21,15,45,591.5,42.5,2.7,13.0,153.0,139.93,86.6
2016,12,21,16,0,528.0,37.0,2.6,13.0,113.0,96.82,52.47
2016,12,21,16,15,419.5,29.0,2.7,12.5,76.5,53.27,23.48
2016,12,21,16,30,311.0,21.0,2.8,12.0,40.0,20.87,2.87
2016,12,21,16,45,155.5,10.5,2.9,12.0,20.0,10.32,0.0
2016,12,21,17,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,22,7,45,206.0,15.0,3.05,7.5,34.5,90.95,6.38
2016,12,22,8,0,412.0,30.0,3.0,8.0,69.0,195.85,142.31
2016,12,22,8,15,499.5,37.0,2.95,8.0,108.5,253.69,200.32
2016,12,22,8,30,587.0,44.0,2.9,8.0,148.0,313.86,255.44
2016,12,22,8,45,640.5,48.5,2.85,8.5,188.0,364.53,301.21
2016,12,22,9,0,694.0,53.0,2.8,9.0,228.0,416.88,346.91
2016,12,22,9,15,729.0,56.5,2.55,9.5,265.5,459.65,383.0
2016,12,22,9,30,764.0,60.0,2.3,10.0,303.0,502.15,417.37
2016,12,22,9,45,787.5,62.5,2.1,10.5,335.5,536.22,443.89
2016,12,22,10,0,811.0,65.0,1.9,11.0,368.0,568.76,468.17
2016,12,22,10,15,827.5,67.0,1.8,11.5,395.0,594.6,486.9
2016,12,22,10,30,844.0,69.0,1.7,12.0,422.0,618.12,503.31
2016,12,22,10,45,855.5,70.0,1.6,12.5,443.0,634.77,514.08
2016,12,22,11,0,867.0,71.0,1.5,13.0,464.0,648.62,522.46
2016,12,22,11,15,874.0,72.0,1.55,13.0,477.5,656.61,528.38
2016,12,22,11,30,881.0,73.0,1.6,13.0,491.0,657.98,529.46
2016,12,22,11,45,884.0,73.5,1.7,13.0,497.5,656.73,528.79
2016,12,22,12,0,887.0,74.0,1.8,13.0,504.0,652.35,525.68
2016,12,22,12,15,887.0,74.0,1.8,13.0,502.5,642.39,517.62
2016,12,22,12,30,887.0,74.0,1.8,13.0,501.0,629.4,507.18
2016,12,22,12,45,886.5,72.5,1.8,13.0,492.5,611.46,492.89
2016,12,22,13,0,886.0,71.0,1.8,13.0,484.0,590.63,476.16
2016,12,22,13,15,878.0,70.0,1.65,13.0,468.0,563.41,453.41
2016,12,22,13,30,870.0,69.0,1.5,13.0,452.0,535.55,429.75
2016,12,22,13,45,858.0,67.5,1.4,13.0,428.5,501.05,400.87
2016,12,22,14,0,846.0,66.0,1.3,13.0,405.0,464.85,370.08
2016,12,22,14,15,827.0,64.0,1.25,13.0,375.5,423.65,334.96
2016,12,22,14,30,808.0,62.0,1.2,13.0,346.0,381.73,298.42
2016,12,22,14,45,777.5,59.5,1.15,13.0,310.5,334.83,257.28
2016,12,22,15,0,747.0,57.0,1.1,13.0,275.0,288.75,216.06
2016,12,22,15,15,705.5,53.0,1.1,12.5,236.0,239.41,172.49
2016,12,22,15,30,664.0,49.0,1.1,12.0,197.0,192.59,130.95
2016,12,22,15,45,600.0,43.5,1.1,12.0,156.5,143.43,89.22
2016,12,22,16,0,536.0,38.0,1.1,12.0,116.0,99.74,54.63
2016,12,22,16,15,426.5,29.5,1.15,11.5,78.5,55.03,24.64
2016,12,22,16,30,317.0,21.0,1.2,11.0,41.0,21.58,3.61
2016,12,22,16,45,158.5,10.5,1.25,11.0,20.5,10.32,0.0
2016,12,22,17,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,7.35,10.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,7.65,10.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,7.85,9.5,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,7.95,9.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,8.0,9.5,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,1.0,7.45,10.0,1.0,0.96,0.0
2016,12,23,8,0,0.0,2.0,7.3,10.0,2.0,1.93,0.0
2016,12,23,8,15,0.0,3.5,6.85,10.0,3.5,3.37,0.0
2016,12,23,8,30,0.0,5.0,6.4,10.0,5.0,4.82,0.0
2016,12,23,8,45,0.0,6.5,6.0,10.5,6.5,6.26,0.0
2016,12,23,9,0,0.0,8.0,5.6,11.0,8.0,7.71,1.02
2016,12,23,9,15,0.0,9.5,5.5,11.0,9.5,9.16,2.29
2016,12,23,9,30,0.0,11.0,5.4,11.0,11.0,10.61,3.55
2016,12,23,9,45,0.0,12.0,5.35,11.5,12.0,11.57,4.36
2016,12,23,10,0,0.0,13.0,5.3,12.0,13.0,12.54,5.17
2016,12,23,10,15,5.0,82.0,5.85,12.0,84.5,82.73,65.39
2016,12,23,10,30,10.0,151.0,6.4,12.0,156.0,158.47,129.39
2016,12,23,10,45,5.0,132.5,6.95,12.0,135.0,134.8,109.19
2016,12,23,11,0,0.0,114.0,7.5,12.0,114.0,111.92,89.68
2016,12,23,11,15,0.0,111.0,7.75,12.0,111.0,108.64,86.84
2016,12,23,11,30,0.0,108.0,8.0,12.0,108.0,105.44,84.09
2016,12,23,11,45,13.0,148.5,8.3,12.0,155.0,155.28,126.35
2016,12,23,12,0,26.0,189.0,8.6,12.0,202.0,205.66,168.71
2016,12,23,12,15,13.0,104.0,8.45,11.5,110.5,109.36,87.81
2016,12,23,12,30,0.0,19.0,8.3,11.0,19.0,18.34,10.09
2016,12,23,12,45,0.0,75.5,8.15,11.0,75.5,73.01,56.87
2016,12,23,13,0,0.0,132.0,8.0,11.0,132.0,129.29,104.65
2016,12,23,13,15,0.0,83.0,7.8,11.0,83.0,80.3,63.14
2016,12,23,13,30,0.0,34.0,7.6,11.0,34.0,32.83,22.6
2016,12,23,13,45,0.0,60.0,7.45,11.0,60.0,57.98,44.23
2016,12,23,14,0,0.0,86.0,7.3,11.0,86.0,83.33,65.99
2016,12,23,14,15,0.0,79.5,7.2,11.0,79.5,76.96,60.62
2016,12,23,14,30,0.0,73.0,7.1,11.0,73.0,70.62,55.26
2016,12,23,14,45,0.0,65.5,7.05,11.0,65.5,63.31,49.03
2016,12,23,15,0,0.0,58.0,7.0,11.0,58.0,56.05,42.79
2016,12,23,15,15,276.5,60.0,6.9,10.5,122.0,134.04,101.13
2016,12,23,15,30,553.0,62.0,6.8,10.0,186.0,182.46,129.46
2016,12,23,15,45,479.0,55.5,6.7,10.0,147.0,135.64,89.36
2016,12,23,16,0,405.0,49.0,6.6,10.0,108.0,95.46,57.34
2016,12,23,16,15,292.5,37.5,6.55,10.0,73.0,54.8,29.06
2016,12,23,16,30,180.0,26.0,6.5,10.0,38.0,24.35,6.54
2016,12,23,16,45,90.0,13.0,6.45,10.0,19.0,12.78,0.0
2016,12,23,17,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,6.4,9.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,6.4,8.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,6.35,8.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,6.25,8.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,5.65,8.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,5.75,8.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,5.85,8.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,5.95,8.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,5.95,7.5,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,5.85,7.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,5.85,7.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,12,24,7,45,203.5,14.5,6.0,7.5,33.5,88.7,0.0
2016,12,24,8,0,407.0,29.0,6.1,8.0,67.0,192.18,138.79
2016,12,24,8,15,497.0,36.0,6.15,8.0,106.5,250.59,198.72
2016,12,24,8,30,587.0,43.0,6.2,8.0,146.0,311.73,255.7
2016,12,24,8,45,643.0,47.0,6.3,8.5,186.0,362.99,303.17
2016,12,24,9,0,699.0,51.0,6.4,9.0,226.0,416.1,350.99
2016,12,24,9,15,734.0,54.5,6.35,9.0,263.5,459.09,389.72
2016,12,24,9,30,769.0,58.0,6.3,9.0,301.0,501.82,427.21
2016,12,24,9,45,796.0,59.5,6.3,9.0,334.0,536.99,457.7
2016,12,24,10,0,823.0,61.0,6.3,9.0,367.0,570.77,486.38
2016,12,24,10,15,839.0,63.0,6.2,9.0,394.5,596.7,507.82
2016,12,24,10,30,855.0,65.0,6.1,9.0,422.0,620.27,526.93
2016,12,24,10,45,865.0,66.0,6.1,9.0,442.5,632.49,536.92
2016,12,24,11,0,875.0,67.0,6.1,9.0,463.0,645.72,547.44
2016,12,24,11,15,882.0,68.0,6.05,9.0,477.0,654.06,553.7
2016,12,24,11,30,889.0,69.0,6.0,9.0,491.0,659.33,557.39
2016,12,24,11,45,892.0,69.5,5.95,9.5,497.5,658.29,554.89
2016,12,24,12,0,895.0,70.0,5.9,10.0,504.0,654.1,549.8
2016,12,24,12,15,895.0,70.0,5.85,10.0,503.0,644.3,541.16
2016,12,24,12,30,895.0,70.0,5.8,10.0,502.0,631.42,529.94
2016,12,24,12,45,886.5,71.0,5.8,10.0,492.5,611.56,513.01
2016,12,24,13,0,878.0,72.0,5.8,10.0,483.0,589.06,493.72
2016,12,24,13,15,870.5,71.0,5.75,10.0,467.0,564.44,472.28
2016,12,24,13,30,863.0,70.0,5.7,10.0,451.0,535.22,446.78
2016,12,24,13,45,851.5,68.5,5.7,10.0,428.5,501.3,417.04
2016,12,24,14,0,840.0,67.0,5.7,10.0,406.0,465.65,385.25
2016,12,24,14,15,821.5,65.0,5.65,10.0,376.5,424.95,348.57
2016,12,24,14,30,803.0,63.0,5.6,10.0,347.0,383.48,310.5
2016,12,24,14,45,776.5,60.0,5.6,10.0,312.5,337.68,268.24
2016,12,24,15,0,750.0,57.0,5.6,10.0,278.0,292.34,225.72
2016,12,24,15,15,709.5,53.5,5.4,9.5,239.5,243.58,180.67
2016,12,24,15,30,669.0,50.0,5.2,9.0,201.0,197.21,137.89
2016,12,24,15,45,605.5,44.5,5.05,9.0,160.5,147.7,94.47
2016,12,24,16,0,542.0,39.0,4.9,9.0,120.0,103.59,58.42
2016,12,24,16,15,431.0,31.0,4.85,8.5,82.0,58.55,27.42
2016,12,24,16,30,320.0,23.0,4.8,8.0,44.0,24.92,6.17
2016,12,24,16,45,160.0,11.5,4.75,8.0,22.0,11.3,0.0
2016,12,24,17,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,4.9,7.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,25,7,45,200.0,14.0,1.95,7.0,33.0,86.61,0.0
2016,12,25,8,0,400.0,28.0,2.1,7.0,66.0,188.3,135.09
2016,12,25,8,15,490.5,35.0,2.3,7.0,105.0,246.49,194.37
2016,12,25,8,30,581.0,42.0,2.5,7.0,144.0,307.7,250.6
2016,12,25,8,45,638.0,46.5,2.7,7.5,184.0,359.7,297.89
2016,12,25,9,0,695.0,51.0,2.9,8.0,224.0,413.72,345.6
2016,12,25,9,15,729.5,54.0,3.05,8.0,261.0,455.82,382.96
2016,12,25,9,30,764.0,57.0,3.2,8.0,298.0,497.64,419.16
2016,12,25,9,45,777.5,62.0,3.35,8.5,329.5,529.1,445.24
2016,12,25,10,0,791.0,67.0,3.5,9.0,361.0,558.62,469.08
2016,12,25,10,15,489.5,123.0,3.55,9.0,309.5,450.0,378.51
2016,12,25,10,30,188.0,179.0,3.6,9.0,258.0,315.73,264.35
2016,12,25,10,45,249.5,181.5,3.7,9.0,291.0,365.63,306.69
2016,12,25,11,0,311.0,184.0,3.8,9.0,324.0,408.45,342.32
2016,12,25,11,15,258.5,196.5,3.85,9.0,315.5,388.31,324.53
2016,12,25,11,30,206.0,209.0,3.9,9.0,307.0,359.84,300.18
2016,12,25,11,45,222.5,210.5,3.95,9.5,317.5,370.16,308.26
2016,12,25,12,0,239.0,212.0,4.0,10.0,328.0,386.22,320.7
2016,12,25,12,15,218.5,213.5,4.0,10.0,319.5,364.74,302.73
2016,12,25,12,30,198.0,215.0,4.0,10.0,311.0,349.64,289.94
2016,12,25,12,45,277.0,200.0,4.0,10.0,331.5,381.72,317.11
2016,12,25,13,0,356.0,185.0,4.0,10.0,352.0,404.24,335.97
2016,12,25,13,15,410.5,168.0,4.0,10.0,354.5,411.76,342.0
2016,12,25,13,30,465.0,151.0,4.0,10.0,357.0,410.22,340.4
2016,12,25,13,45,487.5,137.5,4.0,10.0,344.0,392.01,324.64
2016,12,25,14,0,510.0,124.0,4.0,10.0,331.0,371.11,306.2
2016,12,25,14,15,417.0,128.5,3.95,10.0,289.5,316.21,259.56
2016,12,25,14,30,324.0,133.0,3.9,10.0,248.0,264.04,215.36
2016,12,25,14,45,310.0,122.0,3.9,10.0,223.5,233.75,188.56
2016,12,25,15,0,296.0,111.0,3.9,10.0,199.0,204.03,161.86
2016,12,25,15,15,279.5,97.0,3.8,10.0,171.0,171.37,132.54
2016,12,25,15,30,263.0,83.0,3.7,10.0,143.0,139.84,104.2
2016,12,25,15,45,238.5,68.5,3.6,10.0,114.5,107.74,76.09
2016,12,25,16,0,214.0,54.0,3.5,10.0,86.0,77.97,50.93
2016,12,25,16,15,163.5,39.0,3.55,9.5,59.0,47.64,27.74
2016,12,25,16,30,113.0,24.0,3.6,9.0,32.0,22.2,6.93
2016,12,25,16,45,56.5,12.0,3.7,9.0,16.0,11.8,0.0
2016,12,25,17,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,4.85,6.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,4.9,5.5,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,4.95,5.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,4.95,5.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,4.85,5.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,4.75,5.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,4.65,4.5,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,4.55,4.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,4.45,4.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,4.45,4.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,12,26,7,45,212.5,13.5,4.55,4.5,33.0,89.42,0.0
2016,12,26,8,0,425.0,27.0,4.6,5.0,66.0,191.07,137.8
2016,12,26,8,15,513.0,34.0,4.6,5.0,105.5,250.05,199.4
2016,12,26,8,30,601.0,41.0,4.6,5.0,145.0,314.71,259.66
2016,12,26,8,45,652.0,45.5,4.6,5.5,185.0,364.65,306.16
2016,12,26,9,0,703.0,50.0,4.6,6.0,225.0,416.19,352.63
2016,12,26,9,15,737.5,53.5,4.55,6.5,262.5,459.14,390.53
2016,12,26,9,30,772.0,57.0,4.5,7.0,300.0,501.83,426.96
2016,12,26,9,45,793.5,60.0,4.45,7.5,332.5,535.83,455.17
2016,12,26,10,0,815.0,63.0,4.4,8.0,365.0,568.23,481.24
2016,12,26,10,15,831.0,65.0,4.3,8.0,392.5,594.2,502.21
2016,12,26,10,30,847.0,67.0,4.2,8.0,420.0,617.86,520.86
2016,12,26,10,45,856.5,68.5,4.15,8.5,441.0,634.26,532.59
2016,12,26,11,0,866.0,70.0,4.1,9.0,462.0,647.83,541.84
2016,12,26,11,15,872.5,71.0,3.95,9.0,475.5,652.25,544.55
2016,12,26,11,30,879.0,72.0,3.8,9.0,489.0,657.38,547.7
2016,12,26,11,45,882.0,72.0,3.7,9.5,495.5,655.99,544.84
2016,12,26,12,0,885.0,72.0,3.6,10.0,502.0,651.48,539.49
2016,12,26,12,15,884.5,72.0,3.45,10.0,501.0,641.65,530.72
2016,12,26,12,30,884.0,72.0,3.3,10.0,500.0,628.79,519.49
2016,12,26,12,45,880.5,71.5,3.2,10.0,491.5,610.6,504.14
2016,12,26,13,0,877.0,71.0,3.1,10.0,483.0,589.62,486.39
2016,12,26,13,15,869.0,70.0,2.95,10.0,467.0,562.93,463.72
2016,12,26,13,30,861.0,69.0,2.8,10.0,451.0,535.63,440.17
2016,12,26,13,45,848.0,67.5,2.7,10.5,428.0,501.15,409.92
2016,12,26,14,0,835.0,66.0,2.6,11.0,405.0,465.03,377.89
2016,12,26,14,15,816.5,64.0,2.55,11.0,376.0,424.58,342.6
2016,12,26,14,30,798.0,62.0,2.5,11.0,347.0,383.37,305.88
2016,12,26,14,45,770.5,59.5,2.45,11.0,312.5,337.95,265.06
2016,12,26,15,0,743.0,57.0,2.4,11.0,278.0,293.06,223.96
2016,12,26,15,15,703.5,53.0,2.4,10.5,240.0,244.29,179.92
2016,12,26,15,30,664.0,49.0,2.4,10.0,202.0,197.82,137.77
2016,12,26,15,45,602.5,44.0,2.4,10.0,161.5,149.19,95.44
2016,12,26,16,0,541.0,39.0,2.4,10.0,121.0,105.74,59.95
2016,12,26,16,15,438.0,31.0,2.5,9.5,83.5,60.92,28.73
2016,12,26,16,30,335.0,23.0,2.6,9.0,46.0,26.68,7.55
2016,12,26,16,45,167.5,11.5,2.75,9.0,23.0,11.3,0.0
2016,12,26,17,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,27,7,45,182.0,14.5,2.6,6.0,31.0,81.2,0.0
2016,12,27,8,0,364.0,29.0,2.6,6.0,62.0,176.33,126.05
2016,12,27,8,15,454.0,36.5,2.7,6.0,100.0,233.5,184.81
2016,12,27,8,30,544.0,44.0,2.8,6.0,138.0,297.02,243.01
2016,12,27,8,45,602.0,49.0,2.95,6.5,178.0,348.32,289.83
2016,12,27,9,0,660.0,54.0,3.1,7.0,218.0,399.24,335.2
2016,12,27,9,15,696.5,58.0,3.0,7.0,255.0,442.66,373.4
2016,12,27,9,30,733.0,62.0,2.9,7.0,292.0,486.03,410.41
2016,12,27,9,45,761.0,64.0,2.85,7.5,325.0,521.78,439.63
2016,12,27,10,0,789.0,66.0,2.8,8.0,358.0,556.3,467.02
2016,12,27,10,15,806.0,68.0,2.85,8.5,385.5,582.53,487.44
2016,12,27,10,30,823.0,70.0,2.9,9.0,413.0,606.55,505.69
2016,12,27,10,45,834.0,71.5,2.95,9.5,434.0,623.74,518.25
2016,12,27,11,0,845.0,73.0,3.0,10.0,455.0,638.2,528.49
2016,12,27,11,15,852.0,74.0,3.1,10.0,469.0,646.62,535.04
2016,12,27,11,30,859.0,75.0,3.2,10.0,483.0,652.03,539.21
2016,12,27,11,45,863.5,75.0,3.35,10.5,490.0,651.61,538.01
2016,12,27,12,0,868.0,75.0,3.5,11.0,497.0,648.09,534.33
2016,12,27,12,15,688.5,117.5,3.45,11.0,452.0,573.77,473.3
2016,12,27,12,30,509.0,160.0,3.4,11.0,407.0,494.94,408.47
2016,12,27,12,45,519.5,154.5,3.4,11.0,402.5,485.33,400.91
2016,12,27,13,0,530.0,149.0,3.4,11.0,398.0,473.63,391.17
2016,12,27,13,15,503.5,149.0,3.35,11.0,379.5,444.98,367.27
2016,12,27,13,30,477.0,149.0,3.3,11.0,361.0,416.02,342.98
2016,12,27,13,45,430.0,149.0,3.25,11.5,333.0,376.76,309.53
2016,12,27,14,0,383.0,149.0,3.2,12.0,305.0,339.09,277.3
2016,12,27,14,15,430.5,130.0,3.2,12.0,293.5,325.17,264.58
2016,12,27,14,30,478.0,111.0,3.2,12.0,282.0,306.83,247.26
2016,12,27,14,45,448.5,105.5,3.2,12.0,253.5,270.09,214.86
2016,12,27,15,0,419.0,100.0,3.2,12.0,225.0,234.8,183.41
2016,12,27,15,15,393.0,89.0,3.1,11.5,194.0,196.7,149.64
2016,12,27,15,30,367.0,78.0,3.0,11.0,163.0,160.33,117.28
2016,12,27,15,45,327.0,65.5,2.95,11.0,130.5,121.99,84.15
2016,12,27,16,0,287.0,53.0,2.9,11.0,98.0,87.19,55.32
2016,12,27,16,15,220.5,39.5,2.95,10.5,67.5,53.21,30.12
2016,12,27,16,30,154.0,26.0,3.0,10.0,37.0,25.64,9.41
2016,12,27,16,45,77.0,13.0,3.05,10.0,18.5,12.78,0.0
2016,12,27,17,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,4.0,5.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,28,7,45,212.0,13.0,4.25,6.5,32.5,86.71,0.0
2016,12,28,8,0,424.0,26.0,4.4,7.0,65.0,189.21,134.34
2016,12,28,8,15,512.5,33.0,4.4,7.0,104.5,248.17,196.06
2016,12,28,8,30,601.0,40.0,4.4,7.0,144.0,312.97,256.01
2016,12,28,8,45,657.0,44.5,4.4,7.5,184.5,365.22,304.06
2016,12,28,9,0,713.0,49.0,4.4,8.0,225.0,419.47,352.39
2016,12,28,9,15,747.0,52.0,4.35,8.0,262.5,462.01,390.34
2016,12,28,9,30,781.0,55.0,4.3,8.0,300.0,504.24,426.92
2016,12,28,9,45,810.0,55.5,4.3,8.5,333.5,539.96,456.61
2016,12,28,10,0,839.0,56.0,4.3,9.0,367.0,570.55,481.47
2016,12,28,10,15,854.0,58.0,4.3,9.5,394.5,596.52,501.78
2016,12,28,10,30,869.0,60.0,4.3,10.0,422.0,620.13,519.73
2016,12,28,10,45,879.5,60.5,4.35,10.5,443.0,636.51,531.85
2016,12,28,11,0,890.0,61.0,4.4,11.0,464.0,650.06,541.52
2016,12,28,11,15,896.0,62.0,4.35,11.0,478.0,658.3,547.42
2016,12,28,11,30,902.0,63.0,4.3,11.0,492.0,663.41,550.77
2016,12,28,11,45,905.0,63.0,4.25,11.5,498.5,662.23,548.13
2016,12,28,12,0,908.0,63.0,4.2,12.0,505.0,657.85,542.95
2016,12,28,12,15,907.5,63.0,4.1,12.0,504.5,648.06,534.27
2016,12,28,12,30,907.0,63.0,4.0,12.0,504.0,635.15,523.26
2016,12,28,12,45,902.0,63.0,3.95,12.5,495.5,616.47,506.76
2016,12,28,13,0,897.0,63.0,3.9,13.0,487.0,594.98,487.91
2016,12,28,13,15,889.5,62.5,3.8,13.0,471.5,568.85,465.95
2016,12,28,13,30,882.0,62.0,3.7,13.0,456.0,540.3,441.71
2016,12,28,13,45,870.5,60.5,3.65,13.0,433.5,506.41,412.87
2016,12,28,14,0,859.0,59.0,3.6,13.0,411.0,470.7,381.97
2016,12,28,14,15,842.5,57.5,3.5,13.0,382.0,431.22,347.28
2016,12,28,14,30,826.0,56.0,3.4,13.0,353.0,390.74,310.97
2016,12,28,14,45,801.0,53.5,3.3,13.0,319.0,345.72,270.33
2016,12,28,15,0,776.0,51.0,3.2,13.0,285.0,300.37,228.7
2016,12,28,15,15,739.5,48.0,3.0,12.5,247.0,251.94,184.67
2016,12,28,15,30,703.0,45.0,2.8,12.0,209.0,205.42,142.22
2016,12,28,15,45,646.0,40.5,2.65,12.0,168.5,156.03,98.94
2016,12,28,16,0,589.0,36.0,2.5,12.0,128.0,111.27,62.05
2016,12,28,16,15,492.0,29.0,2.5,11.5,89.5,65.96,30.36
2016,12,28,16,30,395.0,22.0,2.5,11.0,51.0,29.97,9.04
2016,12,28,16,45,197.5,11.0,2.55,11.0,25.5,10.81,0.0
2016,12,28,17,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,4.1,7.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,4.95,7.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,12,29,7,45,200.5,14.0,5.3,7.0,32.0,85.65,0.0
2016,12,29,8,0,401.0,28.0,5.5,7.0,64.0,187.49,133.14
2016,12,29,8,15,494.0,35.5,5.5,7.0,104.0,247.18,195.73
2016,12,29,8,30,587.0,43.0,5.5,7.0,144.0,309.89,254.21
2016,12,29,8,45,642.0,48.5,5.5,7.5,185.0,362.52,302.87
2016,12,29,9,0,697.0,54.0,5.5,8.0,226.0,417.07,351.82
2016,12,29,9,15,733.5,57.5,5.5,8.0,264.5,461.21,391.54
2016,12,29,9,30,770.0,61.0,5.5,8.0,303.0,505.18,430.07
2016,12,29,9,45,779.5,67.0,5.55,8.5,334.5,535.95,455.95
2016,12,29,10,0,789.0,73.0,5.6,9.0,366.0,564.6,479.34
2016,12,29,10,15,807.0,75.0,5.5,9.5,394.0,591.67,500.64
2016,12,29,10,30,825.0,77.0,5.4,10.0,422.0,616.55,519.63
2016,12,29,10,45,841.0,77.5,5.3,10.5,444.5,636.03,533.92
2016,12,29,11,0,857.0,78.0,5.2,11.0,467.0,652.84,545.78
2016,12,29,11,15,864.0,79.0,4.95,11.0,481.0,661.5,551.39
2016,12,29,11,30,871.0,80.0,4.7,11.0,495.0,667.11,554.42
2016,12,29,11,45,876.5,80.0,4.5,11.5,502.5,667.49,552.41
2016,12,29,12,0,882.0,80.0,4.3,12.0,510.0,664.71,547.83
2016,12,29,12,15,881.0,79.5,4.05,12.0,509.0,654.06,537.96
2016,12,29,12,30,880.0,79.0,3.8,12.0,508.0,640.38,525.96
2016,12,29,12,45,882.5,76.5,3.6,12.5,500.5,623.63,510.72
2016,12,29,13,0,885.0,74.0,3.4,13.0,493.0,601.54,491.25
2016,12,29,13,15,876.5,73.0,3.3,13.0,477.0,576.6,470.33
2016,12,29,13,30,868.0,72.0,3.2,13.0,461.0,547.01,445.47
2016,12,29,13,45,854.5,71.0,3.1,13.5,438.0,512.72,415.7
2016,12,29,14,0,841.0,70.0,3.0,14.0,415.0,476.78,384.14
2016,12,29,14,15,822.5,68.0,2.9,14.0,386.0,436.16,349.02
2016,12,29,14,30,804.0,66.0,2.8,14.0,357.0,394.73,312.48
2016,12,29,14,45,774.5,63.5,2.7,14.0,322.0,348.28,271.29
2016,12,29,15,0,745.0,61.0,2.6,14.0,287.0,302.5,229.96
2016,12,29,15,15,705.5,57.0,2.45,13.5,248.0,253.45,186.11
2016,12,29,15,30,666.0,53.0,2.3,13.0,209.0,206.68,144.08
2016,12,29,15,45,600.0,48.0,2.15,12.5,168.0,156.15,100.82
2016,12,29,16,0,534.0,43.0,2.0,12.0,127.0,111.67,64.75
2016,12,29,16,15,431.0,34.5,2.05,11.5,88.5,66.79,33.17
2016,12,29,16,30,328.0,26.0,2.1,11.0,50.0,31.85,11.46
2016,12,29,16,45,164.0,13.0,2.15,11.0,25.0,12.78,0.0
2016,12,29,17,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,30,7,45,151.0,15.5,1.7,9.5,29.0,72.41,0.0
2016,12,30,8,0,302.0,31.0,1.6,10.0,58.0,156.33,108.86
2016,12,30,8,15,395.0,40.0,1.5,10.0,95.5,214.01,166.2
2016,12,30,8,30,488.0,49.0,1.4,10.0,133.0,278.37,223.19
2016,12,30,8,45,544.0,55.5,1.35,10.5,171.5,328.81,267.56
2016,12,30,9,0,600.0,62.0,1.3,11.0,210.0,381.63,312.46
2016,12,30,9,15,639.0,66.5,1.2,11.0,247.0,425.12,348.96
2016,12,30,9,30,678.0,71.0,1.1,11.0,284.0,468.93,384.48
2016,12,30,9,45,722.5,70.5,1.05,11.5,319.5,507.34,414.43
2016,12,30,10,0,767.0,70.0,1.0,12.0,355.0,548.4,445.38
2016,12,30,10,15,509.5,122.0,1.15,12.0,317.0,461.85,376.94
2016,12,30,10,30,252.0,174.0,1.3,12.0,279.0,357.98,292.83
2016,12,30,10,45,248.0,185.5,1.45,12.5,293.5,369.96,302.48
2016,12,30,11,0,244.0,197.0,1.6,13.0,308.0,380.92,310.43
2016,12,30,11,15,245.5,203.0,1.7,13.0,318.0,388.21,316.08
2016,12,30,11,30,247.0,209.0,1.8,13.0,328.0,394.62,321.03
2016,12,30,11,45,545.0,145.5,1.9,13.0,411.5,523.55,426.65
2016,12,30,12,0,843.0,82.0,2.0,13.0,495.0,642.94,520.68
2016,12,30,12,15,843.0,82.0,2.05,13.0,494.5,633.94,512.58
2016,12,30,12,30,843.0,82.0,2.1,13.0,494.0,622.0,503.22
2016,12,30,12,45,837.5,82.0,2.2,13.0,485.5,603.84,489.18
2016,12,30,13,0,832.0,82.0,2.3,13.0,477.0,583.06,472.87
2016,12,30,13,15,824.0,81.0,2.4,12.5,462.0,557.3,453.21
2016,12,30,13,30,816.0,80.0,2.5,12.0,447.0,529.34,431.28
2016,12,30,13,45,802.0,79.0,2.65,12.0,424.5,496.29,404.07
2016,12,30,14,0,788.0,78.0,2.8,12.0,402.0,461.75,374.95
2016,12,30,14,15,769.0,75.5,2.9,12.0,374.0,422.18,340.98
2016,12,30,14,30,750.0,73.0,3.0,12.0,346.0,381.98,305.64
2016,12,30,14,45,721.0,70.0,3.2,12.0,312.0,337.27,266.02
2016,12,30,15,0,692.0,67.0,3.4,12.0,278.0,293.13,226.07
2016,12,30,15,15,652.0,62.5,3.5,11.5,240.5,245.54,183.34
2016,12,30,15,30,612.0,58.0,3.6,11.0,203.0,200.36,142.52
2016,12,30,15,45,542.0,52.5,3.7,11.0,163.0,151.49,100.33
2016,12,30,16,0,472.0,47.0,3.8,11.0,123.0,108.67,65.35
2016,12,30,16,15,371.0,37.5,3.85,11.0,86.0,65.85,34.66
2016,12,30,16,30,270.0,28.0,3.9,11.0,49.0,32.89,13.3
2016,12,30,16,45,135.0,14.0,4.0,11.0,24.5,13.76,0.0
2016,12,30,17,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,5.15,9.5,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,4.8,8.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
